Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,45,172.5,15.0,3.55,5.5,30.5,12.07,0.0
2016,1,1,8,0,345.0,30.0,3.6,6.0,61.0,24.76,14.43
2016,1,1,8,15,442.0,38.5,3.65,6.0,100.0,45.41,24.38
2016,1,1,8,30,539.0,47.0,3.7,6.0,139.0,90.81,50.79
2016,1,1,8,45,597.0,53.0,3.75,6.5,180.0,139.33,88.15
2016,1,1,9,0,655.0,59.0,3.8,7.0,221.0,194.12,135.5
2016,1,1,9,15,694.0,63.0,3.8,7.0,259.0,247.94,185.35
2016,1,1,9,30,733.0,67.0,3.8,7.0,297.0,305.73,239.21
2016,1,1,9,45,759.5,70.0,3.8,7.5,331.0,360.09,289.62
2016,1,1,10,0,786.0,73.0,3.8,8.0,365.0,415.81,340.04
2016,1,1,10,15,804.0,75.5,3.75,8.0,393.0,468.05,386.99
2016,1,1,10,30,822.0,78.0,3.7,8.0,421.0,520.17,432.62
2016,1,1,10,45,833.0,79.5,3.65,8.5,442.5,566.88,471.91
2016,1,1,11,0,844.0,81.0,3.6,9.0,464.0,612.27,509.02
2016,1,1,11,15,851.5,82.0,3.5,9.0,479.0,653.28,542.51
2016,1,1,11,30,859.0,83.0,3.4,9.0,494.0,692.24,573.66
2016,1,1,11,45,861.5,84.0,3.3,9.0,501.0,725.37,598.79
2016,1,1,12,0,864.0,85.0,3.2,9.0,508.0,755.74,621.04
2016,1,1,12,15,864.0,84.5,3.1,9.0,507.5,779.54,638.22
2016,1,1,12,30,864.0,84.0,3.0,9.0,507.0,800.17,653.02
2016,1,1,12,45,864.5,82.5,2.9,9.5,500.0,816.75,663.61
2016,1,1,13,0,865.0,81.0,2.8,10.0,493.0,829.99,671.76
2016,1,1,13,15,857.0,80.0,2.65,10.0,477.5,833.37,673.57
2016,1,1,13,30,849.0,79.0,2.5,10.0,462.0,833.19,672.9
2016,1,1,13,45,838.5,77.0,2.45,10.0,439.5,826.17,668.09
2016,1,1,14,0,828.0,75.0,2.4,10.0,417.0,815.73,660.88
2016,1,1,14,15,809.0,72.5,2.35,10.0,388.0,794.22,645.5
2016,1,1,14,30,790.0,70.0,2.3,10.0,359.0,769.67,627.81
2016,1,1,14,45,764.5,67.0,2.25,10.0,325.0,736.37,603.26
2016,1,1,15,0,739.0,64.0,2.2,10.0,291.0,700.68,576.41
2016,1,1,15,15,699.5,60.0,2.15,9.5,252.0,650.76,538.79
2016,1,1,15,30,660.0,56.0,2.1,9.0,213.0,606.65,504.33
2016,1,1,15,45,599.5,50.0,2.05,9.0,172.5,537.95,447.88
2016,1,1,16,0,539.0,44.0,2.0,9.0,132.0,470.65,390.32
2016,1,1,16,15,439.0,35.5,2.05,9.0,93.0,376.13,306.39
2016,1,1,16,30,339.0,27.0,2.1,9.0,54.0,286.04,200.78
2016,1,1,16,45,169.5,13.5,2.15,9.0,27.0,112.51,0.0
2016,1,1,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,2,7,45,36.5,16.0,3.7,7.5,19.0,13.69,0.0
2016,1,2,8,0,73.0,32.0,3.8,8.0,38.0,25.67,14.98
2016,1,2,8,15,106.5,48.5,3.8,8.0,63.5,42.74,28.5
2016,1,2,8,30,140.0,65.0,3.8,8.0,89.0,68.69,47.78
2016,1,2,8,45,161.0,81.5,3.85,8.5,116.0,97.09,71.05
2016,1,2,9,0,182.0,98.0,3.9,9.0,143.0,128.2,97.77
2016,1,2,9,15,194.5,113.0,3.85,9.0,168.0,158.29,124.71
2016,1,2,9,30,207.0,128.0,3.8,9.0,193.0,189.84,153.0
2016,1,2,9,45,225.0,139.0,3.8,9.5,216.5,220.9,180.34
2016,1,2,10,0,243.0,150.0,3.8,10.0,240.0,253.65,208.82
2016,1,2,10,15,292.0,155.5,3.85,10.0,272.0,296.93,246.11
2016,1,2,10,30,341.0,161.0,3.9,10.0,304.0,344.35,286.68
2016,1,2,10,45,423.5,153.5,4.0,10.5,340.5,409.93,341.46
2016,1,2,11,0,506.0,146.0,4.1,11.0,377.0,473.26,393.95
2016,1,2,11,15,269.0,168.5,4.2,11.0,291.5,356.69,297.79
2016,1,2,11,30,32.0,191.0,4.3,11.0,206.0,211.02,173.66
2016,1,2,11,45,58.0,203.0,4.4,11.5,231.5,245.27,202.69
2016,1,2,12,0,84.0,215.0,4.5,12.0,257.0,281.6,232.93
2016,1,2,12,15,48.5,197.0,4.55,12.0,221.5,237.48,195.72
2016,1,2,12,30,13.0,179.0,4.6,12.0,186.0,179.77,146.88
2016,1,2,12,45,26.0,186.5,4.65,12.5,199.5,199.62,163.74
2016,1,2,13,0,39.0,194.0,4.7,13.0,213.0,234.76,193.03
2016,1,2,13,15,19.5,160.0,4.7,13.0,169.5,168.42,137.51
2016,1,2,13,30,0.0,126.0,4.7,13.0,126.0,116.84,93.74
2016,1,2,13,45,0.0,99.0,4.7,13.0,99.0,89.66,70.93
2016,1,2,14,0,0.0,72.0,4.7,13.0,72.0,63.67,48.94
2016,1,2,14,15,0.0,60.0,4.6,13.0,60.0,53.0,39.91
2016,1,2,14,30,0.0,48.0,4.5,13.0,48.0,42.35,30.84
2016,1,2,14,45,0.0,43.5,4.4,13.0,43.5,38.36,27.45
2016,1,2,15,0,0.0,39.0,4.3,13.0,39.0,34.37,24.03
2016,1,2,15,15,0.0,33.5,4.05,12.5,33.5,29.51,19.87
2016,1,2,15,30,0.0,28.0,3.8,12.0,28.0,24.64,15.66
2016,1,2,15,45,0.0,22.5,3.55,12.0,22.5,19.79,11.37
2016,1,2,16,0,0.0,17.0,3.3,12.0,17.0,14.94,7.07
2016,1,2,16,15,0.0,12.0,3.35,11.5,12.0,10.54,3.13
2016,1,2,16,30,0.0,7.0,3.4,11.0,7.0,6.14,0.0
2016,1,2,16,45,0.0,3.5,3.45,11.0,3.5,3.07,0.0
2016,1,2,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,5.5,4.2,9.5,5.5,4.82,0.0
2016,1,3,8,0,0.0,11.0,4.1,10.0,11.0,9.66,2.05
2016,1,3,8,15,0.0,18.0,4.0,10.0,18.0,15.83,7.66
2016,1,3,8,30,0.0,25.0,3.9,10.0,25.0,22.0,13.23
2016,1,3,8,45,0.0,32.5,3.8,10.5,32.5,28.63,19.12
2016,1,3,9,0,0.0,40.0,3.7,11.0,40.0,35.26,24.94
2016,1,3,9,15,0.0,47.0,3.6,11.0,47.0,41.46,30.38
2016,1,3,9,30,0.0,54.0,3.5,11.0,54.0,47.67,35.77
2016,1,3,9,45,0.0,60.0,3.4,11.5,60.0,53.0,40.26
2016,1,3,10,0,0.0,66.0,3.3,12.0,66.0,58.33,44.71
2016,1,3,10,15,0.0,96.0,3.35,12.0,96.0,85.61,67.96
2016,1,3,10,30,0.0,126.0,3.4,12.0,126.0,113.79,91.73
2016,1,3,10,45,0.0,115.5,3.5,12.0,115.5,103.89,83.21
2016,1,3,11,0,0.0,105.0,3.6,12.0,105.0,94.01,74.77
2016,1,3,11,15,0.0,102.0,3.8,12.0,102.0,91.19,72.32
2016,1,3,11,30,0.0,99.0,4.0,12.0,99.0,88.38,69.89
2016,1,3,11,45,18.5,149.5,4.2,12.5,159.0,150.63,122.6
2016,1,3,12,0,37.0,200.0,4.4,13.0,219.0,229.35,188.02
2016,1,3,12,15,20.0,183.0,4.4,13.0,193.5,188.16,153.42
2016,1,3,12,30,3.0,166.0,4.4,13.0,168.0,158.06,127.94
2016,1,3,12,45,207.0,172.5,4.4,13.0,272.0,371.02,309.45
2016,1,3,13,0,411.0,179.0,4.4,13.0,376.0,568.55,470.86
2016,1,3,13,15,296.5,189.5,4.05,13.0,329.5,477.75,395.51
2016,1,3,13,30,182.0,200.0,3.7,13.0,283.0,384.34,318.3
2016,1,3,13,45,146.0,190.5,3.35,13.5,255.0,346.05,286.32
2016,1,3,14,0,110.0,181.0,3.0,14.0,227.0,307.13,253.48
2016,1,3,14,15,55.0,140.0,2.65,14.0,163.0,194.9,160.41
2016,1,3,14,30,0.0,99.0,2.3,14.0,99.0,91.91,72.66
2016,1,3,14,45,0.0,89.0,2.0,14.0,89.0,82.31,64.74
2016,1,3,15,0,0.0,79.0,1.7,14.0,79.0,72.73,56.65
2016,1,3,15,15,0.0,68.5,1.55,13.5,68.5,62.61,48.12
2016,1,3,15,30,0.0,58.0,1.4,13.0,58.0,52.48,39.47
2016,1,3,15,45,0.0,46.5,1.3,13.0,46.5,41.18,29.62
2016,1,3,16,0,0.0,35.0,1.2,13.0,35.0,30.86,20.56
2016,1,3,16,15,0.0,24.5,1.3,12.5,24.5,21.58,12.33
2016,1,3,16,30,0.0,14.0,1.4,12.0,14.0,12.31,3.54
2016,1,3,16,45,0.0,7.0,1.5,12.0,7.0,6.14,0.0
2016,1,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,45,183.0,13.5,5.05,12.5,29.5,10.75,0.0
2016,1,4,8,0,366.0,27.0,5.1,13.0,59.0,22.02,11.69
2016,1,4,8,15,458.5,34.0,5.15,13.0,97.0,39.38,19.5
2016,1,4,8,30,551.0,41.0,5.2,13.0,135.0,83.6,43.34
2016,1,4,8,45,608.0,45.5,5.3,13.0,174.5,132.48,79.84
2016,1,4,9,0,665.0,50.0,5.4,13.0,214.0,185.75,125.14
2016,1,4,9,15,587.0,70.0,5.5,13.0,232.0,224.24,165.35
2016,1,4,9,30,509.0,90.0,5.6,13.0,250.0,254.57,197.83
2016,1,4,9,45,516.5,99.0,5.7,13.5,277.0,296.64,236.53
2016,1,4,10,0,524.0,108.0,5.8,14.0,304.0,335.06,271.44
2016,1,4,10,15,442.0,133.5,5.9,14.0,307.5,351.39,288.1
2016,1,4,10,30,360.0,159.0,6.0,14.0,311.0,351.27,289.88
2016,1,4,10,45,244.0,180.5,6.15,14.0,285.5,327.58,270.88
2016,1,4,11,0,128.0,202.0,6.3,14.0,260.0,284.54,234.67
2016,1,4,11,15,173.5,207.0,6.4,14.0,288.5,326.49,270.27
2016,1,4,11,30,219.0,212.0,6.5,14.0,317.0,371.52,308.21
2016,1,4,11,45,337.5,194.5,6.6,14.5,359.5,457.82,380.32
2016,1,4,12,0,456.0,177.0,6.7,15.0,402.0,552.42,457.96
2016,1,4,12,15,391.5,190.0,6.75,14.5,383.5,518.89,431.27
2016,1,4,12,30,327.0,203.0,6.8,14.0,365.0,495.01,411.93
2016,1,4,12,45,163.5,162.5,6.9,14.0,243.5,309.3,258.2
2016,1,4,13,0,0.0,122.0,7.0,14.0,122.0,111.52,88.77
2016,1,4,13,15,0.0,124.5,7.0,14.0,124.5,114.51,91.46
2016,1,4,13,30,0.0,127.0,7.0,14.0,127.0,117.73,94.26
2016,1,4,13,45,0.0,120.0,7.0,14.0,120.0,111.18,88.85
2016,1,4,14,0,0.0,113.0,7.0,14.0,113.0,104.67,83.48
2016,1,4,14,15,0.0,101.0,6.75,14.0,101.0,92.89,73.62
2016,1,4,14,30,0.0,89.0,6.5,14.0,89.0,81.13,63.73
2016,1,4,14,45,0.0,80.5,6.3,14.0,80.5,73.06,56.95
2016,1,4,15,0,0.0,72.0,6.1,14.0,72.0,65.03,50.12
2016,1,4,15,15,0.0,62.5,5.95,13.5,62.5,55.93,42.42
2016,1,4,15,30,0.0,53.0,5.8,13.0,53.0,46.84,34.62
2016,1,4,15,45,0.0,43.0,5.7,13.0,43.0,37.94,26.83
2016,1,4,16,0,0.0,33.0,5.6,13.0,33.0,29.09,19.02
2016,1,4,16,15,0.0,23.5,5.55,13.0,23.5,20.69,11.55
2016,1,4,16,30,0.0,14.0,5.5,13.0,14.0,12.31,3.64
2016,1,4,16,45,0.0,7.0,5.5,13.0,7.0,6.14,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,7.0,4.45,11.5,7.0,6.14,0.0
2016,1,5,8,0,0.0,14.0,4.7,12.0,14.0,12.31,4.08
2016,1,5,8,15,0.0,23.0,4.8,12.0,23.0,20.25,11.25
2016,1,5,8,30,0.0,32.0,4.9,12.0,32.0,28.2,18.36
2016,1,5,8,45,0.0,42.0,5.0,12.0,42.0,37.05,26.19
2016,1,5,9,0,0.0,52.0,5.1,12.0,52.0,45.92,33.98
2016,1,5,9,15,0.0,61.0,5.1,12.0,61.0,53.9,40.94
2016,1,5,9,30,0.0,70.0,5.1,12.0,70.0,61.94,47.88
2016,1,5,9,45,0.0,77.5,5.1,12.0,77.5,68.69,53.64
2016,1,5,10,0,0.0,85.0,5.1,12.0,85.0,75.49,59.41
2016,1,5,10,15,0.0,72.5,5.15,12.0,72.5,64.11,49.58
2016,1,5,10,30,0.0,60.0,5.2,12.0,60.0,53.0,40.0
2016,1,5,10,45,0.0,41.0,5.3,12.0,41.0,36.17,25.51
2016,1,5,11,0,0.0,22.0,5.4,12.0,22.0,19.38,11.05
2016,1,5,11,15,0.0,52.5,5.5,12.0,52.5,46.37,34.19
2016,1,5,11,30,0.0,83.0,5.6,12.0,83.0,73.47,57.27
2016,1,5,11,45,0.0,46.5,5.7,12.0,46.5,41.06,29.58
2016,1,5,12,0,0.0,10.0,5.8,12.0,10.0,8.81,1.91
2016,1,5,12,15,0.0,10.0,5.8,12.0,10.0,8.81,1.91
2016,1,5,12,30,0.0,10.0,5.8,12.0,10.0,8.81,1.91
2016,1,5,12,45,0.0,82.0,5.8,12.0,82.0,72.58,56.49
2016,1,5,13,0,0.0,154.0,5.8,12.0,154.0,144.41,117.25
2016,1,5,13,15,5.5,160.0,5.7,12.0,163.0,156.37,127.55
2016,1,5,13,30,11.0,166.0,5.6,12.0,172.0,168.98,138.47
2016,1,5,13,45,5.5,88.5,5.55,12.0,91.5,83.74,66.38
2016,1,5,14,0,0.0,11.0,5.5,12.0,11.0,9.68,2.7
2016,1,5,14,15,54.0,84.5,5.45,12.0,105.0,139.42,116.15
2016,1,5,14,30,108.0,158.0,5.4,12.0,199.0,281.57,237.13
2016,1,5,14,45,101.5,145.0,5.4,12.0,180.5,261.93,220.55
2016,1,5,15,0,95.0,132.0,5.4,12.0,162.0,242.2,203.99
2016,1,5,15,15,339.5,98.0,5.15,12.0,185.5,420.93,358.84
2016,1,5,15,30,584.0,64.0,4.9,12.0,209.0,563.03,475.46
2016,1,5,15,45,516.0,58.5,4.7,12.0,170.0,490.97,413.82
2016,1,5,16,0,448.0,53.0,4.5,12.0,131.0,420.42,351.94
2016,1,5,16,15,350.5,43.5,4.25,12.0,94.0,328.16,269.6
2016,1,5,16,30,253.0,34.0,4.0,12.0,57.0,244.29,183.52
2016,1,5,16,45,126.5,17.0,3.75,12.0,28.5,118.17,0.0
2016,1,5,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,11.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,12.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.5,6.45,13.0,8.5,7.47,0.0
2016,1,6,8,0,0.0,17.0,6.3,13.0,17.0,14.96,6.14
2016,1,6,8,15,0.0,30.0,6.3,13.0,30.0,26.45,16.33
2016,1,6,8,30,0.0,43.0,6.3,13.0,43.0,37.81,26.39
2016,1,6,8,45,0.0,54.5,6.3,13.0,54.5,47.95,35.36
2016,1,6,9,0,0.0,66.0,6.3,13.0,66.0,58.2,44.35
2016,1,6,9,15,0.0,79.0,6.35,13.0,79.0,69.9,54.47
2016,1,6,9,30,0.0,92.0,6.4,13.0,92.0,81.75,64.62
2016,1,6,9,45,0.0,102.5,6.5,13.0,102.5,91.46,72.86
2016,1,6,10,0,0.0,113.0,6.6,13.0,113.0,101.27,81.13
2016,1,6,10,15,15.5,140.0,6.7,12.5,146.5,134.07,109.02
2016,1,6,10,30,31.0,167.0,6.8,12.0,180.0,175.21,144.02
2016,1,6,10,45,256.0,161.0,6.95,12.0,278.0,313.24,261.99
2016,1,6,11,0,481.0,155.0,7.1,12.0,376.0,466.11,391.0
2016,1,6,11,15,392.5,178.5,7.0,12.0,362.5,456.36,382.37
2016,1,6,11,30,304.0,202.0,6.9,12.0,349.0,428.74,358.92
2016,1,6,11,45,286.0,208.5,6.85,12.5,348.5,436.46,364.63
2016,1,6,12,0,268.0,215.0,6.8,13.0,348.0,442.3,368.58
2016,1,6,12,15,147.5,205.5,6.65,13.0,278.5,335.6,279.12
2016,1,6,12,30,27.0,196.0,6.5,13.0,209.0,208.53,170.91
2016,1,6,12,45,48.5,203.0,6.35,13.0,226.5,249.53,205.82
2016,1,6,13,0,70.0,210.0,6.2,13.0,244.0,278.95,230.89
2016,1,6,13,15,62.5,201.5,6.15,13.0,231.5,265.76,219.96
2016,1,6,13,30,55.0,193.0,6.1,13.0,219.0,252.27,208.82
2016,1,6,13,45,138.0,186.5,6.05,13.0,247.0,333.49,279.04
2016,1,6,14,0,221.0,180.0,6.0,13.0,275.0,399.3,335.83
2016,1,6,14,15,145.5,168.5,5.9,12.5,229.0,323.52,272.1
2016,1,6,14,30,70.0,157.0,5.8,12.0,183.0,232.92,195.06
2016,1,6,14,45,61.5,143.5,5.75,12.0,165.0,211.62,177.22
2016,1,6,15,0,53.0,130.0,5.7,12.0,147.0,190.47,159.21
2016,1,6,15,15,46.0,114.0,5.55,11.5,127.5,167.03,139.35
2016,1,6,15,30,39.0,98.0,5.4,11.0,108.0,143.69,119.25
2016,1,6,15,45,27.5,81.0,5.25,11.0,87.5,115.54,94.37
2016,1,6,16,0,16.0,64.0,5.1,11.0,67.0,87.6,69.48
2016,1,6,16,15,8.0,46.5,5.05,11.0,48.0,54.25,40.07
2016,1,6,16,30,0.0,29.0,5.0,11.0,29.0,28.75,16.8
2016,1,6,16,45,0.0,14.5,4.95,11.0,14.5,12.77,0.0
2016,1,6,17,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,7,45,107.0,17.5,2.15,10.5,27.0,13.8,0.0
2016,1,7,8,0,214.0,35.0,2.2,11.0,54.0,27.44,16.2
2016,1,7,8,15,310.5,46.0,2.3,11.0,90.5,43.14,26.09
2016,1,7,8,30,407.0,57.0,2.4,11.0,127.0,84.24,50.25
2016,1,7,8,45,496.5,60.5,2.5,11.0,168.5,126.89,80.54
2016,1,7,9,0,586.0,64.0,2.6,11.0,210.0,179.68,123.5
2016,1,7,9,15,626.5,68.5,2.6,11.0,247.0,230.6,169.35
2016,1,7,9,30,667.0,73.0,2.6,11.0,284.0,285.28,219.07
2016,1,7,9,45,721.5,70.0,2.6,11.0,321.0,341.27,269.48
2016,1,7,10,0,776.0,67.0,2.6,11.0,358.0,400.81,322.23
2016,1,7,10,15,794.0,69.0,2.55,11.0,386.5,452.32,367.72
2016,1,7,10,30,812.0,71.0,2.5,11.0,415.0,503.77,411.91
2016,1,7,10,45,823.0,73.0,2.5,11.5,437.0,550.96,450.89
2016,1,7,11,0,834.0,75.0,2.5,12.0,459.0,596.92,487.76
2016,1,7,11,15,841.5,76.0,2.5,12.0,474.0,638.03,520.88
2016,1,7,11,30,849.0,77.0,2.5,12.0,489.0,677.14,551.82
2016,1,7,11,45,852.5,77.0,2.5,12.0,497.0,710.03,576.46
2016,1,7,12,0,856.0,77.0,2.5,12.0,505.0,740.26,598.56
2016,1,7,12,15,856.0,77.0,2.55,12.0,505.0,764.98,616.89
2016,1,7,12,30,856.0,77.0,2.6,12.0,505.0,786.59,633.02
2016,1,7,12,45,856.0,76.0,2.7,12.0,498.5,803.77,646.34
2016,1,7,13,0,856.0,75.0,2.8,12.0,492.0,817.66,657.41
2016,1,7,13,15,849.0,74.0,2.85,12.0,477.5,822.33,661.55
2016,1,7,13,30,842.0,73.0,2.9,12.0,463.0,823.51,663.32
2016,1,7,13,45,833.5,71.0,2.95,12.0,442.0,818.67,660.81
2016,1,7,14,0,825.0,69.0,3.0,12.0,421.0,810.43,655.9
2016,1,7,14,15,808.5,67.0,2.9,12.0,393.0,792.14,642.62
2016,1,7,14,30,792.0,65.0,2.8,12.0,365.0,770.79,627.07
2016,1,7,14,45,770.5,62.0,2.75,12.0,332.5,741.14,605.38
2016,1,7,15,0,749.0,59.0,2.7,12.0,300.0,709.03,581.44
2016,1,7,15,15,714.0,55.5,2.5,11.5,262.0,663.39,546.71
2016,1,7,15,30,679.0,52.0,2.3,11.0,224.0,616.43,509.89
2016,1,7,15,45,627.5,47.0,2.1,11.0,184.5,554.46,458.98
2016,1,7,16,0,576.0,42.0,1.9,11.0,145.0,492.94,406.61
2016,1,7,16,15,488.5,35.0,1.85,11.0,105.5,413.47,337.51
2016,1,7,16,30,401.0,28.0,1.8,11.0,66.0,332.54,255.26
2016,1,7,16,45,200.5,14.0,1.75,11.0,33.0,163.54,8.71
2016,1,7,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,7.5,1.4,10.0,7.5,6.58,0.0
2016,1,8,8,0,0.0,15.0,1.5,10.0,15.0,13.19,4.93
2016,1,8,8,15,0.0,25.0,1.6,10.0,25.0,22.02,12.91
2016,1,8,8,30,0.0,35.0,1.7,10.0,35.0,30.86,20.87
2016,1,8,8,45,0.0,45.5,1.8,10.0,45.5,40.16,29.16
2016,1,8,9,0,0.0,56.0,1.9,10.0,56.0,49.44,37.36
2016,1,8,9,15,0.0,65.5,1.85,10.0,65.5,57.89,44.76
2016,1,8,9,30,0.0,75.0,1.8,10.0,75.0,66.41,52.13
2016,1,8,9,45,0.0,83.0,1.75,10.5,83.0,73.65,58.21
2016,1,8,10,0,0.0,91.0,1.7,11.0,91.0,80.95,64.26
2016,1,8,10,15,5.0,122.5,1.65,11.0,124.5,112.53,91.0
2016,1,8,10,30,10.0,154.0,1.6,11.0,158.0,145.51,118.61
2016,1,8,10,45,5.0,153.0,1.6,11.0,155.0,142.44,115.79
2016,1,8,11,0,0.0,152.0,1.6,11.0,152.0,138.9,112.62
2016,1,8,11,15,2.5,159.5,1.65,11.0,161.0,148.12,120.27
2016,1,8,11,30,5.0,167.0,1.7,11.0,170.0,157.68,128.2
2016,1,8,11,45,54.5,195.0,1.75,11.5,223.0,232.75,191.07
2016,1,8,12,0,104.0,223.0,1.8,12.0,276.0,304.32,249.64
2016,1,8,12,15,117.0,224.5,1.85,12.0,283.5,333.88,273.44
2016,1,8,12,30,130.0,226.0,1.9,12.0,291.0,351.55,288.0
2016,1,8,12,45,197.0,218.0,2.0,12.0,315.5,401.86,330.22
2016,1,8,13,0,264.0,210.0,2.1,12.0,340.0,469.0,384.88
2016,1,8,13,15,254.0,205.0,2.1,12.0,326.5,461.12,378.56
2016,1,8,13,30,244.0,200.0,2.1,12.0,313.0,452.03,371.77
2016,1,8,13,45,175.0,193.0,2.15,12.0,272.5,373.01,308.3
2016,1,8,14,0,106.0,186.0,2.2,12.0,232.0,293.58,243.22
2016,1,8,14,15,53.0,147.0,2.2,12.0,170.0,201.1,166.37
2016,1,8,14,30,0.0,108.0,2.2,12.0,108.0,101.14,80.98
2016,1,8,14,45,0.0,98.0,2.25,12.0,98.0,91.6,73.13
2016,1,8,15,0,0.0,88.0,2.3,12.0,88.0,82.11,65.11
2016,1,8,15,15,0.0,76.5,2.15,12.0,76.5,70.94,55.57
2016,1,8,15,30,0.0,65.0,2.0,12.0,65.0,59.76,45.92
2016,1,8,15,45,0.0,53.5,1.9,12.0,53.5,48.55,36.13
2016,1,8,16,0,0.0,42.0,1.8,12.0,42.0,37.26,26.19
2016,1,8,16,15,0.0,30.5,1.85,11.5,30.5,26.89,17.02
2016,1,8,16,30,0.0,19.0,1.9,11.0,19.0,16.72,7.71
2016,1,8,16,45,0.0,9.5,2.0,11.0,9.5,8.34,0.0
2016,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,9,7,45,47.5,16.0,5.6,11.5,20.0,13.19,0.0
2016,1,9,8,0,95.0,32.0,5.7,12.0,40.0,25.72,14.81
2016,1,9,8,15,133.0,48.0,5.7,12.0,67.0,41.19,27.05
2016,1,9,8,30,171.0,64.0,5.7,12.0,94.0,68.29,45.81
2016,1,9,8,45,191.0,80.5,5.7,12.0,122.0,98.16,69.73
2016,1,9,9,0,211.0,97.0,5.7,12.0,150.0,130.61,97.5
2016,1,9,9,15,225.5,112.0,5.55,12.0,176.5,162.78,126.08
2016,1,9,9,30,240.0,127.0,5.4,12.0,203.0,196.61,156.3
2016,1,9,9,45,235.5,140.5,5.25,12.0,222.0,223.67,181.06
2016,1,9,10,0,231.0,154.0,5.1,12.0,241.0,250.14,204.81
2016,1,9,10,15,153.0,167.5,4.85,12.0,227.0,235.51,193.96
2016,1,9,10,30,75.0,181.0,4.6,12.0,213.0,211.64,174.23
2016,1,9,10,45,98.5,193.0,4.4,12.0,237.5,241.79,199.64
2016,1,9,11,0,122.0,205.0,4.2,12.0,262.0,282.93,233.84
2016,1,9,11,15,119.0,211.5,3.9,12.0,268.5,295.22,243.71
2016,1,9,11,30,116.0,218.0,3.6,12.0,275.0,307.13,253.27
2016,1,9,11,45,77.0,211.5,3.3,12.5,249.5,266.93,219.19
2016,1,9,12,0,38.0,205.0,3.0,13.0,224.0,234.56,191.35
2016,1,9,12,15,24.0,192.5,2.75,13.0,204.5,200.49,163.09
2016,1,9,12,30,10.0,180.0,2.5,13.0,185.0,177.61,143.85
2016,1,9,12,45,31.5,193.5,2.25,13.0,209.5,223.84,182.54
2016,1,9,13,0,53.0,207.0,2.0,13.0,234.0,260.42,212.78
2016,1,9,13,15,85.5,207.0,1.8,13.0,248.0,291.09,238.51
2016,1,9,13,30,118.0,207.0,1.6,13.0,262.0,338.01,276.77
2016,1,9,13,45,92.5,194.5,1.4,13.0,236.5,288.89,236.68
2016,1,9,14,0,67.0,182.0,1.2,13.0,211.0,254.74,208.63
2016,1,9,14,15,39.0,161.5,1.05,13.0,178.0,207.74,169.78
2016,1,9,14,30,11.0,141.0,0.9,13.0,145.0,147.94,119.84
2016,1,9,14,45,8.5,129.5,0.75,13.0,132.5,135.0,109.28
2016,1,9,15,0,6.0,118.0,0.6,13.0,120.0,122.24,98.6
2016,1,9,15,15,3.0,104.0,0.55,13.0,105.0,106.15,85.04
2016,1,9,15,30,0.0,90.0,0.5,13.0,90.0,90.2,71.43
2016,1,9,15,45,0.0,74.0,0.45,13.0,74.0,73.96,57.51
2016,1,9,16,0,0.0,58.0,0.4,13.0,58.0,57.48,43.21
2016,1,9,16,15,0.0,42.5,0.45,13.0,42.5,41.27,29.0
2016,1,9,16,30,0.0,27.0,0.5,13.0,27.0,24.32,13.84
2016,1,9,16,45,0.0,13.5,0.6,13.0,13.5,11.88,0.0
2016,1,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,7,45,151.0,15.5,3.4,10.0,29.0,12.49,0.0
2016,1,10,8,0,302.0,31.0,3.6,10.0,58.0,25.59,14.94
2016,1,10,8,15,395.5,40.0,3.7,10.0,96.0,39.5,22.98
2016,1,10,8,30,489.0,49.0,3.8,10.0,134.0,81.44,45.31
2016,1,10,8,45,552.0,55.0,3.9,10.5,174.5,127.42,78.77
2016,1,10,9,0,615.0,61.0,4.0,11.0,215.0,180.42,123.0
2016,1,10,9,15,653.5,65.5,4.0,11.0,253.0,232.49,170.23
2016,1,10,9,30,692.0,70.0,4.0,11.0,291.0,288.07,221.29
2016,1,10,9,45,590.0,93.5,4.0,11.5,296.5,314.77,250.34
2016,1,10,10,0,488.0,117.0,4.0,12.0,302.0,326.07,264.4
2016,1,10,10,15,386.0,145.5,3.85,12.0,298.5,334.67,274.45
2016,1,10,10,30,284.0,174.0,3.7,12.0,295.0,325.65,268.43
2016,1,10,10,45,257.0,187.5,3.6,12.5,301.5,340.46,280.68
2016,1,10,11,0,230.0,201.0,3.5,13.0,308.0,343.41,282.82
2016,1,10,11,15,342.0,188.0,3.3,13.0,353.0,422.85,348.48
2016,1,10,11,30,454.0,175.0,3.1,13.0,398.0,512.11,420.43
2016,1,10,11,45,340.5,199.0,2.95,13.0,368.0,464.03,380.67
2016,1,10,12,0,227.0,223.0,2.8,13.0,338.0,407.56,334.1
2016,1,10,12,15,224.0,224.0,2.75,13.0,338.0,415.24,340.6
2016,1,10,12,30,221.0,225.0,2.7,13.0,338.0,422.13,346.13
2016,1,10,12,45,112.0,196.0,2.65,13.5,253.0,306.19,250.89
2016,1,10,13,0,3.0,167.0,2.6,14.0,168.0,160.02,128.52
2016,1,10,13,15,1.5,118.0,2.55,14.0,118.5,108.82,86.38
2016,1,10,13,30,0.0,69.0,2.5,14.0,69.0,61.01,46.29
2016,1,10,13,45,0.0,74.0,2.5,14.0,74.0,65.45,50.14
2016,1,10,14,0,0.0,79.0,2.5,14.0,79.0,69.9,53.97
2016,1,10,14,15,0.0,60.5,2.45,13.5,60.5,53.45,40.17
2016,1,10,14,30,0.0,42.0,2.4,13.0,42.0,37.04,26.27
2016,1,10,14,45,0.0,38.0,2.4,13.0,38.0,33.5,23.27
2016,1,10,15,0,0.0,34.0,2.4,13.0,34.0,29.95,20.24
2016,1,10,15,15,0.0,30.0,2.3,13.0,30.0,26.41,17.2
2016,1,10,15,30,0.0,26.0,2.2,13.0,26.0,22.88,14.12
2016,1,10,15,45,0.0,21.5,2.15,13.0,21.5,18.91,10.63
2016,1,10,16,0,0.0,17.0,2.1,13.0,17.0,14.94,7.12
2016,1,10,16,15,0.0,12.5,2.15,12.5,12.5,10.97,3.61
2016,1,10,16,30,0.0,8.0,2.2,12.0,8.0,7.02,0.02
2016,1,10,16,45,0.0,4.0,2.3,12.0,4.0,3.5,0.0
2016,1,10,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,7,45,47.5,16.0,3.1,12.0,20.0,13.2,0.0
2016,1,11,8,0,95.0,32.0,3.1,12.0,40.0,25.73,14.99
2016,1,11,8,15,130.5,48.0,3.15,12.0,66.5,40.7,26.95
2016,1,11,8,30,166.0,64.0,3.2,12.0,93.0,67.37,45.34
2016,1,11,8,45,186.0,80.5,3.25,12.5,121.0,96.89,68.72
2016,1,11,9,0,206.0,97.0,3.3,13.0,149.0,129.02,95.8
2016,1,11,9,15,219.0,112.0,3.25,13.0,175.5,160.51,123.55
2016,1,11,9,30,232.0,127.0,3.2,13.0,202.0,193.51,152.75
2016,1,11,9,45,241.0,140.0,3.15,13.0,225.5,224.57,180.26
2016,1,11,10,0,250.0,153.0,3.1,13.0,249.0,256.44,208.09
2016,1,11,10,15,150.0,164.5,3.0,13.0,223.5,230.67,188.42
2016,1,11,10,30,50.0,176.0,2.9,13.0,198.0,193.34,157.7
2016,1,11,10,45,25.0,161.5,2.85,13.5,172.5,161.65,131.04
2016,1,11,11,0,0.0,147.0,2.8,14.0,147.0,133.84,107.28
2016,1,11,11,15,0.0,136.5,2.75,14.0,136.5,123.86,98.91
2016,1,11,11,30,0.0,126.0,2.7,14.0,126.0,113.88,90.53
2016,1,11,11,45,0.0,142.5,2.65,14.0,142.5,130.06,103.93
2016,1,11,12,0,0.0,159.0,2.6,14.0,159.0,146.74,117.66
2016,1,11,12,15,7.5,173.5,2.55,14.0,177.5,167.74,135.18
2016,1,11,12,30,15.0,188.0,2.5,14.0,196.0,189.73,153.44
2016,1,11,12,45,133.0,202.0,2.45,14.5,268.0,330.23,270.41
2016,1,11,13,0,251.0,216.0,2.4,15.0,340.0,465.34,378.42
2016,1,11,13,15,187.0,213.0,2.35,15.0,304.0,398.73,324.6
2016,1,11,13,30,123.0,210.0,2.3,15.0,268.0,345.6,281.41
2016,1,11,13,45,73.5,189.5,2.25,15.0,223.5,265.65,216.67
2016,1,11,14,0,24.0,169.0,2.2,15.0,179.0,186.23,150.9
2016,1,11,14,15,388.0,120.5,2.1,15.0,272.5,502.3,414.81
2016,1,11,14,30,752.0,72.0,2.0,15.0,366.0,750.75,602.41
2016,1,11,14,45,730.0,69.0,1.95,15.0,334.0,721.31,578.72
