Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,708.0,66.0,1.9,15.0,302.0,689.47,555.57
2016,1,11,15,15,673.0,62.0,1.75,14.5,265.0,649.3,525.9
2016,1,11,15,30,638.0,58.0,1.6,14.0,228.0,603.07,490.71
2016,1,11,15,45,584.5,53.0,1.45,14.0,188.5,540.96,441.19
2016,1,11,16,0,531.0,48.0,1.3,14.0,149.0,479.76,390.72
2016,1,11,16,15,448.5,40.5,1.25,14.0,110.5,396.93,321.01
2016,1,11,16,30,366.0,33.0,1.2,14.0,72.0,318.63,248.59
2016,1,11,16,45,229.0,21.5,1.2,14.0,42.0,197.99,92.48
2016,1,11,17,0,92.0,10.0,1.2,14.0,12.0,61.7,0.0
2016,1,11,17,15,46.0,5.0,1.2,13.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,12,7,45,171.0,14.5,3.65,10.5,30.0,11.58,0.0
2016,1,12,8,0,342.0,29.0,3.6,11.0,60.0,23.71,13.51
2016,1,12,8,15,433.5,37.0,3.5,11.0,98.5,36.27,20.46
2016,1,12,8,30,525.0,45.0,3.4,11.0,137.0,79.29,42.22
2016,1,12,8,45,582.0,50.5,3.35,11.5,177.5,126.04,75.99
2016,1,12,9,0,639.0,56.0,3.3,12.0,218.0,179.07,120.22
2016,1,12,9,15,676.5,60.0,3.15,12.0,256.0,232.86,168.75
2016,1,12,9,30,714.0,64.0,3.0,12.0,294.0,288.61,219.68
2016,1,12,9,45,456.5,111.5,2.95,12.5,264.5,279.69,222.12
2016,1,12,10,0,199.0,159.0,2.9,13.0,235.0,235.69,191.17
2016,1,12,10,15,242.5,167.0,2.95,13.0,267.0,282.11,230.43
2016,1,12,10,30,286.0,175.0,3.0,13.0,299.0,327.19,268.21
2016,1,12,10,45,375.5,168.5,3.05,13.5,339.5,386.44,317.04
2016,1,12,11,0,465.0,162.0,3.1,14.0,380.0,462.45,378.42
2016,1,12,11,15,455.0,170.5,3.1,14.0,390.0,487.3,398.41
2016,1,12,11,30,445.0,179.0,3.1,14.0,400.0,510.12,416.67
2016,1,12,11,45,400.5,192.0,3.15,14.0,393.0,511.01,417.14
2016,1,12,12,0,356.0,205.0,3.2,14.0,386.0,495.66,405.05
2016,1,12,12,15,395.0,197.0,3.2,14.0,398.5,529.42,432.75
2016,1,12,12,30,434.0,189.0,3.2,14.0,411.0,578.24,471.31
2016,1,12,12,45,290.0,207.0,3.25,14.5,354.5,478.92,390.92
2016,1,12,13,0,146.0,225.0,3.3,15.0,298.0,373.66,304.51
2016,1,12,13,15,109.5,215.0,3.3,15.0,269.0,320.45,261.91
2016,1,12,13,30,73.0,205.0,3.3,15.0,240.0,280.91,229.4
2016,1,12,13,45,38.0,178.0,3.35,15.0,196.5,220.47,179.58
2016,1,12,14,0,3.0,151.0,3.4,15.0,153.0,147.5,118.53
2016,1,12,14,15,16.5,152.5,3.45,14.5,159.5,162.79,132.32
2016,1,12,14,30,30.0,154.0,3.5,14.0,166.0,192.91,158.31
2016,1,12,14,45,26.0,141.0,3.6,14.0,151.0,176.21,144.47
2016,1,12,15,0,22.0,128.0,3.7,14.0,136.0,146.8,119.94
2016,1,12,15,15,17.5,113.5,3.75,14.0,119.5,128.77,104.7
2016,1,12,15,30,13.0,99.0,3.8,14.0,103.0,110.92,89.41
2016,1,12,15,45,6.5,83.0,3.9,14.0,85.0,89.74,71.02
2016,1,12,16,0,0.0,67.0,4.0,14.0,67.0,68.75,52.64
2016,1,12,16,15,0.0,50.0,4.1,13.5,50.0,50.83,37.03
2016,1,12,16,30,0.0,33.0,4.2,13.0,33.0,32.06,20.42
2016,1,12,16,45,0.0,19.5,4.3,13.0,19.5,17.31,3.98
2016,1,12,17,0,0.0,6.0,4.4,13.0,6.0,5.46,0.0
2016,1,12,17,15,0.0,3.0,4.5,13.0,3.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,138.5,16.5,5.6,13.5,29.5,13.34,0.0
2016,1,13,8,0,277.0,33.0,5.8,14.0,59.0,27.35,16.28
2016,1,13,8,15,375.5,42.5,5.9,14.0,97.5,39.91,24.03
2016,1,13,8,30,474.0,52.0,6.0,14.0,136.0,81.3,45.41
2016,1,13,8,45,534.5,59.0,6.15,14.0,176.5,126.96,78.29
2016,1,13,9,0,595.0,66.0,6.3,14.0,217.0,179.46,121.86
2016,1,13,9,15,636.0,70.5,6.4,14.0,255.5,231.21,168.39
2016,1,13,9,30,677.0,75.0,6.5,14.0,294.0,286.82,219.24
2016,1,13,9,45,697.5,80.5,6.65,14.5,327.5,339.55,267.71
2016,1,13,10,0,718.0,86.0,6.8,15.0,361.0,393.33,316.19
2016,1,13,10,15,738.5,88.5,6.9,15.0,390.0,444.77,362.38
2016,1,13,10,30,759.0,91.0,7.0,15.0,419.0,496.58,407.96
2016,1,13,10,45,617.5,125.5,7.1,15.0,402.0,491.1,405.56
2016,1,13,11,0,476.0,160.0,7.2,15.0,385.0,466.93,386.57
2016,1,13,11,15,644.0,127.0,7.2,14.5,442.0,568.48,472.46
2016,1,13,11,30,812.0,94.0,7.2,14.0,499.0,671.7,558.98
2016,1,13,11,45,614.0,144.0,7.25,14.0,453.0,617.68,513.7
2016,1,13,12,0,416.0,194.0,7.3,14.0,407.0,540.94,449.45
2016,1,13,12,15,313.0,212.0,7.25,14.0,372.0,483.33,401.65
2016,1,13,12,30,210.0,230.0,7.2,14.0,337.0,418.86,347.44
2016,1,13,12,45,419.0,181.0,7.2,14.0,392.5,569.45,474.56
2016,1,13,13,0,628.0,132.0,7.2,14.0,448.0,704.39,585.93
2016,1,13,13,15,713.5,112.5,7.15,14.0,461.5,764.42,633.02
2016,1,13,13,30,799.0,93.0,7.1,14.0,475.0,817.01,674.23
2016,1,13,13,45,787.0,91.0,7.05,14.0,454.0,809.67,668.91
2016,1,13,14,0,775.0,89.0,7.0,14.0,433.0,798.98,661.3
2016,1,13,14,15,757.5,86.5,6.7,13.5,405.5,785.28,651.79
2016,1,13,14,30,740.0,84.0,6.4,13.0,378.0,763.49,635.86
2016,1,13,14,45,721.0,79.5,6.15,13.0,345.5,735.12,613.6
2016,1,13,15,0,702.0,75.0,5.9,13.0,313.0,704.32,589.17
2016,1,13,15,15,666.0,71.0,5.5,13.0,275.5,658.39,551.76
2016,1,13,15,30,630.0,67.0,5.1,13.0,238.0,611.3,512.7
2016,1,13,15,45,589.5,59.5,4.75,13.0,199.0,555.63,465.85
2016,1,13,16,0,549.0,52.0,4.4,13.0,160.0,500.08,417.62
2016,1,13,16,15,462.5,44.5,4.2,12.5,120.0,413.35,342.76
2016,1,13,16,30,376.0,37.0,4.0,12.0,80.0,330.93,266.35
2016,1,13,16,45,233.5,25.0,3.8,12.0,48.0,208.35,122.65
2016,1,13,17,0,91.0,13.0,3.6,12.0,16.0,64.24,0.0
2016,1,13,17,15,45.5,6.5,3.5,11.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,7,45,22.5,16.0,2.75,10.5,18.5,13.74,0.0
2016,1,14,8,0,45.0,32.0,2.9,11.0,37.0,26.54,15.99
2016,1,14,8,15,65.0,49.5,3.1,11.0,59.5,41.34,28.51
2016,1,14,8,30,85.0,67.0,3.3,11.0,82.0,63.25,45.19
2016,1,14,8,45,95.5,84.5,3.5,11.5,105.5,86.75,64.48
2016,1,14,9,0,106.0,102.0,3.7,12.0,129.0,111.85,85.84
2016,1,14,9,15,111.5,118.5,3.85,12.0,151.0,136.32,107.35
2016,1,14,9,30,117.0,135.0,4.0,12.0,173.0,161.63,129.59
2016,1,14,9,45,121.0,149.5,4.2,12.5,192.5,185.31,150.11
2016,1,14,10,0,125.0,164.0,4.4,13.0,212.0,209.52,170.81
2016,1,14,10,15,146.5,176.5,4.55,13.0,237.0,240.37,197.04
2016,1,14,10,30,168.0,189.0,4.7,13.0,262.0,273.32,224.95
2016,1,14,10,45,98.0,187.5,4.85,13.0,231.0,234.82,193.12
2016,1,14,11,0,28.0,186.0,5.0,13.0,200.0,196.46,160.51
2016,1,14,11,15,58.0,203.5,5.2,13.0,232.5,236.59,194.37
2016,1,14,11,30,88.0,221.0,5.4,13.0,265.0,279.64,230.47
2016,1,14,11,45,86.0,225.0,5.65,13.0,268.5,287.33,236.85
2016,1,14,12,0,84.0,229.0,5.9,13.0,272.0,294.84,243.14
2016,1,14,12,15,65.5,222.5,6.1,13.0,256.0,277.32,228.44
2016,1,14,12,30,47.0,216.0,6.3,13.0,240.0,258.59,212.67
2016,1,14,12,45,38.0,208.0,6.5,13.0,227.0,244.89,201.3
2016,1,14,13,0,29.0,200.0,6.7,13.0,214.0,230.7,189.46
2016,1,14,13,15,14.5,147.5,6.75,13.0,154.5,149.63,121.65
2016,1,14,13,30,0.0,95.0,6.8,13.0,95.0,84.95,66.74
2016,1,14,13,45,0.0,98.0,6.85,13.0,98.0,88.12,69.53
2016,1,14,14,0,0.0,101.0,6.9,13.0,101.0,91.49,72.49
2016,1,14,14,15,0.0,110.0,6.75,13.0,110.0,101.41,81.02
2016,1,14,14,30,0.0,119.0,6.6,13.0,119.0,112.3,90.37
2016,1,14,14,45,0.0,108.0,6.5,13.0,108.0,101.74,81.53
2016,1,14,15,0,0.0,97.0,6.4,13.0,97.0,91.2,72.65
2016,1,14,15,15,0.0,85.0,6.3,13.0,85.0,79.55,62.75
2016,1,14,15,30,0.0,73.0,6.2,13.0,73.0,67.9,52.74
2016,1,14,15,45,0.0,60.0,6.15,13.0,60.0,55.05,41.61
2016,1,14,16,0,0.0,47.0,6.1,13.0,47.0,42.11,30.31
2016,1,14,16,15,0.0,35.0,6.1,13.0,35.0,30.87,20.41
2016,1,14,16,30,0.0,23.0,6.1,13.0,23.0,20.25,10.97
2016,1,14,16,45,0.0,13.5,6.2,13.0,13.5,11.87,2.03
2016,1,14,17,0,0.0,4.0,6.3,13.0,4.0,3.64,0.0
2016,1,14,17,15,0.0,2.0,6.35,13.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,7,45,146.0,16.0,0.4,12.0,30.0,12.84,0.0
2016,1,15,8,0,292.0,32.0,0.4,12.0,60.0,26.31,15.92
2016,1,15,8,15,385.0,41.5,0.55,12.0,98.0,38.2,23.36
2016,1,15,8,30,478.0,51.0,0.7,12.0,136.0,79.68,44.48
2016,1,15,8,45,537.5,57.0,0.9,12.5,176.5,124.52,76.23
2016,1,15,9,0,597.0,63.0,1.1,13.0,217.0,176.06,118.33
2016,1,15,9,15,637.0,67.5,1.3,13.0,255.0,227.69,164.06
2016,1,15,9,30,677.0,72.0,1.5,13.0,293.0,283.08,213.79
2016,1,15,9,45,646.5,83.5,1.7,13.0,313.5,323.48,252.64
2016,1,15,10,0,616.0,95.0,1.9,13.0,334.0,359.66,286.82
2016,1,15,10,15,584.0,111.5,1.95,13.0,351.5,395.84,319.31
2016,1,15,10,30,552.0,128.0,2.0,13.0,369.0,423.45,343.79
2016,1,15,10,45,534.0,140.5,2.15,13.5,384.0,454.98,370.02
2016,1,15,11,0,516.0,153.0,2.3,14.0,399.0,483.73,393.25
2016,1,15,11,15,480.5,167.5,2.25,14.0,402.5,500.56,406.56
2016,1,15,11,30,445.0,182.0,2.2,14.0,406.0,513.36,416.34
2016,1,15,11,45,421.0,191.5,2.2,14.0,406.0,525.35,425.6
2016,1,15,12,0,397.0,201.0,2.2,14.0,406.0,521.81,423.03
2016,1,15,12,15,327.5,214.0,2.15,14.0,383.5,496.85,402.65
2016,1,15,12,30,258.0,227.0,2.1,14.0,361.0,467.61,378.76
2016,1,15,12,45,539.0,157.5,2.05,14.0,433.0,641.56,518.17
2016,1,15,13,0,820.0,88.0,2.0,14.0,505.0,810.04,641.65
2016,1,15,13,15,811.5,87.0,1.9,14.0,490.5,813.89,642.2
2016,1,15,13,30,803.0,86.0,1.8,14.0,476.0,814.29,642.06
2016,1,15,13,45,798.0,82.5,1.75,14.0,455.5,811.24,640.1
2016,1,15,14,0,793.0,79.0,1.7,14.0,435.0,804.84,635.88
2016,1,15,14,15,775.0,76.5,1.6,14.0,407.0,785.25,621.76
2016,1,15,14,30,757.0,74.0,1.5,14.0,379.0,762.65,605.57
2016,1,15,14,45,733.5,71.0,1.45,14.0,346.5,732.0,583.93
2016,1,15,15,0,710.0,68.0,1.4,14.0,314.0,698.96,560.26
2016,1,15,15,15,675.0,64.5,1.3,14.0,276.5,659.33,530.72
2016,1,15,15,30,640.0,61.0,1.2,14.0,239.0,613.61,495.88
2016,1,15,15,45,586.0,56.0,1.1,14.0,199.0,550.72,446.89
2016,1,15,16,0,532.0,51.0,1.0,14.0,159.0,488.69,396.93
2016,1,15,16,15,452.0,43.5,1.0,14.0,120.0,406.81,329.52
2016,1,15,16,30,372.0,36.0,1.0,14.0,81.0,329.12,260.92
2016,1,15,16,45,238.0,25.0,1.05,14.0,49.0,215.67,140.74
2016,1,15,17,0,104.0,14.0,1.1,14.0,17.0,73.08,0.0
2016,1,15,17,15,52.0,7.0,1.15,13.5,8.5,6.37,0.0
2016,1,15,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,122.5,17.5,4.35,13.5,29.5,13.77,0.0
2016,1,16,8,0,245.0,35.0,4.4,14.0,59.0,27.4,16.64
2016,1,16,8,15,338.0,45.5,4.35,14.0,96.5,40.91,25.91
2016,1,16,8,30,431.0,56.0,4.3,14.0,134.0,80.41,46.55
2016,1,16,8,45,500.0,62.0,4.3,14.5,174.5,123.73,76.93
2016,1,16,9,0,569.0,68.0,4.3,15.0,215.0,174.97,118.39
2016,1,16,9,15,400.5,100.5,4.2,15.0,212.5,196.64,146.44
2016,1,16,9,30,232.0,133.0,4.1,15.0,210.0,197.78,155.15
2016,1,16,9,45,238.5,145.5,4.0,15.0,232.0,227.63,181.59
2016,1,16,10,0,245.0,158.0,3.9,15.0,254.0,258.02,208.07
2016,1,16,10,15,162.5,173.0,3.8,15.0,238.5,243.93,198.0
2016,1,16,10,30,80.0,188.0,3.7,15.0,223.0,220.0,178.66
2016,1,16,10,45,40.0,151.0,3.65,15.0,168.5,165.0,133.31
2016,1,16,11,0,0.0,114.0,3.6,15.0,114.0,102.17,80.54
2016,1,16,11,15,30.0,165.0,3.55,15.0,180.0,177.75,143.8
2016,1,16,11,30,60.0,216.0,3.5,15.0,246.0,254.61,206.89
2016,1,16,11,45,38.0,204.5,3.5,15.0,224.0,229.82,186.08
2016,1,16,12,0,16.0,193.0,3.5,15.0,202.0,192.65,155.23
2016,1,16,12,15,23.0,200.0,3.5,15.0,212.5,206.53,166.86
2016,1,16,12,30,30.0,207.0,3.5,15.0,223.0,234.1,189.52
2016,1,16,12,45,29.5,205.5,3.5,15.0,221.0,234.46,189.83
2016,1,16,13,0,29.0,204.0,3.5,15.0,219.0,234.86,190.27
2016,1,16,13,15,28.0,198.5,3.4,15.0,212.5,215.53,174.68
2016,1,16,13,30,27.0,193.0,3.3,15.0,206.0,210.54,170.78
2016,1,16,13,45,34.0,189.0,3.2,15.5,205.0,229.47,186.33
2016,1,16,14,0,41.0,185.0,3.1,16.0,204.0,233.81,189.95
2016,1,16,14,15,40.0,173.5,3.0,16.0,191.0,221.72,180.35
2016,1,16,14,30,39.0,162.0,2.9,16.0,178.0,209.58,170.71
2016,1,16,14,45,35.0,149.0,2.8,16.0,162.5,192.88,157.14
2016,1,16,15,0,31.0,136.0,2.7,16.0,147.0,176.27,143.52
2016,1,16,15,15,26.0,121.0,2.55,15.5,129.5,156.15,127.04
2016,1,16,15,30,21.0,106.0,2.4,15.0,112.0,124.66,100.79
2016,1,16,15,45,13.5,89.5,2.3,15.0,93.5,101.96,81.3
2016,1,16,16,0,6.0,73.0,2.2,15.0,75.0,79.48,61.77
2016,1,16,16,15,3.0,55.5,2.15,14.5,56.5,58.84,43.88
2016,1,16,16,30,0.0,38.0,2.1,14.0,38.0,37.64,25.35
2016,1,16,16,45,0.0,23.0,2.1,14.0,23.0,21.08,9.25
2016,1,16,17,0,0.0,8.0,2.1,14.0,8.0,7.28,0.0
2016,1,16,17,15,0.0,4.0,2.15,14.0,4.0,3.64,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,5.65,14.0,7.5,6.58,0.0
2016,1,17,8,0,0.0,15.0,5.7,14.0,15.0,13.19,5.13
2016,1,17,8,15,0.0,24.0,5.7,14.0,24.0,21.13,11.97
2016,1,17,8,30,0.0,33.0,5.7,14.0,33.0,29.08,19.01
2016,1,17,8,45,0.0,42.5,5.75,14.0,42.5,37.49,26.4
2016,1,17,9,0,0.0,52.0,5.8,14.0,52.0,45.91,33.73
2016,1,17,9,15,0.0,61.0,5.8,14.0,61.0,53.9,40.62
2016,1,17,9,30,0.0,70.0,5.8,14.0,70.0,61.89,47.45
2016,1,17,9,45,0.0,78.5,5.8,14.5,78.5,69.51,53.78
2016,1,17,10,0,0.0,87.0,5.8,15.0,87.0,77.19,60.09
2016,1,17,10,15,0.0,71.5,5.75,15.0,71.5,63.22,48.18
2016,1,17,10,30,0.0,56.0,5.7,15.0,56.0,49.46,36.45
2016,1,17,10,45,0.0,62.5,5.7,15.0,62.5,55.24,41.28
2016,1,17,11,0,0.0,69.0,5.7,15.0,69.0,61.02,46.1
2016,1,17,11,15,0.0,102.0,5.7,15.0,102.0,90.96,71.22
2016,1,17,11,30,0.0,135.0,5.7,15.0,135.0,122.24,97.26
2016,1,17,11,45,0.0,132.0,5.75,15.0,132.0,119.51,94.9
2016,1,17,12,0,0.0,129.0,5.8,15.0,129.0,116.77,92.58
2016,1,17,12,15,0.0,143.0,5.85,15.0,143.0,130.66,104.11
2016,1,17,12,30,0.0,157.0,5.9,15.0,157.0,144.99,116.0
2016,1,17,12,45,0.0,159.0,5.95,15.0,159.0,147.54,118.14
2016,1,17,13,0,0.0,161.0,6.0,15.0,161.0,150.25,120.45
2016,1,17,13,15,0.0,150.0,6.0,15.0,150.0,139.58,111.68
2016,1,17,13,30,0.0,139.0,6.0,15.0,139.0,128.91,102.92
2016,1,17,13,45,0.0,91.0,6.0,15.0,91.0,81.15,63.06
2016,1,17,14,0,0.0,43.0,6.0,15.0,43.0,37.95,26.64
2016,1,17,14,15,0.0,50.0,5.95,15.0,50.0,44.14,31.96
2016,1,17,14,30,0.0,57.0,5.9,15.0,57.0,50.34,37.28
2016,1,17,14,45,0.0,53.0,5.85,15.0,53.0,46.79,34.32
2016,1,17,15,0,0.0,49.0,5.8,15.0,49.0,43.24,31.34
2016,1,17,15,15,0.0,43.5,5.65,14.5,43.5,38.36,27.27
2016,1,17,15,30,0.0,38.0,5.5,14.0,38.0,33.49,23.14
2016,1,17,15,45,0.0,31.5,5.4,14.0,31.5,27.74,18.16
2016,1,17,16,0,0.0,25.0,5.3,14.0,25.0,22.0,13.14
2016,1,17,16,15,0.0,19.0,5.25,14.0,19.0,16.7,8.47
2016,1,17,16,30,0.0,13.0,5.2,14.0,13.0,11.42,3.78
2016,1,17,16,45,0.0,8.0,5.2,14.0,8.0,7.02,0.0
2016,1,17,17,0,0.0,3.0,5.2,14.0,3.0,2.73,0.0
2016,1,17,17,15,0.0,1.5,5.2,14.0,1.5,1.36,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,45,197.0,14.5,2.5,12.5,33.5,11.47,0.0
2016,1,18,8,0,394.0,29.0,2.7,13.0,67.0,23.54,13.78
2016,1,18,8,15,482.0,36.5,2.65,13.0,107.5,33.57,23.71
2016,1,18,8,30,570.0,44.0,2.6,13.0,148.0,78.62,40.39
2016,1,18,8,45,627.0,48.5,2.6,13.5,190.0,129.0,75.99
2016,1,18,9,0,684.0,53.0,2.6,14.0,232.0,183.55,120.91
2016,1,18,9,15,719.0,56.5,2.6,14.0,271.5,237.65,169.5
2016,1,18,9,30,754.0,60.0,2.6,14.0,311.0,294.84,221.52
2016,1,18,9,45,772.5,64.0,2.6,14.5,345.0,349.35,270.9
2016,1,18,10,0,791.0,68.0,2.6,15.0,379.0,404.52,319.56
2016,1,18,10,15,807.0,70.0,2.7,15.0,408.0,456.81,365.44
2016,1,18,10,30,823.0,72.0,2.8,15.0,437.0,508.89,409.98
2016,1,18,10,45,606.0,128.5,2.95,15.0,404.5,487.81,395.27
2016,1,18,11,0,389.0,185.0,3.1,15.0,372.0,430.42,350.22
2016,1,18,11,15,385.5,193.5,3.2,15.0,384.5,456.1,371.59
2016,1,18,11,30,382.0,202.0,3.3,15.0,397.0,480.58,391.31
2016,1,18,11,45,298.0,219.5,3.4,15.0,373.0,455.92,370.99
2016,1,18,12,0,214.0,237.0,3.5,15.0,349.0,412.64,335.82
2016,1,18,12,15,214.5,237.0,3.5,15.0,350.0,421.88,343.57
2016,1,18,12,30,215.0,237.0,3.5,15.0,351.0,430.47,350.6
2016,1,18,12,45,330.0,213.5,3.5,15.0,385.5,519.81,423.56
2016,1,18,13,0,445.0,190.0,3.5,15.0,420.0,613.38,498.06
2016,1,18,13,15,416.5,190.5,3.5,15.0,401.0,598.59,486.21
2016,1,18,13,30,388.0,191.0,3.5,15.0,382.0,565.23,461.04
2016,1,18,13,45,265.5,197.0,3.5,15.0,325.5,471.82,386.2
2016,1,18,14,0,143.0,203.0,3.5,15.0,269.0,360.72,295.78
2016,1,18,14,15,162.0,190.0,3.4,15.0,260.0,363.98,299.89
2016,1,18,14,30,181.0,177.0,3.3,15.0,251.0,366.37,302.86
2016,1,18,14,45,133.5,162.0,3.25,15.0,214.5,308.63,255.36
2016,1,18,15,0,86.0,147.0,3.2,15.0,178.0,236.44,195.52
2016,1,18,15,15,79.5,131.5,2.95,15.0,157.5,213.71,176.84
2016,1,18,15,30,73.0,116.0,2.7,15.0,137.0,191.02,157.79
2016,1,18,15,45,63.5,98.5,2.45,15.0,115.0,163.05,133.95
2016,1,18,16,0,54.0,81.0,2.2,15.0,93.0,135.2,109.84
2016,1,18,16,15,40.5,63.5,2.2,14.5,71.0,104.58,83.18
2016,1,18,16,30,27.0,46.0,2.2,14.0,49.0,74.03,56.16
2016,1,18,16,45,13.5,29.0,2.2,14.0,30.5,43.73,27.28
2016,1,18,17,0,0.0,12.0,2.2,14.0,12.0,10.56,0.0
2016,1,18,17,15,0.0,6.0,2.2,14.0,6.0,5.46,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,2.5,8.7,14.5,2.5,2.19,0.0
2016,1,19,8,0,0.0,5.0,8.8,15.0,5.0,4.38,0.0
2016,1,19,8,15,0.0,8.0,8.95,15.0,8.0,7.02,0.44
2016,1,19,8,30,0.0,11.0,9.1,15.0,11.0,9.66,2.51
2016,1,19,8,45,0.0,14.5,9.25,15.0,14.5,12.74,5.2
2016,1,19,9,0,0.0,18.0,9.4,15.0,18.0,15.82,7.89
2016,1,19,9,15,0.0,21.5,9.25,15.0,21.5,18.91,10.55
2016,1,19,9,30,0.0,25.0,9.1,15.0,25.0,22.0,13.2
2016,1,19,9,45,216.5,79.5,9.0,15.0,165.5,160.4,127.13
2016,1,19,10,0,433.0,134.0,8.9,15.0,306.0,317.69,257.65
2016,1,19,10,15,216.5,107.5,8.6,15.0,193.5,209.39,171.0
2016,1,19,10,30,0.0,81.0,8.3,15.0,81.0,71.69,55.21
2016,1,19,10,45,0.0,111.0,8.05,15.5,111.0,99.23,78.2
2016,1,19,11,0,0.0,141.0,7.8,16.0,141.0,127.56,101.55
2016,1,19,11,15,121.0,183.5,7.65,16.0,245.5,264.73,217.26
2016,1,19,11,30,242.0,226.0,7.5,16.0,350.0,399.88,329.27
2016,1,19,11,45,204.5,233.5,7.4,16.0,339.5,392.25,322.31
2016,1,19,12,0,167.0,241.0,7.3,16.0,329.0,381.76,313.08
2016,1,19,12,15,159.0,246.0,7.05,15.5,330.5,388.91,319.24
2016,1,19,12,30,151.0,251.0,6.8,15.0,332.0,395.38,324.79
2016,1,19,12,45,349.0,207.5,6.55,15.0,390.5,528.6,437.13
2016,1,19,13,0,547.0,164.0,6.3,15.0,449.0,670.06,552.8
2016,1,19,13,15,581.0,149.0,6.3,15.0,444.5,698.18,575.67
2016,1,19,13,30,615.0,134.0,6.3,15.0,440.0,718.82,592.29
2016,1,19,13,45,548.0,144.5,6.35,15.0,409.0,671.0,555.56
2016,1,19,14,0,481.0,155.0,6.4,15.0,378.0,628.65,521.84
2016,1,19,14,15,433.5,153.5,6.35,15.0,345.5,586.8,488.56
2016,1,19,14,30,386.0,152.0,6.3,15.0,313.0,543.54,453.79
2016,1,19,14,45,347.0,144.0,6.25,15.0,280.0,481.72,404.36
2016,1,19,15,0,308.0,136.0,6.2,15.0,247.0,437.19,367.92
2016,1,19,15,15,277.5,127.0,5.95,14.5,218.5,398.58,336.37
2016,1,19,15,30,247.0,118.0,5.7,14.0,190.0,360.56,304.66
2016,1,19,15,45,230.5,101.5,5.5,14.0,160.5,323.07,272.71
2016,1,19,16,0,214.0,85.0,5.3,14.0,131.0,285.57,239.94
2016,1,19,16,15,178.5,68.0,4.9,14.0,100.5,234.01,194.17
2016,1,19,16,30,143.0,51.0,4.5,14.0,70.0,184.05,148.82
2016,1,19,16,45,71.5,35.0,4.15,14.0,44.5,103.21,73.97
2016,1,19,17,0,0.0,19.0,3.8,14.0,19.0,19.72,0.0
2016,1,19,17,15,0.0,9.5,3.6,13.5,9.5,8.64,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,15.0,1.45,12.0,15.0,13.21,0.0
2016,1,20,8,0,0.0,30.0,1.6,12.0,30.0,26.07,16.17
2016,1,20,8,15,1.0,47.5,1.75,12.0,48.0,40.54,30.0
2016,1,20,8,30,2.0,65.0,1.9,12.0,66.0,55.93,42.03
2016,1,20,8,45,8.5,81.5,2.05,12.0,84.0,71.69,55.55
2016,1,20,9,0,15.0,98.0,2.2,12.0,102.0,88.45,69.8
2016,1,20,9,15,19.5,113.0,2.25,12.0,119.0,104.37,83.37
2016,1,20,9,30,24.0,128.0,2.3,12.0,136.0,120.93,97.42
2016,1,20,9,45,373.0,101.5,2.4,12.5,249.0,238.19,189.49
2016,1,20,10,0,722.0,75.0,2.5,13.0,362.0,383.21,305.96
2016,1,20,10,15,535.0,124.5,2.45,13.0,346.5,381.6,308.77
2016,1,20,10,30,348.0,174.0,2.4,13.0,331.0,356.8,290.82
2016,1,20,10,45,431.5,166.5,2.35,13.5,370.5,423.94,345.42
2016,1,20,11,0,515.0,159.0,2.3,14.0,410.0,489.79,397.78
2016,1,20,11,15,549.0,154.5,2.15,14.0,431.0,531.93,430.97
2016,1,20,11,30,583.0,150.0,2.0,14.0,452.0,580.12,468.08
2016,1,20,11,45,490.5,178.5,1.95,14.5,435.5,562.63,452.57
2016,1,20,12,0,398.0,207.0,1.9,15.0,419.0,529.99,425.81
2016,1,20,12,15,426.0,201.0,1.75,15.0,428.5,573.24,458.72
2016,1,20,12,30,454.0,195.0,1.6,15.0,438.0,603.47,481.09
2016,1,20,12,45,317.0,216.0,1.45,15.0,385.0,512.34,409.6
2016,1,20,13,0,180.0,237.0,1.3,15.0,332.0,415.26,332.74
2016,1,20,13,15,403.0,184.5,1.25,15.0,388.5,581.27,464.74
2016,1,20,13,30,626.0,132.0,1.2,15.0,445.0,727.1,573.23
2016,1,20,13,45,521.0,151.0,1.15,15.5,405.0,656.21,518.95
2016,1,20,14,0,416.0,170.0,1.1,16.0,365.0,590.57,468.7
2016,1,20,14,15,426.0,157.0,1.1,16.0,346.0,585.18,466.6
2016,1,20,14,30,436.0,144.0,1.1,16.0,327.0,577.55,462.2
2016,1,20,14,45,423.5,133.5,1.1,16.0,299.5,551.58,443.57
2016,1,20,15,0,411.0,123.0,1.1,16.0,272.0,524.03,423.59
2016,1,20,15,15,394.5,111.5,1.1,15.5,242.0,490.57,399.35
2016,1,20,15,30,378.0,100.0,1.1,15.0,212.0,456.14,373.6
2016,1,20,15,45,352.5,87.5,1.1,15.0,179.5,412.74,339.08
2016,1,20,16,0,327.0,75.0,1.1,15.0,147.0,369.45,303.46
2016,1,20,16,15,291.5,60.5,1.05,14.5,114.0,316.72,259.14
2016,1,20,16,30,256.0,46.0,1.0,14.0,81.0,265.47,214.04
2016,1,20,16,45,128.0,34.5,1.0,14.0,52.0,148.77,110.1
2016,1,20,17,0,0.0,23.0,1.0,14.0,23.0,26.73,0.0
2016,1,20,17,15,0.0,11.5,0.9,14.0,11.5,10.46,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,7,45,171.0,16.0,4.35,12.5,34.0,12.66,0.0
2016,1,21,8,0,342.0,32.0,4.4,13.0,68.0,26.01,16.09
2016,1,21,8,15,429.0,40.5,4.3,13.0,107.5,35.57,25.52
2016,1,21,8,30,516.0,49.0,4.2,13.0,147.0,78.31,42.32
2016,1,21,8,45,575.0,54.0,4.15,13.0,188.0,124.55,74.86
2016,1,21,9,0,634.0,59.0,4.1,13.0,229.0,177.42,118.58
2016,1,21,9,15,670.0,63.0,3.95,13.5,267.5,229.95,165.57
2016,1,21,9,30,706.0,67.0,3.8,14.0,306.0,286.84,216.93
2016,1,21,9,45,690.0,76.5,3.7,14.5,331.0,331.37,258.79
2016,1,21,10,0,674.0,86.0,3.6,15.0,356.0,374.22,297.83
2016,1,21,10,15,604.5,112.0,3.65,15.0,368.0,405.81,327.18
2016,1,21,10,30,535.0,138.0,3.7,15.0,380.0,424.9,345.0
2016,1,21,10,45,544.5,144.0,3.8,15.5,401.0,464.87,378.02
2016,1,21,11,0,554.0,150.0,3.9,16.0,422.0,504.36,409.83
2016,1,21,11,15,483.5,174.0,4.0,16.0,417.0,510.1,414.45
2016,1,21,11,30,413.0,198.0,4.1,16.0,412.0,508.94,413.21
2016,1,21,11,45,406.5,204.0,4.2,16.0,418.0,529.12,429.49
2016,1,21,12,0,400.0,210.0,4.3,16.0,424.0,535.05,434.81
2016,1,21,12,15,374.5,215.5,4.3,16.0,416.5,535.84,435.3
2016,1,21,12,30,349.0,221.0,4.3,16.0,409.0,534.12,433.77
2016,1,21,12,45,250.5,230.5,4.35,16.0,364.5,474.44,385.49
2016,1,21,13,0,152.0,240.0,4.4,16.0,320.0,395.1,321.12
2016,1,21,13,15,303.5,210.5,4.4,15.5,365.5,510.69,417.79
2016,1,21,13,30,455.0,181.0,4.4,15.0,411.0,629.6,514.5
2016,1,21,13,45,331.0,193.0,4.45,15.0,357.0,524.38,430.52
2016,1,21,14,0,207.0,205.0,4.5,15.0,303.0,418.54,344.74
2016,1,21,14,15,165.0,194.0,4.55,15.0,269.0,371.28,306.7
2016,1,21,14,30,123.0,183.0,4.6,15.0,235.0,323.81,267.72
2016,1,21,14,45,176.5,166.0,4.7,15.0,234.0,349.98,291.52
2016,1,21,15,0,230.0,149.0,4.8,15.0,233.0,390.03,325.95
2016,1,21,15,15,218.5,134.0,4.8,15.0,207.0,360.28,301.74
2016,1,21,15,30,207.0,119.0,4.8,15.0,181.0,330.07,276.89
2016,1,21,15,45,191.5,102.5,4.85,15.0,153.5,294.28,246.8
2016,1,21,16,0,176.0,86.0,4.9,15.0,126.0,258.51,215.98
2016,1,21,16,15,151.5,68.5,4.9,15.0,97.5,214.88,177.61
2016,1,21,16,30,127.0,51.0,4.9,15.0,69.0,171.96,138.95
2016,1,21,16,45,63.5,35.5,4.95,15.0,44.5,96.73,70.94
2016,1,21,17,0,0.0,20.0,5.0,15.0,20.0,20.32,0.0
2016,1,21,17,15,0.0,10.0,5.05,15.0,10.0,9.1,0.0
2016,1,21,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
