Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.0,6.55,14.0,4.0,3.5,0.0
2016,1,22,8,0,0.0,8.0,6.4,14.0,8.0,7.02,0.21
2016,1,22,8,15,0.0,12.5,6.4,14.0,12.5,10.97,3.95
2016,1,22,8,30,0.0,17.0,6.4,14.0,17.0,14.94,7.05
2016,1,22,8,45,0.0,22.0,6.4,14.5,22.0,19.35,10.9
2016,1,22,9,0,0.0,27.0,6.4,15.0,27.0,23.76,14.7
2016,1,22,9,15,0.0,31.5,6.5,15.0,31.5,27.74,18.13
2016,1,22,9,30,0.0,36.0,6.6,15.0,36.0,31.72,21.52
2016,1,22,9,45,0.0,75.5,6.75,15.0,75.5,66.8,51.35
2016,1,22,10,0,0.0,115.0,6.9,15.0,115.0,102.54,81.46
2016,1,22,10,15,0.0,123.5,6.95,15.0,123.5,110.52,88.01
2016,1,22,10,30,0.0,132.0,7.0,15.0,132.0,118.57,94.61
2016,1,22,10,45,0.0,135.5,7.05,15.0,135.5,122.01,97.34
2016,1,22,11,0,0.0,139.0,7.1,15.0,139.0,125.47,100.1
2016,1,22,11,15,5.0,162.0,7.2,15.0,165.0,150.97,121.32
2016,1,22,11,30,10.0,185.0,7.3,15.0,191.0,177.5,143.33
2016,1,22,11,45,5.0,155.0,7.4,15.0,158.0,145.09,116.26
2016,1,22,12,0,0.0,125.0,7.5,15.0,125.0,112.7,89.13
2016,1,22,12,15,14.0,169.0,7.3,15.0,177.0,167.0,134.72
2016,1,22,12,30,28.0,213.0,7.1,15.0,229.0,224.63,182.63
2016,1,22,12,45,14.0,170.0,6.9,15.0,178.0,169.74,136.95
2016,1,22,13,0,0.0,127.0,6.7,15.0,127.0,115.42,91.41
2016,1,22,13,15,31.0,172.5,6.45,15.0,188.5,200.83,163.58
2016,1,22,13,30,62.0,218.0,6.2,15.0,250.0,284.24,233.02
2016,1,22,13,45,46.0,202.5,5.95,15.0,226.0,254.54,208.27
2016,1,22,14,0,30.0,187.0,5.7,15.0,202.0,224.46,183.24
2016,1,22,14,15,85.5,186.5,5.6,15.0,224.0,275.78,227.88
2016,1,22,14,30,141.0,186.0,5.5,15.0,246.0,343.13,284.92
2016,1,22,14,45,102.0,169.0,5.45,15.0,210.5,290.14,240.67
2016,1,22,15,0,63.0,152.0,5.4,15.0,175.0,222.25,183.81
2016,1,22,15,15,57.0,136.5,5.35,15.0,156.0,200.35,165.69
2016,1,22,15,30,51.0,121.0,5.3,15.0,137.0,178.55,147.35
2016,1,22,15,45,42.5,103.5,5.3,15.0,115.5,151.95,124.62
2016,1,22,16,0,34.0,86.0,5.3,15.0,94.0,125.51,101.71
2016,1,22,16,15,23.0,68.0,5.2,14.5,73.0,96.56,76.49
2016,1,22,16,30,12.0,50.0,5.1,14.0,52.0,60.52,45.15
2016,1,22,16,45,6.0,32.5,5.1,14.0,33.5,36.93,23.75
2016,1,22,17,0,0.0,15.0,5.1,14.0,15.0,13.21,0.0
2016,1,22,17,15,0.0,7.5,5.1,14.0,7.5,6.82,0.0
2016,1,22,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,23,7,45,46.5,24.5,6.2,12.5,29.5,20.35,3.62
2016,1,23,8,0,93.0,49.0,6.4,13.0,59.0,38.67,26.9
2016,1,23,8,15,170.5,66.5,6.5,13.0,95.5,52.8,40.63
2016,1,23,8,30,248.0,84.0,6.6,13.0,132.0,86.7,59.12
2016,1,23,8,45,291.5,100.0,6.75,13.0,169.5,124.47,87.55
2016,1,23,9,0,335.0,116.0,6.9,13.0,207.0,167.44,123.08
2016,1,23,9,15,380.5,126.0,6.9,13.0,245.0,213.04,162.47
2016,1,23,9,30,426.0,136.0,6.9,13.0,283.0,261.9,205.51
2016,1,23,9,45,284.5,155.0,6.95,13.0,257.5,252.06,203.28
2016,1,23,10,0,143.0,174.0,7.0,13.0,232.0,225.05,183.99
2016,1,23,10,15,420.5,143.5,6.95,13.0,332.0,347.05,285.71
2016,1,23,10,30,698.0,113.0,6.9,13.0,432.0,488.92,404.17
2016,1,23,10,45,450.5,167.0,6.9,13.0,377.0,435.49,361.36
2016,1,23,11,0,203.0,221.0,6.9,13.0,322.0,346.07,286.55
2016,1,23,11,15,486.5,167.0,6.85,13.0,420.0,505.36,421.23
2016,1,23,11,30,770.0,113.0,6.8,13.0,518.0,671.39,558.42
2016,1,23,11,45,583.5,163.0,6.8,13.0,473.0,614.44,510.69
2016,1,23,12,0,397.0,213.0,6.8,13.0,428.0,536.6,445.71
2016,1,23,12,15,254.5,230.5,6.8,13.0,368.5,459.11,380.8
2016,1,23,12,30,112.0,248.0,6.8,13.0,309.0,345.61,285.37
2016,1,23,12,45,259.5,227.5,6.8,13.0,367.0,478.54,397.78
2016,1,23,13,0,407.0,207.0,6.8,13.0,425.0,602.76,500.83
2016,1,23,13,15,396.5,203.5,6.85,13.0,411.5,582.8,485.44
2016,1,23,13,30,386.0,200.0,6.9,13.0,398.0,576.4,480.91
2016,1,23,13,45,431.5,181.5,6.95,13.0,394.0,616.27,514.57
2016,1,23,14,0,477.0,163.0,7.0,13.0,390.0,637.81,533.87
2016,1,23,14,15,238.5,135.0,7.0,13.0,248.5,376.78,318.5
2016,1,23,14,30,0.0,107.0,7.0,13.0,107.0,98.13,78.07
2016,1,23,14,45,35.5,130.5,7.05,13.0,144.0,166.76,137.95
2016,1,23,15,0,71.0,154.0,7.1,13.0,181.0,231.26,193.61
2016,1,23,15,15,63.0,139.0,6.95,13.0,161.0,208.31,174.16
2016,1,23,15,30,55.0,124.0,6.8,13.0,141.0,185.57,154.77
2016,1,23,15,45,277.0,97.5,6.7,13.0,163.5,353.0,301.39
2016,1,23,16,0,499.0,71.0,6.6,13.0,186.0,497.14,422.46
2016,1,23,16,15,421.5,62.0,6.4,12.5,145.0,413.96,349.84
2016,1,23,16,30,344.0,53.0,6.2,12.0,104.0,336.38,280.28
2016,1,23,16,45,238.5,39.0,6.05,12.0,68.5,240.25,190.04
2016,1,23,17,0,133.0,25.0,5.9,12.0,33.0,139.0,44.45
2016,1,23,17,15,66.5,12.5,5.75,12.0,16.5,48.35,0.0
2016,1,23,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,3.5,3.8,11.0,3.5,0.0,0.0
2016,1,24,7,30,0.0,7.0,3.7,11.0,7.0,6.37,0.0
2016,1,24,7,45,44.0,23.5,3.65,11.0,28.5,19.67,4.41
2016,1,24,8,0,88.0,40.0,3.6,11.0,50.0,31.79,21.45
2016,1,24,8,15,119.0,58.0,3.6,11.0,77.5,46.33,35.35
2016,1,24,8,30,150.0,76.0,3.6,11.0,105.0,73.63,52.03
2016,1,24,8,45,170.5,93.5,3.6,11.5,134.5,103.32,75.4
2016,1,24,9,0,191.0,111.0,3.6,12.0,164.0,135.74,102.54
2016,1,24,9,15,211.0,124.5,3.6,12.0,191.0,167.12,129.79
2016,1,24,9,30,231.0,138.0,3.6,12.0,218.0,200.77,159.29
2016,1,24,9,45,244.0,152.5,3.6,12.0,245.0,234.99,189.38
2016,1,24,10,0,257.0,167.0,3.6,12.0,272.0,270.54,220.25
2016,1,24,10,15,214.5,184.5,3.45,12.0,276.5,278.37,228.05
2016,1,24,10,30,172.0,202.0,3.3,12.0,281.0,286.8,235.52
2016,1,24,10,45,239.5,205.5,3.15,12.5,321.5,347.0,284.84
2016,1,24,11,0,307.0,209.0,3.0,13.0,362.0,405.83,332.32
2016,1,24,11,15,460.5,177.0,2.95,13.0,416.0,499.09,408.39
2016,1,24,11,30,614.0,145.0,2.9,13.0,470.0,598.49,487.79
2016,1,24,11,45,513.0,178.0,2.85,13.0,452.5,579.98,471.77
2016,1,24,12,0,412.0,211.0,2.8,13.0,435.0,558.69,453.7
2016,1,24,12,15,633.5,149.5,2.9,13.0,496.0,688.18,557.82
2016,1,24,12,30,855.0,88.0,3.0,13.0,557.0,813.31,651.26
2016,1,24,12,45,863.5,84.5,3.1,13.5,553.0,836.36,666.59
2016,1,24,13,0,872.0,81.0,3.2,14.0,549.0,848.47,674.88
2016,1,24,13,15,866.0,80.0,3.4,14.0,535.5,863.48,687.36
2016,1,24,13,30,860.0,79.0,3.6,14.0,522.0,867.07,691.65
2016,1,24,13,45,846.0,79.0,3.85,14.0,500.5,861.31,689.56
2016,1,24,14,0,832.0,79.0,4.1,14.0,479.0,851.99,684.91
2016,1,24,14,15,817.5,77.0,4.2,13.5,451.5,836.26,676.04
2016,1,24,14,30,803.0,75.0,4.3,13.0,424.0,817.27,665.04
2016,1,24,14,45,778.5,73.5,4.4,13.0,390.0,787.23,644.24
2016,1,24,15,0,754.0,72.0,4.5,13.0,356.0,754.56,621.1
2016,1,24,15,15,723.5,68.5,4.25,13.0,318.0,712.12,588.04
2016,1,24,15,30,693.0,65.0,4.0,13.0,280.0,673.57,557.74
2016,1,24,15,45,652.0,59.5,3.75,13.0,239.0,617.81,513.26
2016,1,24,16,0,611.0,54.0,3.5,13.0,198.0,561.96,467.36
2016,1,24,16,15,542.5,47.5,3.3,12.5,155.5,485.43,404.07
2016,1,24,16,30,474.0,41.0,3.1,12.0,113.0,411.87,339.94
2016,1,24,16,45,362.0,31.5,2.95,12.0,75.0,310.6,246.56
2016,1,24,17,0,250.0,22.0,2.8,12.0,37.0,207.11,89.79
2016,1,24,17,15,125.0,11.0,2.65,11.5,18.5,79.78,0.0
2016,1,24,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,7,15,39.5,5.5,0.5,12.0,6.0,0.0,0.0
2016,1,25,7,30,79.0,11.0,0.5,12.0,12.0,10.01,0.0
2016,1,25,7,45,218.0,23.0,0.5,12.0,43.5,18.88,4.9
2016,1,25,8,0,357.0,35.0,0.5,12.0,75.0,28.47,18.72
2016,1,25,8,15,443.0,43.5,0.45,12.0,116.0,37.46,27.54
2016,1,25,8,30,529.0,52.0,0.4,12.0,157.0,81.11,44.58
2016,1,25,8,45,584.5,57.5,0.35,12.5,199.0,128.37,77.43
2016,1,25,9,0,640.0,63.0,0.3,13.0,241.0,181.92,120.72
2016,1,25,9,15,676.0,67.0,0.3,13.0,280.5,235.17,167.24
2016,1,25,9,30,712.0,71.0,0.3,13.0,320.0,292.9,217.91
2016,1,25,9,45,466.0,121.5,0.3,13.5,291.5,290.72,225.22
2016,1,25,10,0,220.0,172.0,0.3,14.0,263.0,254.96,201.96
2016,1,25,10,15,158.5,187.0,0.35,14.0,255.0,254.51,203.3
2016,1,25,10,30,97.0,202.0,0.4,14.0,247.0,241.25,193.23
2016,1,25,10,45,205.5,205.5,0.5,14.0,307.0,319.8,256.74
2016,1,25,11,0,314.0,209.0,0.6,14.0,367.0,410.14,327.85
2016,1,25,11,15,554.5,155.0,0.6,14.0,445.5,537.86,426.94
2016,1,25,11,30,795.0,101.0,0.6,14.0,524.0,674.8,529.07
2016,1,25,11,45,672.5,137.5,0.65,14.5,499.5,659.25,514.73
2016,1,25,12,0,550.0,174.0,0.7,15.0,475.0,624.39,488.2
2016,1,25,12,15,677.0,138.5,0.7,15.0,510.5,711.51,553.5
2016,1,25,12,30,804.0,103.0,0.7,15.0,546.0,790.47,607.34
2016,1,25,12,45,697.5,130.0,0.75,15.0,512.0,756.62,583.72
2016,1,25,13,0,591.0,157.0,0.8,15.0,478.0,710.61,552.62
2016,1,25,13,15,514.5,174.5,0.85,15.0,448.5,669.0,523.43
2016,1,25,13,30,438.0,192.0,0.9,15.0,419.0,630.09,495.32
2016,1,25,13,45,375.0,195.5,0.95,15.0,385.0,567.46,450.23
2016,1,25,14,0,312.0,199.0,1.0,15.0,351.0,520.26,415.37
2016,1,25,14,15,355.5,179.5,1.05,15.0,343.0,536.6,430.47
2016,1,25,14,30,399.0,160.0,1.1,15.0,335.0,568.4,456.06
2016,1,25,14,45,462.5,135.0,1.15,15.0,323.0,590.78,475.32
2016,1,25,15,0,526.0,110.0,1.2,15.0,311.0,608.34,490.2
2016,1,25,15,15,595.0,89.5,1.2,14.5,294.0,639.47,514.78
2016,1,25,15,30,664.0,69.0,1.2,14.0,277.0,657.11,528.8
2016,1,25,15,45,619.5,64.0,1.2,14.0,236.5,599.93,485.61
2016,1,25,16,0,575.0,59.0,1.2,14.0,196.0,542.85,441.59
2016,1,25,16,15,507.5,52.0,1.2,13.5,154.5,467.25,381.89
2016,1,25,16,30,440.0,45.0,1.2,13.0,113.0,394.44,320.67
2016,1,25,16,45,332.0,34.5,1.2,13.0,75.5,295.37,232.77
2016,1,25,17,0,224.0,24.0,1.2,13.0,38.0,195.56,99.08
2016,1,25,17,15,112.0,12.0,1.25,13.0,19.0,73.66,0.0
2016,1,25,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.5,1.35,11.0,6.5,0.0,0.0
2016,1,26,7,30,0.0,13.0,1.4,11.0,13.0,11.82,0.0
2016,1,26,7,45,191.0,24.0,1.5,11.5,46.0,18.89,5.7
2016,1,26,8,0,382.0,35.0,1.6,12.0,79.0,28.42,18.71
2016,1,26,8,15,467.0,43.5,1.7,12.0,120.5,37.51,27.55
2016,1,26,8,30,552.0,52.0,1.8,12.0,162.0,82.6,45.04
2016,1,26,8,45,606.5,57.5,1.9,12.5,205.0,131.19,79.15
2016,1,26,9,0,661.0,63.0,2.0,13.0,248.0,185.93,124.21
2016,1,26,9,15,697.0,67.0,2.05,13.0,288.5,240.49,172.95
2016,1,26,9,30,733.0,71.0,2.1,13.0,329.0,299.55,226.23
2016,1,26,9,45,753.5,75.5,2.2,13.5,364.5,354.96,276.09
2016,1,26,10,0,774.0,80.0,2.3,14.0,400.0,411.34,325.55
2016,1,26,10,15,792.0,82.0,2.3,14.0,431.0,464.68,371.75
2016,1,26,10,30,810.0,84.0,2.3,14.0,462.0,518.08,416.7
2016,1,26,10,45,822.0,86.0,2.35,14.0,486.5,567.83,457.81
2016,1,26,11,0,834.0,88.0,2.4,14.0,511.0,616.5,497.08
2016,1,26,11,15,842.5,89.0,2.4,14.0,528.5,660.46,531.7
2016,1,26,11,30,851.0,90.0,2.4,14.0,546.0,702.51,564.17
2016,1,26,11,45,856.0,90.5,2.4,14.5,556.0,739.33,589.87
2016,1,26,12,0,861.0,91.0,2.4,15.0,566.0,773.58,613.15
2016,1,26,12,15,714.0,131.0,2.4,15.0,525.5,733.41,583.41
2016,1,26,12,30,567.0,171.0,2.4,15.0,485.0,672.03,536.97
2016,1,26,12,45,529.0,181.0,2.45,15.0,472.0,666.95,533.64
2016,1,26,13,0,491.0,191.0,2.5,15.0,459.0,658.37,527.18
2016,1,26,13,15,501.5,183.5,2.5,15.0,451.0,668.88,536.03
2016,1,26,13,30,512.0,176.0,2.5,15.0,443.0,677.3,543.23
2016,1,26,13,45,577.0,149.0,2.5,15.0,439.5,708.29,568.27
2016,1,26,14,0,642.0,122.0,2.5,15.0,436.0,745.22,596.07
2016,1,26,14,15,605.0,124.0,2.5,15.0,406.5,715.12,574.4
2016,1,26,14,30,568.0,126.0,2.5,15.0,377.0,682.38,551.15
2016,1,26,14,45,662.5,101.5,2.5,15.0,373.0,730.99,588.65
2016,1,26,15,0,757.0,77.0,2.5,15.0,369.0,766.61,615.55
2016,1,26,15,15,727.0,73.5,2.35,14.5,330.0,730.09,589.18
2016,1,26,15,30,697.0,70.0,2.2,14.0,291.0,686.63,557.54
2016,1,26,15,45,648.5,65.5,2.1,14.0,248.5,626.03,511.21
2016,1,26,16,0,600.0,61.0,2.0,14.0,206.0,565.58,463.55
2016,1,26,16,15,532.5,54.0,2.05,13.5,163.5,488.93,402.62
2016,1,26,16,30,465.0,47.0,2.1,13.0,121.0,414.89,340.04
2016,1,26,16,45,352.0,36.0,2.15,13.0,81.5,310.66,247.65
2016,1,26,17,0,239.0,25.0,2.2,13.0,42.0,207.93,118.95
2016,1,26,17,15,119.5,12.5,2.25,13.0,21.0,78.56,0.0
2016,1,26,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,10.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.9,10.0,14.0,12.73,0.0
2016,1,27,7,45,175.5,26.0,3.95,10.5,46.5,20.44,7.43
2016,1,27,8,0,351.0,38.0,4.0,11.0,79.0,31.04,21.1
2016,1,27,8,15,435.5,47.5,3.85,11.0,120.5,40.71,30.5
2016,1,27,8,30,520.0,57.0,3.7,11.0,162.0,84.8,48.28
2016,1,27,8,45,574.5,63.5,3.55,11.0,204.5,132.47,82.27
2016,1,27,9,0,629.0,70.0,3.4,11.0,247.0,186.4,127.23
2016,1,27,9,15,665.5,74.5,3.3,11.5,287.5,239.9,175.11
2016,1,27,9,30,702.0,79.0,3.2,12.0,328.0,296.84,226.54
2016,1,27,9,45,750.0,76.5,3.1,12.5,367.5,355.03,278.35
2016,1,27,10,0,798.0,74.0,3.0,13.0,407.0,415.77,331.31
2016,1,27,10,15,815.0,76.0,2.75,13.0,438.0,469.88,378.22
2016,1,27,10,30,832.0,78.0,2.5,13.0,469.0,523.89,423.42
2016,1,27,10,45,843.5,79.5,2.25,13.5,493.5,573.86,462.98
2016,1,27,11,0,855.0,81.0,2.0,14.0,518.0,622.63,499.92
2016,1,27,11,15,862.5,82.0,1.75,14.0,535.0,666.78,532.73
2016,1,27,11,30,870.0,83.0,1.5,14.0,552.0,708.89,562.58
2016,1,27,11,45,873.0,84.0,1.3,14.5,561.5,745.47,585.04
2016,1,27,12,0,876.0,85.0,1.1,15.0,571.0,779.31,604.76
2016,1,27,12,15,877.0,85.0,1.05,15.0,573.0,800.97,618.6
2016,1,27,12,30,878.0,85.0,1.0,15.0,575.0,825.45,634.5
2016,1,27,12,45,878.5,83.5,0.95,15.5,570.0,844.5,645.39
2016,1,27,13,0,879.0,82.0,0.9,16.0,565.0,860.16,654.02
2016,1,27,13,15,873.5,81.5,0.95,16.0,551.5,868.39,660.64
2016,1,27,13,30,868.0,81.0,1.0,16.0,538.0,881.48,670.81
2016,1,27,13,45,860.5,79.0,1.05,16.0,517.5,879.08,670.59
2016,1,27,14,0,853.0,77.0,1.1,16.0,497.0,873.06,668.23
2016,1,27,14,15,839.5,75.5,1.05,16.0,469.5,858.85,658.84
2016,1,27,14,30,826.0,74.0,1.0,16.0,442.0,841.28,647.29
2016,1,27,14,45,808.0,71.5,1.0,16.0,409.0,815.32,630.72
2016,1,27,15,0,790.0,69.0,1.0,16.0,376.0,786.49,612.01
2016,1,27,15,15,762.0,65.5,0.85,16.0,337.0,745.4,582.21
2016,1,27,15,30,734.0,62.0,0.7,16.0,298.0,702.37,550.59
2016,1,27,15,45,696.0,57.5,0.55,16.0,256.5,648.64,510.43
2016,1,27,16,0,658.0,53.0,0.4,16.0,215.0,594.24,468.65
2016,1,27,16,15,595.5,47.0,0.45,15.5,171.5,526.5,418.29
2016,1,27,16,30,533.0,41.0,0.5,15.0,128.0,455.44,362.32
2016,1,27,16,45,429.5,32.0,0.6,15.0,87.5,357.05,278.93
2016,1,27,17,0,326.0,23.0,0.7,15.0,47.0,261.21,159.77
2016,1,27,17,15,163.0,11.5,0.75,14.5,23.5,102.44,0.0
2016,1,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.4,12.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,0.4,12.0,6.0,5.46,0.0
2016,1,28,7,45,0.0,18.5,0.4,12.0,18.5,16.3,5.33
2016,1,28,8,0,0.0,31.0,0.4,12.0,31.0,27.2,17.89
2016,1,28,8,15,0.0,47.5,0.55,12.0,47.5,40.98,30.74
2016,1,28,8,30,0.0,64.0,0.7,12.0,64.0,55.26,41.78
2016,1,28,8,45,0.0,80.5,0.9,12.5,80.5,69.84,54.38
2016,1,28,9,0,0.0,97.0,1.1,13.0,97.0,84.66,66.98
2016,1,28,9,15,2.0,112.0,1.05,13.0,112.5,98.9,78.94
2016,1,28,9,30,4.0,127.0,1.0,13.0,128.0,113.53,91.09
2016,1,28,9,45,2.0,113.5,1.0,13.5,114.0,101.47,80.72
2016,1,28,10,0,0.0,100.0,1.0,14.0,100.0,88.78,69.84
2016,1,28,10,15,392.5,91.5,1.3,14.0,277.0,282.72,229.16
2016,1,28,10,30,785.0,83.0,1.6,14.0,454.0,505.36,405.77
2016,1,28,10,45,638.5,129.5,1.95,14.0,441.0,510.77,411.28
2016,1,28,11,0,492.0,176.0,2.3,14.0,428.0,495.49,400.73
2016,1,28,11,15,246.0,143.5,2.25,14.0,269.5,313.5,256.68
2016,1,28,11,30,0.0,111.0,2.2,14.0,111.0,99.15,77.64
2016,1,28,11,45,0.0,113.0,2.2,14.5,113.0,101.07,79.32
2016,1,28,12,0,0.0,115.0,2.2,15.0,115.0,103.01,80.74
2016,1,28,12,15,0.0,99.5,2.0,15.0,99.5,88.55,68.71
2016,1,28,12,30,0.0,84.0,1.8,15.0,84.0,74.4,56.95
2016,1,28,12,45,31.5,162.0,1.6,15.5,180.0,185.35,149.15
2016,1,28,13,0,63.0,240.0,1.4,16.0,276.0,302.39,242.36
2016,1,28,13,15,172.0,234.5,1.3,16.0,327.5,410.16,328.71
2016,1,28,13,30,281.0,229.0,1.2,16.0,379.0,521.19,414.5
2016,1,28,13,45,141.5,197.0,1.2,16.0,272.5,346.58,278.31
2016,1,28,14,0,2.0,165.0,1.2,16.0,166.0,158.43,125.47
2016,1,28,14,15,1.0,142.0,1.1,16.0,142.5,134.15,106.36
2016,1,28,14,30,0.0,119.0,1.0,16.0,119.0,110.03,86.69
2016,1,28,14,45,0.0,112.5,0.95,16.0,112.5,104.23,82.1
2016,1,28,15,0,0.0,106.0,0.9,16.0,106.0,98.54,77.53
2016,1,28,15,15,0.0,95.0,0.85,16.0,95.0,88.06,68.92
2016,1,28,15,30,0.0,84.0,0.8,16.0,84.0,77.6,60.24
2016,1,28,15,45,0.0,72.0,0.75,16.0,72.0,66.03,50.52
2016,1,28,16,0,0.0,60.0,0.7,16.0,60.0,54.44,40.66
2016,1,28,16,15,0.0,48.0,0.75,15.5,48.0,42.79,30.69
2016,1,28,16,30,0.0,36.0,0.8,15.0,36.0,31.75,21.11
2016,1,28,16,45,0.0,24.5,0.9,15.0,24.5,21.58,12.09
2016,1,28,17,0,0.0,13.0,1.0,15.0,13.0,11.43,2.11
2016,1,28,17,15,0.0,6.5,1.05,14.5,6.5,5.91,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,3.4,14.5,0.5,0.44,0.0
2016,1,29,8,0,0.0,1.0,3.6,15.0,1.0,0.88,0.0
2016,1,29,8,15,0.0,1.5,3.65,15.0,1.5,1.31,0.0
2016,1,29,8,30,0.0,2.0,3.7,15.0,2.0,1.75,0.0
2016,1,29,8,45,0.0,2.5,3.8,15.0,2.5,2.19,0.0
2016,1,29,9,0,0.0,3.0,3.9,15.0,3.0,2.63,0.0
2016,1,29,9,15,0.0,4.0,3.95,15.0,4.0,3.51,0.0
2016,1,29,9,30,0.0,5.0,4.0,15.0,5.0,4.39,0.0
2016,1,29,9,45,0.0,9.5,4.1,15.0,9.5,8.36,1.5
2016,1,29,10,0,0.0,14.0,4.2,15.0,14.0,12.32,4.88
2016,1,29,10,15,0.0,16.0,4.2,15.0,16.0,14.09,6.37
2016,1,29,10,30,0.0,18.0,4.2,15.0,18.0,15.86,7.86
2016,1,29,10,45,0.0,22.0,4.25,15.0,22.0,19.39,10.84
2016,1,29,11,0,0.0,26.0,4.3,15.0,26.0,22.93,13.82
2016,1,29,11,15,0.0,58.5,4.3,15.0,58.5,51.72,38.1
2016,1,29,11,30,0.0,91.0,4.3,15.0,91.0,80.67,62.32
2016,1,29,11,45,0.0,86.5,4.35,15.0,86.5,76.62,58.87
2016,1,29,12,0,0.0,82.0,4.4,15.0,82.0,72.62,55.5
2016,1,29,12,15,0.0,82.5,4.4,15.0,82.5,73.06,55.86
2016,1,29,12,30,0.0,83.0,4.4,15.0,83.0,73.51,56.23
2016,1,29,12,45,0.0,68.5,4.45,15.0,68.5,60.61,45.45
2016,1,29,13,0,0.0,54.0,4.5,15.0,54.0,47.74,34.67
2016,1,29,13,15,3.5,119.0,4.55,15.0,121.0,110.52,87.36
2016,1,29,13,30,7.0,184.0,4.6,15.0,188.0,180.34,145.22
2016,1,29,13,45,3.5,96.0,4.65,15.0,98.0,88.73,69.28
2016,1,29,14,0,0.0,8.0,4.7,15.0,8.0,7.05,0.33
2016,1,29,14,15,0.0,48.5,4.75,15.0,48.5,42.83,30.75
2016,1,29,14,30,0.0,89.0,4.8,15.0,89.0,79.47,61.76
2016,1,29,14,45,1.0,113.0,4.85,15.0,113.5,105.48,83.8
2016,1,29,15,0,2.0,137.0,4.9,15.0,138.0,134.79,108.56
2016,1,29,15,15,1.0,123.5,4.9,15.0,124.0,121.02,97.12
2016,1,29,15,30,0.0,110.0,4.9,15.0,110.0,107.34,85.68
2016,1,29,15,45,0.0,94.5,4.95,15.0,94.5,92.09,72.83
2016,1,29,16,0,0.0,79.0,5.0,15.0,79.0,76.77,59.75
2016,1,29,16,15,0.0,63.5,5.0,14.5,63.5,61.31,46.48
2016,1,29,16,30,0.0,48.0,5.0,14.0,48.0,45.59,32.83
2016,1,29,16,45,0.0,33.0,5.05,14.0,33.0,30.08,19.17
2016,1,29,17,0,0.0,18.0,5.1,14.0,18.0,15.85,5.59
2016,1,29,17,15,0.0,9.0,5.1,14.0,9.0,8.19,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,7,15,77.0,6.5,4.55,11.0,9.0,0.0,0.0
2016,1,30,7,30,154.0,13.0,4.7,11.0,18.0,11.82,0.0
2016,1,30,7,45,300.0,23.0,4.85,11.0,53.5,18.58,7.87
2016,1,30,8,0,446.0,33.0,5.0,11.0,89.0,26.37,17.27
2016,1,30,8,15,524.5,40.0,4.95,11.0,131.5,34.74,25.3
2016,1,30,8,30,603.0,47.0,4.9,11.0,174.0,84.2,44.75
2016,1,30,8,45,658.5,50.5,4.9,11.5,218.0,134.02,79.79
2016,1,30,9,0,714.0,54.0,4.9,12.0,262.0,190.09,126.67
2016,1,30,9,15,746.5,57.0,4.9,12.0,303.0,245.8,177.66
2016,1,30,9,30,779.0,60.0,4.9,12.0,344.0,304.34,232.03
2016,1,30,9,45,803.5,62.0,4.9,12.0,381.0,361.46,285.14
2016,1,30,10,0,828.0,64.0,4.9,12.0,418.0,419.84,338.32
2016,1,30,10,15,844.0,66.0,4.9,12.0,449.5,474.07,387.01
2016,1,30,10,30,860.0,68.0,4.9,12.0,481.0,528.47,434.54
2016,1,30,10,45,566.0,146.5,4.95,12.5,424.0,482.84,398.14
2016,1,30,11,0,272.0,225.0,5.0,13.0,367.0,401.21,329.92
2016,1,30,11,15,318.5,224.5,5.0,13.0,396.0,446.51,367.78
2016,1,30,11,30,365.0,224.0,5.0,13.0,425.0,494.52,407.17
2016,1,30,11,45,392.5,222.0,5.05,13.0,441.5,529.19,435.58
2016,1,30,12,0,420.0,220.0,5.1,13.0,458.0,576.95,473.88
2016,1,30,12,15,659.0,149.0,5.1,13.0,523.5,713.63,585.6
2016,1,30,12,30,898.0,78.0,5.1,13.0,589.0,838.08,680.0
2016,1,30,12,45,602.0,160.0,5.1,13.5,501.5,714.94,584.31
2016,1,30,13,0,306.0,242.0,5.1,14.0,414.0,544.56,445.21
2016,1,30,13,15,329.5,231.5,5.05,13.5,412.5,560.66,460.47
2016,1,30,13,30,353.0,221.0,5.0,13.0,411.0,575.7,474.28
2016,1,30,13,45,182.5,201.5,5.0,13.0,300.0,388.45,322.03
2016,1,30,14,0,12.0,182.0,5.0,13.0,189.0,185.4,150.79
2016,1,30,14,15,122.0,189.0,5.05,13.0,246.0,325.35,270.86
2016,1,30,14,30,232.0,196.0,5.1,13.0,303.0,451.87,376.79
2016,1,30,14,45,302.0,171.0,5.2,13.0,299.5,482.15,403.94
2016,1,30,15,0,372.0,146.0,5.3,13.0,296.0,526.46,442.13
2016,1,30,15,15,354.5,135.0,5.15,13.0,266.0,476.39,402.02
2016,1,30,15,30,337.0,124.0,5.0,13.0,236.0,443.36,375.09
2016,1,30,15,45,318.0,109.0,4.9,13.0,203.5,403.15,341.8
2016,1,30,16,0,299.0,94.0,4.8,13.0,171.0,378.35,320.05
2016,1,30,16,15,268.0,78.5,4.6,12.5,137.5,328.03,276.77
2016,1,30,16,30,237.0,63.0,4.4,12.0,104.0,278.9,233.19
2016,1,30,16,45,184.0,46.5,4.2,11.5,72.5,215.51,175.79
2016,1,30,17,0,131.0,30.0,4.0,11.0,41.0,156.07,111.19
2016,1,30,17,15,65.5,15.0,3.95,11.0,20.5,51.02,0.0
2016,1,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,3.3,10.0,10.5,9.55,0.0
2016,1,31,7,30,0.0,21.0,3.4,10.0,21.0,19.1,0.0
2016,1,31,7,45,237.0,28.0,3.55,10.0,58.0,23.03,11.7
2016,1,31,8,0,474.0,35.0,3.7,10.0,95.0,28.12,18.95
2016,1,31,8,15,553.5,41.5,3.95,10.0,139.5,36.35,26.89
2016,1,31,8,30,633.0,48.0,4.2,10.0,184.0,87.4,46.53
2016,1,31,8,45,688.0,52.0,4.5,10.5,229.5,139.55,83.47
2016,1,31,9,0,743.0,56.0,4.8,11.0,275.0,197.9,132.54
2016,1,31,9,15,776.0,59.0,5.05,11.0,317.5,255.59,185.6
2016,1,31,9,30,809.0,62.0,5.3,11.0,360.0,316.14,242.17
2016,1,31,9,45,826.0,66.0,5.55,11.0,397.0,374.37,296.99
2016,1,31,10,0,843.0,70.0,5.8,11.0,434.0,433.07,351.24
2016,1,31,10,15,860.5,72.0,5.95,11.0,466.0,490.1,402.87
2016,1,31,10,30,878.0,74.0,6.1,11.0,498.0,545.19,451.78
2016,1,31,10,45,893.5,74.5,6.35,11.5,525.0,598.22,497.27
2016,1,31,11,0,909.0,75.0,6.6,12.0,552.0,650.25,540.93
2016,1,31,11,15,917.0,75.5,6.85,12.0,570.0,696.04,579.81
2016,1,31,11,30,925.0,76.0,7.1,12.0,588.0,739.68,615.4
2016,1,31,11,45,929.5,76.5,7.35,12.0,599.0,778.35,645.93
2016,1,31,12,0,934.0,77.0,7.6,12.0,610.0,814.2,674.29
2016,1,31,12,15,934.5,77.5,7.85,12.0,612.0,843.86,697.89
2016,1,31,12,30,935.0,78.0,8.1,12.0,614.0,870.16,719.02
2016,1,31,12,45,925.5,80.0,8.4,12.0,607.0,886.34,732.61
2016,1,31,13,0,916.0,82.0,8.7,12.0,600.0,898.64,743.39
2016,1,31,13,15,910.0,81.5,8.9,11.5,586.0,907.13,752.47
2016,1,31,13,30,904.0,81.0,9.1,11.0,572.0,911.85,758.83
2016,1,31,13,45,885.5,83.0,9.35,11.0,548.5,913.57,761.75
2016,1,31,14,0,867.0,85.0,9.6,11.0,525.0,902.94,755.1
2016,1,31,14,15,853.0,83.0,9.65,11.0,497.0,887.7,744.37
2016,1,31,14,30,839.0,81.0,9.7,11.0,469.0,868.99,730.94
2016,1,31,14,45,808.5,81.0,9.75,11.0,432.5,835.0,705.25
2016,1,31,15,0,778.0,81.0,9.8,11.0,396.0,798.26,677.13
2016,1,31,15,15,748.5,77.5,9.8,11.0,356.5,755.79,643.88
2016,1,31,15,30,719.0,74.0,9.8,11.0,317.0,717.72,613.62
2016,1,31,15,45,668.0,70.5,9.8,11.0,273.0,655.28,562.44
2016,1,31,16,0,617.0,67.0,9.8,11.0,229.0,592.93,509.99
2016,1,31,16,15,551.0,60.0,9.8,10.5,184.5,515.87,444.29
2016,1,31,16,30,485.0,53.0,9.8,10.0,140.0,441.13,377.6
2016,1,31,16,45,379.5,43.0,9.85,10.0,98.5,340.22,284.93
2016,1,31,17,0,274.0,33.0,9.9,10.0,57.0,246.72,185.54
2016,1,31,17,15,137.0,16.5,9.95,10.0,28.5,117.84,0.0
2016,1,31,17,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,9.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,8.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,7,15,130.5,7.5,6.9,9.0,12.0,6.82,0.0
