Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,261.0,15.0,7.0,9.0,24.0,13.64,0.0
2016,2,1,7,45,402.5,23.5,7.1,9.5,63.5,20.73,10.38
2016,2,1,8,0,544.0,32.0,7.2,10.0,103.0,27.83,18.73
2016,2,1,8,15,618.5,38.0,7.25,10.0,149.0,36.68,27.18
2016,2,1,8,30,693.0,44.0,7.3,10.0,195.0,88.15,44.93
2016,2,1,8,45,740.0,48.0,7.35,10.5,240.5,142.98,84.22
2016,2,1,9,0,787.0,52.0,7.4,11.0,286.0,202.98,135.43
2016,2,1,9,15,817.0,55.0,7.3,11.0,329.0,262.55,190.76
2016,2,1,9,30,847.0,58.0,7.2,11.0,372.0,325.34,249.88
2016,2,1,9,45,856.0,63.5,7.1,11.0,408.0,383.56,305.26
2016,2,1,10,0,865.0,69.0,7.0,11.0,444.0,442.13,359.68
2016,2,1,10,15,879.5,71.0,6.85,11.0,476.0,497.88,410.33
2016,2,1,10,30,894.0,73.0,6.7,11.0,508.0,553.57,459.54
2016,2,1,10,45,898.5,76.0,6.6,11.5,532.0,603.8,502.17
2016,2,1,11,0,903.0,79.0,6.5,12.0,556.0,652.08,541.93
2016,2,1,11,15,909.5,80.0,6.4,12.0,574.0,697.34,579.34
2016,2,1,11,30,916.0,81.0,6.3,12.0,592.0,740.35,613.33
2016,2,1,11,45,912.0,84.0,6.2,12.0,600.5,775.41,639.65
2016,2,1,12,0,908.0,87.0,6.1,12.0,609.0,807.17,663.31
2016,2,1,12,15,908.5,87.5,6.0,12.0,611.0,836.3,684.89
2016,2,1,12,30,909.0,88.0,5.9,12.0,613.0,862.15,703.94
2016,2,1,12,45,907.5,87.0,5.8,12.0,607.0,881.16,717.83
2016,2,1,13,0,906.0,86.0,5.7,12.0,601.0,896.59,729.13
2016,2,1,13,15,900.0,85.0,5.7,12.0,587.0,904.43,735.43
2016,2,1,13,30,894.0,84.0,5.7,12.0,573.0,908.52,739.13
2016,2,1,13,45,888.5,81.5,5.7,12.0,552.5,907.48,739.15
2016,2,1,14,0,883.0,79.0,5.7,12.0,532.0,902.73,736.58
2016,2,1,14,15,869.5,77.5,5.65,12.0,503.5,897.36,733.4
2016,2,1,14,30,856.0,76.0,5.6,12.0,475.0,879.62,720.95
2016,2,1,14,45,840.0,73.0,5.6,12.0,441.0,854.4,703.15
2016,2,1,15,0,824.0,70.0,5.6,12.0,407.0,826.1,682.85
2016,2,1,15,15,797.0,67.0,5.35,12.0,367.0,785.64,651.66
2016,2,1,15,30,770.0,64.0,5.1,12.0,327.0,743.05,618.41
2016,2,1,15,45,732.0,60.0,4.95,12.0,283.5,688.6,575.55
2016,2,1,16,0,694.0,56.0,4.8,12.0,240.0,633.33,530.85
2016,2,1,16,15,635.0,50.5,4.65,11.5,194.5,560.4,471.22
2016,2,1,16,30,576.0,45.0,4.5,11.0,149.0,496.34,416.3
2016,2,1,16,45,479.5,36.5,4.4,11.0,106.0,399.98,330.44
2016,2,1,17,0,383.0,28.0,4.3,11.0,63.0,310.86,236.34
2016,2,1,17,15,191.5,14.0,4.3,10.5,31.5,149.41,0.0
2016,2,1,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.0,3.6,10.0,3.0,2.73,0.0
2016,2,2,7,30,0.0,6.0,3.6,10.0,6.0,5.26,0.0
2016,2,2,7,45,0.0,15.5,3.65,10.0,15.5,13.63,5.12
2016,2,2,8,0,0.0,25.0,3.7,10.0,25.0,22.02,13.72
2016,2,2,8,15,0.0,37.0,3.65,10.0,37.0,32.63,23.63
2016,2,2,8,30,0.0,49.0,3.6,10.0,49.0,43.23,31.83
2016,2,2,8,45,0.0,61.5,3.6,10.5,61.5,54.11,41.34
2016,2,2,9,0,0.0,74.0,3.6,11.0,74.0,65.11,50.8
2016,2,2,9,15,0.0,86.0,3.5,11.0,86.0,75.79,59.96
2016,2,2,9,30,0.0,98.0,3.4,11.0,98.0,86.58,69.12
2016,2,2,9,45,382.5,92.0,3.3,11.0,259.5,233.53,187.11
2016,2,2,10,0,765.0,86.0,3.2,11.0,421.0,417.73,336.53
2016,2,2,10,15,783.5,88.5,3.05,11.0,453.0,472.12,383.42
2016,2,2,10,30,802.0,91.0,2.9,11.0,485.0,526.68,429.55
2016,2,2,10,45,823.5,90.0,2.8,11.0,512.0,579.18,472.91
2016,2,2,11,0,845.0,89.0,2.7,11.0,539.0,631.37,514.83
2016,2,2,11,15,854.0,90.0,2.65,11.0,557.5,676.79,550.63
2016,2,2,11,30,863.0,91.0,2.6,11.0,576.0,720.32,584.04
2016,2,2,11,45,499.5,179.5,2.6,11.5,461.5,577.04,469.47
2016,2,2,12,0,136.0,268.0,2.6,12.0,347.0,386.03,313.22
2016,2,2,12,15,108.5,265.0,2.7,12.0,328.0,354.53,288.83
2016,2,2,12,30,81.0,262.0,2.8,12.0,309.0,333.58,271.69
2016,2,2,12,45,82.0,260.0,2.95,12.0,307.0,336.46,274.44
2016,2,2,13,0,83.0,258.0,3.1,12.0,305.0,339.21,277.04
2016,2,2,13,15,489.0,168.0,3.15,12.0,438.5,645.95,529.15
2016,2,2,13,30,895.0,78.0,3.2,12.0,572.0,903.84,721.12
2016,2,2,13,45,888.5,76.5,3.25,12.5,551.5,903.06,718.11
2016,2,2,14,0,882.0,75.0,3.3,13.0,531.0,898.61,714.89
2016,2,2,14,15,869.0,73.5,3.3,13.0,502.5,884.73,705.98
2016,2,2,14,30,856.0,72.0,3.3,13.0,474.0,876.3,701.18
2016,2,2,14,45,645.0,106.5,3.3,13.0,397.0,731.94,595.44
2016,2,2,15,0,434.0,141.0,3.3,13.0,320.0,576.14,476.14
2016,2,2,15,15,601.0,101.0,3.2,12.5,323.5,669.24,552.45
2016,2,2,15,30,768.0,61.0,3.1,12.0,327.0,739.25,606.75
2016,2,2,15,45,728.0,58.0,3.05,12.0,283.5,684.53,564.49
2016,2,2,16,0,688.0,55.0,3.0,12.0,240.0,629.1,521.27
2016,2,2,16,15,630.5,49.5,2.95,11.5,195.0,557.43,464.31
2016,2,2,16,30,573.0,44.0,2.9,11.0,150.0,493.98,411.33
2016,2,2,16,45,475.5,36.5,2.85,11.0,107.5,398.2,327.62
2016,2,2,17,0,378.0,29.0,2.8,11.0,65.0,309.55,237.99
2016,2,2,17,15,189.0,14.5,2.85,10.5,32.5,150.19,0.0
2016,2,2,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,7.5,2.8,8.0,7.5,6.82,0.0
2016,2,3,7,30,0.0,15.0,2.9,8.0,15.0,13.19,0.0
2016,2,3,7,45,39.0,32.0,3.05,8.5,37.5,26.44,15.73
2016,2,3,8,0,78.0,49.0,3.2,9.0,60.0,39.75,29.46
2016,2,3,8,15,96.0,68.5,3.2,9.0,87.0,55.5,44.26
2016,2,3,8,30,114.0,88.0,3.2,9.0,114.0,81.0,60.31
2016,2,3,8,45,125.5,107.0,3.25,9.5,141.0,107.94,82.15
2016,2,3,9,0,137.0,126.0,3.3,10.0,168.0,136.64,106.48
2016,2,3,9,15,147.5,142.5,3.3,10.0,193.5,164.62,130.86
2016,2,3,9,30,158.0,159.0,3.3,10.0,219.0,193.94,156.48
2016,2,3,9,45,187.5,173.5,3.3,10.5,251.5,229.78,186.77
2016,2,3,10,0,217.0,188.0,3.3,11.0,284.0,268.84,219.6
2016,2,3,10,15,322.0,184.5,3.2,11.0,338.0,335.44,274.97
2016,2,3,10,30,427.0,181.0,3.1,11.0,392.0,414.39,340.04
2016,2,3,10,45,624.5,138.5,3.05,11.5,464.5,515.79,422.42
2016,2,3,11,0,822.0,96.0,3.0,12.0,537.0,625.67,509.85
2016,2,3,11,15,611.0,160.0,3.0,12.0,493.5,591.16,481.25
2016,2,3,11,30,400.0,224.0,3.0,12.0,450.0,520.46,424.22
2016,2,3,11,45,210.0,222.5,3.0,12.5,341.5,384.18,314.25
2016,2,3,12,0,20.0,221.0,3.0,13.0,233.0,221.31,178.61
2016,2,3,12,15,10.0,183.5,3.0,13.0,189.5,177.02,142.57
2016,2,3,12,30,0.0,146.0,3.0,13.0,146.0,132.64,105.74
2016,2,3,12,45,31.0,199.0,3.05,13.0,217.0,224.15,182.17
2016,2,3,13,0,62.0,252.0,3.1,13.0,288.0,313.59,255.18
2016,2,3,13,15,223.0,237.0,3.1,13.0,361.5,457.85,374.71
2016,2,3,13,30,384.0,222.0,3.1,13.0,435.0,606.3,493.24
2016,2,3,13,45,267.0,228.5,3.15,13.0,374.5,514.64,419.58
2016,2,3,14,0,150.0,235.0,3.2,13.0,314.0,404.23,330.79
2016,2,3,14,15,249.0,211.0,3.15,13.0,333.0,484.17,397.93
2016,2,3,14,30,348.0,187.0,3.1,13.0,352.0,544.49,448.23
2016,2,3,14,45,208.5,180.5,3.1,13.0,278.0,395.69,328.03
2016,2,3,15,0,69.0,174.0,3.1,13.0,204.0,251.25,207.6
2016,2,3,15,15,63.0,158.5,3.05,12.5,183.5,229.43,190.54
2016,2,3,15,30,57.0,143.0,3.0,12.0,163.0,207.7,172.93
2016,2,3,15,45,49.5,124.5,3.0,12.0,140.5,180.6,150.16
2016,2,3,16,0,42.0,106.0,3.0,12.0,118.0,153.61,127.12
2016,2,3,16,15,32.5,87.5,2.95,12.0,95.5,125.27,102.48
2016,2,3,16,30,23.0,69.0,2.9,12.0,73.0,97.13,77.66
2016,2,3,16,45,11.5,50.5,2.9,12.0,52.5,60.57,45.54
2016,2,3,17,0,0.0,32.0,2.9,12.0,32.0,32.46,20.16
2016,2,3,17,15,0.0,16.0,2.9,11.5,16.0,14.1,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,7,15,88.5,9.0,3.6,9.0,13.0,8.19,0.0
2016,2,4,7,30,177.0,18.0,3.7,9.0,26.0,14.86,0.0
2016,2,4,7,45,303.0,29.5,3.8,9.5,63.0,24.04,14.02
2016,2,4,8,0,429.0,41.0,3.9,10.0,100.0,32.94,23.41
2016,2,4,8,15,505.0,48.5,3.85,10.0,144.0,42.5,32.51
2016,2,4,8,30,581.0,56.0,3.8,10.0,188.0,89.12,49.65
2016,2,4,8,45,629.0,61.5,3.75,10.0,232.0,139.39,86.12
2016,2,4,9,0,677.0,67.0,3.7,10.0,276.0,195.11,133.42
2016,2,4,9,15,710.0,71.0,3.7,10.5,317.5,250.74,183.85
2016,2,4,9,30,743.0,75.0,3.7,11.0,359.0,310.79,238.56
2016,2,4,9,45,765.0,78.5,3.7,11.5,395.5,367.22,289.91
2016,2,4,10,0,787.0,82.0,3.7,12.0,432.0,424.77,340.93
2016,2,4,10,15,669.0,117.0,3.65,12.0,429.5,447.32,363.43
2016,2,4,10,30,551.0,152.0,3.6,12.0,427.0,452.44,369.97
2016,2,4,10,45,697.0,121.0,3.6,12.0,486.0,541.02,443.01
2016,2,4,11,0,843.0,90.0,3.6,12.0,545.0,633.63,517.96
2016,2,4,11,15,850.5,91.0,3.5,12.0,563.0,678.16,553.01
2016,2,4,11,30,858.0,92.0,3.4,12.0,581.0,720.68,585.7
2016,2,4,11,45,861.5,93.0,3.35,12.5,591.0,758.0,611.65
2016,2,4,12,0,865.0,94.0,3.3,13.0,601.0,792.61,635.34
2016,2,4,12,15,866.0,94.0,3.15,13.0,603.5,821.2,655.05
2016,2,4,12,30,867.0,94.0,3.0,13.0,606.0,846.61,672.34
2016,2,4,12,45,866.5,93.0,2.9,13.5,601.0,866.28,684.49
2016,2,4,13,0,866.0,92.0,2.8,14.0,596.0,882.48,694.19
2016,2,4,13,15,732.5,126.5,2.65,14.0,546.0,824.06,651.53
2016,2,4,13,30,599.0,161.0,2.5,14.0,496.0,753.27,600.15
2016,2,4,13,45,549.0,169.5,2.45,14.0,468.0,717.34,574.33
2016,2,4,14,0,499.0,178.0,2.4,14.0,440.0,685.94,550.77
2016,2,4,14,15,560.5,151.0,2.3,14.0,430.5,710.65,571.04
2016,2,4,14,30,622.0,124.0,2.2,14.0,421.0,740.2,593.0
2016,2,4,14,45,566.5,126.5,2.15,14.0,382.5,688.67,555.32
2016,2,4,15,0,511.0,129.0,2.1,14.0,344.0,629.91,512.3
2016,2,4,15,15,483.0,123.0,2.05,14.0,311.0,591.32,483.79
2016,2,4,15,30,455.0,117.0,2.0,14.0,278.0,551.93,453.72
2016,2,4,15,45,546.0,90.5,2.0,14.0,259.5,587.16,482.27
2016,2,4,16,0,637.0,64.0,2.0,14.0,241.0,609.97,499.16
2016,2,4,16,15,579.5,58.0,2.0,13.5,196.5,539.39,443.93
2016,2,4,16,30,522.0,52.0,2.0,13.0,152.0,470.64,388.16
2016,2,4,16,45,432.0,42.5,2.05,12.5,110.0,378.47,309.74
2016,2,4,17,0,342.0,33.0,2.1,12.0,68.0,292.71,228.81
2016,2,4,17,15,171.0,16.5,2.2,12.0,34.0,145.83,30.3
2016,2,4,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,15,92.5,9.5,3.15,8.5,14.0,8.64,0.0
2016,2,5,7,30,185.0,19.0,3.2,9.0,28.0,15.71,0.0
2016,2,5,7,45,311.5,31.0,3.3,9.5,66.5,25.33,15.34
2016,2,5,8,0,438.0,43.0,3.4,10.0,105.0,34.64,24.97
2016,2,5,8,15,514.5,51.0,3.35,10.0,150.0,45.01,34.8
2016,2,5,8,30,591.0,59.0,3.3,10.0,195.0,92.82,52.35
2016,2,5,8,45,637.5,65.0,3.3,10.5,240.0,144.09,89.54
2016,2,5,9,0,684.0,71.0,3.3,11.0,285.0,200.65,137.26
2016,2,5,9,15,718.5,75.5,3.25,11.5,327.5,257.74,188.57
2016,2,5,9,30,753.0,80.0,3.2,12.0,370.0,319.47,244.22
2016,2,5,9,45,783.5,81.0,3.15,12.5,409.0,377.37,296.17
2016,2,5,10,0,814.0,82.0,3.1,13.0,448.0,437.24,348.47
2016,2,5,10,15,830.5,84.5,2.85,13.0,480.0,493.5,396.74
2016,2,5,10,30,847.0,87.0,2.6,13.0,512.0,549.61,443.17
2016,2,5,10,45,857.0,89.0,2.4,13.5,537.5,600.99,483.55
2016,2,5,11,0,867.0,91.0,2.2,14.0,563.0,651.01,521.28
2016,2,5,11,15,767.5,117.5,2.0,14.0,545.0,653.99,522.4
2016,2,5,11,30,668.0,144.0,1.8,14.0,527.0,645.48,514.51
2016,2,5,11,45,659.5,150.0,1.6,14.5,534.0,673.51,533.37
2016,2,5,12,0,651.0,156.0,1.4,15.0,541.0,698.71,549.06
2016,2,5,12,15,763.0,128.0,1.2,15.0,580.5,781.44,606.38
2016,2,5,12,30,875.0,100.0,1.0,15.0,620.0,861.94,658.03
2016,2,5,12,45,872.5,99.5,0.8,15.0,614.0,880.8,666.3
2016,2,5,13,0,870.0,99.0,0.6,15.0,608.0,896.09,672.6
2016,2,5,13,15,864.0,98.0,0.8,15.0,594.5,904.06,682.05
2016,2,5,13,30,858.0,97.0,1.0,15.0,581.0,908.3,689.05
2016,2,5,13,45,859.0,92.0,1.25,15.0,561.5,910.33,695.28
2016,2,5,14,0,860.0,87.0,1.5,15.0,542.0,908.63,698.7
2016,2,5,14,15,847.5,85.0,1.6,15.0,514.0,894.74,691.6
2016,2,5,14,30,835.0,83.0,1.7,15.0,486.0,877.37,682.16
2016,2,5,14,45,821.0,79.5,1.85,15.0,452.5,853.45,668.55
2016,2,5,15,0,807.0,76.0,2.0,15.0,419.0,826.42,652.4
2016,2,5,15,15,782.0,73.0,1.9,15.0,380.0,787.71,625.15
2016,2,5,15,30,757.0,70.0,1.8,15.0,341.0,746.77,595.92
2016,2,5,15,45,715.5,66.5,1.75,15.0,297.0,689.94,554.66
2016,2,5,16,0,674.0,63.0,1.7,15.0,253.0,638.79,516.46
2016,2,5,16,15,617.0,57.0,1.7,14.5,207.5,567.25,462.22
2016,2,5,16,30,560.0,51.0,1.7,14.0,162.0,497.47,406.75
2016,2,5,16,45,456.5,43.0,1.7,13.5,117.5,396.38,322.48
2016,2,5,17,0,353.0,35.0,1.7,13.0,73.0,302.29,236.76
2016,2,5,17,15,176.5,17.5,1.75,13.0,36.5,152.1,51.81
2016,2,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,7,15,107.0,9.5,3.55,9.0,15.0,8.64,0.0
2016,2,6,7,30,214.0,19.0,3.7,9.0,30.0,15.62,0.0
2016,2,6,7,45,331.0,30.5,3.85,9.5,68.5,24.76,15.09
2016,2,6,8,0,448.0,42.0,4.0,10.0,107.0,33.6,24.11
2016,2,6,8,15,520.5,49.5,3.9,10.0,151.5,44.02,28.47
2016,2,6,8,30,593.0,57.0,3.8,10.0,196.0,91.57,51.11
2016,2,6,8,45,644.5,61.5,3.7,10.5,240.5,142.37,87.79
2016,2,6,9,0,696.0,66.0,3.6,11.0,285.0,199.0,135.51
2016,2,6,9,15,727.5,69.5,3.5,11.5,326.5,256.87,187.77
2016,2,6,9,30,759.0,73.0,3.4,12.0,368.0,315.42,241.05
2016,2,6,9,45,785.5,74.5,3.35,12.5,406.0,372.63,292.7
2016,2,6,10,0,812.0,76.0,3.3,13.0,444.0,431.36,344.31
2016,2,6,10,15,827.0,78.0,3.1,13.0,475.5,486.26,391.83
2016,2,6,10,30,842.0,80.0,2.9,13.0,507.0,540.86,437.52
2016,2,6,10,45,855.0,80.5,2.75,13.5,532.0,592.09,478.4
2016,2,6,11,0,868.0,81.0,2.6,14.0,557.0,639.01,514.64
2016,2,6,11,15,874.5,82.0,2.5,14.0,574.5,683.23,548.78
2016,2,6,11,30,881.0,83.0,2.4,14.0,592.0,725.29,579.4
2016,2,6,11,45,700.5,143.0,2.35,14.5,552.5,697.93,556.04
2016,2,6,12,0,520.0,203.0,2.3,15.0,513.0,641.39,510.25
2016,2,6,12,15,706.0,143.0,2.4,15.0,565.0,753.36,597.27
2016,2,6,12,30,892.0,83.0,2.5,15.0,617.0,850.87,667.08
2016,2,6,12,45,888.0,83.5,2.6,15.5,611.0,869.29,678.88
2016,2,6,13,0,884.0,84.0,2.7,16.0,605.0,884.12,688.98
2016,2,6,13,15,878.5,83.0,2.7,16.0,591.5,892.2,694.99
2016,2,6,13,30,873.0,82.0,2.7,16.0,578.0,896.59,698.63
2016,2,6,13,45,865.5,80.5,2.75,16.0,557.5,894.9,698.59
2016,2,6,14,0,858.0,79.0,2.8,16.0,537.0,889.59,696.18
2016,2,6,14,15,710.0,111.5,2.8,16.0,477.5,809.83,640.22
2016,2,6,14,30,562.0,144.0,2.8,16.0,418.0,704.6,564.78
2016,2,6,14,45,613.0,120.0,2.8,16.0,399.5,725.35,582.1
2016,2,6,15,0,664.0,96.0,2.8,16.0,381.0,733.55,589.17
2016,2,6,15,15,706.5,81.0,2.65,16.0,359.0,739.98,594.16
2016,2,6,15,30,749.0,66.0,2.5,16.0,337.0,736.75,591.8
2016,2,6,15,45,714.5,62.0,2.35,16.0,294.0,685.22,553.16
2016,2,6,16,0,680.0,58.0,2.2,16.0,251.0,632.76,513.14
2016,2,6,16,15,625.5,52.5,2.15,15.5,206.5,568.61,464.03
2016,2,6,16,30,571.0,47.0,2.1,15.0,162.0,501.07,409.96
2016,2,6,16,45,484.0,39.5,2.05,14.5,118.5,411.29,334.82
2016,2,6,17,0,397.0,32.0,2.0,14.0,75.0,327.59,257.89
2016,2,6,17,15,198.5,16.0,1.95,14.0,37.5,163.94,72.63
2016,2,6,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,7,15,148.5,9.0,3.2,11.0,17.5,8.19,0.0
2016,2,7,7,30,297.0,18.0,3.4,11.0,35.0,16.0,0.0
2016,2,7,7,45,420.5,26.5,3.6,11.5,75.5,23.11,13.75
2016,2,7,8,0,544.0,35.0,3.8,12.0,116.0,30.08,20.86
2016,2,7,8,15,612.0,40.5,3.9,12.0,162.0,40.6,24.34
2016,2,7,8,30,680.0,46.0,4.0,12.0,208.0,91.4,47.19
2016,2,7,8,45,725.0,50.0,4.15,12.5,254.0,145.8,86.46
2016,2,7,9,0,770.0,54.0,4.3,13.0,300.0,205.18,136.84
2016,2,7,9,15,799.0,56.5,4.2,13.5,342.5,263.64,189.98
2016,2,7,9,30,828.0,59.0,4.1,14.0,385.0,325.45,246.33
2016,2,7,9,45,843.5,63.0,4.05,14.5,422.5,384.22,299.68
2016,2,7,10,0,859.0,67.0,4.0,15.0,460.0,443.22,351.74
2016,2,7,10,15,874.0,68.5,3.8,15.0,492.0,499.37,400.4
2016,2,7,10,30,889.0,70.0,3.6,15.0,524.0,555.06,447.12
2016,2,7,10,45,898.0,72.0,3.45,15.5,549.5,607.05,488.68
2016,2,7,11,0,907.0,74.0,3.3,16.0,575.0,657.48,527.59
2016,2,7,11,15,913.5,75.0,3.2,16.0,593.5,703.33,563.06
2016,2,7,11,30,920.0,76.0,3.1,16.0,612.0,746.9,594.42
2016,2,7,11,45,923.5,76.5,3.05,16.5,622.5,785.19,620.22
2016,2,7,12,0,927.0,77.0,3.0,17.0,633.0,820.58,643.67
2016,2,7,12,15,928.0,77.0,2.95,17.0,635.5,850.29,664.1
2016,2,7,12,30,929.0,77.0,2.9,17.0,638.0,876.65,682.15
2016,2,7,12,45,930.0,75.5,2.9,17.0,632.5,897.75,696.9
2016,2,7,13,0,931.0,74.0,2.9,17.0,627.0,915.22,709.26
2016,2,7,13,15,926.0,73.5,2.9,17.0,613.5,924.88,716.32
2016,2,7,13,30,921.0,73.0,2.9,17.0,600.0,930.69,720.93
2016,2,7,13,45,912.5,72.5,2.95,17.5,579.0,929.5,719.89
2016,2,7,14,0,904.0,72.0,3.0,18.0,558.0,924.51,716.42
2016,2,7,14,15,892.0,70.5,2.95,18.0,530.0,911.35,707.98
2016,2,7,14,30,880.0,69.0,2.9,18.0,502.0,894.63,697.2
2016,2,7,14,45,863.0,67.0,2.9,18.0,467.0,869.4,680.81
2016,2,7,15,0,846.0,65.0,2.9,18.0,432.0,841.14,662.19
2016,2,7,15,15,822.5,62.5,2.7,17.5,392.5,812.34,642.86
2016,2,7,15,30,799.0,60.0,2.5,17.0,353.0,772.46,615.05
2016,2,7,15,45,765.5,56.5,2.35,17.0,309.0,721.09,577.37
2016,2,7,16,0,732.0,53.0,2.2,17.0,265.0,668.65,537.9
2016,2,7,16,15,680.5,48.5,2.15,16.5,219.0,600.72,486.69
2016,2,7,16,30,629.0,44.0,2.1,16.0,173.0,533.83,433.86
2016,2,7,16,45,546.0,37.0,2.05,16.0,128.0,444.32,359.73
2016,2,7,17,0,463.0,30.0,2.0,16.0,83.0,359.81,282.71
2016,2,7,17,15,308.5,20.0,2.0,15.5,48.0,236.63,124.07
2016,2,7,17,30,154.0,10.0,2.0,15.0,13.0,92.44,0.0
2016,2,7,17,45,77.0,5.0,2.0,15.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,8,7,15,118.0,10.5,4.5,12.0,17.5,9.55,0.0
2016,2,8,7,30,236.0,21.0,4.6,12.0,35.0,17.3,0.35
2016,2,8,7,45,357.0,32.0,4.75,12.5,75.5,25.92,16.2
2016,2,8,8,0,478.0,43.0,4.9,13.0,116.0,34.29,24.48
2016,2,8,8,15,551.5,50.0,4.8,13.5,162.0,45.52,28.5
2016,2,8,8,30,625.0,57.0,4.7,14.0,208.0,94.87,51.68
2016,2,8,8,45,670.0,62.0,4.6,14.5,253.0,147.41,89.63
2016,2,8,9,0,715.0,67.0,4.5,15.0,298.0,207.2,139.83
2016,2,8,9,15,747.0,70.5,4.35,15.0,341.0,264.41,191.39
2016,2,8,9,30,779.0,74.0,4.2,15.0,384.0,324.49,245.93
2016,2,8,9,45,814.5,73.5,4.05,15.5,424.5,384.48,299.24
2016,2,8,10,0,850.0,73.0,3.9,16.0,465.0,446.89,353.25
2016,2,8,10,15,865.0,74.5,3.8,16.5,497.0,503.42,401.25
2016,2,8,10,30,880.0,76.0,3.7,17.0,529.0,557.87,446.02
2016,2,8,10,45,892.0,77.0,3.6,17.5,555.0,610.3,487.73
2016,2,8,11,0,904.0,78.0,3.5,18.0,581.0,661.43,527.08
2016,2,8,11,15,910.5,79.0,3.4,18.0,599.0,707.3,562.34
2016,2,8,11,30,917.0,80.0,3.3,18.0,617.0,750.89,593.62
2016,2,8,11,45,921.5,80.0,3.2,18.5,628.0,789.39,619.17
2016,2,8,12,0,926.0,80.0,3.1,19.0,639.0,825.04,642.36
2016,2,8,12,15,926.5,80.0,3.0,19.0,641.0,854.42,662.1
2016,2,8,12,30,927.0,80.0,2.9,19.0,643.0,880.42,679.4
2016,2,8,12,45,927.5,78.5,2.8,19.5,638.0,901.14,691.69
2016,2,8,13,0,928.0,77.0,2.7,20.0,633.0,918.22,701.48
2016,2,8,13,15,923.0,76.5,2.65,20.0,619.5,927.91,708.01
2016,2,8,13,30,918.0,76.0,2.6,20.0,606.0,933.75,712.12
2016,2,8,13,45,909.0,75.5,2.55,20.0,584.5,932.12,711.31
2016,2,8,14,0,900.0,75.0,2.5,20.0,563.0,926.7,708.12
2016,2,8,14,15,888.0,73.5,2.4,20.0,534.5,913.58,699.35
2016,2,8,14,30,876.0,72.0,2.3,20.0,506.0,896.91,688.3
2016,2,8,14,45,858.5,70.0,2.25,20.0,471.5,871.28,671.57
2016,2,8,15,0,841.0,68.0,2.2,20.0,437.0,851.42,658.87
2016,2,8,15,15,817.5,65.5,2.05,19.5,397.0,813.89,633.88
2016,2,8,15,30,794.0,63.0,1.9,19.0,357.0,774.02,606.89
2016,2,8,15,45,759.0,59.5,1.75,19.0,313.0,721.42,568.93
2016,2,8,16,0,724.0,56.0,1.6,19.0,269.0,667.82,529.29
2016,2,8,16,15,672.5,51.5,1.6,18.5,222.5,599.91,479.54
2016,2,8,16,30,621.0,47.0,1.6,18.0,176.0,532.94,428.01
2016,2,8,16,45,536.5,40.0,1.65,18.0,131.0,449.14,359.7
2016,2,8,17,0,452.0,33.0,1.7,18.0,86.0,364.99,284.99
2016,2,8,17,15,296.5,22.0,1.7,17.5,50.0,234.26,135.26
2016,2,8,17,30,141.0,11.0,1.7,17.0,14.0,86.55,0.0
2016,2,8,17,45,70.5,5.5,1.75,17.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,9,7,15,135.0,11.0,3.2,12.0,19.0,10.01,0.0
2016,2,9,7,30,270.0,22.0,3.4,12.0,38.0,18.16,2.65
2016,2,9,7,45,388.0,32.0,3.6,12.5,79.5,25.85,16.3
2016,2,9,8,0,506.0,42.0,3.8,13.0,121.0,33.34,23.71
2016,2,9,8,15,577.5,48.5,3.85,13.0,167.5,45.04,27.59
2016,2,9,8,30,649.0,55.0,3.9,13.0,214.0,95.53,51.39
2016,2,9,8,45,696.0,59.5,3.95,13.5,260.5,151.93,92.57
2016,2,9,9,0,743.0,64.0,4.0,14.0,307.0,210.77,142.13
2016,2,9,9,15,688.0,79.0,3.75,14.5,327.5,255.91,186.52
2016,2,9,9,30,633.0,94.0,3.5,15.0,348.0,296.13,226.04
2016,2,9,9,45,638.0,103.5,3.25,15.5,380.0,346.75,271.13
2016,2,9,10,0,643.0,113.0,3.0,16.0,412.0,397.02,314.42
2016,2,9,10,15,643.5,122.0,2.7,16.5,438.5,444.05,353.5
2016,2,9,10,30,644.0,131.0,2.4,17.0,465.0,489.87,389.98
2016,2,9,10,45,773.5,106.5,2.15,17.5,527.0,575.3,455.92
2016,2,9,11,0,903.0,82.0,1.9,18.0,589.0,666.65,523.75
2016,2,9,11,15,759.5,125.0,1.75,18.0,560.5,661.64,517.95
2016,2,9,11,30,616.0,168.0,1.6,18.0,532.0,637.19,498.01
2016,2,9,11,45,766.5,127.5,1.45,18.5,588.5,734.72,568.91
2016,2,9,12,0,917.0,87.0,1.3,19.0,645.0,827.72,629.31
2016,2,9,12,15,917.0,87.0,1.2,19.0,647.0,856.59,646.24
2016,2,9,12,30,917.0,87.0,1.1,19.0,649.0,882.07,661.43
2016,2,9,12,45,918.0,85.5,1.05,19.5,644.0,903.17,673.13
2016,2,9,13,0,919.0,84.0,1.0,20.0,639.0,920.69,682.5
2016,2,9,13,15,785.0,118.0,1.05,19.5,585.0,863.65,647.14
2016,2,9,13,30,651.0,152.0,1.1,19.0,531.0,797.3,605.54
2016,2,9,13,45,512.0,186.0,1.2,19.0,477.0,708.28,545.17
2016,2,9,14,0,373.0,220.0,1.3,19.0,423.0,606.95,472.48
2016,2,9,14,15,318.5,217.0,1.35,18.5,384.5,556.17,437.22
2016,2,9,14,30,264.0,214.0,1.4,18.0,346.0,504.67,399.99
2016,2,9,14,45,196.5,203.0,1.5,18.0,297.5,413.87,331.44
2016,2,9,15,0,129.0,192.0,1.6,18.0,249.0,341.69,275.08
2016,2,9,15,15,70.5,164.5,1.5,17.5,195.5,240.83,194.82
2016,2,9,15,30,12.0,137.0,1.4,17.0,142.0,145.4,116.22
2016,2,9,15,45,7.5,121.5,1.35,17.0,124.5,126.64,100.98
2016,2,9,16,0,3.0,106.0,1.3,17.0,107.0,108.15,85.55
2016,2,9,16,15,297.5,79.5,1.25,16.5,143.0,354.13,293.14
2016,2,9,16,30,592.0,53.0,1.2,16.0,179.0,527.43,427.31
2016,2,9,16,45,506.5,45.0,1.15,16.0,133.5,436.29,350.68
2016,2,9,17,0,421.0,37.0,1.1,16.0,88.0,350.68,275.66
2016,2,9,17,15,210.5,26.0,1.1,15.5,51.5,189.89,118.07
2016,2,9,17,30,0.0,15.0,1.1,15.0,15.0,13.64,0.0
2016,2,9,17,45,0.0,7.5,1.15,15.0,7.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,119.0,11.5,2.0,12.0,19.5,10.46,0.0
2016,2,10,7,30,238.0,23.0,2.0,12.0,39.0,18.93,4.66
2016,2,10,7,45,350.0,34.5,2.0,12.5,79.5,27.91,18.21
2016,2,10,8,0,462.0,46.0,2.0,13.0,120.0,36.61,26.66
2016,2,10,8,15,532.0,54.0,2.0,13.0,166.0,49.51,31.47
2016,2,10,8,30,602.0,62.0,2.0,13.0,212.0,98.53,55.55
2016,2,10,8,45,647.0,67.5,2.0,13.5,257.0,150.36,93.22
2016,2,10,9,0,692.0,73.0,2.0,14.0,302.0,207.32,140.87
2016,2,10,9,15,723.5,77.5,1.85,14.0,344.5,264.64,191.92
2016,2,10,9,30,755.0,82.0,1.7,14.0,387.0,326.4,246.8
2016,2,10,9,45,783.0,83.5,1.6,14.5,426.0,384.53,297.5
2016,2,10,10,0,811.0,85.0,1.5,15.0,465.0,444.39,347.97
2016,2,10,10,15,826.5,87.0,1.5,15.0,497.5,500.01,394.61
2016,2,10,10,30,842.0,89.0,1.5,15.0,530.0,555.37,439.6
2016,2,10,10,45,853.0,90.5,1.55,15.5,555.0,607.02,479.91
2016,2,10,11,0,864.0,92.0,1.6,16.0,580.0,657.4,518.07
2016,2,10,11,15,870.5,93.0,1.65,16.0,598.5,702.65,552.5
2016,2,10,11,30,877.0,94.0,1.7,16.0,617.0,745.74,583.94
2016,2,10,11,45,881.5,94.5,1.8,16.5,627.5,784.37,610.31
2016,2,10,12,0,886.0,95.0,1.9,17.0,638.0,814.01,630.23
2016,2,10,12,15,887.0,95.0,1.9,17.0,640.0,842.94,649.96
2016,2,10,12,30,888.0,95.0,1.9,17.0,642.0,868.64,667.45
2016,2,10,12,45,887.0,94.0,1.95,17.5,637.0,888.13,679.98
2016,2,10,13,0,886.0,93.0,2.0,18.0,632.0,904.08,690.22
2016,2,10,13,15,670.5,156.5,2.0,18.0,559.0,811.85,626.67
2016,2,10,13,30,455.0,220.0,2.0,18.0,486.0,689.73,537.86
2016,2,10,13,45,654.5,155.5,2.0,18.0,524.0,812.35,630.45
2016,2,10,14,0,854.0,91.0,2.0,18.0,562.0,917.71,703.19
2016,2,10,14,15,738.0,111.5,1.95,18.0,504.0,841.72,650.11
2016,2,10,14,30,622.0,132.0,1.9,18.0,446.0,757.94,592.41
2016,2,10,14,45,483.5,152.5,1.9,18.0,386.5,645.37,511.91
2016,2,10,15,0,345.0,173.0,1.9,18.0,327.0,525.31,421.37
2016,2,10,15,15,260.0,165.5,1.8,17.5,275.5,439.23,355.65
2016,2,10,15,30,175.0,158.0,1.7,17.0,224.0,339.71,277.31
2016,2,10,15,45,161.0,141.0,1.6,17.0,196.5,305.93,250.84
2016,2,10,16,0,147.0,124.0,1.5,17.0,169.0,272.37,223.65
2016,2,10,16,15,133.0,104.5,1.5,16.5,140.0,235.37,193.58
2016,2,10,16,30,119.0,85.0,1.5,16.0,111.0,198.63,162.81
2016,2,10,16,45,99.5,65.0,1.55,16.0,83.0,157.51,127.17
2016,2,10,17,0,80.0,45.0,1.6,16.0,55.0,116.64,90.78
2016,2,10,17,15,40.0,27.5,1.6,16.0,32.5,66.69,40.62
2016,2,10,17,30,0.0,10.0,1.6,16.0,10.0,9.1,0.0
2016,2,10,17,45,0.0,5.0,1.6,16.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,15,87.5,12.0,1.85,13.0,18.0,10.91,0.0
2016,2,11,7,30,175.0,24.0,1.9,13.0,36.0,18.86,5.89
2016,2,11,7,45,247.0,39.0,1.95,13.5,71.5,30.25,20.24
2016,2,11,8,0,319.0,54.0,2.0,14.0,107.0,41.3,30.7
2016,2,11,8,15,364.0,68.0,1.8,14.0,146.0,57.25,39.28
2016,2,11,8,30,409.0,82.0,1.6,14.0,185.0,98.96,62.94
2016,2,11,8,45,446.0,90.5,1.45,14.5,223.0,140.65,93.6
2016,2,11,9,0,483.0,99.0,1.3,15.0,261.0,186.59,131.49
2016,2,11,9,15,429.0,124.0,1.1,15.0,282.0,227.1,169.65
2016,2,11,9,30,375.0,149.0,0.9,15.0,303.0,261.23,201.43
2016,2,11,9,45,430.0,153.5,0.75,15.5,345.0,312.17,242.85
2016,2,11,10,0,485.0,158.0,0.6,16.0,387.0,368.56,287.52
2016,2,11,10,15,365.5,195.0,0.6,16.0,374.5,369.03,289.92
2016,2,11,10,30,246.0,232.0,0.6,16.0,362.0,362.35,285.41
2016,2,11,10,45,188.0,247.0,0.6,16.0,349.5,351.32,277.12
2016,2,11,11,0,130.0,262.0,0.6,16.0,337.0,341.23,268.85
2016,2,11,11,15,202.0,265.5,0.6,16.0,385.0,402.73,316.95
2016,2,11,11,30,274.0,269.0,0.6,16.0,433.0,480.48,375.57
2016,2,11,11,45,269.0,276.5,0.6,16.5,440.0,499.0,387.69
2016,2,11,12,0,264.0,284.0,0.6,17.0,447.0,516.43,399.45
2016,2,11,12,15,331.5,269.0,0.6,17.0,474.5,567.73,438.12
2016,2,11,12,30,399.0,254.0,0.6,17.0,502.0,621.0,477.34
2016,2,11,12,45,378.0,256.5,0.65,17.0,490.0,618.22,475.21
2016,2,11,13,0,357.0,259.0,0.7,17.0,478.0,613.16,472.14
2016,2,11,13,15,491.5,211.5,0.65,17.0,505.5,706.06,540.66
2016,2,11,13,30,626.0,164.0,0.6,17.0,533.0,790.56,599.67
2016,2,11,13,45,614.0,161.0,0.6,17.5,512.5,782.62,592.61
2016,2,11,14,0,602.0,158.0,0.6,18.0,492.0,771.69,584.99
2016,2,11,14,15,545.5,165.5,0.65,18.0,457.0,722.3,552.85
2016,2,11,14,30,489.0,173.0,0.7,18.0,422.0,678.72,523.57
2016,2,11,14,45,490.5,159.5,0.8,18.0,395.0,661.14,514.28
2016,2,11,15,0,492.0,146.0,0.9,18.0,368.0,641.13,502.65
2016,2,11,15,15,579.5,113.5,0.95,17.5,352.5,677.45,532.1
2016,2,11,15,30,667.0,81.0,1.0,17.0,337.0,699.8,550.33
2016,2,11,15,45,597.0,86.5,1.1,17.0,295.0,633.0,503.43
2016,2,11,16,0,527.0,92.0,1.2,17.0,253.0,565.76,455.25
