Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,15,474.0,82.5,1.3,16.5,209.0,493.02,401.04
2016,2,11,16,30,421.0,73.0,1.4,16.0,165.0,427.31,349.11
2016,2,11,16,45,347.5,59.5,1.5,16.0,123.5,344.95,280.69
2016,2,11,17,0,274.0,46.0,1.6,16.0,82.0,268.1,213.71
2016,2,11,17,15,137.0,30.5,1.65,15.5,48.5,155.87,106.24
2016,2,11,17,30,0.0,15.0,1.7,15.0,15.0,13.64,0.0
2016,2,11,17,45,0.0,7.5,1.8,15.0,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,13.0,1.65,13.0,22.0,11.82,0.0
2016,2,12,7,30,246.0,26.0,1.7,13.0,44.0,21.49,8.68
2016,2,12,7,45,357.0,37.0,1.8,13.0,85.0,29.91,20.11
2016,2,12,8,0,468.0,48.0,1.9,13.0,126.0,38.08,28.05
2016,2,12,8,15,404.0,69.0,1.8,13.0,152.0,59.13,40.32
2016,2,12,8,30,340.0,90.0,1.7,13.0,178.0,100.21,66.84
2016,2,12,8,45,376.0,100.5,1.65,13.5,214.5,139.4,96.08
2016,2,12,9,0,412.0,111.0,1.6,14.0,251.0,182.87,131.96
2016,2,12,9,15,380.5,133.0,1.55,14.0,275.5,222.54,168.57
2016,2,12,9,30,349.0,155.0,1.5,14.0,300.0,255.63,199.16
2016,2,12,9,45,397.0,161.5,1.5,14.5,340.5,307.29,242.03
2016,2,12,10,0,445.0,168.0,1.5,15.0,381.0,360.9,285.86
2016,2,12,10,15,439.5,182.5,1.6,15.0,404.5,400.06,318.63
2016,2,12,10,30,434.0,197.0,1.7,15.0,428.0,437.97,349.67
2016,2,12,10,45,632.5,149.0,1.8,15.0,503.0,539.18,430.28
2016,2,12,11,0,831.0,101.0,1.9,15.0,578.0,648.92,515.87
2016,2,12,11,15,837.5,102.0,1.95,15.0,595.5,693.04,549.25
2016,2,12,11,30,844.0,103.0,2.0,15.0,613.0,735.08,580.56
2016,2,12,11,45,725.5,143.0,2.15,15.0,587.0,724.72,572.8
2016,2,12,12,0,607.0,183.0,2.3,15.0,561.0,700.2,554.18
2016,2,12,12,15,470.0,227.5,2.35,15.0,521.0,651.21,516.12
2016,2,12,12,30,333.0,272.0,2.4,15.0,481.0,585.46,464.94
2016,2,12,12,45,225.0,280.0,2.5,15.5,420.5,496.3,395.64
2016,2,12,13,0,117.0,288.0,2.6,16.0,360.0,401.2,320.01
2016,2,12,13,15,318.5,245.5,2.65,15.5,436.0,572.05,458.14
2016,2,12,13,30,520.0,203.0,2.7,15.0,512.0,731.95,582.35
2016,2,12,13,45,331.0,230.0,2.75,15.0,424.5,577.58,463.1
2016,2,12,14,0,142.0,257.0,2.8,15.0,337.0,422.31,340.13
2016,2,12,14,15,150.0,244.0,2.8,15.0,324.5,417.42,338.04
2016,2,12,14,30,158.0,231.0,2.8,15.0,312.0,411.77,334.65
2016,2,12,14,45,333.0,187.5,2.8,15.0,343.5,535.14,436.79
2016,2,12,15,0,508.0,144.0,2.8,15.0,375.0,653.84,531.77
2016,2,12,15,15,402.5,147.0,2.65,15.0,320.0,558.15,456.2
2016,2,12,15,30,297.0,150.0,2.5,15.0,265.0,448.61,369.71
2016,2,12,15,45,271.5,136.5,2.45,15.0,232.0,405.94,336.38
2016,2,12,16,0,246.0,123.0,2.4,15.0,199.0,363.8,302.34
2016,2,12,16,15,222.5,105.0,2.45,14.5,165.5,317.53,264.85
2016,2,12,16,30,199.0,87.0,2.5,14.0,132.0,272.01,226.7
2016,2,12,16,45,162.0,68.5,2.55,14.0,99.0,217.43,179.18
2016,2,12,17,0,125.0,50.0,2.6,14.0,66.0,165.07,132.3
2016,2,12,17,15,62.5,32.0,2.65,14.0,40.0,89.02,61.06
2016,2,12,17,30,0.0,14.0,2.7,14.0,14.0,12.73,0.0
2016,2,12,17,45,0.0,7.0,2.75,14.0,7.0,6.37,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,7,15,169.0,12.5,3.8,11.0,25.5,11.37,0.0
2016,2,13,7,30,338.0,25.0,3.8,11.0,51.0,20.52,9.0
2016,2,13,7,45,451.5,33.5,3.85,11.5,95.0,26.8,17.63
2016,2,13,8,0,565.0,42.0,3.9,12.0,139.0,36.01,26.35
2016,2,13,8,15,628.5,48.0,3.75,12.0,186.5,50.99,30.45
2016,2,13,8,30,692.0,54.0,3.6,12.0,234.0,103.72,56.26
2016,2,13,8,45,734.5,57.5,3.45,12.5,281.0,158.82,96.97
2016,2,13,9,0,777.0,61.0,3.3,13.0,328.0,218.63,148.04
2016,2,13,9,15,805.0,64.0,3.15,13.5,371.5,278.48,202.18
2016,2,13,9,30,833.0,67.0,3.0,14.0,415.0,340.63,258.32
2016,2,13,9,45,858.5,67.5,2.9,14.5,455.0,401.82,312.72
2016,2,13,10,0,884.0,68.0,2.8,15.0,495.0,463.16,365.63
2016,2,13,10,15,898.0,70.0,2.65,15.0,528.0,521.22,414.86
2016,2,13,10,30,912.0,72.0,2.5,15.0,561.0,578.68,461.87
2016,2,13,10,45,923.0,72.5,2.45,15.5,587.5,631.89,503.57
2016,2,13,11,0,934.0,73.0,2.4,16.0,614.0,683.61,542.73
2016,2,13,11,15,940.5,74.0,2.45,16.0,632.5,731.02,578.88
2016,2,13,11,30,947.0,75.0,2.5,16.0,651.0,776.07,610.9
2016,2,13,11,45,951.5,74.5,2.6,16.5,662.0,815.31,637.71
2016,2,13,12,0,956.0,74.0,2.7,17.0,673.0,851.58,662.27
2016,2,13,12,15,957.0,74.5,2.8,17.0,676.0,882.96,684.59
2016,2,13,12,30,958.0,75.0,2.9,17.0,679.0,910.86,704.57
2016,2,13,12,45,949.0,78.0,3.0,17.0,672.0,929.39,718.15
2016,2,13,13,0,940.0,81.0,3.1,17.0,665.0,943.92,729.16
2016,2,13,13,15,935.0,80.5,3.35,17.0,651.0,953.88,738.31
2016,2,13,13,30,930.0,80.0,3.6,17.0,637.0,959.91,744.84
2016,2,13,13,45,919.5,79.5,3.9,17.0,614.5,956.96,745.49
2016,2,13,14,0,909.0,79.0,4.2,17.0,592.0,950.13,743.47
2016,2,13,14,15,896.5,77.5,4.5,16.5,563.0,936.42,738.51
2016,2,13,14,30,884.0,76.0,4.8,16.0,534.0,919.1,731.17
2016,2,13,14,45,865.5,74.5,5.1,16.0,498.0,892.91,715.61
2016,2,13,15,0,847.0,73.0,5.4,16.0,462.0,872.61,704.04
2016,2,13,15,15,823.5,70.5,5.3,15.5,421.5,834.6,677.9
2016,2,13,15,30,800.0,68.0,5.2,15.0,381.0,794.18,649.58
2016,2,13,15,45,761.0,65.5,5.1,15.0,335.0,738.84,607.93
2016,2,13,16,0,722.0,63.0,5.0,15.0,289.0,682.57,564.61
2016,2,13,16,15,671.5,58.0,4.8,14.5,242.0,613.99,510.86
2016,2,13,16,30,621.0,53.0,4.6,14.0,195.0,552.75,460.95
2016,2,13,16,45,535.0,46.0,4.45,13.5,148.0,460.62,383.6
2016,2,13,17,0,449.0,39.0,4.3,13.0,101.0,373.99,306.33
2016,2,13,17,15,310.0,28.0,4.25,13.0,62.5,257.86,191.69
2016,2,13,17,30,171.0,17.0,4.2,13.0,24.0,134.89,0.0
2016,2,13,17,45,85.5,8.5,4.2,13.0,12.0,50.89,0.0
2016,2,13,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,7,15,161.5,13.0,4.45,12.0,26.0,11.82,0.0
2016,2,14,7,30,323.0,26.0,4.5,12.0,52.0,21.29,10.21
2016,2,14,7,45,428.0,34.5,4.55,12.5,94.5,27.5,18.22
2016,2,14,8,0,533.0,43.0,4.6,13.0,137.0,33.59,24.14
2016,2,14,8,15,595.0,49.0,4.5,13.0,183.0,48.68,28.22
2016,2,14,8,30,657.0,55.0,4.4,13.0,229.0,102.54,56.25
2016,2,14,8,45,699.0,58.5,4.3,13.5,274.5,155.5,95.49
2016,2,14,9,0,741.0,62.0,4.2,14.0,320.0,213.15,144.71
2016,2,14,9,15,601.0,100.5,4.15,14.5,326.5,256.63,190.52
2016,2,14,9,30,461.0,139.0,4.1,15.0,333.0,281.95,218.98
2016,2,14,9,45,321.0,177.0,4.05,15.5,318.0,289.12,229.73
2016,2,14,10,0,181.0,215.0,4.0,16.0,303.0,279.37,224.08
2016,2,14,10,15,375.5,188.5,4.0,16.0,386.5,369.2,297.2
2016,2,14,10,30,570.0,162.0,4.0,16.0,470.0,480.3,386.93
2016,2,14,10,45,716.5,123.5,4.05,16.5,529.5,566.14,455.5
2016,2,14,11,0,863.0,85.0,4.1,17.0,589.0,652.5,523.77
2016,2,14,11,15,870.0,86.0,4.1,17.0,607.0,697.43,558.77
2016,2,14,11,30,877.0,87.0,4.1,17.0,625.0,740.24,590.16
2016,2,14,11,45,624.5,176.0,4.15,17.0,562.5,684.51,545.83
2016,2,14,12,0,372.0,265.0,4.2,17.0,500.0,582.95,464.8
2016,2,14,12,15,629.0,177.0,4.2,17.0,576.0,737.04,587.11
2016,2,14,12,30,886.0,89.0,4.2,17.0,652.0,867.67,682.55
2016,2,14,12,45,890.0,87.0,4.2,17.5,648.0,890.31,696.72
2016,2,14,13,0,894.0,85.0,4.2,18.0,644.0,909.56,709.25
2016,2,14,13,15,890.5,84.5,4.25,18.0,631.5,920.28,717.45
2016,2,14,13,30,887.0,84.0,4.3,18.0,619.0,927.28,723.24
2016,2,14,13,45,876.0,84.5,4.4,18.5,598.0,924.86,721.55
2016,2,14,14,0,865.0,85.0,4.5,19.0,577.0,918.74,717.6
2016,2,14,14,15,854.0,83.5,4.55,18.5,549.5,915.92,718.55
2016,2,14,14,30,843.0,82.0,4.6,18.0,522.0,900.26,710.36
2016,2,14,14,45,820.5,81.5,4.65,18.0,486.5,871.99,691.72
2016,2,14,15,0,798.0,81.0,4.7,18.0,451.0,840.79,670.84
2016,2,14,15,15,601.5,109.0,4.75,17.5,374.0,695.26,564.78
2016,2,14,15,30,405.0,137.0,4.8,17.0,297.0,542.27,446.97
2016,2,14,15,45,378.0,125.5,4.85,17.0,261.5,496.89,412.02
2016,2,14,16,0,351.0,114.0,4.9,17.0,226.0,451.49,375.73
2016,2,14,16,15,325.0,98.5,4.85,16.5,189.5,402.13,335.83
2016,2,14,16,30,299.0,83.0,4.8,16.0,153.0,353.35,295.02
2016,2,14,16,45,257.5,66.5,4.75,16.0,116.5,293.5,242.92
2016,2,14,17,0,216.0,50.0,4.7,16.0,80.0,236.36,191.5
2016,2,14,17,15,108.0,35.0,4.75,15.5,50.0,131.82,96.71
2016,2,14,17,30,0.0,20.0,4.8,15.0,20.0,21.4,0.0
2016,2,14,17,45,0.0,10.0,4.9,15.0,10.0,9.1,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,15,7,15,205.5,12.5,2.65,15.0,29.5,11.37,0.0
2016,2,15,7,30,411.0,25.0,2.7,15.0,59.0,22.23,11.34
2016,2,15,7,45,512.5,32.0,2.75,15.5,104.5,27.66,18.2
2016,2,15,8,0,614.0,39.0,2.8,16.0,150.0,33.08,23.42
2016,2,15,8,15,672.5,44.0,2.8,16.0,198.0,49.79,27.22
2016,2,15,8,30,731.0,49.0,2.8,16.0,246.0,104.24,53.88
2016,2,15,8,45,769.0,52.5,2.8,16.5,293.0,161.29,95.96
2016,2,15,9,0,807.0,56.0,2.8,17.0,340.0,222.45,147.82
2016,2,15,9,15,832.5,58.5,2.85,17.0,383.5,284.84,203.93
2016,2,15,9,30,858.0,61.0,2.9,17.0,427.0,346.88,260.04
2016,2,15,9,45,876.5,63.0,2.95,17.5,466.0,407.28,313.56
2016,2,15,10,0,895.0,65.0,3.0,18.0,505.0,468.12,365.86
2016,2,15,10,15,907.5,66.5,3.0,18.0,537.0,525.62,414.58
2016,2,15,10,30,920.0,68.0,3.0,18.0,569.0,582.33,461.2
2016,2,15,10,45,928.5,69.0,3.05,18.0,595.0,635.04,503.63
2016,2,15,11,0,937.0,70.0,3.1,18.0,621.0,686.01,543.68
2016,2,15,11,15,942.0,70.5,3.1,18.0,639.0,732.04,578.31
2016,2,15,11,30,947.0,71.0,3.1,18.0,657.0,775.55,609.05
2016,2,15,11,45,949.5,72.0,3.15,18.5,667.0,814.99,635.7
2016,2,15,12,0,952.0,73.0,3.2,19.0,677.0,851.35,659.97
2016,2,15,12,15,952.5,73.0,3.25,19.0,679.5,881.66,681.16
2016,2,15,12,30,953.0,73.0,3.3,19.0,682.0,908.45,699.97
2016,2,15,12,45,945.5,75.5,3.35,19.0,675.5,927.56,713.54
2016,2,15,13,0,938.0,78.0,3.4,19.0,669.0,942.72,724.55
2016,2,15,13,15,933.5,77.5,3.4,19.0,655.0,953.04,732.06
2016,2,15,13,30,929.0,77.0,3.4,19.0,641.0,959.45,737.06
2016,2,15,13,45,919.0,77.0,3.45,19.5,619.5,957.48,735.41
2016,2,15,14,0,909.0,77.0,3.5,20.0,598.0,951.63,731.31
2016,2,15,14,15,898.0,75.5,3.45,19.5,569.5,939.19,724.91
2016,2,15,14,30,887.0,74.0,3.4,19.0,541.0,923.1,716.09
2016,2,15,14,45,868.5,73.0,3.4,19.0,505.5,897.36,699.49
2016,2,15,15,0,850.0,72.0,3.4,19.0,470.0,877.58,687.13
2016,2,15,15,15,828.0,69.5,3.2,19.0,429.5,840.67,661.15
2016,2,15,15,30,806.0,67.0,3.0,19.0,389.0,801.29,633.22
2016,2,15,15,45,774.0,63.5,2.85,19.0,344.0,750.12,596.48
2016,2,15,16,0,742.0,60.0,2.7,19.0,299.0,697.71,558.02
2016,2,15,16,15,695.5,55.5,2.55,18.5,251.5,632.03,509.32
2016,2,15,16,30,649.0,51.0,2.4,18.0,204.0,566.95,459.1
2016,2,15,16,45,577.0,44.5,2.3,17.5,157.5,489.23,396.76
2016,2,15,17,0,505.0,38.0,2.2,17.0,111.0,410.38,328.95
2016,2,15,17,15,374.0,28.0,2.1,17.0,70.0,297.0,223.36
2016,2,15,17,30,243.0,18.0,2.0,17.0,29.0,179.17,0.0
2016,2,15,17,45,121.5,9.0,1.9,17.0,14.5,69.79,0.0
2016,2,15,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,16,7,15,195.0,13.0,2.3,14.0,30.5,10.42,0.0
2016,2,16,7,30,390.0,26.0,2.4,14.0,61.0,21.12,11.01
2016,2,16,7,45,488.5,34.5,2.5,14.5,106.0,27.38,18.12
2016,2,16,8,0,587.0,43.0,2.6,15.0,151.0,36.57,26.64
2016,2,16,8,15,646.5,48.5,2.5,15.0,199.0,54.08,30.79
2016,2,16,8,30,706.0,54.0,2.4,15.0,247.0,107.59,57.7
2016,2,16,8,45,743.5,58.0,2.3,15.5,294.0,163.63,99.34
2016,2,16,9,0,781.0,62.0,2.2,16.0,341.0,223.79,150.38
2016,2,16,9,15,807.5,65.0,2.15,16.0,384.0,283.8,204.26
2016,2,16,9,30,834.0,68.0,2.1,16.0,427.0,345.93,259.98
2016,2,16,9,45,855.5,69.0,2.1,16.5,466.0,406.52,313.08
2016,2,16,10,0,877.0,70.0,2.1,17.0,505.0,466.74,364.29
2016,2,16,10,15,890.0,72.0,2.15,17.0,538.0,524.19,412.61
2016,2,16,10,30,903.0,74.0,2.2,17.0,571.0,580.96,458.95
2016,2,16,10,45,911.0,75.5,2.25,17.5,596.5,633.22,499.69
2016,2,16,11,0,919.0,77.0,2.3,18.0,622.0,683.76,537.91
2016,2,16,11,15,925.0,78.0,2.35,18.0,640.0,730.42,572.95
2016,2,16,11,30,931.0,79.0,2.4,18.0,658.0,774.7,604.1
2016,2,16,11,45,933.0,80.0,2.45,18.5,668.5,813.31,629.85
2016,2,16,12,0,935.0,81.0,2.5,19.0,679.0,848.86,653.29
2016,2,16,12,15,935.5,81.0,2.5,19.0,681.0,878.81,673.61
2016,2,16,12,30,936.0,81.0,2.5,19.0,683.0,905.31,691.58
2016,2,16,12,45,935.5,80.0,2.55,19.5,677.5,926.17,704.88
2016,2,16,13,0,935.0,79.0,2.6,20.0,672.0,943.31,715.75
2016,2,16,13,15,930.5,78.5,2.6,20.0,658.5,953.6,723.04
2016,2,16,13,30,926.0,78.0,2.6,20.0,645.0,959.98,727.91
2016,2,16,13,45,918.5,77.0,2.6,20.5,623.5,959.05,726.64
2016,2,16,14,0,911.0,76.0,2.6,21.0,602.0,954.23,722.98
2016,2,16,14,15,900.0,74.5,2.55,21.0,573.0,941.72,715.21
2016,2,16,14,30,889.0,73.0,2.5,21.0,544.0,925.56,705.13
2016,2,16,14,45,873.5,71.0,2.45,21.0,509.0,901.14,689.48
2016,2,16,15,0,858.0,69.0,2.4,21.0,474.0,873.53,671.66
2016,2,16,15,15,836.5,66.5,2.2,21.0,433.5,845.84,652.4
2016,2,16,15,30,815.0,64.0,2.0,21.0,393.0,806.63,624.85
2016,2,16,15,45,783.0,61.0,1.85,21.0,348.0,755.81,589.12
2016,2,16,16,0,751.0,58.0,1.7,21.0,303.0,703.74,551.75
2016,2,16,16,15,706.0,53.5,1.55,20.5,255.5,638.86,504.83
2016,2,16,16,30,661.0,49.0,1.4,20.0,208.0,574.54,456.44
2016,2,16,16,45,585.0,43.5,1.3,20.0,160.5,488.48,388.79
2016,2,16,17,0,509.0,38.0,1.2,20.0,113.0,413.64,325.46
2016,2,16,17,15,254.5,34.5,1.15,19.5,72.0,231.53,173.03
2016,2,16,17,30,0.0,31.0,1.1,19.0,31.0,43.07,0.0
2016,2,16,17,45,0.0,15.5,1.05,19.0,15.5,14.1,0.0
2016,2,16,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,15.0,7.55,16.0,15.0,13.2,0.0
2016,2,17,7,30,0.0,30.0,7.6,16.0,30.0,25.86,14.98
2016,2,17,7,45,13.5,49.0,7.65,16.0,52.0,40.78,29.55
2016,2,17,8,0,27.0,68.0,7.7,16.0,74.0,55.62,43.2
2016,2,17,8,15,37.5,88.5,7.6,16.0,98.0,72.8,55.44
2016,2,17,8,30,48.0,109.0,7.5,16.0,122.0,94.49,72.64
2016,2,17,8,45,55.0,127.5,7.45,16.0,145.5,115.92,90.2
2016,2,17,9,0,62.0,146.0,7.4,16.0,169.0,138.47,109.0
2016,2,17,9,15,90.5,167.0,7.55,16.0,204.5,170.11,134.85
2016,2,17,9,30,119.0,188.0,7.7,16.0,240.0,207.67,165.95
2016,2,17,9,45,204.5,199.0,7.85,16.5,298.0,261.18,209.32
2016,2,17,10,0,290.0,210.0,8.0,17.0,356.0,328.43,264.44
2016,2,17,10,15,169.0,221.5,8.05,16.5,308.0,292.84,237.15
2016,2,17,10,30,48.0,233.0,8.1,16.0,260.0,242.31,195.76
2016,2,17,10,45,284.5,218.5,8.15,16.0,387.5,389.85,318.88
2016,2,17,11,0,521.0,204.0,8.2,16.0,515.0,555.52,454.87
2016,2,17,11,15,515.5,212.5,8.1,16.0,528.0,587.42,480.39
2016,2,17,11,30,510.0,221.0,8.0,16.0,541.0,617.39,504.24
2016,2,17,11,45,502.5,228.0,7.95,16.0,547.5,642.29,523.9
2016,2,17,12,0,495.0,235.0,7.9,16.0,554.0,664.97,541.63
2016,2,17,12,15,418.5,259.5,7.9,16.0,530.0,645.77,525.07
2016,2,17,12,30,342.0,284.0,7.9,16.0,506.0,608.53,494.52
2016,2,17,12,45,305.5,289.0,7.95,16.0,486.0,593.72,482.49
2016,2,17,13,0,269.0,294.0,8.0,16.0,466.0,576.33,468.3
2016,2,17,13,15,262.5,290.5,8.05,16.0,456.0,574.52,467.31
2016,2,17,13,30,256.0,287.0,8.1,16.0,446.0,571.37,465.27
2016,2,17,13,45,135.0,248.0,8.15,16.0,332.0,400.05,326.83
2016,2,17,14,0,14.0,209.0,8.2,16.0,218.0,211.92,170.6
2016,2,17,14,15,50.0,223.0,8.2,16.0,251.0,279.76,227.96
2016,2,17,14,30,86.0,237.0,8.2,16.0,284.0,333.88,273.68
2016,2,17,14,45,54.5,209.5,8.25,16.0,238.5,273.74,224.03
2016,2,17,15,0,23.0,182.0,8.3,16.0,193.0,198.56,161.47
2016,2,17,15,15,13.0,161.0,8.3,15.5,167.5,168.22,136.56
2016,2,17,15,30,3.0,140.0,8.3,15.0,142.0,138.16,111.53
2016,2,17,15,45,1.5,124.0,8.35,15.0,125.0,121.41,97.61
2016,2,17,16,0,0.0,108.0,8.4,15.0,108.0,104.72,83.58
2016,2,17,16,15,0.0,90.5,8.45,15.0,90.5,87.44,68.94
2016,2,17,16,30,0.0,73.0,8.5,15.0,73.0,70.0,53.99
2016,2,17,16,45,0.0,56.0,8.55,15.0,56.0,52.95,39.19
2016,2,17,17,0,0.0,39.0,8.6,15.0,39.0,35.52,24.01
2016,2,17,17,15,0.0,24.5,8.6,15.0,24.5,21.59,11.55
2016,2,17,17,30,0.0,10.0,8.6,15.0,10.0,8.79,0.0
2016,2,17,17,45,0.0,5.0,8.6,15.0,5.0,4.55,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,18,7,15,80.0,20.5,6.0,13.0,28.0,16.67,0.0
2016,2,18,7,30,160.0,41.0,6.1,13.0,56.0,32.47,20.97
2016,2,18,7,45,257.5,56.5,6.25,13.0,98.0,43.44,32.35
2016,2,18,8,0,355.0,72.0,6.4,13.0,140.0,54.58,42.87
2016,2,18,8,15,425.5,82.0,6.35,13.0,186.0,72.83,49.6
2016,2,18,8,30,496.0,92.0,6.3,13.0,232.0,118.4,75.57
2016,2,18,8,45,546.0,99.0,6.3,13.5,278.0,169.39,114.24
2016,2,18,9,0,596.0,106.0,6.3,14.0,324.0,223.79,160.15
2016,2,18,9,15,630.5,111.5,6.2,14.0,367.0,278.3,209.07
2016,2,18,9,30,665.0,117.0,6.1,14.0,410.0,336.28,261.33
2016,2,18,9,45,698.5,118.5,6.1,14.0,449.5,393.28,312.52
2016,2,18,10,0,732.0,120.0,6.1,14.0,489.0,452.82,364.99
2016,2,18,10,15,749.5,122.5,6.05,14.0,521.5,507.42,412.45
2016,2,18,10,30,767.0,125.0,6.0,14.0,554.0,562.16,458.88
2016,2,18,10,45,780.5,126.5,6.0,14.0,580.0,613.32,501.55
2016,2,18,11,0,794.0,128.0,6.0,14.0,606.0,663.61,542.63
2016,2,18,11,15,801.5,129.5,5.95,14.0,624.0,708.59,578.62
2016,2,18,11,30,809.0,131.0,5.9,14.0,642.0,748.94,610.5
2016,2,18,11,45,814.0,131.5,5.85,14.0,652.5,786.41,638.49
2016,2,18,12,0,819.0,132.0,5.8,14.0,663.0,821.34,664.25
2016,2,18,12,15,819.5,132.0,5.7,14.0,665.5,849.27,684.41
2016,2,18,12,30,820.0,132.0,5.6,14.0,668.0,874.05,702.23
2016,2,18,12,45,842.5,120.5,5.6,14.0,667.0,902.55,723.38
2016,2,18,13,0,865.0,109.0,5.6,14.0,666.0,927.92,742.26
2016,2,18,13,15,859.5,108.0,5.5,14.0,652.0,936.46,748.26
2016,2,18,13,30,854.0,107.0,5.4,14.0,638.0,941.23,751.72
2016,2,18,13,45,843.5,106.5,5.35,14.0,616.0,938.15,749.94
2016,2,18,14,0,833.0,106.0,5.3,14.0,594.0,931.33,745.63
2016,2,18,14,15,820.0,104.0,5.2,14.0,565.5,916.75,735.45
2016,2,18,14,30,807.0,102.0,5.1,14.0,537.0,898.68,722.85
2016,2,18,14,45,791.0,98.5,5.0,14.0,502.5,872.75,704.51
2016,2,18,15,0,775.0,95.0,4.9,14.0,468.0,843.77,683.91
2016,2,18,15,15,750.5,91.5,4.75,14.0,427.5,810.19,659.46
2016,2,18,15,30,726.0,88.0,4.6,14.0,387.0,769.03,629.06
2016,2,18,15,45,696.5,82.5,4.5,14.0,343.5,719.31,591.94
2016,2,18,16,0,667.0,77.0,4.4,14.0,300.0,668.48,553.18
2016,2,18,16,15,617.5,71.0,4.1,13.5,253.0,600.82,500.25
2016,2,18,16,30,568.0,65.0,3.8,13.0,206.0,534.27,446.84
2016,2,18,16,45,495.5,56.5,3.55,13.0,160.0,450.34,375.86
2016,2,18,17,0,423.0,48.0,3.3,13.0,114.0,370.62,305.4
2016,2,18,17,15,300.0,35.5,3.15,12.5,74.0,261.51,206.68
2016,2,18,17,30,177.0,23.0,3.0,12.0,34.0,152.36,49.66
2016,2,18,17,45,88.5,11.5,2.95,12.0,17.0,55.64,0.0
2016,2,18,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,160.5,16.5,5.8,12.0,33.0,13.25,0.0
2016,2,19,7,30,321.0,33.0,6.1,12.0,66.0,26.99,16.86
2016,2,19,7,45,410.5,43.5,6.4,12.5,109.0,34.68,24.83
2016,2,19,8,0,500.0,54.0,6.7,13.0,152.0,42.15,31.9
2016,2,19,8,15,561.0,61.0,6.85,13.0,199.0,61.72,37.35
2016,2,19,8,30,622.0,68.0,7.0,13.0,246.0,112.2,65.02
2016,2,19,8,45,656.0,74.0,7.2,13.5,291.0,165.12,105.83
2016,2,19,9,0,690.0,80.0,7.4,14.0,336.0,221.86,155.18
2016,2,19,9,15,718.5,84.0,7.45,14.0,378.5,278.79,207.41
2016,2,19,9,30,747.0,88.0,7.5,14.0,421.0,340.04,263.66
2016,2,19,9,45,507.5,153.0,7.55,14.5,388.0,347.33,277.9
2016,2,19,10,0,268.0,218.0,7.6,15.0,355.0,326.53,264.62
2016,2,19,10,15,347.0,216.5,7.5,15.0,405.0,383.87,312.69
2016,2,19,10,30,426.0,215.0,7.4,15.0,455.0,455.15,371.76
2016,2,19,10,45,361.5,241.5,7.35,15.0,451.5,459.88,375.86
2016,2,19,11,0,297.0,268.0,7.3,15.0,448.0,464.86,379.38
2016,2,19,11,15,302.0,275.5,7.1,14.5,463.5,493.35,403.04
2016,2,19,11,30,307.0,283.0,6.9,14.0,479.0,521.46,426.16
2016,2,19,11,45,300.5,289.5,6.75,14.0,484.0,539.12,439.91
2016,2,19,12,0,294.0,296.0,6.6,14.0,489.0,555.41,452.46
2016,2,19,12,15,270.5,301.5,6.35,14.0,479.0,554.98,451.26
2016,2,19,12,30,247.0,307.0,6.1,14.0,469.0,537.59,437.0
2016,2,19,12,45,138.0,283.0,5.9,14.0,373.5,423.09,343.97
2016,2,19,13,0,29.0,259.0,5.7,14.0,278.0,287.1,231.81
2016,2,19,13,15,19.5,236.0,5.4,14.0,248.5,240.49,194.08
2016,2,19,13,30,10.0,213.0,5.1,14.0,219.0,209.23,168.43
2016,2,19,13,45,10.0,208.5,4.85,14.0,214.5,205.79,165.81
2016,2,19,14,0,10.0,204.0,4.6,14.0,210.0,202.41,163.22
2016,2,19,14,15,48.5,222.5,4.35,13.5,249.5,277.05,226.17
2016,2,19,14,30,87.0,241.0,4.1,13.0,289.0,338.95,278.03
2016,2,19,14,45,45.0,201.5,3.95,13.0,226.5,254.16,208.17
2016,2,19,15,0,3.0,162.0,3.8,13.0,164.0,157.38,127.27
2016,2,19,15,15,2.0,151.0,3.75,13.0,152.5,146.49,118.59
2016,2,19,15,30,1.0,140.0,3.7,13.0,141.0,135.76,109.86
2016,2,19,15,45,0.5,124.5,3.7,13.0,125.0,120.46,97.21
2016,2,19,16,0,0.0,109.0,3.7,13.0,109.0,105.18,84.44
2016,2,19,16,15,0.0,92.0,3.65,12.5,92.0,88.52,70.47
2016,2,19,16,30,0.0,75.0,3.6,12.0,75.0,71.74,56.13
2016,2,19,16,45,0.0,58.0,3.55,12.0,58.0,54.75,41.3
2016,2,19,17,0,0.0,41.0,3.5,12.0,41.0,37.43,26.07
2016,2,19,17,15,0.0,26.5,3.45,11.5,26.5,23.36,13.49
2016,2,19,17,30,0.0,12.0,3.4,11.0,12.0,10.55,0.0
2016,2,19,17,45,0.0,6.0,3.4,11.0,6.0,5.46,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,7,15,107.0,19.0,3.6,9.0,30.5,14.91,0.0
2016,2,20,7,30,214.0,38.0,3.6,9.0,61.0,29.56,19.56
2016,2,20,7,45,279.5,53.5,3.6,9.5,100.0,40.99,30.84
2016,2,20,8,0,345.0,69.0,3.6,10.0,139.0,52.04,41.24
2016,2,20,8,15,388.0,82.5,3.45,10.0,180.5,73.44,50.67
2016,2,20,8,30,431.0,96.0,3.3,10.0,222.0,117.09,77.63
2016,2,20,8,45,476.5,101.5,3.15,10.5,262.0,159.99,110.34
2016,2,20,9,0,522.0,107.0,3.0,11.0,302.0,208.08,151.07
2016,2,20,9,15,531.5,120.0,2.85,11.0,339.0,257.67,196.07
2016,2,20,9,30,541.0,133.0,2.7,11.0,376.0,308.03,241.48
2016,2,20,9,45,626.5,120.5,2.55,11.5,425.0,368.98,293.15
2016,2,20,10,0,712.0,108.0,2.4,12.0,474.0,434.92,348.23
2016,2,20,10,15,639.5,140.5,2.25,12.0,485.0,471.58,379.71
2016,2,20,10,30,567.0,173.0,2.1,12.0,496.0,495.28,399.42
2016,2,20,10,45,603.5,169.5,1.95,12.5,527.0,550.57,442.27
2016,2,20,11,0,640.0,166.0,1.8,13.0,558.0,603.78,482.1
2016,2,20,11,15,597.0,187.5,1.65,13.0,561.5,626.9,498.11
2016,2,20,11,30,554.0,209.0,1.5,13.0,565.0,640.78,506.94
2016,2,20,11,45,462.5,245.0,1.4,13.0,545.0,631.22,497.48
2016,2,20,12,0,371.0,281.0,1.3,13.0,525.0,602.39,474.0
2016,2,20,12,15,357.5,285.5,1.3,13.0,521.5,611.31,480.76
2016,2,20,12,30,344.0,290.0,1.3,13.0,518.0,618.19,485.62
2016,2,20,12,45,626.0,192.5,1.35,13.5,603.0,796.8,620.14
2016,2,20,13,0,908.0,95.0,1.4,14.0,688.0,945.87,720.43
2016,2,20,13,15,903.5,94.5,1.5,14.0,674.5,955.95,727.2
2016,2,20,13,30,899.0,94.0,1.6,14.0,661.0,962.2,733.39
2016,2,20,13,45,892.5,92.5,1.7,14.0,640.0,961.56,735.11
2016,2,20,14,0,886.0,91.0,1.8,14.0,619.0,957.11,734.43
2016,2,20,14,15,875.5,89.5,1.9,14.0,590.5,954.79,735.35
2016,2,20,14,30,865.0,88.0,2.0,14.0,562.0,939.19,727.19
2016,2,20,14,45,853.5,84.5,2.15,14.0,527.5,916.61,714.81
2016,2,20,15,0,842.0,81.0,2.3,14.0,493.0,890.66,699.86
2016,2,20,15,15,821.0,78.0,2.4,14.0,452.0,853.72,676.29
2016,2,20,15,30,800.0,75.0,2.5,14.0,411.0,814.24,650.43
2016,2,20,15,45,772.0,71.0,2.6,14.0,366.0,765.36,616.93
2016,2,20,16,0,744.0,67.0,2.7,14.0,321.0,714.98,581.25
2016,2,20,16,15,699.5,62.0,2.65,13.5,273.0,649.38,532.81
2016,2,20,16,30,655.0,57.0,2.6,13.0,225.0,590.13,487.34
2016,2,20,16,45,586.5,50.0,2.55,13.0,176.5,507.39,420.12
2016,2,20,17,0,518.0,43.0,2.5,13.0,128.0,428.62,351.98
2016,2,20,17,15,400.0,32.5,2.5,12.5,84.5,320.16,255.53
2016,2,20,17,30,282.0,22.0,2.5,12.0,41.0,214.45,110.82
2016,2,20,17,45,141.0,11.0,2.55,12.0,20.5,82.29,0.0
2016,2,20,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,7,15,211.0,16.0,3.2,10.5,39.5,12.66,0.0
2016,2,21,7,30,422.0,32.0,3.3,11.0,79.0,25.9,16.48
2016,2,21,7,45,516.0,40.5,3.45,11.5,126.5,31.97,22.7
2016,2,21,8,0,610.0,49.0,3.6,12.0,174.0,37.92,28.35
2016,2,21,8,15,666.5,54.5,3.6,12.0,224.0,64.78,37.02
2016,2,21,8,30,723.0,60.0,3.6,12.0,274.0,120.03,67.28
2016,2,21,8,45,762.5,63.5,3.6,12.5,322.5,177.63,111.69
2016,2,21,9,0,802.0,67.0,3.6,13.0,371.0,239.6,165.47
2016,2,21,9,15,827.5,70.0,3.55,13.0,415.5,301.19,221.85
2016,2,21,9,30,853.0,73.0,3.5,13.0,460.0,364.76,279.87
2016,2,21,9,45,872.5,75.0,3.5,13.0,500.0,426.62,335.66
2016,2,21,10,0,892.0,77.0,3.5,13.0,540.0,489.04,390.41
2016,2,21,10,15,905.0,78.5,3.45,13.0,573.0,547.27,440.24
2016,2,21,10,30,918.0,80.0,3.4,13.0,606.0,604.74,487.92
2016,2,21,10,45,927.0,81.0,3.4,13.5,632.5,658.21,530.32
2016,2,21,11,0,936.0,82.0,3.4,14.0,659.0,709.97,570.13
2016,2,21,11,15,942.0,83.0,3.4,14.0,677.5,757.66,606.06
2016,2,21,11,30,948.0,84.0,3.4,14.0,696.0,802.9,638.4
2016,2,21,11,45,950.5,84.5,3.4,14.5,706.5,842.19,664.93
2016,2,21,12,0,953.0,85.0,3.4,15.0,717.0,878.35,689.01
2016,2,21,12,15,953.5,85.0,3.5,15.0,719.5,908.98,710.96
2016,2,21,12,30,954.0,85.0,3.6,15.0,722.0,936.05,730.5
2016,2,21,12,45,951.5,85.0,3.7,15.0,716.0,956.78,745.7
2016,2,21,13,0,949.0,85.0,3.8,15.0,710.0,973.64,758.36
2016,2,21,13,15,944.5,84.5,3.9,15.0,695.5,984.13,766.75
2016,2,21,13,30,940.0,84.0,4.0,15.0,681.0,990.62,772.56
2016,2,21,13,45,928.0,84.5,4.15,15.0,658.0,987.28,771.96
2016,2,21,14,0,916.0,85.0,4.3,15.0,635.0,979.99,768.79
2016,2,21,14,15,904.5,84.0,4.45,15.0,605.5,967.5,762.56
2016,2,21,14,30,893.0,83.0,4.6,15.0,576.0,951.33,753.71
2016,2,21,14,45,670.0,128.5,4.75,15.0,485.5,807.89,651.07
2016,2,21,15,0,447.0,174.0,4.9,15.0,395.0,642.59,525.97
2016,2,21,15,15,521.0,142.0,4.95,14.5,379.0,663.45,547.35
2016,2,21,15,30,595.0,110.0,5.0,14.0,363.0,686.21,567.54
2016,2,21,15,45,670.0,89.0,5.05,14.0,344.5,708.9,586.53
2016,2,21,16,0,745.0,68.0,5.1,14.0,326.0,718.32,594.9
2016,2,21,16,15,699.0,63.0,4.95,13.5,277.0,651.37,543.18
2016,2,21,16,30,653.0,58.0,4.8,13.0,228.0,590.92,495.16
2016,2,21,16,45,582.0,51.5,4.65,13.0,179.0,506.99,425.16
2016,2,21,17,0,511.0,45.0,4.5,13.0,130.0,427.14,354.64
2016,2,21,17,15,392.5,34.5,4.4,12.5,86.5,318.36,257.01
2016,2,21,17,30,274.0,24.0,4.3,12.0,43.0,213.93,124.09
2016,2,21,17,45,137.0,12.0,4.25,12.0,21.5,81.3,0.0
2016,2,21,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
