Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,22,7,15,224.5,16.0,2.95,11.0,42.0,12.59,1.07
2016,2,22,7,30,449.0,32.0,3.0,11.0,84.0,25.8,16.55
2016,2,22,7,45,536.5,40.0,3.1,11.5,131.5,31.45,22.29
2016,2,22,8,0,624.0,48.0,3.2,12.0,179.0,40.39,30.6
2016,2,22,8,15,678.0,53.0,3.15,12.0,228.5,64.88,36.24
2016,2,22,8,30,732.0,58.0,3.1,12.0,278.0,120.33,66.94
2016,2,22,8,45,767.5,62.0,3.05,12.5,326.0,178.42,112.08
2016,2,22,9,0,803.0,66.0,3.0,13.0,374.0,240.36,166.02
2016,2,22,9,15,828.0,68.5,3.0,13.5,418.5,301.47,221.51
2016,2,22,9,30,853.0,71.0,3.0,14.0,463.0,364.49,278.32
2016,2,22,9,45,870.5,73.5,3.0,14.5,502.5,426.75,333.38
2016,2,22,10,0,888.0,76.0,3.0,15.0,542.0,488.06,385.96
2016,2,22,10,15,901.0,78.0,2.95,15.0,575.0,546.61,435.32
2016,2,22,10,30,914.0,80.0,2.9,15.0,608.0,604.44,482.53
2016,2,22,10,45,922.0,81.5,2.9,15.5,634.5,657.65,524.06
2016,2,22,11,0,930.0,83.0,2.9,16.0,661.0,709.09,562.98
2016,2,22,11,15,718.5,157.0,2.9,16.0,611.0,685.06,542.8
2016,2,22,11,30,507.0,231.0,2.9,16.0,561.0,630.05,499.07
2016,2,22,11,45,726.5,159.0,2.95,16.0,640.5,757.34,598.24
2016,2,22,12,0,946.0,87.0,3.0,16.0,720.0,876.98,683.41
2016,2,22,12,15,947.5,87.5,3.05,16.0,722.5,908.84,704.98
2016,2,22,12,30,949.0,88.0,3.1,16.0,725.0,937.24,724.91
2016,2,22,12,45,943.5,89.5,3.2,16.5,718.5,956.92,737.87
2016,2,22,13,0,938.0,91.0,3.3,17.0,712.0,972.68,748.28
2016,2,22,13,15,806.5,128.5,3.35,17.0,655.0,918.04,710.93
2016,2,22,13,30,675.0,166.0,3.4,17.0,598.0,853.98,667.0
2016,2,22,13,45,797.0,126.5,3.45,17.0,620.5,924.41,718.51
2016,2,22,14,0,919.0,87.0,3.5,17.0,643.0,987.21,763.14
2016,2,22,14,15,909.5,85.5,3.45,17.0,614.0,975.95,755.59
2016,2,22,14,30,900.0,84.0,3.4,17.0,585.0,960.95,746.22
2016,2,22,14,45,885.0,82.0,3.4,17.0,549.0,946.06,737.41
2016,2,22,15,0,870.0,80.0,3.4,17.0,513.0,918.23,719.49
2016,2,22,15,15,849.5,77.5,3.2,17.0,471.5,881.68,694.0
2016,2,22,15,30,829.0,75.0,3.0,17.0,430.0,842.47,666.44
2016,2,22,15,45,798.5,71.5,2.9,17.0,383.5,791.15,630.3
2016,2,22,16,0,768.0,68.0,2.8,17.0,337.0,738.35,592.35
2016,2,22,16,15,724.5,63.5,2.65,16.5,287.5,673.07,544.66
2016,2,22,16,30,681.0,59.0,2.5,16.0,238.0,614.02,499.93
2016,2,22,16,45,611.0,52.5,2.45,15.5,188.0,529.46,433.55
2016,2,22,17,0,541.0,46.0,2.4,15.0,138.0,448.81,365.94
2016,2,22,17,15,423.5,35.5,2.35,14.5,93.0,338.95,270.4
2016,2,22,17,30,306.0,25.0,2.3,14.0,48.0,234.99,145.82
2016,2,22,17,45,153.0,12.5,2.25,14.0,24.0,90.12,0.0
2016,2,22,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.85,13.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,2.0,13.0,13.0,11.82,0.0
2016,2,23,7,15,218.0,24.5,2.15,13.0,50.5,20.17,6.77
2016,2,23,7,30,436.0,36.0,2.3,13.0,88.0,29.24,19.48
2016,2,23,7,45,529.0,44.0,2.5,13.0,137.0,34.73,25.09
2016,2,23,8,0,622.0,52.0,2.7,13.0,186.0,40.16,30.3
2016,2,23,8,15,677.5,58.0,2.85,13.0,237.0,70.5,40.26
2016,2,23,8,30,733.0,64.0,3.0,13.0,288.0,127.1,72.16
2016,2,23,8,45,774.0,67.5,3.15,13.5,337.5,185.85,117.62
2016,2,23,9,0,815.0,71.0,3.3,14.0,387.0,249.17,172.4
2016,2,23,9,15,840.5,74.0,3.25,14.0,432.5,311.81,229.39
2016,2,23,9,30,866.0,77.0,3.2,14.0,478.0,376.42,287.87
2016,2,23,9,45,887.0,78.5,3.15,14.5,519.0,439.39,343.35
2016,2,23,10,0,908.0,80.0,3.1,15.0,560.0,503.04,397.57
2016,2,23,10,15,920.5,82.0,2.9,15.0,594.0,562.55,447.16
2016,2,23,10,30,933.0,84.0,2.7,15.0,628.0,621.23,494.24
2016,2,23,10,45,942.0,85.5,2.5,15.5,655.0,676.12,535.72
2016,2,23,11,0,951.0,87.0,2.3,16.0,682.0,729.25,574.17
2016,2,23,11,15,956.5,87.5,2.15,16.0,701.0,776.86,607.6
2016,2,23,11,30,962.0,88.0,2.0,16.0,720.0,821.9,637.23
2016,2,23,11,45,962.5,90.0,1.9,16.5,730.0,861.86,661.98
2016,2,23,12,0,963.0,92.0,1.8,17.0,740.0,898.55,684.05
2016,2,23,12,15,963.0,92.0,1.7,17.0,742.0,929.17,702.97
2016,2,23,12,30,963.0,92.0,1.6,17.0,744.0,956.15,719.3
2016,2,23,12,45,959.0,92.5,1.55,17.5,737.0,976.38,730.43
2016,2,23,13,0,955.0,93.0,1.5,18.0,730.0,992.65,739.02
2016,2,23,13,15,950.0,92.0,1.45,18.0,715.5,1002.24,744.76
2016,2,23,13,30,945.0,91.0,1.4,18.0,701.0,1007.77,748.07
2016,2,23,13,45,935.5,90.5,1.35,18.0,677.5,1005.6,746.57
2016,2,23,14,0,926.0,90.0,1.3,18.0,654.0,999.43,742.72
2016,2,23,14,15,915.0,88.5,1.35,18.0,624.0,986.71,736.53
2016,2,23,14,30,904.0,87.0,1.4,18.0,594.0,970.24,728.01
2016,2,23,14,45,887.0,85.5,1.45,18.0,557.0,954.11,719.78
2016,2,23,15,0,870.0,84.0,1.5,18.0,520.0,924.98,702.77
2016,2,23,15,15,848.0,81.0,1.5,17.5,477.5,886.35,679.82
2016,2,23,15,30,826.0,78.0,1.5,17.0,435.0,845.11,654.68
2016,2,23,15,45,790.0,75.5,1.5,17.0,387.0,790.28,618.12
2016,2,23,16,0,754.0,73.0,1.5,17.0,339.0,734.23,579.76
2016,2,23,16,15,708.5,68.0,1.5,16.5,289.5,672.89,537.17
2016,2,23,16,30,663.0,63.0,1.5,16.0,240.0,606.81,489.05
2016,2,23,16,45,581.5,57.0,1.55,16.0,189.0,515.18,418.29
2016,2,23,17,0,500.0,51.0,1.6,16.0,138.0,428.14,346.33
2016,2,23,17,15,385.0,39.5,1.65,15.5,93.0,320.05,254.27
2016,2,23,17,30,270.0,28.0,1.7,15.0,48.0,219.26,142.96
2016,2,23,17,45,135.0,14.0,1.75,15.0,24.0,82.36,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,6.0,1.15,11.5,6.0,0.0,0.0
2016,2,24,7,0,0.0,12.0,1.2,12.0,12.0,10.91,0.0
2016,2,24,7,15,173.5,25.5,1.3,12.0,47.0,20.0,8.0
2016,2,24,7,30,347.0,39.0,1.4,12.0,82.0,31.61,21.76
2016,2,24,7,45,441.0,48.0,1.55,12.0,128.5,37.79,27.98
2016,2,24,8,0,535.0,57.0,1.7,12.0,175.0,43.85,33.78
2016,2,24,8,15,591.0,64.0,1.65,12.0,223.5,69.8,41.12
2016,2,24,8,30,647.0,71.0,1.6,12.0,272.0,122.43,71.82
2016,2,24,8,45,689.0,75.0,1.6,12.5,319.5,177.04,114.15
2016,2,24,9,0,731.0,79.0,1.6,13.0,367.0,236.38,165.04
2016,2,24,9,15,757.5,82.5,1.5,13.5,410.5,297.47,219.23
2016,2,24,9,30,784.0,86.0,1.4,14.0,454.0,358.14,272.46
2016,2,24,9,45,804.5,88.5,1.3,14.5,493.0,417.32,323.16
2016,2,24,10,0,825.0,91.0,1.2,15.0,532.0,477.38,372.58
2016,2,24,10,15,838.5,93.5,1.15,15.5,564.5,534.38,417.98
2016,2,24,10,30,852.0,96.0,1.1,16.0,597.0,590.89,461.17
2016,2,24,10,45,861.0,97.5,1.05,16.5,622.5,642.8,499.37
2016,2,24,11,0,870.0,99.0,1.0,17.0,648.0,693.19,535.06
2016,2,24,11,15,876.0,100.0,0.95,17.0,666.0,734.83,564.3
2016,2,24,11,30,882.0,101.0,0.9,17.0,684.0,777.72,592.2
2016,2,24,11,45,884.0,102.0,0.9,17.5,694.0,814.99,615.45
2016,2,24,12,0,886.0,103.0,0.9,18.0,704.0,849.32,636.53
2016,2,24,12,15,886.5,103.0,1.0,18.0,706.0,878.21,656.74
2016,2,24,12,30,887.0,103.0,1.1,18.0,708.0,903.78,674.89
2016,2,24,12,45,889.0,101.0,1.2,18.0,702.5,925.03,690.32
2016,2,24,13,0,891.0,99.0,1.3,18.0,697.0,942.76,703.6
2016,2,24,13,15,886.0,98.0,1.4,18.0,683.0,951.49,711.14
2016,2,24,13,30,881.0,97.0,1.5,18.0,669.0,956.41,716.4
2016,2,24,13,45,873.0,96.0,1.65,18.0,647.0,954.7,718.13
2016,2,24,14,0,865.0,95.0,1.8,18.0,625.0,959.05,724.01
2016,2,24,14,15,853.5,93.0,1.85,17.5,596.5,945.42,717.93
2016,2,24,14,30,842.0,91.0,1.9,17.0,568.0,928.17,709.64
2016,2,24,14,45,825.0,89.5,1.95,17.0,532.5,902.97,694.57
2016,2,24,15,0,808.0,88.0,2.0,17.0,497.0,874.65,677.3
2016,2,24,15,15,786.0,84.5,2.0,17.0,456.0,836.47,652.42
2016,2,24,15,30,764.0,81.0,2.0,17.0,415.0,795.9,625.55
2016,2,24,15,45,698.0,80.5,2.05,17.0,360.5,724.78,576.31
2016,2,24,16,0,632.0,80.0,2.1,17.0,306.0,650.01,523.01
2016,2,24,16,15,622.5,71.5,2.05,16.5,267.5,610.93,495.35
2016,2,24,16,30,613.0,63.0,2.0,16.0,229.0,570.26,464.87
2016,2,24,16,45,546.5,55.5,1.95,15.5,181.5,489.23,401.17
2016,2,24,17,0,480.0,48.0,1.9,15.0,134.0,412.04,336.54
2016,2,24,17,15,374.5,37.0,1.9,14.5,91.0,311.3,249.7
2016,2,24,17,30,269.0,26.0,1.9,14.0,48.0,219.07,149.9
2016,2,24,17,45,134.5,13.0,1.95,14.0,24.0,81.33,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,45,31.0,6.0,0.2,13.0,6.5,0.0,0.0
2016,2,25,7,0,62.0,12.0,0.2,13.0,13.0,10.91,0.0
2016,2,25,7,15,184.5,27.5,0.25,13.0,48.0,21.56,10.08
2016,2,25,7,30,307.0,43.0,0.3,13.0,83.0,33.35,23.36
2016,2,25,7,45,389.0,55.0,0.35,13.5,127.5,43.69,33.12
2016,2,25,8,0,471.0,67.0,0.4,14.0,172.0,52.06,40.85
2016,2,25,8,15,527.5,75.0,0.45,14.0,219.5,77.72,48.42
2016,2,25,8,30,584.0,83.0,0.5,14.0,267.0,127.43,77.73
2016,2,25,8,45,624.5,88.5,0.55,14.5,313.0,179.36,117.46
2016,2,25,9,0,665.0,94.0,0.6,15.0,359.0,236.0,164.95
2016,2,25,9,15,693.5,98.5,0.65,15.0,402.0,292.65,214.47
2016,2,25,9,30,722.0,103.0,0.7,15.0,445.0,351.91,265.83
2016,2,25,9,45,543.5,159.0,0.75,15.5,428.5,372.98,288.43
2016,2,25,10,0,365.0,215.0,0.8,16.0,412.0,371.24,290.3
2016,2,25,10,15,584.0,163.0,0.8,16.5,499.5,470.06,366.7
2016,2,25,10,30,803.0,111.0,0.8,17.0,587.0,579.63,449.1
2016,2,25,10,45,540.0,199.0,0.8,17.5,525.5,541.44,418.7
2016,2,25,11,0,277.0,287.0,0.8,18.0,464.0,472.47,364.89
2016,2,25,11,15,384.5,265.5,0.75,18.0,517.5,544.52,419.87
2016,2,25,11,30,492.0,244.0,0.7,18.0,571.0,634.64,484.86
2016,2,25,11,45,493.5,247.0,0.65,18.5,580.0,662.19,501.85
2016,2,25,12,0,495.0,250.0,0.6,19.0,589.0,688.04,518.03
2016,2,25,12,15,672.5,183.5,0.45,19.0,644.5,795.78,592.42
2016,2,25,12,30,850.0,117.0,0.3,19.0,700.0,896.84,653.88
2016,2,25,12,45,859.0,111.5,0.2,19.0,697.0,920.34,665.32
2016,2,25,13,0,868.0,106.0,0.1,19.0,694.0,940.48,676.18
2016,2,25,13,15,864.0,105.5,0.2,19.0,680.5,950.84,684.48
2016,2,25,13,30,860.0,105.0,0.3,19.0,667.0,957.43,691.1
2016,2,25,13,45,848.5,105.0,0.4,19.5,645.0,953.71,690.31
2016,2,25,14,0,837.0,105.0,0.5,20.0,623.0,946.21,687.48
2016,2,25,14,15,826.0,103.5,0.7,19.5,594.5,933.73,686.29
2016,2,25,14,30,815.0,102.0,0.9,19.0,566.0,917.72,682.52
2016,2,25,14,45,794.0,101.0,1.1,19.0,530.0,889.56,668.95
2016,2,25,15,0,773.0,100.0,1.3,19.0,494.0,858.42,652.79
2016,2,25,15,15,750.5,96.0,1.55,18.5,454.0,825.37,636.33
2016,2,25,15,30,728.0,92.0,1.8,18.0,414.0,784.67,613.37
2016,2,25,15,45,698.5,87.0,2.05,18.0,369.0,734.83,581.44
2016,2,25,16,0,669.0,82.0,2.3,18.0,324.0,683.88,547.23
2016,2,25,16,15,625.0,76.0,2.25,17.5,277.0,619.53,500.74
2016,2,25,16,30,581.0,70.0,2.2,17.0,230.0,555.93,453.07
2016,2,25,16,45,525.5,60.5,2.15,16.5,183.0,481.21,394.13
2016,2,25,17,0,470.0,51.0,2.1,16.0,136.0,409.47,334.07
2016,2,25,17,15,366.5,39.5,2.0,15.5,93.0,309.55,248.16
2016,2,25,17,30,263.0,28.0,1.9,15.0,50.0,219.61,154.61
2016,2,25,17,45,131.5,14.0,1.85,15.0,25.0,80.81,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,1.2,13.0,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,1.3,13.0,13.0,11.82,0.0
2016,2,26,7,15,84.0,30.5,1.4,13.0,41.5,24.53,13.04
2016,2,26,7,30,168.0,48.0,1.5,13.0,70.0,38.01,27.42
2016,2,26,7,45,210.0,66.5,1.65,13.5,106.5,51.76,40.2
2016,2,26,8,0,252.0,85.0,1.8,14.0,143.0,65.1,52.37
2016,2,26,8,15,280.0,103.0,1.85,14.0,181.0,90.78,65.03
2016,2,26,8,30,308.0,121.0,1.9,14.0,219.0,129.63,91.41
2016,2,26,8,45,335.5,134.0,1.95,14.5,256.0,168.24,121.56
2016,2,26,9,0,363.0,147.0,2.0,15.0,293.0,210.14,156.51
2016,2,26,9,15,292.5,176.5,2.0,15.0,302.5,240.44,185.86
2016,2,26,9,30,222.0,206.0,2.0,15.0,312.0,260.65,205.59
2016,2,26,9,45,194.0,226.0,2.05,15.0,324.0,283.2,225.29
2016,2,26,10,0,166.0,246.0,2.1,15.0,336.0,302.65,241.68
2016,2,26,10,15,224.5,255.0,2.05,15.0,384.5,354.29,283.0
2016,2,26,10,30,283.0,264.0,2.0,15.0,433.0,417.87,333.08
2016,2,26,10,45,332.0,265.5,2.0,15.5,472.0,468.61,372.16
2016,2,26,11,0,381.0,267.0,2.0,16.0,511.0,523.05,413.47
2016,2,26,11,15,364.5,279.5,2.0,16.0,518.5,544.85,429.5
2016,2,26,11,30,348.0,292.0,2.0,16.0,526.0,564.42,443.78
2016,2,26,11,45,331.0,301.0,2.05,16.0,526.5,577.84,453.62
2016,2,26,12,0,314.0,310.0,2.1,16.0,527.0,589.09,461.78
2016,2,26,12,15,328.0,308.0,2.15,16.0,534.5,613.14,480.19
2016,2,26,12,30,342.0,306.0,2.2,16.0,542.0,636.56,498.01
2016,2,26,12,45,270.5,316.0,2.3,16.0,502.0,594.92,466.21
2016,2,26,13,0,199.0,326.0,2.4,16.0,462.0,533.18,419.57
2016,2,26,13,15,259.5,309.0,2.45,16.0,482.5,594.52,467.86
2016,2,26,13,30,320.0,292.0,2.5,16.0,503.0,639.34,503.08
2016,2,26,13,45,301.0,285.5,2.65,16.0,478.5,619.57,489.08
2016,2,26,14,0,282.0,279.0,2.8,16.0,454.0,598.21,474.21
2016,2,26,14,15,247.0,270.0,2.85,16.0,418.5,538.91,430.22
2016,2,26,14,30,212.0,261.0,2.9,16.0,383.0,497.2,398.8
2016,2,26,14,45,211.0,244.0,2.95,16.0,359.0,477.12,384.73
2016,2,26,15,0,210.0,227.0,3.0,16.0,335.0,456.04,369.65
2016,2,26,15,15,129.0,204.0,3.05,15.5,268.5,353.94,288.72
2016,2,26,15,30,48.0,181.0,3.1,15.0,202.0,238.07,194.27
2016,2,26,15,45,31.5,157.5,3.15,15.0,171.0,197.19,160.94
2016,2,26,16,0,15.0,134.0,3.2,15.0,140.0,144.51,117.07
2016,2,26,16,15,305.0,100.0,3.1,14.5,185.5,391.31,328.77
2016,2,26,16,30,595.0,66.0,3.0,14.0,231.0,562.13,467.37
2016,2,26,16,45,529.5,58.5,2.9,14.0,184.0,482.19,400.99
2016,2,26,17,0,464.0,51.0,2.8,14.0,137.0,406.0,335.58
2016,2,26,17,15,360.0,40.0,2.55,13.5,94.5,306.44,248.85
2016,2,26,17,30,256.0,29.0,2.3,13.0,52.0,216.75,157.92
2016,2,26,17,45,128.0,14.5,2.05,13.0,26.0,79.57,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,2.0,12.0,10.5,9.55,0.0
2016,2,27,7,0,0.0,21.0,2.0,12.0,21.0,19.1,0.0
2016,2,27,7,15,217.5,30.0,2.1,12.0,60.0,23.48,12.92
2016,2,27,7,30,435.0,39.0,2.2,12.0,99.0,31.21,21.69
2016,2,27,7,45,521.5,46.0,2.3,12.5,147.0,35.75,26.23
2016,2,27,8,0,608.0,53.0,2.4,13.0,195.0,40.26,30.5
2016,2,27,8,15,658.5,58.5,2.35,13.0,244.5,71.38,38.9
2016,2,27,8,30,709.0,64.0,2.3,13.0,294.0,130.0,74.83
2016,2,27,8,45,744.5,67.5,2.3,13.5,341.5,186.8,119.74
2016,2,27,9,0,780.0,71.0,2.3,14.0,389.0,247.47,172.54
2016,2,27,9,15,804.0,74.0,2.25,14.0,433.0,307.86,227.25
2016,2,27,9,30,828.0,77.0,2.2,14.0,477.0,370.09,283.06
2016,2,27,9,45,843.0,80.0,2.15,14.5,515.5,430.12,335.39
2016,2,27,10,0,858.0,83.0,2.1,15.0,554.0,490.33,385.99
2016,2,27,10,15,870.5,85.0,2.05,15.0,586.5,547.32,433.09
2016,2,27,10,30,883.0,87.0,2.0,15.0,619.0,603.62,478.07
2016,2,27,10,45,889.0,89.5,1.95,15.5,644.0,655.34,517.23
2016,2,27,11,0,895.0,92.0,1.9,16.0,669.0,705.18,553.67
2016,2,27,11,15,900.5,93.0,1.9,16.0,687.5,751.02,586.65
2016,2,27,11,30,906.0,94.0,1.9,16.0,706.0,794.46,616.48
2016,2,27,11,45,753.5,154.5,1.95,16.0,668.5,781.88,607.17
2016,2,27,12,0,601.0,215.0,2.0,16.0,631.0,746.35,579.92
2016,2,27,12,15,598.0,217.0,2.05,16.0,631.5,763.58,593.33
2016,2,27,12,30,595.0,219.0,2.1,16.0,632.0,782.88,607.53
2016,2,27,12,45,495.5,253.5,2.2,16.0,595.5,746.8,580.33
2016,2,27,13,0,396.0,288.0,2.3,16.0,559.0,689.69,538.27
2016,2,27,13,15,510.0,240.5,2.35,16.0,582.5,770.63,600.79
2016,2,27,13,30,624.0,193.0,2.4,16.0,606.0,841.64,654.23
2016,2,27,13,45,752.0,144.0,2.45,16.0,626.5,916.19,706.82
2016,2,27,14,0,880.0,95.0,2.5,16.0,647.0,968.74,743.72
2016,2,27,14,15,869.0,93.5,2.5,16.0,618.0,965.83,742.35
2016,2,27,14,30,858.0,92.0,2.5,16.0,589.0,949.39,732.4
2016,2,27,14,45,845.0,89.5,2.5,16.0,553.5,926.28,718.03
2016,2,27,15,0,832.0,87.0,2.5,16.0,518.0,899.88,701.4
2016,2,27,15,15,811.0,84.0,2.5,15.5,476.5,862.5,678.18
2016,2,27,15,30,790.0,81.0,2.5,15.0,435.0,822.61,652.82
2016,2,27,15,45,765.5,76.0,2.5,15.0,390.0,775.03,620.08
2016,2,27,16,0,741.0,71.0,2.5,15.0,345.0,725.78,585.38
2016,2,27,16,15,699.5,66.5,2.45,14.5,296.5,662.39,539.64
2016,2,27,16,30,658.0,62.0,2.4,14.0,248.0,604.94,496.77
2016,2,27,16,45,601.0,54.5,2.35,14.0,199.0,528.41,436.01
2016,2,27,17,0,544.0,47.0,2.3,14.0,150.0,454.88,374.11
2016,2,27,17,15,439.0,38.0,2.4,13.5,104.5,353.38,286.98
2016,2,27,17,30,334.0,29.0,2.5,13.0,59.0,261.47,194.82
2016,2,27,17,45,167.0,14.5,2.6,13.0,29.5,123.2,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.5,2.75,11.5,0.5,0.45,0.0
2016,2,28,7,0,0.0,1.0,2.8,12.0,1.0,0.87,0.0
2016,2,28,7,15,0.0,3.5,2.85,12.0,3.5,3.07,0.0
2016,2,28,7,30,0.0,6.0,2.9,12.0,6.0,5.26,0.0
2016,2,28,7,45,0.0,8.5,3.0,12.5,8.5,7.46,1.02
2016,2,28,8,0,0.0,11.0,3.1,13.0,11.0,9.66,3.04
2016,2,28,8,15,0.0,14.0,3.05,13.0,14.0,12.3,4.99
2016,2,28,8,30,0.0,17.0,3.0,13.0,17.0,14.95,7.29
2016,2,28,8,45,0.0,19.5,2.95,13.5,19.5,17.16,9.15
2016,2,28,9,0,0.0,22.0,2.9,14.0,22.0,19.37,10.99
2016,2,28,9,15,46.5,117.0,2.8,14.0,139.5,116.87,92.21
2016,2,28,9,30,93.0,212.0,2.7,14.0,257.0,218.71,175.39
2016,2,28,9,45,233.0,216.0,2.65,14.5,342.0,294.19,234.85
2016,2,28,10,0,373.0,220.0,2.6,15.0,427.0,381.5,304.11
2016,2,28,10,15,333.0,243.5,2.55,15.0,436.0,406.59,324.65
2016,2,28,10,30,293.0,267.0,2.5,15.0,445.0,427.3,341.1
2016,2,28,10,45,363.5,262.0,2.5,15.5,492.0,486.12,387.08
2016,2,28,11,0,434.0,257.0,2.5,16.0,539.0,558.63,442.32
2016,2,28,11,15,419.5,269.5,2.55,16.0,548.0,584.71,461.71
2016,2,28,11,30,405.0,282.0,2.6,16.0,557.0,598.67,472.3
2016,2,28,11,45,415.5,283.5,2.65,16.0,569.5,628.14,494.74
2016,2,28,12,0,426.0,285.0,2.7,16.0,582.0,668.73,524.79
2016,2,28,12,15,318.5,310.5,2.75,16.0,533.0,608.44,478.24
2016,2,28,12,30,211.0,336.0,2.8,16.0,484.0,538.72,424.28
2016,2,28,12,45,290.0,317.0,2.9,16.0,518.5,614.24,483.69
2016,2,28,13,0,369.0,298.0,3.0,16.0,553.0,676.3,531.96
2016,2,28,13,15,432.0,270.0,3.05,16.0,563.0,729.75,572.95
2016,2,28,13,30,495.0,242.0,3.1,16.0,573.0,767.61,602.84
2016,2,28,13,45,406.0,259.0,3.15,16.0,524.5,689.94,545.04
2016,2,28,14,0,317.0,276.0,3.2,16.0,476.0,628.61,498.54
2016,2,28,14,15,370.0,250.0,3.2,16.0,473.5,651.36,518.57
2016,2,28,14,30,423.0,224.0,3.2,16.0,471.0,689.59,549.14
2016,2,28,14,45,212.0,194.5,3.25,16.0,318.0,435.14,352.53
2016,2,28,15,0,1.0,165.0,3.3,16.0,165.0,156.61,124.37
2016,2,28,15,15,32.5,177.0,3.3,15.5,191.5,214.9,174.49
2016,2,28,15,30,64.0,189.0,3.3,15.0,218.0,261.56,214.31
2016,2,28,15,45,136.5,170.5,3.3,15.0,224.0,319.03,263.84
2016,2,28,16,0,209.0,152.0,3.3,15.0,230.0,371.08,308.17
2016,2,28,16,15,185.5,135.0,3.3,14.5,197.5,312.14,260.66
2016,2,28,16,30,162.0,118.0,3.3,14.0,165.0,270.2,226.1
2016,2,28,16,45,142.5,97.0,3.3,14.0,132.0,226.5,188.83
2016,2,28,17,0,123.0,76.0,3.3,14.0,99.0,183.67,151.36
2016,2,28,17,15,88.0,55.0,3.3,13.5,69.0,131.92,105.64
2016,2,28,17,30,53.0,34.0,3.3,13.0,39.0,81.66,58.69
2016,2,28,17,45,26.5,17.0,3.3,13.0,19.5,37.32,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,9.0,2.35,11.5,13.0,8.19,0.0
2016,2,29,7,0,180.0,18.0,2.4,12.0,26.0,14.66,0.0
2016,2,29,7,15,312.0,29.5,2.45,12.0,66.5,23.7,14.21
2016,2,29,7,30,444.0,41.0,2.5,12.0,107.0,32.44,22.99
2016,2,29,7,45,531.0,48.0,2.6,12.5,156.0,36.96,27.41
2016,2,29,8,0,618.0,55.0,2.7,13.0,205.0,41.43,31.6
2016,2,29,8,15,667.0,60.0,2.7,13.0,255.0,80.6,44.7
2016,2,29,8,30,716.0,65.0,2.7,13.0,305.0,135.98,79.09
2016,2,29,8,45,748.5,69.5,2.7,13.5,352.5,193.92,125.78
2016,2,29,9,0,781.0,74.0,2.7,14.0,400.0,255.37,179.67
2016,2,29,9,15,804.5,77.0,2.65,14.5,444.0,315.96,234.23
2016,2,29,9,30,828.0,80.0,2.6,15.0,488.0,378.31,289.56
2016,2,29,9,45,839.0,84.5,2.55,15.5,525.5,438.31,341.7
2016,2,29,10,0,850.0,89.0,2.5,16.0,563.0,498.07,391.79
2016,2,29,10,15,862.5,91.0,2.4,16.0,596.0,555.66,439.02
2016,2,29,10,30,875.0,93.0,2.3,16.0,629.0,610.84,482.86
2016,2,29,10,45,886.5,93.0,2.25,16.5,655.0,663.29,522.55
2016,2,29,11,0,898.0,93.0,2.2,17.0,681.0,714.3,559.88
2016,2,29,11,15,904.0,94.0,2.1,17.0,699.5,760.67,592.19
2016,2,29,11,30,910.0,95.0,2.0,17.0,718.0,804.66,621.51
2016,2,29,11,45,917.0,93.5,1.95,17.5,729.0,844.21,646.54
2016,2,29,12,0,924.0,92.0,1.9,18.0,740.0,880.96,669.32
2016,2,29,12,15,925.5,92.0,1.9,18.0,742.5,911.59,689.57
2016,2,29,12,30,927.0,92.0,1.9,18.0,745.0,938.79,707.54
2016,2,29,12,45,928.0,90.5,1.9,18.0,739.5,960.28,721.75
2016,2,29,13,0,929.0,89.0,1.9,18.0,734.0,978.04,733.63
2016,2,29,13,15,775.0,143.5,1.85,18.0,674.5,924.29,697.37
2016,2,29,13,30,621.0,198.0,1.8,18.0,615.0,847.77,646.01
2016,2,29,13,45,553.0,215.0,1.8,18.5,577.5,801.19,613.04
2016,2,29,14,0,485.0,232.0,1.8,19.0,540.0,758.52,581.79
2016,2,29,14,15,680.5,159.0,1.75,19.0,570.5,872.73,664.55
2016,2,29,14,30,876.0,86.0,1.7,19.0,601.0,953.85,718.62
2016,2,29,14,45,853.5,87.0,1.65,19.0,563.0,935.49,706.17
2016,2,29,15,0,831.0,88.0,1.6,19.0,525.0,904.3,686.32
2016,2,29,15,15,810.0,85.0,1.5,19.0,484.0,866.67,661.49
2016,2,29,15,30,789.0,82.0,1.4,19.0,443.0,826.53,634.77
2016,2,29,15,45,752.0,75.0,1.3,19.0,390.5,765.43,593.05
2016,2,29,16,0,715.0,68.0,1.2,19.0,338.0,703.43,550.03
2016,2,29,16,15,655.5,69.5,1.1,18.5,291.0,638.85,504.93
2016,2,29,16,30,596.0,71.0,1.0,18.0,244.0,571.82,456.37
2016,2,29,16,45,530.0,64.0,0.95,18.0,196.0,491.46,394.99
2016,2,29,17,0,464.0,57.0,0.9,18.0,148.0,414.74,332.88
2016,2,29,17,15,372.5,45.0,0.85,18.0,104.5,320.99,254.84
2016,2,29,17,30,281.0,33.0,0.8,18.0,61.0,235.65,177.16
2016,2,29,17,45,140.5,16.5,0.8,18.0,30.5,115.29,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,15.0,2.15,13.5,15.0,13.64,0.0
2016,3,1,7,0,0.0,30.0,2.3,14.0,30.0,24.54,0.94
2016,3,1,7,15,234.5,36.5,2.35,14.0,72.0,28.4,18.23
2016,3,1,7,30,469.0,43.0,2.4,14.0,114.0,34.09,24.29
2016,3,1,7,45,549.5,50.0,2.5,14.5,163.5,38.53,28.61
2016,3,1,8,0,630.0,57.0,2.6,15.0,213.0,42.93,32.68
2016,3,1,8,15,677.5,62.0,2.5,15.0,263.0,84.26,46.53
2016,3,1,8,30,725.0,67.0,2.4,15.0,313.0,140.29,81.51
2016,3,1,8,45,632.5,94.0,2.35,15.5,331.5,192.93,128.93
2016,3,1,9,0,540.0,121.0,2.3,16.0,350.0,235.32,170.5
2016,3,1,9,15,546.5,134.5,2.35,16.0,387.0,286.08,215.64
2016,3,1,9,30,553.0,148.0,2.4,16.0,424.0,337.23,260.56
2016,3,1,9,45,585.0,150.5,2.45,16.0,462.0,392.48,307.53
2016,3,1,10,0,617.0,153.0,2.5,16.0,500.0,447.62,353.57
2016,3,1,10,15,762.0,118.0,2.5,16.0,571.5,530.16,420.0
2016,3,1,10,30,907.0,83.0,2.5,16.0,643.0,621.71,492.28
2016,3,1,10,45,917.5,83.5,2.55,16.5,669.5,675.46,533.25
2016,3,1,11,0,928.0,84.0,2.6,17.0,696.0,727.61,572.1
2016,3,1,11,15,934.0,84.5,2.55,17.0,714.5,774.63,604.92
2016,3,1,11,30,940.0,85.0,2.5,17.0,733.0,819.16,635.3
2016,3,1,11,45,946.0,84.5,2.5,17.0,744.5,859.92,663.09
2016,3,1,12,0,952.0,84.0,2.5,17.0,756.0,897.73,688.69
2016,3,1,12,15,952.5,84.0,2.5,17.0,758.0,928.19,709.13
2016,3,1,12,30,953.0,84.0,2.5,17.0,760.0,955.05,727.18
2016,3,1,12,45,952.5,83.5,2.5,17.0,754.0,976.71,741.77
2016,3,1,13,0,952.0,83.0,2.5,17.0,748.0,994.52,753.9
2016,3,1,13,15,947.5,82.5,2.5,17.0,733.5,1004.6,761.0
2016,3,1,13,30,943.0,82.0,2.5,17.0,719.0,1010.62,765.61
2016,3,1,13,45,936.5,80.5,2.55,17.0,696.5,1009.47,766.15
2016,3,1,14,0,930.0,79.0,2.6,17.0,674.0,1004.27,764.19
2016,3,1,14,15,919.0,78.0,2.6,16.5,644.0,991.39,758.13
2016,3,1,14,30,908.0,77.0,2.6,16.0,614.0,974.73,749.66
2016,3,1,14,45,894.5,75.0,2.6,16.0,577.5,950.81,734.86
2016,3,1,15,0,881.0,73.0,2.6,16.0,541.0,923.52,717.76
2016,3,1,15,15,861.0,70.5,2.55,16.0,498.5,886.51,693.32
2016,3,1,15,30,841.0,68.0,2.5,16.0,456.0,846.9,666.88
2016,3,1,15,45,812.5,65.5,2.5,16.0,409.0,806.18,639.62
2016,3,1,16,0,784.0,63.0,2.5,16.0,362.0,755.14,604.18
2016,3,1,16,15,744.5,59.0,2.3,15.5,312.0,692.23,558.8
2016,3,1,16,30,705.0,55.0,2.1,15.0,262.0,629.47,512.1
2016,3,1,16,45,642.0,50.5,1.95,15.0,211.5,549.79,449.84
2016,3,1,17,0,579.0,46.0,1.8,15.0,161.0,478.61,391.23
2016,3,1,17,15,482.0,37.5,1.7,14.5,114.5,380.42,308.24
2016,3,1,17,30,385.0,29.0,1.6,14.0,68.0,291.05,225.42
2016,3,1,17,45,192.5,14.5,1.55,14.0,34.0,140.44,22.92
2016,3,1,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,45,21.0,10.0,2.05,13.5,11.5,9.1,0.0
2016,3,2,7,0,42.0,20.0,2.2,14.0,23.0,17.02,1.8
2016,3,2,7,15,100.5,38.0,2.3,14.0,52.0,30.38,20.11
2016,3,2,7,30,159.0,56.0,2.4,14.0,81.0,43.99,33.02
2016,3,2,7,45,183.0,76.5,2.5,14.5,115.0,58.85,46.59
2016,3,2,8,0,207.0,97.0,2.6,15.0,149.0,73.19,59.47
2016,3,2,8,15,227.0,115.0,2.5,15.0,184.0,100.67,73.2
2016,3,2,8,30,247.0,133.0,2.4,15.0,219.0,135.7,98.37
2016,3,2,8,45,511.0,104.0,2.3,15.5,312.5,180.85,124.22
2016,3,2,9,0,775.0,75.0,2.2,16.0,406.0,258.22,180.95
2016,3,2,9,15,798.5,78.0,2.2,16.0,450.0,318.59,235.12
2016,3,2,9,30,822.0,81.0,2.2,16.0,494.0,380.74,290.23
2016,3,2,9,45,585.5,157.5,2.25,16.0,463.0,400.21,312.98
2016,3,2,10,0,349.0,234.0,2.3,16.0,432.0,385.31,304.88
2016,3,2,10,15,320.0,255.0,2.35,16.0,445.0,412.44,327.28
2016,3,2,10,30,291.0,276.0,2.4,16.0,458.0,436.31,346.18
2016,3,2,10,45,360.5,271.0,2.5,16.5,505.0,495.27,392.1
2016,3,2,11,0,430.0,266.0,2.6,17.0,552.0,567.67,447.16
2016,3,2,11,15,411.0,279.5,2.7,17.0,559.0,582.29,458.16
2016,3,2,11,30,392.0,293.0,2.8,17.0,566.0,602.45,473.23
2016,3,2,11,45,306.5,317.0,2.95,17.0,532.5,577.19,453.13
2016,3,2,12,0,221.0,341.0,3.1,17.0,499.0,532.64,418.51
2016,3,2,12,15,331.0,314.5,3.2,17.0,551.5,625.12,490.91
2016,3,2,12,30,441.0,288.0,3.3,17.0,604.0,722.65,564.99
2016,3,2,12,45,347.0,310.0,3.4,17.0,557.5,660.11,517.24
2016,3,2,13,0,253.0,332.0,3.5,17.0,511.0,606.96,476.27
2016,3,2,13,15,243.0,332.0,3.5,16.5,501.0,588.48,464.1
2016,3,2,13,30,233.0,332.0,3.5,16.0,491.0,585.4,462.92
2016,3,2,13,45,143.0,305.0,3.5,16.0,401.5,472.24,375.46
2016,3,2,14,0,53.0,278.0,3.5,16.0,312.0,339.12,270.38
2016,3,2,14,15,69.5,273.0,3.45,16.0,315.5,352.48,282.4
2016,3,2,14,30,86.0,268.0,3.4,16.0,319.0,365.71,293.87
2016,3,2,14,45,109.5,254.5,3.4,16.0,315.5,374.79,302.55
2016,3,2,15,0,133.0,241.0,3.4,16.0,312.0,400.54,324.19
2016,3,2,15,15,137.5,222.0,3.35,15.5,290.5,382.57,311.56
2016,3,2,15,30,142.0,203.0,3.3,15.0,269.0,363.71,298.22
2016,3,2,15,45,197.5,178.0,3.3,15.0,259.5,380.04,314.04
2016,3,2,16,0,253.0,153.0,3.3,15.0,250.0,408.03,338.5
2016,3,2,16,15,227.5,137.0,3.15,15.0,215.5,361.88,300.99
2016,3,2,16,30,202.0,121.0,3.0,15.0,181.0,316.89,263.92
2016,3,2,16,45,185.5,100.0,2.95,15.0,147.0,272.63,226.88
2016,3,2,17,0,169.0,79.0,2.9,15.0,113.0,228.85,189.15
2016,3,2,17,15,130.5,58.5,2.8,14.5,80.5,172.58,139.94
2016,3,2,17,30,92.0,38.0,2.7,14.0,48.0,118.69,90.87
2016,3,2,17,45,46.0,19.0,2.6,14.0,24.0,57.71,13.83
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
