Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,6,45,9.5,11.0,2.2,14.0,11.5,10.01,0.0
2016,3,3,7,0,19.0,22.0,2.2,14.0,23.0,19.04,4.96
2016,3,3,7,15,72.0,40.5,2.3,14.0,51.0,33.27,22.75
2016,3,3,7,30,125.0,59.0,2.4,14.0,79.0,46.07,34.91
2016,3,3,7,45,153.0,79.0,2.5,14.0,112.5,60.49,48.19
2016,3,3,8,0,181.0,99.0,2.6,14.0,146.0,74.43,60.83
2016,3,3,8,15,199.0,119.0,2.5,14.0,180.0,102.57,75.75
2016,3,3,8,30,217.0,139.0,2.4,14.0,214.0,137.18,101.25
2016,3,3,8,45,109.0,142.0,2.3,14.5,179.5,139.31,107.42
2016,3,3,9,0,1.0,145.0,2.2,15.0,145.0,125.82,100.35
2016,3,3,9,15,1.0,153.5,2.1,15.0,153.5,134.16,106.99
2016,3,3,9,30,1.0,162.0,2.0,15.0,162.0,142.42,113.47
2016,3,3,9,45,16.5,195.0,1.95,15.0,204.0,178.6,142.59
2016,3,3,10,0,32.0,228.0,1.9,15.0,246.0,219.73,175.45
2016,3,3,10,15,22.5,223.5,1.9,15.0,236.5,210.93,168.04
2016,3,3,10,30,13.0,219.0,1.9,15.0,227.0,203.36,161.69
2016,3,3,10,45,80.5,269.0,1.95,15.5,322.5,300.38,239.27
2016,3,3,11,0,148.0,319.0,2.0,16.0,418.0,409.3,323.58
2016,3,3,11,15,107.5,317.5,2.2,16.0,390.5,379.55,299.88
2016,3,3,11,30,67.0,316.0,2.4,16.0,363.0,353.89,279.51
2016,3,3,11,45,68.0,319.5,2.6,16.0,367.5,363.46,287.28
2016,3,3,12,0,69.0,323.0,2.8,16.0,372.0,372.95,294.84
2016,3,3,12,15,62.0,321.0,2.7,15.5,365.0,369.55,292.41
2016,3,3,12,30,55.0,319.0,2.6,15.0,358.0,365.48,289.53
2016,3,3,12,45,103.5,331.0,2.55,15.0,404.5,427.35,338.84
2016,3,3,13,0,152.0,343.0,2.5,15.0,451.0,507.8,400.98
2016,3,3,13,15,154.5,334.5,2.4,15.0,442.5,506.85,400.03
2016,3,3,13,30,157.0,326.0,2.3,15.0,434.0,505.12,399.03
2016,3,3,13,45,88.0,282.5,2.25,15.0,343.0,374.75,298.28
2016,3,3,14,0,19.0,239.0,2.2,15.0,252.0,244.84,194.83
2016,3,3,14,15,20.0,232.5,2.1,15.0,245.5,240.55,192.16
2016,3,3,14,30,21.0,226.0,2.0,15.0,239.0,236.31,189.13
2016,3,3,14,45,150.0,228.5,1.95,15.0,310.5,399.06,322.7
2016,3,3,15,0,279.0,231.0,1.9,15.0,382.0,542.47,435.53
2016,3,3,15,15,141.0,194.0,1.9,15.0,270.5,350.06,284.09
2016,3,3,15,30,3.0,157.0,1.9,15.0,159.0,152.44,121.71
2016,3,3,15,45,23.5,155.5,1.9,15.0,165.0,171.18,138.81
2016,3,3,16,0,44.0,154.0,1.9,15.0,171.0,203.66,166.51
2016,3,3,16,15,37.5,134.5,1.75,15.0,147.5,176.8,144.33
2016,3,3,16,30,31.0,115.0,1.6,15.0,124.0,150.21,122.18
2016,3,3,16,45,22.5,94.5,1.5,15.0,100.5,121.01,97.43
2016,3,3,17,0,14.0,74.0,1.4,15.0,77.0,84.05,65.79
2016,3,3,17,15,7.0,53.5,1.3,14.5,55.0,57.93,43.12
2016,3,3,17,30,0.0,33.0,1.2,14.0,33.0,31.44,19.92
2016,3,3,17,45,0.0,16.5,1.2,14.0,16.5,14.54,0.71
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.75,13.5,9.5,8.64,0.0
2016,3,4,7,0,0.0,19.0,1.9,14.0,19.0,16.75,5.1
2016,3,4,7,15,12.0,39.0,2.05,14.0,41.0,33.07,22.75
2016,3,4,7,30,24.0,59.0,2.2,14.0,63.0,48.87,37.44
2016,3,4,7,45,35.5,80.0,2.35,14.5,88.5,65.01,52.12
2016,3,4,8,0,47.0,101.0,2.5,15.0,114.0,80.82,66.23
2016,3,4,8,15,55.5,121.5,2.65,15.0,139.5,101.5,78.93
2016,3,4,8,30,64.0,142.0,2.8,15.0,165.0,124.75,97.23
2016,3,4,8,45,94.5,165.0,2.95,15.5,204.0,155.42,121.06
2016,3,4,9,0,125.0,188.0,3.1,16.0,243.0,190.19,148.69
2016,3,4,9,15,62.5,132.0,3.3,16.0,159.5,135.24,106.0
2016,3,4,9,30,0.0,76.0,3.5,16.0,76.0,67.26,50.95
2016,3,4,9,45,4.0,134.5,3.7,16.0,137.0,120.51,95.01
2016,3,4,10,0,8.0,193.0,3.9,16.0,198.0,174.63,139.04
2016,3,4,10,15,4.0,171.0,3.9,16.0,173.5,154.04,121.94
2016,3,4,10,30,0.0,149.0,3.9,16.0,149.0,132.55,104.18
2016,3,4,10,45,0.0,135.0,3.95,16.0,135.0,120.18,93.93
2016,3,4,11,0,0.0,121.0,4.0,16.0,121.0,107.69,83.59
2016,3,4,11,15,0.0,74.5,4.0,16.0,74.5,66.05,49.27
2016,3,4,11,30,0.0,28.0,4.0,16.0,28.0,24.77,15.02
2016,3,4,11,45,0.0,95.0,4.05,16.0,95.0,84.35,64.32
2016,3,4,12,0,0.0,162.0,4.1,16.0,162.0,145.85,114.44
2016,3,4,12,15,0.0,112.0,4.2,16.0,112.0,99.86,76.9
2016,3,4,12,30,0.0,62.0,4.3,16.0,62.0,54.96,40.01
2016,3,4,12,45,11.5,167.0,4.4,16.0,175.0,161.93,128.09
2016,3,4,13,0,23.0,272.0,4.5,16.0,288.0,276.36,220.08
2016,3,4,13,15,23.0,266.0,4.45,15.5,282.5,271.85,216.82
2016,3,4,13,30,23.0,260.0,4.4,15.0,277.0,267.26,213.77
2016,3,4,13,45,160.0,276.5,4.35,15.0,382.0,455.46,367.47
2016,3,4,14,0,297.0,293.0,4.3,15.0,487.0,630.23,504.57
2016,3,4,14,15,183.5,280.0,4.1,15.0,398.0,488.98,393.23
2016,3,4,14,30,70.0,267.0,3.9,15.0,309.0,348.24,280.43
2016,3,4,14,45,37.5,223.0,3.75,15.0,245.5,267.35,215.78
2016,3,4,15,0,5.0,179.0,3.6,15.0,182.0,173.98,139.34
2016,3,4,15,15,2.5,94.5,3.55,15.0,96.0,86.55,67.41
2016,3,4,15,30,0.0,10.0,3.5,15.0,10.0,8.81,1.85
2016,3,4,15,45,0.0,42.0,3.5,15.0,42.0,37.05,25.97
2016,3,4,16,0,0.0,74.0,3.5,15.0,74.0,65.45,50.15
2016,3,4,16,15,0.0,64.0,3.6,15.0,64.0,56.55,42.68
2016,3,4,16,30,0.0,54.0,3.7,15.0,54.0,47.67,35.17
2016,3,4,16,45,0.0,43.5,3.8,15.0,43.5,38.36,27.18
2016,3,4,17,0,0.0,33.0,3.9,15.0,33.0,29.07,19.11
2016,3,4,17,15,0.0,23.5,4.05,15.0,23.5,20.68,11.75
2016,3,4,17,30,0.0,14.0,4.2,15.0,14.0,12.3,4.36
2016,3,4,17,45,0.0,7.0,4.35,15.0,7.0,6.14,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.5,5.65,14.5,8.5,7.73,0.0
2016,3,5,7,0,0.0,17.0,6.0,15.0,17.0,14.97,4.8
2016,3,5,7,15,0.0,35.0,6.25,15.0,35.0,30.5,20.53
2016,3,5,7,30,0.0,53.0,6.5,15.0,53.0,45.47,34.34
2016,3,5,7,45,1.0,73.5,6.75,15.0,73.5,62.11,49.49
2016,3,5,8,0,2.0,94.0,7.0,15.0,94.0,78.55,64.3
2016,3,5,8,15,8.5,112.5,7.0,15.0,115.5,95.11,75.15
2016,3,5,8,30,15.0,131.0,7.0,15.0,137.0,112.92,89.69
2016,3,5,8,45,7.5,107.5,7.0,15.5,110.5,95.1,74.68
2016,3,5,9,0,0.0,84.0,7.0,16.0,84.0,74.25,57.16
2016,3,5,9,15,0.0,85.5,7.0,16.0,85.5,75.67,58.19
2016,3,5,9,30,0.0,87.0,7.0,16.0,87.0,77.05,59.18
2016,3,5,9,45,0.0,94.5,7.05,16.0,94.5,83.7,64.56
2016,3,5,10,0,0.0,102.0,7.1,16.0,102.0,90.38,69.96
2016,3,5,10,15,19.0,182.5,7.3,16.0,195.0,172.44,137.62
2016,3,5,10,30,38.0,263.0,7.5,16.0,288.0,263.07,211.28
2016,3,5,10,45,19.0,204.0,7.75,16.5,216.5,194.92,155.3
2016,3,5,11,0,0.0,145.0,8.0,17.0,145.0,129.38,101.12
2016,3,5,11,15,10.0,203.5,8.1,17.0,210.5,190.64,151.17
2016,3,5,11,30,20.0,262.0,8.2,17.0,276.0,254.28,202.6
2016,3,5,11,45,24.5,276.0,8.3,17.0,293.5,273.03,217.64
2016,3,5,12,0,29.0,290.0,8.4,17.0,311.0,304.64,242.98
2016,3,5,12,15,127.5,321.0,8.5,17.0,414.0,440.47,353.91
2016,3,5,12,30,226.0,352.0,8.6,17.0,517.0,569.91,457.87
2016,3,5,12,45,113.0,221.0,8.7,17.0,303.5,333.04,269.3
2016,3,5,13,0,0.0,90.0,8.8,17.0,90.0,79.88,60.32
2016,3,5,13,15,0.0,88.0,9.25,16.5,88.0,78.09,59.08
2016,3,5,13,30,0.0,86.0,9.7,16.0,86.0,76.29,57.77
2016,3,5,13,45,0.0,51.0,10.15,16.0,51.0,45.15,32.0
2016,3,5,14,0,0.0,16.0,10.6,16.0,16.0,14.14,6.16
2016,3,5,14,15,0.0,20.0,11.15,16.0,20.0,17.67,9.14
2016,3,5,14,30,0.0,24.0,11.7,16.0,24.0,21.2,12.13
2016,3,5,14,45,0.0,21.0,12.3,16.0,21.0,18.53,9.92
2016,3,5,15,0,0.0,18.0,12.9,16.0,18.0,15.88,7.72
2016,3,5,15,15,0.0,13.5,13.1,16.0,13.5,11.9,4.39
2016,3,5,15,30,0.0,9.0,13.3,16.0,9.0,7.92,1.05
2016,3,5,15,45,0.0,7.5,13.5,16.0,7.5,6.6,0.0
2016,3,5,16,0,0.0,6.0,13.7,16.0,6.0,5.28,0.0
2016,3,5,16,15,0.0,5.0,13.65,15.5,5.0,4.39,0.0
2016,3,5,16,30,0.0,4.0,13.6,15.0,4.0,3.51,0.0
2016,3,5,16,45,0.0,3.0,13.6,15.0,3.0,2.63,0.0
2016,3,5,17,0,0.0,2.0,13.6,15.0,2.0,1.75,0.0
2016,3,5,17,15,0.0,1.5,13.35,15.0,1.5,1.31,0.0
2016,3,5,17,30,0.0,1.0,13.1,15.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,12.85,15.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,56.5,16.5,4.8,12.5,21.0,15.01,0.0
2016,3,6,7,0,113.0,33.0,4.8,13.0,42.0,26.38,14.06
2016,3,6,7,15,225.5,49.5,4.95,13.0,84.0,38.17,27.48
2016,3,6,7,30,338.0,66.0,5.1,13.0,126.0,50.19,38.87
2016,3,6,7,45,412.0,77.5,5.25,13.5,174.0,57.96,46.15
2016,3,6,8,0,486.0,89.0,5.4,14.0,222.0,65.52,52.98
2016,3,6,8,15,539.0,97.0,5.45,14.0,271.5,108.38,68.95
2016,3,6,8,30,592.0,105.0,5.5,14.0,321.0,160.07,103.94
2016,3,6,8,45,627.5,112.0,5.6,14.0,368.5,214.26,148.65
2016,3,6,9,0,663.0,119.0,5.7,14.0,416.0,272.61,200.1
2016,3,6,9,15,690.0,123.5,5.65,14.0,459.5,329.92,251.96
2016,3,6,9,30,717.0,128.0,5.6,14.0,503.0,389.67,305.52
2016,3,6,9,45,739.0,130.5,5.6,14.0,542.0,447.54,356.8
2016,3,6,10,0,761.0,133.0,5.6,14.0,581.0,506.57,407.85
2016,3,6,10,15,775.5,136.0,5.5,14.0,613.5,562.81,455.27
2016,3,6,10,30,790.0,139.0,5.4,14.0,646.0,618.79,501.2
2016,3,6,10,45,805.0,138.5,5.35,14.0,672.5,670.09,542.63
2016,3,6,11,0,820.0,138.0,5.3,14.0,699.0,720.96,582.82
2016,3,6,11,15,826.5,139.0,5.35,14.0,717.0,765.83,618.0
2016,3,6,11,30,833.0,140.0,5.4,14.0,735.0,808.56,649.86
2016,3,6,11,45,697.0,193.5,5.45,14.0,695.5,790.03,634.71
2016,3,6,12,0,561.0,247.0,5.5,14.0,656.0,751.44,603.25
2016,3,6,12,15,349.5,302.0,5.65,14.0,557.5,629.83,506.92
2016,3,6,12,30,138.0,357.0,5.8,14.0,459.0,495.54,397.68
2016,3,6,12,45,76.0,303.0,5.95,14.0,359.5,370.95,299.03
2016,3,6,13,0,14.0,249.0,6.1,14.0,260.0,244.51,196.04
2016,3,6,13,15,13.5,244.5,6.25,14.0,255.0,240.7,193.31
2016,3,6,13,30,13.0,240.0,6.4,14.0,250.0,236.84,190.4
2016,3,6,13,45,89.5,277.0,6.55,14.0,337.0,369.24,300.52
2016,3,6,14,0,166.0,314.0,6.7,14.0,424.0,508.45,413.58
2016,3,6,14,15,111.0,289.0,6.8,14.0,361.5,410.32,334.63
2016,3,6,14,30,56.0,264.0,6.9,14.0,299.0,330.26,269.1
2016,3,6,14,45,48.0,244.5,7.05,14.0,273.0,302.29,246.91
2016,3,6,15,0,40.0,225.0,7.2,14.0,247.0,274.19,224.36
2016,3,6,15,15,20.5,190.0,7.3,14.0,201.5,201.69,164.49
2016,3,6,15,30,1.0,155.0,7.4,14.0,156.0,147.73,119.2
2016,3,6,15,45,0.5,133.5,7.5,14.0,134.0,126.01,101.32
2016,3,6,16,0,0.0,112.0,7.6,14.0,112.0,104.27,83.24
2016,3,6,16,15,0.0,96.5,7.65,13.5,96.5,89.4,70.94
2016,3,6,16,30,0.0,81.0,7.7,13.0,81.0,74.48,58.42
2016,3,6,16,45,0.0,65.0,7.8,13.0,65.0,58.96,45.07
2016,3,6,17,0,0.0,49.0,7.9,13.0,49.0,43.35,31.5
2016,3,6,17,15,0.0,35.0,7.95,13.0,35.0,30.86,20.52
2016,3,6,17,30,0.0,21.0,8.0,13.0,21.0,18.48,9.6
2016,3,6,17,45,0.0,10.5,8.1,13.0,10.5,9.22,0.14
2016,3,6,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,10.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,7,6,45,39.0,14.5,4.8,11.0,17.5,13.19,0.0
2016,3,7,7,0,78.0,29.0,5.0,11.0,35.0,23.43,12.74
2016,3,7,7,15,123.5,48.5,5.2,11.0,67.0,38.3,27.95
2016,3,7,7,30,169.0,68.0,5.4,11.0,99.0,52.72,41.5
2016,3,7,7,45,188.5,89.0,5.65,11.0,133.5,67.6,55.28
2016,3,7,8,0,208.0,110.0,5.9,11.0,168.0,81.94,68.38
2016,3,7,8,15,231.0,127.5,5.95,11.0,203.5,112.97,83.87
2016,3,7,8,30,254.0,145.0,6.0,11.0,239.0,148.68,110.62
2016,3,7,8,45,508.0,117.0,6.05,11.0,336.5,195.04,139.41
2016,3,7,9,0,762.0,89.0,6.1,11.0,434.0,276.3,202.44
2016,3,7,9,15,785.5,92.0,6.1,11.0,478.0,336.38,258.32
2016,3,7,9,30,809.0,95.0,6.1,11.0,522.0,398.26,315.3
2016,3,7,9,45,719.0,128.0,6.1,11.0,528.0,438.15,354.13
2016,3,7,10,0,629.0,161.0,6.1,11.0,534.0,468.79,383.0
2016,3,7,10,15,314.5,141.0,6.2,11.0,327.5,312.34,258.09
2016,3,7,10,30,0.0,121.0,6.3,11.0,121.0,107.46,85.2
2016,3,7,10,45,30.0,214.0,6.4,11.5,234.5,216.0,175.71
2016,3,7,11,0,60.0,307.0,6.5,12.0,348.0,328.54,267.26
2016,3,7,11,15,41.0,289.0,6.65,12.0,317.5,302.16,245.28
2016,3,7,11,30,22.0,271.0,6.8,12.0,287.0,264.21,213.96
2016,3,7,11,45,187.5,299.5,6.95,12.0,437.0,452.11,370.38
2016,3,7,12,0,353.0,328.0,7.1,12.0,587.0,645.28,526.24
2016,3,7,12,15,343.5,331.5,7.25,12.0,584.0,656.03,534.35
2016,3,7,12,30,334.0,335.0,7.4,12.0,581.0,664.92,541.54
2016,3,7,12,45,480.5,278.5,7.6,12.5,629.0,767.82,625.34
2016,3,7,13,0,627.0,222.0,7.8,13.0,677.0,864.96,703.49
2016,3,7,13,15,721.0,182.5,7.85,13.0,696.5,926.17,750.94
2016,3,7,13,30,815.0,143.0,7.9,13.0,716.0,976.58,789.62
2016,3,7,13,45,520.0,228.0,7.95,13.0,589.0,789.45,645.46
2016,3,7,14,0,225.0,313.0,8.0,13.0,462.0,564.81,462.33
2016,3,7,14,15,112.5,180.5,8.0,13.0,255.0,304.23,251.73
2016,3,7,14,30,0.0,48.0,8.0,13.0,48.0,42.45,30.25
2016,3,7,14,45,0.0,30.5,8.05,13.0,30.5,26.94,17.23
2016,3,7,15,0,0.0,13.0,8.1,13.0,13.0,11.46,4.11
2016,3,7,15,15,104.0,111.5,8.0,13.0,162.0,217.15,182.27
2016,3,7,15,30,208.0,210.0,7.9,13.0,311.0,429.97,360.81
2016,3,7,15,45,446.0,152.5,7.85,13.0,341.0,597.63,504.25
2016,3,7,16,0,684.0,95.0,7.8,13.0,371.0,721.92,607.18
2016,3,7,16,15,641.5,89.0,7.7,13.0,321.5,656.81,555.42
2016,3,7,16,30,599.0,83.0,7.6,13.0,272.0,592.31,503.48
2016,3,7,16,45,534.5,75.5,7.5,13.0,222.0,511.17,435.71
2016,3,7,17,0,470.0,68.0,7.4,13.0,172.0,433.42,367.97
2016,3,7,17,15,374.0,56.5,7.35,12.5,125.5,334.01,280.64
2016,3,7,17,30,278.0,45.0,7.3,12.0,79.0,247.57,201.61
2016,3,7,17,45,150.5,28.0,7.3,12.0,45.0,142.35,90.39
2016,3,7,18,0,23.0,11.0,7.3,12.0,11.0,20.91,0.0
2016,3,7,18,15,11.5,5.5,7.3,12.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,45,135.5,15.5,4.0,10.5,27.0,12.64,0.0
2016,3,8,7,0,271.0,31.0,4.0,11.0,54.0,25.46,14.93
2016,3,8,7,15,382.0,42.0,3.95,11.0,100.0,33.58,23.93
2016,3,8,7,30,493.0,53.0,3.9,11.0,146.0,41.46,31.54
2016,3,8,7,45,550.5,62.5,3.9,11.5,195.0,47.62,37.31
2016,3,8,8,0,608.0,72.0,3.9,12.0,244.0,53.54,42.69
2016,3,8,8,15,652.5,77.5,3.8,12.0,294.0,101.95,59.13
2016,3,8,8,30,697.0,83.0,3.7,12.0,344.0,157.92,97.86
2016,3,8,8,45,518.0,130.0,3.65,12.5,338.0,208.67,149.1
2016,3,8,9,0,339.0,177.0,3.6,13.0,332.0,237.71,182.36
2016,3,8,9,15,557.5,142.5,3.5,13.0,426.5,304.86,234.63
2016,3,8,9,30,776.0,108.0,3.4,13.0,521.0,399.49,311.63
2016,3,8,9,45,621.0,163.5,3.3,13.0,509.5,428.7,340.61
2016,3,8,10,0,466.0,219.0,3.2,13.0,498.0,438.13,351.04
2016,3,8,10,15,424.5,245.0,3.15,13.0,509.5,469.25,376.76
2016,3,8,10,30,383.0,271.0,3.1,13.0,521.0,489.98,393.34
2016,3,8,10,45,284.0,302.0,3.05,13.0,491.0,478.24,383.32
2016,3,8,11,0,185.0,333.0,3.0,13.0,461.0,448.98,359.1
2016,3,8,11,15,181.0,342.0,2.9,13.0,470.0,467.29,373.12
2016,3,8,11,30,177.0,351.0,2.8,13.0,479.0,484.87,386.17
2016,3,8,11,45,95.5,301.5,2.75,13.0,371.0,367.1,293.62
2016,3,8,12,0,14.0,252.0,2.7,13.0,263.0,242.52,193.26
2016,3,8,12,15,100.0,307.0,2.7,13.0,382.0,401.29,321.37
2016,3,8,12,30,186.0,362.0,2.7,13.0,501.0,544.37,432.07
2016,3,8,12,45,242.0,350.0,2.75,13.0,528.5,591.97,469.1
2016,3,8,13,0,298.0,338.0,2.8,13.0,556.0,657.04,519.09
2016,3,8,13,15,195.5,335.0,2.9,13.0,477.0,546.17,434.12
2016,3,8,13,30,93.0,332.0,3.0,13.0,398.0,430.97,344.11
2016,3,8,13,45,102.5,323.5,3.2,13.0,394.0,434.57,348.61
2016,3,8,14,0,112.0,315.0,3.4,13.0,390.0,437.84,352.36
2016,3,8,14,15,121.5,301.5,3.3,12.5,380.0,453.15,365.63
2016,3,8,14,30,131.0,288.0,3.2,12.0,370.0,449.36,364.25
2016,3,8,14,45,72.5,244.0,3.15,12.0,289.5,324.35,264.46
2016,3,8,15,0,14.0,200.0,3.1,12.0,209.0,204.04,165.62
2016,3,8,15,15,7.0,142.0,2.8,12.0,146.5,137.75,111.14
2016,3,8,15,30,0.0,84.0,2.5,12.0,84.0,74.36,57.89
2016,3,8,15,45,0.0,110.5,2.25,12.0,110.5,101.05,80.73
2016,3,8,16,0,0.0,137.0,2.0,12.0,137.0,131.34,106.43
2016,3,8,16,15,0.0,119.0,1.65,11.5,119.0,113.94,92.09
2016,3,8,16,30,0.0,101.0,1.3,11.0,101.0,96.49,77.56
2016,3,8,16,45,0.0,82.5,1.0,11.0,82.5,78.34,62.05
2016,3,8,17,0,0.0,64.0,0.7,11.0,64.0,60.01,46.16
2016,3,8,17,15,0.0,47.0,1.05,11.0,47.0,43.19,31.36
2016,3,8,17,30,0.0,30.0,1.4,11.0,30.0,26.46,16.53
2016,3,8,17,45,0.0,17.0,1.75,11.0,17.0,14.96,4.9
2016,3,8,18,0,0.0,4.0,2.1,11.0,4.0,3.64,0.0
2016,3,8,18,15,0.0,2.0,2.2,10.5,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,4.35,12.5,3.0,2.63,0.0
2016,3,9,7,0,0.0,6.0,4.4,13.0,6.0,5.26,0.0
2016,3,9,7,15,0.0,11.0,4.4,13.0,11.0,9.65,2.82
2016,3,9,7,30,0.0,16.0,4.4,13.0,16.0,14.06,6.91
2016,3,9,7,45,0.0,21.5,4.4,13.0,21.5,18.91,11.37
2016,3,9,8,0,0.0,27.0,4.4,13.0,27.0,23.76,15.79
2016,3,9,8,15,0.0,32.5,4.3,13.0,32.5,28.63,19.08
2016,3,9,8,30,0.0,38.0,4.2,13.0,38.0,33.5,23.22
2016,3,9,8,45,51.0,118.5,4.1,13.5,142.5,112.13,87.71
2016,3,9,9,0,102.0,199.0,4.0,14.0,247.0,194.85,154.62
2016,3,9,9,15,51.5,183.5,3.9,14.0,208.0,175.45,140.26
2016,3,9,9,30,1.0,168.0,3.8,14.0,169.0,147.63,118.14
2016,3,9,9,45,0.5,165.0,3.75,14.5,165.5,145.62,116.01
2016,3,9,10,0,0.0,162.0,3.7,15.0,162.0,143.33,113.64
2016,3,9,10,15,4.0,187.0,3.7,15.0,190.0,168.21,133.76
2016,3,9,10,30,8.0,212.0,3.7,15.0,218.0,193.87,154.35
2016,3,9,10,45,14.5,236.5,3.7,15.0,247.0,221.52,176.48
2016,3,9,11,0,21.0,261.0,3.7,15.0,276.0,250.19,199.3
2016,3,9,11,15,33.0,287.0,3.7,15.0,311.5,293.99,234.12
2016,3,9,11,30,45.0,313.0,3.7,15.0,347.0,332.76,264.65
2016,3,9,11,45,23.5,245.0,3.75,15.5,263.5,251.46,199.53
2016,3,9,12,0,2.0,177.0,3.8,16.0,180.0,161.37,126.61
2016,3,9,12,15,9.0,220.0,3.8,16.0,227.5,208.55,164.85
2016,3,9,12,30,16.0,263.0,3.8,16.0,275.0,257.37,203.81
2016,3,9,12,45,26.0,284.0,3.85,16.0,303.5,303.54,240.51
2016,3,9,13,0,36.0,305.0,3.9,16.0,332.0,338.3,268.07
2016,3,9,13,15,40.0,304.0,3.9,16.0,333.0,344.17,272.92
2016,3,9,13,30,44.0,303.0,3.9,16.0,334.0,350.09,277.96
2016,3,9,13,45,53.0,301.0,3.9,16.5,338.0,359.85,285.73
2016,3,9,14,0,62.0,299.0,3.9,17.0,342.0,369.67,293.57
2016,3,9,14,15,93.5,294.5,3.9,16.5,355.5,398.63,318.38
2016,3,9,14,30,125.0,290.0,3.9,16.0,369.0,445.58,356.92
2016,3,9,14,45,153.0,272.5,3.9,16.0,363.5,453.91,365.09
2016,3,9,15,0,181.0,255.0,3.9,16.0,358.0,460.66,372.23
2016,3,9,15,15,113.5,228.0,3.85,16.0,290.5,365.25,296.18
2016,3,9,15,30,46.0,201.0,3.8,16.0,223.0,255.21,206.85
2016,3,9,15,45,57.0,185.0,3.8,16.0,210.0,248.11,202.4
2016,3,9,16,0,68.0,169.0,3.8,16.0,197.0,240.3,196.99
2016,3,9,16,15,61.0,149.0,3.65,15.5,171.5,211.8,174.11
2016,3,9,16,30,54.0,129.0,3.5,15.0,146.0,183.56,151.03
2016,3,9,16,45,46.5,107.5,3.35,15.0,120.5,153.13,125.34
2016,3,9,17,0,39.0,86.0,3.2,15.0,95.0,122.89,99.35
2016,3,9,17,15,25.0,65.0,3.15,14.5,70.0,89.34,70.17
2016,3,9,17,30,11.0,44.0,3.1,14.0,45.0,50.67,36.52
2016,3,9,17,45,5.5,26.0,3.1,14.0,26.5,28.16,14.7
2016,3,9,18,0,0.0,8.0,3.1,14.0,8.0,7.28,0.0
2016,3,9,18,15,0.0,4.0,3.15,14.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,28.5,17.0,6.05,13.5,20.0,14.53,0.0
2016,3,10,7,0,57.0,34.0,6.2,14.0,40.0,28.21,17.74
2016,3,10,7,15,94.5,55.0,6.3,14.0,71.0,44.41,33.19
2016,3,10,7,30,132.0,76.0,6.4,14.0,102.0,60.21,47.78
2016,3,10,7,45,152.0,97.5,6.5,14.5,135.5,75.86,61.94
2016,3,10,8,0,172.0,119.0,6.6,15.0,169.0,91.54,75.83
2016,3,10,8,15,191.5,137.5,6.8,15.0,203.5,121.94,91.07
2016,3,10,8,30,211.0,156.0,7.0,15.0,238.0,152.96,114.38
2016,3,10,8,45,105.5,109.0,7.2,15.5,150.0,114.59,86.88
2016,3,10,9,0,0.0,62.0,7.4,16.0,62.0,54.8,40.69
2016,3,10,9,15,0.0,107.0,7.4,16.0,107.0,94.35,73.7
2016,3,10,9,30,0.0,152.0,7.4,16.0,152.0,133.52,105.98
2016,3,10,9,45,0.0,116.5,7.4,16.0,116.5,103.04,80.49
2016,3,10,10,0,0.0,81.0,7.4,16.0,81.0,71.76,54.36
2016,3,10,10,15,0.0,69.0,7.3,16.0,69.0,61.11,45.4
2016,3,10,10,30,0.0,57.0,7.2,16.0,57.0,50.47,36.47
2016,3,10,10,45,0.0,89.5,7.1,16.0,89.5,79.4,60.38
2016,3,10,11,0,0.0,122.0,7.0,16.0,122.0,108.57,84.3
2016,3,10,11,15,0.0,93.0,6.85,16.0,93.0,82.56,62.81
2016,3,10,11,30,0.0,64.0,6.7,16.0,64.0,56.75,41.47
2016,3,10,11,45,0.0,65.0,6.6,16.0,65.0,57.65,42.19
2016,3,10,12,0,0.0,66.0,6.5,16.0,66.0,58.55,42.91
2016,3,10,12,15,0.0,74.0,6.35,16.0,74.0,65.67,48.78
2016,3,10,12,30,0.0,82.0,6.2,16.0,82.0,72.79,54.65
2016,3,10,12,45,0.5,126.5,6.05,16.0,127.5,113.76,88.31
2016,3,10,13,0,1.0,171.0,5.9,16.0,173.0,156.08,122.81
2016,3,10,13,15,0.5,137.5,5.65,16.0,138.5,124.21,96.87
2016,3,10,13,30,0.0,104.0,5.4,16.0,104.0,92.64,71.09
2016,3,10,13,45,0.0,63.5,5.2,16.0,63.5,56.27,41.18
2016,3,10,14,0,0.0,23.0,5.0,16.0,23.0,20.34,11.35
2016,3,10,14,15,0.0,34.0,4.8,16.0,34.0,30.07,19.51
2016,3,10,14,30,0.0,45.0,4.6,16.0,45.0,39.8,27.69
2016,3,10,14,45,0.0,31.5,4.45,16.0,31.5,27.83,17.73
2016,3,10,15,0,0.0,18.0,4.3,16.0,18.0,15.88,7.74
2016,3,10,15,15,0.0,51.0,4.2,15.5,51.0,45.07,32.43
2016,3,10,15,30,0.0,84.0,4.1,15.0,84.0,74.37,57.26
2016,3,10,15,45,0.0,61.5,4.05,15.0,61.5,54.35,40.53
2016,3,10,16,0,0.0,39.0,4.0,15.0,39.0,34.39,23.72
2016,3,10,16,15,0.0,34.0,4.0,15.0,34.0,29.96,20.01
2016,3,10,16,30,0.0,29.0,4.0,15.0,29.0,25.54,16.26
2016,3,10,16,45,0.0,23.5,4.0,15.0,23.5,20.67,12.09
2016,3,10,17,0,0.0,18.0,4.0,15.0,18.0,15.82,7.88
2016,3,10,17,15,0.0,13.5,4.2,15.0,13.5,11.85,4.39
2016,3,10,17,30,0.0,9.0,4.4,15.0,9.0,7.9,0.9
2016,3,10,17,45,0.0,5.0,4.6,15.0,5.0,4.38,0.0
2016,3,10,18,0,0.0,1.0,4.8,15.0,1.0,0.91,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,10.85,14.0,3.5,3.07,0.0
2016,3,11,7,0,0.0,7.0,10.9,14.0,7.0,6.14,0.0
2016,3,11,7,15,0.0,12.5,10.5,13.5,12.5,10.97,3.99
2016,3,11,7,30,0.0,18.0,10.1,13.0,18.0,15.82,8.48
2016,3,11,7,45,0.0,24.0,9.75,13.0,24.0,21.11,13.33
2016,3,11,8,0,0.0,30.0,9.4,13.0,30.0,26.41,18.14
2016,3,11,8,15,0.0,36.0,9.25,13.0,36.0,31.72,21.7
2016,3,11,8,30,0.0,42.0,9.1,13.0,42.0,37.04,26.21
2016,3,11,8,45,0.0,53.0,8.95,13.0,53.0,46.8,34.48
2016,3,11,9,0,0.0,64.0,8.8,13.0,64.0,56.57,42.7
2016,3,11,9,15,0.0,89.0,8.55,13.0,89.0,78.78,61.39
2016,3,11,9,30,0.0,114.0,8.3,13.0,114.0,100.66,79.64
2016,3,11,9,45,95.0,199.0,8.05,13.5,257.5,220.95,178.94
2016,3,11,10,0,190.0,284.0,7.8,14.0,401.0,351.8,285.44
2016,3,11,10,15,130.5,292.5,7.75,14.0,374.5,340.87,276.46
2016,3,11,10,30,71.0,301.0,7.7,14.0,348.0,317.79,257.1
2016,3,11,10,45,112.0,322.0,7.7,14.0,400.0,371.04,300.63
2016,3,11,11,0,153.0,343.0,7.7,14.0,452.0,436.31,353.39
2016,3,11,11,15,133.5,349.5,7.7,14.0,446.5,439.22,355.13
2016,3,11,11,30,114.0,356.0,7.7,14.0,441.0,429.85,347.21
2016,3,11,11,45,506.0,234.0,7.7,14.0,614.5,674.19,550.14
2016,3,11,12,0,898.0,112.0,7.7,14.0,788.0,900.99,727.56
2016,3,11,12,15,900.0,112.0,7.75,14.0,790.5,931.19,749.51
2016,3,11,12,30,902.0,112.0,7.8,14.0,793.0,958.03,769.74
2016,3,11,12,45,489.0,229.0,7.9,14.0,598.0,726.21,590.74
2016,3,11,13,0,76.0,346.0,8.0,14.0,403.0,420.66,339.13
2016,3,11,13,15,52.5,316.0,8.15,14.0,355.0,368.89,297.98
2016,3,11,13,30,29.0,286.0,8.3,14.0,307.0,315.96,255.03
2016,3,11,13,45,39.0,290.0,8.5,14.0,317.5,332.98,269.61
2016,3,11,14,0,49.0,294.0,8.7,14.0,328.0,350.35,284.46
2016,3,11,14,15,40.5,273.5,8.65,13.5,300.5,321.34,261.64
2016,3,11,14,30,32.0,253.0,8.6,13.0,273.0,292.03,238.42
2016,3,11,14,45,102.5,256.5,8.6,13.0,316.5,367.04,303.17
2016,3,11,15,0,173.0,260.0,8.6,13.0,360.0,458.58,380.46
2016,3,11,15,15,86.5,155.5,8.55,12.5,205.5,251.71,209.84
2016,3,11,15,30,0.0,51.0,8.5,12.0,51.0,45.05,32.92
2016,3,11,15,45,20.0,108.0,8.5,12.0,116.5,123.63,100.95
2016,3,11,16,0,40.0,165.0,8.5,12.0,182.0,210.44,175.3
2016,3,11,16,15,34.0,145.5,8.45,12.0,158.5,184.23,153.25
2016,3,11,16,30,28.0,126.0,8.4,12.0,135.0,158.29,131.22
2016,3,11,16,45,17.0,104.5,8.4,12.0,110.0,116.26,94.97
2016,3,11,17,0,6.0,83.0,8.4,12.0,85.0,86.48,68.87
2016,3,11,17,15,3.0,62.0,8.35,11.5,63.0,63.0,48.3
2016,3,11,17,30,0.0,41.0,8.3,11.0,41.0,39.09,27.24
2016,3,11,17,45,0.0,23.5,8.25,11.0,23.5,20.72,10.17
2016,3,11,18,0,0.0,6.0,8.2,11.0,6.0,5.46,0.0
2016,3,11,18,15,0.0,3.0,8.2,11.0,3.0,2.73,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,5.05,12.0,6.0,5.26,0.0
2016,3,12,7,0,0.0,12.0,5.3,12.0,12.0,10.54,3.34
2016,3,12,7,15,0.0,21.0,5.6,12.0,21.0,18.47,10.72
2016,3,12,7,30,0.0,30.0,5.9,12.0,30.0,26.42,18.07
2016,3,12,7,45,0.0,40.5,6.2,12.5,40.5,35.7,26.52
2016,3,12,8,0,0.0,51.0,6.5,13.0,51.0,45.01,34.87
2016,3,12,8,15,0.0,61.0,6.7,13.0,61.0,53.89,40.74
2016,3,12,8,30,0.0,71.0,6.9,13.0,71.0,62.78,48.25
2016,3,12,8,45,0.0,89.0,7.1,13.0,89.0,78.45,61.45
2016,3,12,9,0,0.0,107.0,7.3,13.0,107.0,94.07,74.48
2016,3,12,9,15,29.0,171.0,7.4,13.0,187.0,158.08,127.34
2016,3,12,9,30,58.0,235.0,7.5,13.0,267.0,226.9,183.93
2016,3,12,9,45,40.5,235.0,7.65,13.5,258.5,225.33,182.38
2016,3,12,10,0,23.0,235.0,7.8,14.0,250.0,219.03,176.72
2016,3,12,10,15,14.5,219.0,7.8,14.0,228.5,202.49,162.9
2016,3,12,10,30,6.0,203.0,7.8,14.0,207.0,184.5,147.82
2016,3,12,10,45,7.5,213.0,7.8,14.0,218.5,195.45,156.63
2016,3,12,11,0,9.0,223.0,7.8,14.0,230.0,206.62,165.61
2016,3,12,11,15,19.5,260.0,7.8,14.0,275.0,249.85,200.88
2016,3,12,11,30,30.0,297.0,7.8,14.0,320.0,304.6,245.17
2016,3,12,11,45,16.5,241.5,7.8,14.0,254.5,233.14,187.0
2016,3,12,12,0,3.0,186.0,7.8,14.0,189.0,170.52,135.57
2016,3,12,12,15,36.0,268.0,7.8,14.0,295.5,290.2,233.95
2016,3,12,12,30,69.0,350.0,7.8,14.0,402.0,409.03,329.72
2016,3,12,12,45,34.5,242.5,7.85,14.0,268.5,267.8,215.82
2016,3,12,13,0,0.0,135.0,7.9,14.0,135.0,121.25,95.09
2016,3,12,13,15,4.5,181.5,7.9,14.0,185.0,169.75,135.3
2016,3,12,13,30,9.0,228.0,7.9,14.0,235.0,220.14,176.73
2016,3,12,13,45,4.5,157.0,7.9,14.0,160.5,146.97,116.81
2016,3,12,14,0,0.0,86.0,7.9,14.0,86.0,76.28,58.23
2016,3,12,14,15,2.5,139.5,7.8,14.0,141.0,128.74,102.08
2016,3,12,14,30,5.0,193.0,7.7,14.0,196.0,184.63,148.5
2016,3,12,14,45,3.0,183.0,7.65,14.0,185.0,173.51,139.5
2016,3,12,15,0,1.0,173.0,7.6,14.0,174.0,162.46,130.59
2016,3,12,15,15,12.5,182.0,7.45,14.0,188.5,184.14,149.45
2016,3,12,15,30,24.0,191.0,7.3,14.0,203.0,206.48,168.85
2016,3,12,15,45,12.0,136.0,7.15,14.0,142.0,137.63,111.38
2016,3,12,16,0,0.0,81.0,7.0,14.0,81.0,71.91,55.71
2016,3,12,16,15,0.0,70.5,6.9,14.0,70.5,62.33,47.72
2016,3,12,16,30,0.0,60.0,6.8,14.0,60.0,53.0,39.84
2016,3,12,16,45,0.0,49.0,6.7,14.0,49.0,43.24,31.49
2016,3,12,17,0,0.0,38.0,6.6,14.0,38.0,33.49,23.06
2016,3,12,17,15,0.0,28.0,6.45,13.5,28.0,24.65,15.35
2016,3,12,17,30,0.0,18.0,6.3,13.0,18.0,15.82,7.61
2016,3,12,17,45,0.0,10.5,6.15,13.0,10.5,9.22,1.46
2016,3,12,18,0,0.0,3.0,6.0,13.0,3.0,2.63,0.0
2016,3,12,18,15,0.0,1.5,6.0,13.0,1.5,1.36,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,9.5,5.6,14.0,9.5,8.34,0.0
2016,3,13,7,0,0.0,19.0,5.8,14.0,19.0,16.71,8.61
2016,3,13,7,15,0.0,31.5,5.9,14.0,31.5,27.76,18.81
2016,3,13,7,30,0.0,44.0,6.0,14.0,44.0,38.82,28.97
2016,3,13,7,45,0.0,58.5,6.1,14.0,58.5,51.49,40.46
2016,3,13,8,0,0.0,73.0,6.2,14.0,73.0,63.76,49.04
2016,3,13,8,15,0.0,87.0,6.25,14.0,87.0,75.81,59.25
2016,3,13,8,30,0.0,101.0,6.3,14.0,101.0,87.99,69.44
2016,3,13,8,45,0.0,111.0,6.35,14.0,111.0,96.96,76.81
2016,3,13,9,0,0.0,121.0,6.4,14.0,121.0,105.96,84.13
2016,3,13,9,15,0.0,102.0,6.45,14.0,102.0,90.07,70.56
2016,3,13,9,30,0.0,83.0,6.5,14.0,83.0,73.51,56.47
2016,3,13,9,45,0.0,72.5,6.55,14.0,72.5,64.19,48.51
2016,3,13,10,0,0.0,62.0,6.6,14.0,62.0,54.88,40.59
2016,3,13,10,15,0.0,113.0,6.6,14.0,113.0,100.23,78.35
2016,3,13,10,30,0.0,164.0,6.6,14.0,164.0,145.86,115.88
