Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,10,45,0.0,135.5,6.6,14.5,135.5,120.57,94.66
2016,3,13,11,0,0.0,107.0,6.6,15.0,107.0,95.1,73.41
2016,3,13,11,15,0.0,122.0,6.6,15.0,122.0,108.67,84.51
2016,3,13,11,30,0.0,137.0,6.6,15.0,137.0,122.37,95.68
2016,3,13,11,45,16.0,223.5,6.6,15.0,236.0,215.79,172.19
2016,3,13,12,0,32.0,310.0,6.6,15.0,335.0,326.0,260.75
2016,3,13,12,15,23.5,286.0,6.6,15.0,304.0,284.63,227.39
2016,3,13,12,30,15.0,262.0,6.6,15.0,273.0,255.07,203.52
2016,3,13,12,45,7.5,191.0,6.65,15.0,196.5,180.72,143.4
2016,3,13,13,0,0.0,120.0,6.7,15.0,120.0,107.35,83.29
2016,3,13,13,15,0.0,97.0,6.65,15.0,97.0,86.24,66.0
2016,3,13,13,30,0.0,74.0,6.6,15.0,74.0,65.64,49.03
2016,3,13,13,45,5.5,151.5,6.6,15.0,155.5,142.67,112.89
2016,3,13,14,0,11.0,229.0,6.6,15.0,237.0,224.94,180.26
2016,3,13,14,15,5.5,182.0,6.5,15.0,186.0,173.16,138.06
2016,3,13,14,30,0.0,135.0,6.4,15.0,135.0,122.19,96.2
2016,3,13,14,45,4.0,164.0,6.3,15.0,166.5,155.08,123.76
2016,3,13,15,0,8.0,193.0,6.2,15.0,198.0,189.8,152.74
2016,3,13,15,15,4.0,148.5,6.1,14.5,151.0,141.05,112.92
2016,3,13,15,30,0.0,104.0,6.0,14.0,104.0,93.49,73.5
2016,3,13,15,45,0.0,71.5,5.95,14.0,71.5,63.24,48.19
2016,3,13,16,0,0.0,39.0,5.9,14.0,39.0,34.4,23.79
2016,3,13,16,15,0.0,34.0,5.85,14.0,34.0,29.96,20.07
2016,3,13,16,30,0.0,29.0,5.8,14.0,29.0,25.54,16.32
2016,3,13,16,45,0.0,23.5,5.75,14.0,23.5,20.68,12.14
2016,3,13,17,0,0.0,18.0,5.7,14.0,18.0,15.82,7.93
2016,3,13,17,15,0.0,13.5,5.55,14.0,13.5,11.86,4.45
2016,3,13,17,30,0.0,9.0,5.4,14.0,9.0,7.9,0.95
2016,3,13,17,45,0.0,5.0,5.3,14.0,5.0,4.38,0.0
2016,3,13,18,0,0.0,1.0,5.2,14.0,1.0,0.87,0.0
2016,3,13,18,15,0.0,0.5,5.05,14.0,0.5,0.45,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,45,56.0,23.5,4.35,11.5,30.0,19.13,6.65
2016,3,14,7,0,112.0,47.0,4.4,12.0,60.0,37.04,26.35
2016,3,14,7,15,171.5,67.0,4.4,12.0,99.0,51.9,40.42
2016,3,14,7,30,231.0,87.0,4.4,12.0,138.0,66.34,53.84
2016,3,14,7,45,268.5,106.0,4.4,12.0,180.0,79.56,65.94
2016,3,14,8,0,306.0,125.0,4.4,12.0,222.0,96.99,74.91
2016,3,14,8,15,363.5,130.5,4.35,12.0,264.5,127.91,89.78
2016,3,14,8,30,421.0,136.0,4.3,12.0,307.0,168.89,119.21
2016,3,14,8,45,412.5,157.0,4.25,12.5,341.5,215.33,159.46
2016,3,14,9,0,404.0,178.0,4.2,13.0,376.0,260.87,199.85
2016,3,14,9,15,320.0,213.5,4.1,13.0,379.0,291.2,229.48
2016,3,14,9,30,236.0,249.0,4.0,13.0,382.0,310.42,248.13
2016,3,14,9,45,214.0,270.0,3.95,13.0,397.0,336.37,270.21
2016,3,14,10,0,192.0,291.0,3.9,13.0,412.0,359.85,289.56
2016,3,14,10,15,155.0,306.0,3.85,13.0,407.0,367.17,295.4
2016,3,14,10,30,118.0,321.0,3.8,13.0,402.0,370.47,297.58
2016,3,14,10,45,328.5,284.5,3.8,13.5,519.5,493.93,397.14
2016,3,14,11,0,539.0,248.0,3.8,14.0,637.0,638.09,509.59
2016,3,14,11,15,513.0,265.0,3.8,14.0,643.0,663.43,527.71
2016,3,14,11,30,487.0,282.0,3.8,14.0,649.0,685.23,543.5
2016,3,14,11,45,462.5,297.0,3.85,14.0,649.0,702.92,556.25
2016,3,14,12,0,438.0,312.0,3.9,14.0,649.0,717.39,566.49
2016,3,14,12,15,495.5,289.5,3.95,14.0,670.5,765.04,603.48
2016,3,14,12,30,553.0,267.0,4.0,14.0,692.0,812.72,640.06
2016,3,14,12,45,382.0,317.5,4.05,14.0,610.0,705.53,557.54
2016,3,14,13,0,211.0,368.0,4.1,14.0,528.0,590.41,467.56
2016,3,14,13,15,277.0,347.0,4.25,14.0,552.5,655.88,520.19
2016,3,14,13,30,343.0,326.0,4.4,14.0,577.0,704.38,559.37
2016,3,14,13,45,575.0,234.5,4.55,14.0,640.0,855.46,678.9
2016,3,14,14,0,807.0,143.0,4.7,14.0,703.0,986.23,775.63
2016,3,14,14,15,794.5,140.5,4.8,14.0,672.5,970.0,765.12
2016,3,14,14,30,782.0,138.0,4.9,14.0,642.0,957.4,758.32
2016,3,14,14,45,765.5,135.0,5.05,14.0,605.0,930.15,741.26
2016,3,14,15,0,749.0,132.0,5.2,14.0,568.0,899.92,721.91
2016,3,14,15,15,726.5,127.5,5.25,13.5,525.5,859.58,695.53
2016,3,14,15,30,704.0,123.0,5.3,13.0,483.0,817.06,667.09
2016,3,14,15,45,675.5,117.5,5.4,13.0,436.5,766.22,630.73
2016,3,14,16,0,647.0,112.0,5.5,13.0,390.0,714.23,592.74
2016,3,14,16,15,605.5,105.0,5.4,13.0,340.5,649.19,542.83
2016,3,14,16,30,564.0,98.0,5.3,13.0,291.0,584.74,492.27
2016,3,14,16,45,504.0,89.5,5.25,13.0,240.5,506.17,427.72
2016,3,14,17,0,444.0,81.0,5.2,13.0,190.0,428.81,362.24
2016,3,14,17,15,357.5,68.0,5.15,12.5,142.5,337.7,283.64
2016,3,14,17,30,271.0,55.0,5.1,12.0,95.0,254.72,209.74
2016,3,14,17,45,135.5,37.5,5.05,12.0,57.5,137.19,103.71
2016,3,14,18,0,0.0,20.0,5.0,12.0,20.0,20.38,0.0
2016,3,14,18,15,0.0,10.0,4.95,11.5,10.0,9.1,0.0
2016,3,14,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,15,21.0,5.0,3.4,10.0,5.5,0.0,0.0
2016,3,15,6,30,42.0,10.0,3.4,10.0,11.0,9.1,0.0
2016,3,15,6,45,187.0,25.0,3.4,10.5,46.0,19.6,8.27
2016,3,15,7,0,332.0,40.0,3.4,11.0,81.0,32.31,22.53
2016,3,15,7,15,425.5,50.5,3.4,11.0,129.0,39.67,29.81
2016,3,15,7,30,519.0,61.0,3.4,11.0,177.0,46.8,36.6
2016,3,15,7,45,585.0,66.5,3.4,11.5,229.0,49.47,39.1
2016,3,15,8,0,651.0,72.0,3.4,12.0,281.0,62.53,40.92
2016,3,15,8,15,690.5,77.5,3.4,12.0,331.5,116.03,66.52
2016,3,15,8,30,730.0,83.0,3.4,12.0,382.0,174.44,109.88
2016,3,15,8,45,760.0,86.0,3.4,12.5,430.5,236.78,163.24
2016,3,15,9,0,790.0,89.0,3.4,13.0,479.0,298.36,218.32
2016,3,15,9,15,810.0,92.0,3.35,13.0,523.0,359.38,273.8
2016,3,15,9,30,830.0,95.0,3.3,13.0,567.0,421.7,329.36
2016,3,15,9,45,845.5,97.0,3.3,13.5,605.5,482.01,381.31
2016,3,15,10,0,861.0,99.0,3.3,14.0,644.0,542.45,431.6
2016,3,15,10,15,871.5,100.5,3.25,14.0,676.0,598.49,477.6
2016,3,15,10,30,882.0,102.0,3.2,14.0,708.0,653.55,521.46
2016,3,15,10,45,890.5,103.0,3.2,14.5,733.0,705.49,560.93
2016,3,15,11,0,899.0,104.0,3.2,15.0,758.0,755.67,597.49
2016,3,15,11,15,903.5,105.0,3.2,15.0,775.0,800.81,629.27
2016,3,15,11,30,908.0,106.0,3.2,15.0,792.0,843.38,658.97
2016,3,15,11,45,911.5,105.5,3.2,15.5,801.5,880.83,683.56
2016,3,15,12,0,915.0,105.0,3.2,16.0,811.0,915.23,705.82
2016,3,15,12,15,915.5,105.0,3.25,16.0,812.0,944.25,725.95
2016,3,15,12,30,916.0,105.0,3.3,16.0,813.0,969.76,743.74
2016,3,15,12,45,918.0,103.0,3.35,16.0,807.0,990.89,758.63
2016,3,15,13,0,920.0,101.0,3.4,16.0,801.0,1008.31,771.12
2016,3,15,13,15,916.5,100.0,3.5,16.0,786.0,1017.67,778.66
2016,3,15,13,30,913.0,99.0,3.6,16.0,771.0,1023.06,783.73
2016,3,15,13,45,907.0,97.5,3.7,16.0,748.5,1021.45,784.18
2016,3,15,14,0,901.0,96.0,3.8,16.0,726.0,1015.89,782.12
2016,3,15,14,15,892.0,94.5,3.9,16.0,695.5,1003.49,775.48
2016,3,15,14,30,883.0,93.0,4.0,16.0,665.0,987.37,766.37
2016,3,15,14,45,870.0,91.0,4.15,16.0,628.5,963.18,751.95
2016,3,15,15,0,857.0,89.0,4.3,16.0,592.0,945.45,742.08
2016,3,15,15,15,839.5,86.5,4.4,15.5,549.5,909.79,720.71
2016,3,15,15,30,822.0,84.0,4.5,15.0,507.0,871.42,697.05
2016,3,15,15,45,798.0,80.5,4.65,15.0,460.0,823.63,664.86
2016,3,15,16,0,774.0,77.0,4.8,15.0,413.0,774.11,630.6
2016,3,15,16,15,739.5,73.0,4.8,14.5,362.5,714.08,587.67
2016,3,15,16,30,705.0,69.0,4.8,14.0,312.0,653.81,543.23
2016,3,15,16,45,655.5,63.5,4.85,14.0,260.0,585.84,490.19
2016,3,15,17,0,606.0,58.0,4.9,14.0,208.0,515.69,432.76
2016,3,15,17,15,526.5,50.0,4.85,13.5,158.5,426.04,356.31
2016,3,15,17,30,447.0,42.0,4.8,13.0,109.0,342.9,282.31
2016,3,15,17,45,313.0,30.0,4.8,13.0,67.5,233.75,180.77
2016,3,15,18,0,179.0,18.0,4.8,13.0,26.0,126.03,0.0
2016,3,15,18,15,89.5,9.0,4.75,12.5,13.0,45.95,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,6,15,38.0,5.5,1.35,11.0,6.5,0.0,0.0
2016,3,16,6,30,76.0,11.0,1.3,11.0,13.0,10.01,0.0
2016,3,16,6,45,225.0,25.0,1.3,11.5,50.0,20.19,9.59
2016,3,16,7,0,374.0,39.0,1.3,12.0,87.0,31.25,21.67
2016,3,16,7,15,464.0,48.5,1.35,12.0,135.5,37.81,28.12
2016,3,16,7,30,554.0,58.0,1.4,12.0,184.0,44.18,34.16
2016,3,16,7,45,613.0,64.0,1.45,12.5,236.0,47.38,37.11
2016,3,16,8,0,672.0,70.0,1.5,13.0,288.0,63.05,39.7
2016,3,16,8,15,710.5,74.5,1.6,13.5,339.5,117.09,65.75
2016,3,16,8,30,749.0,79.0,1.7,14.0,391.0,179.53,112.09
2016,3,16,8,45,778.0,82.5,1.85,14.5,439.5,239.43,162.95
2016,3,16,9,0,807.0,86.0,2.0,15.0,488.0,302.33,218.49
2016,3,16,9,15,826.5,88.5,2.05,15.0,532.0,363.76,273.52
2016,3,16,9,30,846.0,91.0,2.1,15.0,576.0,426.38,328.45
2016,3,16,9,45,861.5,93.0,2.2,15.5,615.0,487.57,380.27
2016,3,16,10,0,877.0,95.0,2.3,16.0,654.0,548.94,430.49
2016,3,16,10,15,887.5,96.5,2.35,16.0,686.0,605.83,476.44
2016,3,16,10,30,898.0,98.0,2.4,16.0,718.0,661.64,520.27
2016,3,16,10,45,906.0,98.5,2.45,16.5,743.0,713.45,559.01
2016,3,16,11,0,914.0,99.0,2.5,17.0,768.0,763.39,594.53
2016,3,16,11,15,918.0,100.0,2.5,17.0,785.5,808.67,625.66
2016,3,16,11,30,922.0,101.0,2.5,17.0,803.0,851.31,654.67
2016,3,16,11,45,925.0,101.0,2.55,17.0,812.0,889.23,680.62
2016,3,16,12,0,928.0,101.0,2.6,17.0,821.0,924.03,704.38
2016,3,16,12,15,928.0,101.0,2.65,17.0,821.5,952.85,724.05
2016,3,16,12,30,928.0,101.0,2.7,17.0,822.0,978.09,741.39
2016,3,16,12,45,930.0,98.5,2.75,17.5,815.5,998.8,754.37
2016,3,16,13,0,932.0,96.0,2.8,18.0,809.0,1015.72,764.91
2016,3,16,13,15,927.5,95.0,2.85,18.0,793.0,1024.09,771.34
2016,3,16,13,30,923.0,94.0,2.9,18.0,777.0,1028.44,775.32
2016,3,16,13,45,916.5,93.0,2.95,18.0,753.5,1026.79,775.49
2016,3,16,14,0,910.0,92.0,3.0,18.0,730.0,1021.18,773.21
2016,3,16,14,15,900.5,90.5,3.05,18.0,699.5,1008.1,766.07
2016,3,16,14,30,891.0,89.0,3.1,18.0,669.0,991.27,756.52
2016,3,16,14,45,877.5,87.0,3.2,18.0,632.0,966.35,741.9
2016,3,16,15,0,864.0,85.0,3.3,18.0,595.0,938.12,724.94
2016,3,16,15,15,846.5,82.5,3.3,17.5,552.0,902.46,703.28
2016,3,16,15,30,829.0,80.0,3.3,17.0,509.0,873.21,685.96
2016,3,16,15,45,805.0,77.0,3.35,17.0,462.0,825.78,654.22
2016,3,16,16,0,781.0,74.0,3.4,17.0,415.0,776.63,620.69
2016,3,16,16,15,748.0,70.0,3.35,16.5,364.5,717.53,579.55
2016,3,16,16,30,715.0,66.0,3.3,16.0,314.0,658.12,536.93
2016,3,16,16,45,665.5,60.5,3.25,16.0,262.5,584.93,481.06
2016,3,16,17,0,616.0,55.0,3.2,16.0,211.0,518.53,428.16
2016,3,16,17,15,540.0,47.5,3.2,15.5,161.0,431.27,355.61
2016,3,16,17,30,464.0,40.0,3.2,15.0,111.0,350.27,285.02
2016,3,16,17,45,332.5,29.0,3.25,14.5,69.5,242.64,187.47
2016,3,16,18,0,201.0,18.0,3.3,14.0,28.0,137.46,13.36
2016,3,16,18,15,100.5,9.0,3.35,14.0,14.0,50.57,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,66.0,6.0,2.7,12.5,8.0,0.0,0.0
2016,3,17,6,30,132.0,12.0,2.8,13.0,16.0,10.91,0.0
2016,3,17,6,45,281.5,24.5,2.95,13.5,55.5,19.64,9.68
2016,3,17,7,0,431.0,37.0,3.1,14.0,95.0,29.39,19.92
2016,3,17,7,15,517.0,45.5,3.05,14.0,145.0,35.22,25.6
2016,3,17,7,30,603.0,54.0,3.0,14.0,195.0,40.89,30.94
2016,3,17,7,45,657.5,59.5,2.95,14.5,247.5,43.88,33.66
2016,3,17,8,0,712.0,65.0,2.9,15.0,300.0,66.1,40.2
2016,3,17,8,15,748.5,69.5,2.75,15.0,352.0,122.11,67.76
2016,3,17,8,30,785.0,74.0,2.6,15.0,404.0,182.62,112.82
2016,3,17,8,45,811.5,77.0,2.5,15.5,453.0,243.84,165.12
2016,3,17,9,0,838.0,80.0,2.4,16.0,502.0,307.66,221.6
2016,3,17,9,15,856.5,82.5,2.35,16.0,546.5,370.6,277.89
2016,3,17,9,30,875.0,85.0,2.3,16.0,591.0,436.38,335.15
2016,3,17,9,45,888.5,87.0,2.25,16.5,630.0,497.49,386.45
2016,3,17,10,0,902.0,89.0,2.2,17.0,669.0,558.35,435.58
2016,3,17,10,15,912.0,90.5,2.1,17.5,701.5,616.19,480.35
2016,3,17,10,30,922.0,92.0,2.0,18.0,734.0,672.84,522.43
2016,3,17,10,45,928.0,93.5,1.95,18.5,758.5,725.33,560.22
2016,3,17,11,0,934.0,95.0,1.9,19.0,783.0,775.72,594.17
2016,3,17,11,15,938.5,95.5,1.85,19.0,800.5,821.64,624.43
2016,3,17,11,30,943.0,96.0,1.8,19.0,818.0,864.87,652.47
2016,3,17,11,45,944.5,97.0,1.75,19.5,827.0,903.2,675.61
2016,3,17,12,0,946.0,98.0,1.7,20.0,836.0,938.27,696.28
2016,3,17,12,15,946.0,98.0,1.65,20.0,836.5,967.5,714.27
2016,3,17,12,30,946.0,98.0,1.6,20.0,837.0,993.07,729.85
2016,3,17,12,45,944.0,97.5,1.55,20.0,829.5,1012.44,741.44
2016,3,17,13,0,942.0,97.0,1.5,20.0,822.0,1027.88,750.63
2016,3,17,13,15,938.0,96.5,1.5,20.0,806.5,1037.38,756.98
2016,3,17,13,30,934.0,96.0,1.5,20.0,791.0,1042.83,761.0
2016,3,17,13,45,927.0,95.0,1.5,20.5,767.0,1040.68,758.94
2016,3,17,14,0,920.0,94.0,1.5,21.0,743.0,1034.51,754.6
2016,3,17,14,15,911.0,92.5,1.55,21.0,712.5,1021.84,748.56
2016,3,17,14,30,902.0,91.0,1.6,21.0,682.0,1005.35,740.21
2016,3,17,14,45,888.5,89.0,1.65,21.0,644.5,980.23,726.31
2016,3,17,15,0,875.0,87.0,1.7,21.0,607.0,951.76,710.22
2016,3,17,15,15,857.5,84.5,1.75,20.5,563.5,925.23,696.64
2016,3,17,15,30,840.0,82.0,1.8,20.0,520.0,886.25,674.34
2016,3,17,15,45,816.5,79.0,1.9,20.0,472.5,838.87,645.1
2016,3,17,16,0,793.0,76.0,2.0,20.0,425.0,789.67,613.82
2016,3,17,16,15,759.5,72.0,1.95,19.5,374.0,729.64,573.71
2016,3,17,16,30,726.0,68.0,1.9,19.0,323.0,669.28,532.12
2016,3,17,16,45,677.0,62.5,1.9,18.5,270.5,595.87,479.36
2016,3,17,17,0,628.0,57.0,1.9,18.0,218.0,529.39,429.18
2016,3,17,17,15,552.0,49.5,1.95,17.5,167.0,441.44,358.3
2016,3,17,17,30,476.0,42.0,2.0,17.0,116.0,359.64,288.89
2016,3,17,17,45,344.5,30.5,2.05,16.5,73.0,250.62,192.65
2016,3,17,18,0,213.0,19.0,2.1,16.0,30.0,145.25,33.79
2016,3,17,18,15,106.5,9.5,2.2,15.5,15.0,53.52,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,6,15,70.5,7.5,3.15,12.0,10.0,6.82,0.0
2016,3,18,6,30,141.0,15.0,3.2,12.0,20.0,12.18,0.0
2016,3,18,6,45,280.0,28.0,3.25,12.0,59.5,22.65,12.65
2016,3,18,7,0,419.0,41.0,3.3,12.0,99.0,32.73,23.1
2016,3,18,7,15,504.5,49.5,3.2,12.0,149.0,38.39,28.69
2016,3,18,7,30,590.0,58.0,3.1,12.0,199.0,43.91,33.94
2016,3,18,7,45,295.0,61.5,3.05,12.5,132.0,44.4,34.41
2016,3,18,8,0,0.0,65.0,3.0,13.0,65.0,57.44,43.83
2016,3,18,8,15,47.5,122.0,3.0,13.0,142.0,105.79,82.85
2016,3,18,8,30,95.0,179.0,3.0,13.0,219.0,161.03,126.49
2016,3,18,8,45,49.5,173.0,3.0,13.0,194.0,156.38,124.47
2016,3,18,9,0,4.0,167.0,3.0,13.0,169.0,145.62,117.0
2016,3,18,9,15,84.5,216.5,3.0,13.0,266.0,215.09,172.24
2016,3,18,9,30,165.0,266.0,3.0,13.0,363.0,297.6,238.09
2016,3,18,9,45,179.5,284.0,3.0,13.0,395.5,333.79,267.33
2016,3,18,10,0,194.0,302.0,3.0,13.0,428.0,371.67,297.75
2016,3,18,10,15,107.5,282.0,2.95,13.0,352.5,319.24,256.06
2016,3,18,10,30,21.0,262.0,2.9,13.0,277.0,246.64,197.15
2016,3,18,10,45,44.5,300.0,2.9,13.5,333.0,305.14,243.65
2016,3,18,11,0,68.0,338.0,2.9,14.0,389.0,362.82,288.4
2016,3,18,11,15,68.0,346.0,2.85,14.0,398.0,376.58,298.65
2016,3,18,11,30,68.0,354.0,2.8,14.0,407.0,390.27,308.98
2016,3,18,11,45,177.5,363.0,2.75,14.0,502.0,508.71,402.2
2016,3,18,12,0,287.0,372.0,2.7,14.0,597.0,636.65,499.2
2016,3,18,12,15,338.5,357.5,2.65,14.0,623.5,682.24,533.1
2016,3,18,12,30,390.0,343.0,2.6,14.0,650.0,728.65,567.82
2016,3,18,12,45,426.0,323.5,2.6,14.0,656.0,769.3,597.87
2016,3,18,13,0,462.0,304.0,2.6,14.0,662.0,796.35,618.44
2016,3,18,13,15,674.5,213.0,2.65,14.0,724.0,924.67,714.68
2016,3,18,13,30,887.0,122.0,2.7,14.0,786.0,1026.54,784.44
2016,3,18,13,45,881.5,120.0,2.8,14.5,763.0,1035.89,790.11
2016,3,18,14,0,876.0,118.0,2.9,15.0,740.0,1030.35,786.81
2016,3,18,14,15,866.0,116.0,2.95,14.5,709.0,1016.45,780.55
2016,3,18,14,30,856.0,114.0,3.0,14.0,678.0,998.82,771.85
2016,3,18,14,45,725.5,142.5,3.15,14.0,602.0,902.65,707.38
2016,3,18,15,0,595.0,171.0,3.3,14.0,526.0,799.54,636.32
2016,3,18,15,15,477.0,188.5,3.3,14.0,460.0,691.37,556.61
2016,3,18,15,30,359.0,206.0,3.3,14.0,394.0,576.59,468.9
2016,3,18,15,45,452.0,166.0,3.35,14.0,381.0,620.2,506.81
2016,3,18,16,0,545.0,126.0,3.4,14.0,368.0,637.24,523.15
2016,3,18,16,15,503.5,121.0,3.3,13.5,323.5,579.13,479.37
2016,3,18,16,30,462.0,116.0,3.2,13.0,279.0,522.38,435.4
2016,3,18,16,45,428.5,101.0,3.15,13.0,233.5,460.85,385.98
2016,3,18,17,0,395.0,86.0,3.1,13.0,188.0,400.88,336.18
2016,3,18,17,15,340.0,70.5,2.95,12.5,144.0,328.6,274.66
2016,3,18,17,30,285.0,55.0,2.8,12.0,100.0,261.06,215.07
2016,3,18,17,45,191.5,38.0,2.65,12.0,63.5,176.32,138.14
2016,3,18,18,0,98.0,21.0,2.5,12.0,27.0,91.55,29.83
2016,3,18,18,15,49.0,10.5,2.45,12.0,13.5,30.19,0.0
2016,3,18,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.9,12.0,6.5,5.91,0.0
2016,3,19,6,30,0.0,13.0,2.0,12.0,13.0,11.45,0.0
2016,3,19,6,45,35.0,32.0,2.15,12.5,37.0,26.62,16.28
2016,3,19,7,0,70.0,51.0,2.3,13.0,61.0,41.48,30.74
2016,3,19,7,15,91.0,73.0,2.35,13.0,91.5,57.97,45.98
2016,3,19,7,30,112.0,95.0,2.4,13.0,122.0,74.0,60.62
2016,3,19,7,45,128.0,116.0,2.5,13.5,154.0,88.93,73.88
2016,3,19,8,0,144.0,137.0,2.6,14.0,186.0,108.75,84.43
2016,3,19,8,15,189.0,157.0,2.6,14.0,232.0,141.26,106.26
2016,3,19,8,30,234.0,177.0,2.6,14.0,278.0,177.37,133.2
2016,3,19,8,45,505.0,133.0,2.65,14.0,383.0,221.73,160.13
2016,3,19,9,0,776.0,89.0,2.7,14.0,488.0,301.89,221.22
2016,3,19,9,15,795.0,92.0,2.75,14.0,531.0,361.79,275.21
2016,3,19,9,30,814.0,95.0,2.8,14.0,574.0,422.86,329.17
2016,3,19,9,45,825.0,98.5,2.85,14.5,611.0,481.53,379.22
2016,3,19,10,0,836.0,102.0,2.9,15.0,648.0,539.88,427.32
2016,3,19,10,15,846.5,104.0,2.9,15.0,679.0,595.93,472.8
2016,3,19,10,30,857.0,106.0,2.9,15.0,710.0,649.14,514.9
2016,3,19,10,45,863.0,108.0,2.95,15.0,734.0,699.03,553.61
2016,3,19,11,0,869.0,110.0,3.0,15.0,758.0,747.01,589.55
2016,3,19,11,15,874.5,111.0,2.95,15.0,775.0,791.5,620.55
2016,3,19,11,30,880.0,112.0,2.9,15.0,792.0,833.59,649.52
2016,3,19,11,45,882.0,112.5,2.9,15.0,801.5,869.63,674.3
2016,3,19,12,0,884.0,113.0,2.9,15.0,811.0,902.65,696.89
2016,3,19,12,15,632.0,231.0,2.85,15.0,730.0,837.38,649.15
2016,3,19,12,30,380.0,349.0,2.8,15.0,649.0,725.95,563.17
2016,3,19,12,45,438.0,320.5,2.8,15.0,663.0,778.14,603.36
2016,3,19,13,0,496.0,292.0,2.8,15.0,677.0,817.35,633.07
2016,3,19,13,15,448.5,306.0,2.8,15.0,649.5,795.91,616.74
2016,3,19,13,30,401.0,320.0,2.8,15.0,622.0,755.79,587.85
2016,3,19,13,45,642.0,210.5,2.8,15.0,676.5,905.42,701.44
2016,3,19,14,0,883.0,101.0,2.8,15.0,731.0,1007.71,771.59
2016,3,19,14,15,875.0,99.5,2.8,15.0,702.0,996.09,763.82
2016,3,19,14,30,867.0,98.0,2.8,15.0,673.0,980.81,754.81
2016,3,19,14,45,608.0,173.5,2.85,15.0,565.5,824.23,646.82
2016,3,19,15,0,349.0,249.0,2.9,15.0,458.0,629.33,501.28
2016,3,19,15,15,291.0,239.0,2.95,14.5,405.0,558.89,450.3
2016,3,19,15,30,233.0,229.0,3.0,14.0,352.0,472.39,384.85
2016,3,19,15,45,329.5,191.0,3.15,14.0,348.0,524.55,430.12
2016,3,19,16,0,426.0,153.0,3.3,14.0,344.0,569.12,468.33
2016,3,19,16,15,573.5,110.0,3.3,14.0,334.5,629.72,518.64
2016,3,19,16,30,721.0,67.0,3.3,14.0,325.0,664.49,546.23
2016,3,19,16,45,682.0,60.5,3.3,14.0,274.0,597.32,494.47
2016,3,19,17,0,643.0,54.0,3.3,14.0,223.0,531.33,442.31
2016,3,19,17,15,570.5,47.5,3.1,13.5,172.5,450.27,374.09
2016,3,19,17,30,498.0,41.0,2.9,13.0,122.0,370.92,304.55
2016,3,19,17,45,381.0,30.5,2.7,13.0,79.0,269.47,212.67
2016,3,19,18,0,264.0,20.0,2.5,13.0,36.0,172.62,75.04
2016,3,19,18,15,132.0,10.0,2.4,12.5,18.0,64.67,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,4.2,13.0,10.0,9.1,0.0
2016,3,20,6,30,0.0,20.0,4.4,13.0,20.0,17.21,0.0
2016,3,20,6,45,119.5,35.0,4.6,13.5,53.0,28.11,17.75
2016,3,20,7,0,239.0,50.0,4.8,14.0,86.0,38.18,27.79
2016,3,20,7,15,286.0,67.0,4.9,14.0,126.5,50.23,38.99
2016,3,20,7,30,333.0,84.0,5.0,14.0,167.0,61.8,49.6
2016,3,20,7,45,363.5,99.0,5.1,14.5,208.5,71.36,58.1
2016,3,20,8,0,394.0,114.0,5.2,15.0,250.0,93.79,66.52
2016,3,20,8,15,368.0,139.0,5.25,15.0,281.5,140.21,97.72
2016,3,20,8,30,342.0,164.0,5.3,15.0,313.0,185.95,135.52
2016,3,20,8,45,320.0,189.0,5.35,15.5,341.0,226.6,171.04
2016,3,20,9,0,298.0,214.0,5.4,16.0,369.0,264.86,204.8
2016,3,20,9,15,166.5,225.5,5.45,16.0,313.5,251.59,198.86
2016,3,20,9,30,35.0,237.0,5.5,16.0,258.0,220.04,175.58
2016,3,20,9,45,30.5,245.0,5.6,16.0,264.0,229.52,183.18
2016,3,20,10,0,26.0,253.0,5.7,16.0,270.0,236.52,188.62
2016,3,20,10,15,16.0,230.5,5.8,16.0,241.5,213.55,169.85
2016,3,20,10,30,6.0,208.0,5.9,16.0,213.0,188.84,149.58
2016,3,20,10,45,7.0,215.5,6.0,16.0,221.5,197.18,156.19
2016,3,20,11,0,8.0,223.0,6.1,16.0,230.0,205.66,162.89
2016,3,20,11,15,18.0,265.5,6.15,16.0,280.0,253.44,201.32
2016,3,20,11,30,28.0,308.0,6.2,16.0,330.0,312.54,248.35
2016,3,20,11,45,14.0,224.5,6.3,16.0,235.5,214.85,170.12
2016,3,20,12,0,0.0,141.0,6.4,16.0,141.0,126.26,98.13
2016,3,20,12,15,4.0,183.0,6.35,16.0,186.5,168.84,132.86
2016,3,20,12,30,8.0,225.0,6.3,16.0,232.0,212.56,168.19
2016,3,20,12,45,7.5,217.5,6.3,16.0,224.0,205.64,162.63
2016,3,20,13,0,7.0,210.0,6.3,16.0,216.0,198.61,157.05
2016,3,20,13,15,29.0,271.0,6.2,16.0,293.5,295.35,235.42
2016,3,20,13,30,51.0,332.0,6.1,16.0,371.0,385.64,307.33
2016,3,20,13,45,25.5,217.5,6.05,16.0,237.0,238.98,190.58
2016,3,20,14,0,0.0,103.0,6.0,16.0,103.0,91.74,70.29
2016,3,20,14,15,6.0,164.0,5.85,16.0,168.0,155.53,123.03
2016,3,20,14,30,12.0,225.0,5.7,16.0,233.0,223.04,178.18
2016,3,20,14,45,6.0,191.0,5.6,16.0,195.0,183.5,146.14
2016,3,20,15,0,0.0,157.0,5.5,16.0,157.0,144.3,114.19
2016,3,20,15,15,0.0,152.0,5.35,15.5,152.0,140.1,111.27
2016,3,20,15,30,0.0,147.0,5.2,15.0,147.0,136.04,108.43
2016,3,20,15,45,0.0,122.0,5.1,15.0,122.0,111.6,88.41
2016,3,20,16,0,0.0,97.0,5.0,15.0,97.0,87.31,68.33
2016,3,20,16,15,0.0,88.5,4.8,15.0,88.5,79.55,62.0
2016,3,20,16,30,0.0,80.0,4.6,15.0,80.0,71.85,55.63
2016,3,20,16,45,0.0,67.0,4.45,15.0,67.0,59.6,45.31
2016,3,20,17,0,0.0,54.0,4.3,15.0,54.0,47.69,35.13
2016,3,20,17,15,0.0,41.5,4.1,14.5,41.5,36.6,25.58
2016,3,20,17,30,0.0,29.0,3.9,14.0,29.0,25.54,15.94
2016,3,20,17,45,0.0,18.5,3.75,14.0,18.5,16.27,7.68
2016,3,20,18,0,0.0,8.0,3.6,14.0,8.0,7.02,0.0
2016,3,20,18,15,0.0,4.0,3.5,14.0,4.0,3.64,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.0,4.15,13.0,8.0,7.28,0.0
2016,3,21,6,30,0.0,16.0,4.3,13.0,16.0,14.1,0.0
2016,3,21,6,45,37.5,37.0,4.5,13.5,42.5,30.47,20.01
2016,3,21,7,0,75.0,58.0,4.7,14.0,69.0,46.6,35.23
2016,3,21,7,15,101.5,80.0,4.9,14.0,102.0,62.95,50.29
2016,3,21,7,30,128.0,102.0,5.1,14.0,135.0,78.88,64.77
2016,3,21,7,45,157.5,121.0,5.3,14.0,170.5,92.53,76.99
2016,3,21,8,0,187.0,140.0,5.5,14.0,206.0,113.51,87.23
2016,3,21,8,15,440.5,113.5,5.6,14.0,299.5,129.29,85.71
2016,3,21,8,30,694.0,87.0,5.7,14.0,393.0,182.5,117.75
2016,3,21,8,45,375.0,153.0,5.85,14.5,320.5,210.33,156.44
2016,3,21,9,0,56.0,219.0,6.0,15.0,248.0,200.93,160.4
2016,3,21,9,15,136.5,244.5,6.1,15.0,324.0,256.54,204.44
2016,3,21,9,30,217.0,270.0,6.2,15.0,400.0,323.42,258.36
2016,3,21,9,45,221.5,288.5,6.3,15.0,428.5,358.39,287.39
2016,3,21,10,0,226.0,307.0,6.4,15.0,457.0,393.83,316.46
2016,3,21,10,15,227.5,322.5,6.5,15.0,479.5,425.3,342.02
2016,3,21,10,30,229.0,338.0,6.6,15.0,502.0,456.7,367.2
2016,3,21,10,45,134.5,328.5,6.75,15.5,425.5,399.26,320.13
2016,3,21,11,0,40.0,319.0,6.9,16.0,349.0,324.17,258.18
2016,3,21,11,15,20.0,187.5,7.0,16.0,202.5,188.44,149.34
2016,3,21,11,30,0.0,56.0,7.1,16.0,56.0,49.68,35.47
2016,3,21,11,45,0.0,84.0,7.2,16.0,84.0,74.63,56.02
2016,3,21,12,0,0.0,112.0,7.3,16.0,112.0,99.87,76.68
2016,3,21,12,15,0.0,112.0,7.25,16.0,112.0,99.92,76.7
2016,3,21,12,30,0.0,112.0,7.2,16.0,112.0,99.96,76.74
2016,3,21,12,45,13.5,211.0,7.2,16.0,221.5,205.15,162.75
2016,3,21,13,0,27.0,310.0,7.2,16.0,331.0,331.9,264.34
2016,3,21,13,15,27.0,303.5,7.1,16.0,324.5,327.67,260.97
2016,3,21,13,30,27.0,297.0,7.0,16.0,318.0,323.22,257.68
2016,3,21,13,45,19.0,264.5,6.9,16.0,279.0,266.51,212.5
2016,3,21,14,0,11.0,232.0,6.8,16.0,240.0,226.9,180.7
2016,3,21,14,15,5.5,177.5,6.7,15.5,181.5,168.12,133.44
2016,3,21,14,30,0.0,123.0,6.6,15.0,123.0,110.5,86.37
2016,3,21,14,45,0.0,103.0,6.55,15.0,103.0,91.77,71.07
2016,3,21,15,0,0.0,83.0,6.5,15.0,83.0,73.54,56.07
2016,3,21,15,15,0.0,83.5,6.4,14.5,83.5,73.96,56.69
2016,3,21,15,30,0.0,84.0,6.3,14.0,84.0,74.38,57.33
2016,3,21,15,45,0.0,50.5,6.25,14.0,50.5,44.61,32.31
2016,3,21,16,0,0.0,17.0,6.2,14.0,17.0,14.97,7.15
2016,3,21,16,15,232.0,74.0,6.0,14.0,158.5,296.24,252.2
2016,3,21,16,30,464.0,131.0,5.8,14.0,300.0,541.76,455.72
2016,3,21,16,45,460.0,110.0,5.65,14.0,255.5,494.48,416.54
2016,3,21,17,0,456.0,89.0,5.5,14.0,211.0,445.73,375.74
2016,3,21,17,15,377.5,76.5,5.3,13.5,162.5,359.33,301.78
2016,3,21,17,30,299.0,64.0,5.1,13.0,114.0,280.13,231.94
2016,3,21,17,45,213.5,45.5,4.9,13.0,74.5,197.29,156.9
2016,3,21,18,0,128.0,27.0,4.7,13.0,35.0,117.27,63.78
2016,3,21,18,15,64.0,13.5,4.75,13.0,17.5,39.19,0.0
2016,3,21,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,15,72.5,11.5,4.15,11.0,15.5,10.46,0.0
2016,3,22,6,30,145.0,23.0,4.3,11.0,31.0,18.1,2.19
2016,3,22,6,45,282.0,36.0,4.45,11.5,73.5,29.19,19.33
2016,3,22,7,0,419.0,49.0,4.6,12.0,116.0,39.0,28.9
2016,3,22,7,15,500.0,57.5,4.6,12.0,166.5,44.36,34.16
2016,3,22,7,30,581.0,66.0,4.6,12.0,217.0,49.6,39.1
2016,3,22,7,45,640.0,71.0,4.7,12.5,271.0,51.81,41.05
2016,3,22,8,0,699.0,76.0,4.8,13.0,325.0,78.9,46.37
2016,3,22,8,15,734.5,80.5,4.75,13.0,376.5,139.3,81.81
2016,3,22,8,30,770.0,85.0,4.7,13.0,428.0,199.19,128.65
2016,3,22,8,45,801.5,86.0,4.7,13.0,478.0,259.21,181.44
2016,3,22,9,0,833.0,87.0,4.7,13.0,528.0,322.42,238.92
2016,3,22,9,15,851.0,89.5,4.75,13.0,572.0,385.04,296.32
2016,3,22,9,30,869.0,92.0,4.8,13.0,616.0,450.38,354.81
2016,3,22,9,45,886.5,92.0,4.85,13.0,655.5,511.26,408.4
2016,3,22,10,0,904.0,92.0,4.9,13.0,695.0,572.26,460.62
2016,3,22,10,15,913.5,93.5,4.95,13.0,727.0,629.8,508.74
2016,3,22,10,30,923.0,95.0,5.0,13.0,759.0,686.07,554.62
2016,3,22,10,45,930.0,96.0,5.05,13.5,783.5,738.6,595.46
2016,3,22,11,0,937.0,97.0,5.1,14.0,808.0,789.09,632.17
2016,3,22,11,15,941.0,98.0,5.1,14.0,825.0,834.99,665.36
2016,3,22,11,30,945.0,99.0,5.1,14.0,842.0,878.14,696.32
2016,3,22,11,45,946.0,99.5,5.2,14.0,850.5,915.29,723.4
2016,3,22,12,0,947.0,100.0,5.3,14.0,859.0,949.11,748.09
2016,3,22,12,15,947.0,100.0,5.4,14.0,859.5,978.02,769.32
2016,3,22,12,30,947.0,100.0,5.5,14.0,860.0,1003.26,788.03
2016,3,22,12,45,943.5,100.5,5.6,14.0,851.5,1021.93,802.18
2016,3,22,13,0,940.0,101.0,5.7,14.0,843.0,1036.63,813.68
2016,3,22,13,15,689.0,204.5,5.8,14.0,743.0,932.94,739.86
2016,3,22,13,30,438.0,308.0,5.9,14.0,643.0,796.31,634.49
2016,3,22,13,45,679.0,202.5,6.05,14.0,703.0,935.63,746.0
2016,3,22,14,0,920.0,97.0,6.2,14.0,763.0,1042.53,825.15
2016,3,22,14,15,911.0,95.5,6.25,14.0,732.0,1029.45,816.67
2016,3,22,14,30,902.0,94.0,6.3,14.0,701.0,1012.56,806.2
2016,3,22,14,45,891.5,91.5,6.35,14.0,664.0,989.36,791.2
2016,3,22,15,0,881.0,89.0,6.4,14.0,627.0,962.69,773.68
2016,3,22,15,15,693.5,132.5,6.35,14.0,537.5,837.53,681.42
2016,3,22,15,30,506.0,176.0,6.3,14.0,448.0,692.78,570.71
2016,3,22,15,45,655.0,126.5,6.25,14.0,446.5,760.52,626.7
2016,3,22,16,0,804.0,77.0,6.2,14.0,445.0,801.41,659.73
2016,3,22,16,15,772.5,73.5,6.1,13.5,393.5,742.9,616.72
2016,3,22,16,30,741.0,70.0,6.0,13.0,342.0,683.88,572.66
2016,3,22,16,45,696.0,64.5,5.95,13.0,289.5,612.48,516.38
2016,3,22,17,0,651.0,59.0,5.9,13.0,237.0,547.28,463.09
2016,3,22,17,15,579.0,52.5,5.7,12.5,185.0,461.76,389.86
2016,3,22,17,30,507.0,46.0,5.5,12.0,133.0,381.83,318.6
2016,3,22,17,45,386.5,35.0,5.35,12.0,88.0,277.11,223.55
2016,3,22,18,0,266.0,24.0,5.2,12.0,43.0,180.97,109.31
2016,3,22,18,15,133.0,12.0,5.15,12.0,21.5,66.81,0.0
2016,3,22,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,6,15,53.0,11.0,3.1,10.5,14.5,10.01,0.0
2016,3,23,6,30,106.0,22.0,3.1,11.0,29.0,17.21,4.04
2016,3,23,6,45,185.0,39.0,3.1,11.5,64.5,30.1,20.31
2016,3,23,7,0,264.0,56.0,3.1,12.0,100.0,42.56,32.14
2016,3,23,7,15,308.5,73.0,3.05,12.0,141.5,54.45,43.23
2016,3,23,7,30,353.0,90.0,3.0,12.0,183.0,65.85,53.68
2016,3,23,7,45,392.5,101.5,3.0,12.5,226.0,72.79,59.82
2016,3,23,8,0,432.0,113.0,3.0,13.0,269.0,97.75,67.77
2016,3,23,8,15,510.5,115.0,2.95,13.0,325.5,140.04,91.56
2016,3,23,8,30,589.0,117.0,2.9,13.0,382.0,192.63,130.81
2016,3,23,8,45,628.5,119.5,2.9,13.5,430.5,245.28,175.57
2016,3,23,9,0,668.0,122.0,2.9,14.0,479.0,302.39,225.43
2016,3,23,9,15,769.0,108.0,2.8,14.0,551.0,374.11,286.14
2016,3,23,9,30,870.0,94.0,2.7,14.0,623.0,452.78,352.16
2016,3,23,9,45,885.0,95.5,2.65,14.5,662.0,515.67,404.81
2016,3,23,10,0,900.0,97.0,2.6,15.0,701.0,576.67,454.17
2016,3,23,10,15,909.5,98.5,2.5,15.0,733.0,634.03,499.7
2016,3,23,10,30,919.0,100.0,2.4,15.0,765.0,690.12,542.72
2016,3,23,10,45,926.5,100.5,2.35,15.5,789.5,742.34,580.8
2016,3,23,11,0,934.0,101.0,2.3,16.0,814.0,792.56,614.76
2016,3,23,11,15,938.0,102.0,2.4,16.0,831.0,838.32,646.68
2016,3,23,11,30,942.0,103.0,2.5,16.0,848.0,881.34,676.55
2016,3,23,11,45,792.5,176.0,2.6,16.0,807.5,869.83,668.61
2016,3,23,12,0,643.0,249.0,2.7,16.0,767.0,844.9,650.04
