Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,15,650.0,245.5,2.85,16.0,769.5,871.41,670.38
2016,3,23,12,30,657.0,242.0,3.0,16.0,772.0,895.43,688.51
2016,3,23,12,45,788.0,178.5,3.2,16.0,808.5,973.37,744.68
2016,3,23,13,0,919.0,115.0,3.4,16.0,845.0,1032.46,786.28
2016,3,23,13,15,915.0,114.5,3.5,16.0,828.5,1041.41,793.16
2016,3,23,13,30,911.0,114.0,3.6,16.0,812.0,1046.4,797.98
2016,3,23,13,45,758.0,169.0,3.75,16.0,738.5,978.37,753.11
2016,3,23,14,0,605.0,224.0,3.9,16.0,665.0,886.93,690.79
2016,3,23,14,15,735.5,168.5,4.0,16.0,682.0,956.67,742.97
2016,3,23,14,30,866.0,113.0,4.1,16.0,699.0,1010.61,782.12
2016,3,23,14,45,850.0,111.5,4.2,16.0,660.5,983.6,764.97
2016,3,23,15,0,834.0,110.0,4.3,16.0,622.0,953.33,746.05
2016,3,23,15,15,815.5,106.5,4.35,15.5,578.5,915.36,722.83
2016,3,23,15,30,797.0,103.0,4.4,15.0,535.0,874.77,697.35
2016,3,23,15,45,683.0,114.0,4.5,15.0,461.0,770.49,622.93
2016,3,23,16,0,569.0,125.0,4.6,15.0,387.0,664.19,544.76
2016,3,23,16,15,523.5,122.0,4.6,14.5,341.5,596.03,494.33
2016,3,23,16,30,478.0,119.0,4.6,14.0,296.0,537.54,449.03
2016,3,23,16,45,441.5,105.5,4.65,14.0,249.5,474.79,398.61
2016,3,23,17,0,405.0,92.0,4.7,14.0,203.0,413.91,348.07
2016,3,23,17,15,350.0,76.5,4.55,13.5,158.0,341.02,286.03
2016,3,23,17,30,295.0,61.0,4.4,13.0,113.0,272.85,226.06
2016,3,23,17,45,207.0,44.0,4.3,13.0,74.5,190.42,152.13
2016,3,23,18,0,119.0,27.0,4.2,13.0,36.0,114.03,70.71
2016,3,23,18,15,59.5,13.5,4.1,12.5,18.0,37.27,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,78.0,12.0,4.95,11.5,17.5,10.91,0.0
2016,3,24,6,30,156.0,24.0,5.1,12.0,35.0,18.81,6.56
2016,3,24,6,45,268.5,38.5,5.3,12.5,76.5,29.82,20.1
2016,3,24,7,0,381.0,53.0,5.5,13.0,118.0,41.97,31.52
2016,3,24,7,15,456.0,63.0,5.5,13.0,167.5,48.43,37.71
2016,3,24,7,30,531.0,73.0,5.5,13.0,217.0,54.68,43.49
2016,3,24,7,45,573.0,77.5,5.5,13.5,262.0,56.08,44.7
2016,3,24,8,0,615.0,82.0,5.5,14.0,307.0,83.47,50.32
2016,3,24,8,15,653.0,93.0,5.5,14.0,363.0,139.73,84.85
2016,3,24,8,30,691.0,104.0,5.5,14.0,419.0,200.89,133.27
2016,3,24,8,45,692.0,118.0,5.5,14.5,462.0,260.48,186.11
2016,3,24,9,0,693.0,132.0,5.5,15.0,505.0,319.88,239.73
2016,3,24,9,15,715.0,136.5,5.4,15.0,548.5,378.28,292.01
2016,3,24,9,30,737.0,141.0,5.3,15.0,592.0,438.4,344.76
2016,3,24,9,45,748.5,146.5,5.25,15.5,629.0,495.79,393.51
2016,3,24,10,0,760.0,152.0,5.2,16.0,666.0,553.14,440.67
2016,3,24,10,15,773.0,154.0,5.1,16.0,697.0,607.83,485.17
2016,3,24,10,30,786.0,156.0,5.0,16.0,728.0,661.43,527.64
2016,3,24,10,45,810.0,149.5,4.95,16.0,756.0,713.74,568.57
2016,3,24,11,0,834.0,143.0,4.9,16.0,784.0,765.68,608.39
2016,3,24,11,15,840.0,144.5,4.85,16.0,801.5,810.73,640.94
2016,3,24,11,30,846.0,146.0,4.8,16.0,819.0,853.5,671.1
2016,3,24,11,45,842.5,150.0,4.8,16.0,826.5,888.19,695.54
2016,3,24,12,0,839.0,154.0,4.8,16.0,834.0,919.63,717.63
2016,3,24,12,15,840.0,154.5,4.85,16.0,835.0,948.25,738.08
2016,3,24,12,30,841.0,155.0,4.9,16.0,836.0,973.58,756.28
2016,3,24,12,45,626.5,246.5,4.95,16.5,751.5,889.36,694.16
2016,3,24,13,0,412.0,338.0,5.0,17.0,667.0,784.53,612.03
2016,3,24,13,15,642.5,233.0,5.05,16.5,734.0,917.77,718.07
2016,3,24,13,30,873.0,128.0,5.1,16.0,801.0,1035.86,803.78
2016,3,24,13,45,866.0,126.5,5.15,16.0,777.5,1032.86,802.16
2016,3,24,14,0,859.0,125.0,5.2,16.0,754.0,1025.96,798.78
2016,3,24,14,15,655.0,193.0,5.25,16.0,661.0,903.88,712.96
2016,3,24,14,30,451.0,261.0,5.3,16.0,568.0,766.74,609.87
2016,3,24,14,45,431.0,255.0,5.35,16.0,536.0,736.74,589.17
2016,3,24,15,0,411.0,249.0,5.4,16.0,504.0,687.89,553.91
2016,3,24,15,15,581.5,183.5,5.4,16.0,516.0,783.64,632.42
2016,3,24,15,30,752.0,118.0,5.4,16.0,528.0,857.39,688.93
2016,3,24,15,45,716.5,116.0,5.45,16.0,479.0,802.59,649.66
2016,3,24,16,0,681.0,114.0,5.5,16.0,430.0,746.94,609.71
2016,3,24,16,15,645.0,107.5,5.55,15.5,379.5,685.2,565.25
2016,3,24,16,30,609.0,101.0,5.6,15.0,329.0,623.64,519.61
2016,3,24,16,45,568.5,91.0,5.7,14.5,278.5,555.49,466.59
2016,3,24,17,0,528.0,81.0,5.8,14.0,228.0,488.93,412.33
2016,3,24,17,15,456.5,70.0,5.7,13.5,178.0,403.55,339.8
2016,3,24,17,30,385.0,59.0,5.6,13.0,128.0,322.42,268.54
2016,3,24,17,45,282.5,43.5,5.5,13.0,85.0,229.28,184.83
2016,3,24,18,0,180.0,28.0,5.4,13.0,42.0,145.28,95.59
2016,3,24,18,15,90.0,14.0,5.35,13.0,21.0,50.51,0.0
2016,3,24,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,15,92.5,14.0,4.7,11.5,20.5,12.73,0.0
2016,3,25,6,30,185.0,28.0,4.9,12.0,41.0,21.97,9.97
2016,3,25,6,45,295.0,42.0,5.1,12.5,84.0,32.54,22.57
2016,3,25,7,0,405.0,56.0,5.3,13.0,127.0,44.5,33.81
2016,3,25,7,15,479.5,65.5,5.4,13.0,177.5,50.43,39.52
2016,3,25,7,30,554.0,75.0,5.5,13.0,228.0,56.19,44.86
2016,3,25,7,45,613.0,79.5,5.6,13.0,281.0,57.66,46.19
2016,3,25,8,0,672.0,84.0,5.7,13.0,334.0,89.17,53.12
2016,3,25,8,15,706.5,89.0,5.8,13.0,385.0,144.05,86.31
2016,3,25,8,30,741.0,94.0,5.9,13.0,436.0,203.15,133.6
2016,3,25,8,45,770.5,96.0,6.0,13.5,484.5,266.19,189.0
2016,3,25,9,0,800.0,98.0,6.1,14.0,533.0,327.97,244.92
2016,3,25,9,15,818.0,101.0,6.05,14.0,576.5,389.14,300.87
2016,3,25,9,30,836.0,104.0,6.0,14.0,620.0,451.31,356.58
2016,3,25,9,45,851.0,105.5,5.95,14.5,658.0,511.34,408.48
2016,3,25,10,0,866.0,107.0,5.9,15.0,696.0,571.37,458.73
2016,3,25,10,15,875.5,108.5,5.8,15.0,727.5,626.83,504.7
2016,3,25,10,30,885.0,110.0,5.7,15.0,759.0,681.21,548.57
2016,3,25,10,45,890.0,112.5,5.65,15.5,783.0,731.97,587.55
2016,3,25,11,0,895.0,115.0,5.6,16.0,807.0,780.64,622.9
2016,3,25,11,15,900.0,116.0,5.5,16.0,823.5,825.56,654.98
2016,3,25,11,30,905.0,117.0,5.4,16.0,840.0,867.95,684.87
2016,3,25,11,45,907.0,117.5,5.35,16.0,848.5,904.54,710.59
2016,3,25,12,0,909.0,118.0,5.3,16.0,857.0,938.01,733.96
2016,3,25,12,15,909.0,118.0,5.25,16.0,857.5,965.85,753.24
2016,3,25,12,30,909.0,118.0,5.2,16.0,858.0,990.18,770.05
2016,3,25,12,45,914.5,113.5,5.2,16.0,852.0,1011.41,785.11
2016,3,25,13,0,920.0,109.0,5.2,16.0,846.0,1028.95,797.7
2016,3,25,13,15,916.0,108.0,5.25,16.0,829.5,1037.11,804.26
2016,3,25,13,30,912.0,107.0,5.3,16.0,813.0,1041.29,808.27
2016,3,25,13,45,707.5,186.5,5.35,16.0,724.5,948.29,743.36
2016,3,25,14,0,503.0,266.0,5.4,16.0,636.0,825.46,652.38
2016,3,25,14,15,691.0,183.5,5.5,16.0,669.5,929.77,734.32
2016,3,25,14,30,879.0,101.0,5.6,16.0,703.0,999.65,786.15
2016,3,25,14,45,865.5,99.5,5.75,16.0,665.0,974.85,770.43
2016,3,25,15,0,852.0,98.0,5.9,16.0,627.0,956.82,760.12
2016,3,25,15,15,834.5,95.0,6.0,15.5,583.5,919.85,736.91
2016,3,25,15,30,817.0,92.0,6.1,15.0,540.0,880.2,711.42
2016,3,25,15,45,787.5,90.5,6.25,15.0,491.0,829.36,675.87
2016,3,25,16,0,758.0,89.0,6.4,15.0,442.0,777.13,638.57
2016,3,25,16,15,724.5,84.5,6.45,14.5,391.5,721.66,598.71
2016,3,25,16,30,691.0,80.0,6.5,14.0,341.0,661.77,554.21
2016,3,25,16,45,636.0,75.5,6.6,14.0,287.5,586.46,494.93
2016,3,25,17,0,581.0,71.0,6.7,14.0,234.0,513.8,434.8
2016,3,25,17,15,508.0,62.5,6.6,13.5,183.5,428.1,361.68
2016,3,25,17,30,435.0,54.0,6.5,13.0,133.0,348.12,290.94
2016,3,25,17,45,314.0,41.5,6.45,13.0,89.0,244.9,198.43
2016,3,25,18,0,193.0,29.0,6.4,13.0,45.0,153.65,104.93
2016,3,25,18,15,96.5,14.5,6.35,13.0,22.5,53.66,0.0
2016,3,25,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,6,15,134.0,12.5,4.1,12.0,23.0,11.37,0.0
2016,3,26,6,30,268.0,25.0,4.2,12.0,46.0,20.23,9.63
2016,3,26,6,45,381.0,35.5,4.3,12.5,90.0,28.1,18.84
2016,3,26,7,0,494.0,46.0,4.4,13.0,134.0,35.71,26.1
2016,3,26,7,15,562.0,52.5,4.35,13.0,185.0,39.6,29.89
2016,3,26,7,30,630.0,59.0,4.3,13.0,236.0,43.43,33.46
2016,3,26,7,45,675.0,64.0,4.3,13.5,287.5,50.25,39.49
2016,3,26,8,0,720.0,69.0,4.3,14.0,339.0,85.89,48.02
2016,3,26,8,15,750.5,72.5,4.25,14.5,389.5,141.61,81.55
2016,3,26,8,30,781.0,76.0,4.2,15.0,440.0,200.95,128.82
2016,3,26,8,45,804.0,79.0,4.2,15.5,487.5,261.41,182.01
2016,3,26,9,0,827.0,82.0,4.2,16.0,535.0,323.99,238.18
2016,3,26,9,15,843.0,84.0,4.15,16.0,577.5,387.75,295.38
2016,3,26,9,30,859.0,86.0,4.1,16.0,620.0,448.64,349.08
2016,3,26,9,45,867.5,89.5,4.1,16.5,656.5,507.56,399.11
2016,3,26,10,0,876.0,93.0,4.1,17.0,693.0,565.71,446.79
2016,3,26,10,15,884.5,94.5,4.1,17.0,723.5,620.97,491.62
2016,3,26,10,30,893.0,96.0,4.1,17.0,754.0,674.91,534.22
2016,3,26,10,45,898.5,97.0,4.2,17.0,777.5,724.71,573.02
2016,3,26,11,0,904.0,98.0,4.3,17.0,801.0,772.42,607.89
2016,3,26,11,15,907.5,99.0,4.35,17.0,816.5,816.24,639.15
2016,3,26,11,30,911.0,100.0,4.4,17.0,832.0,857.38,668.33
2016,3,26,11,45,912.5,100.0,4.5,17.0,840.0,892.93,693.79
2016,3,26,12,0,914.0,100.0,4.6,17.0,848.0,925.28,717.03
2016,3,26,12,15,914.0,100.0,4.7,17.0,848.0,952.91,737.0
2016,3,26,12,30,914.0,100.0,4.8,17.0,848.0,977.01,754.61
2016,3,26,12,45,646.5,228.0,4.9,17.0,755.0,891.34,694.48
2016,3,26,13,0,379.0,356.0,5.0,17.0,662.0,757.49,591.22
2016,3,26,13,15,390.5,340.0,5.05,17.0,649.0,760.69,595.62
2016,3,26,13,30,402.0,324.0,5.1,17.0,636.0,761.85,597.92
2016,3,26,13,45,410.0,314.5,5.2,17.0,625.0,780.99,613.12
2016,3,26,14,0,418.0,305.0,5.3,17.0,614.0,782.03,615.43
2016,3,26,14,15,382.0,301.0,5.4,16.5,574.5,726.08,576.09
2016,3,26,14,30,346.0,297.0,5.5,16.0,535.0,685.64,547.56
2016,3,26,14,45,459.5,242.5,5.6,16.0,540.5,750.69,601.74
2016,3,26,15,0,573.0,188.0,5.7,16.0,546.0,791.45,637.44
2016,3,26,15,15,466.5,203.0,5.7,16.0,481.5,698.09,565.46
2016,3,26,15,30,360.0,218.0,5.7,16.0,417.0,590.13,481.49
2016,3,26,15,45,263.5,210.0,5.75,16.0,348.5,487.32,400.03
2016,3,26,16,0,167.0,202.0,5.8,16.0,280.0,373.56,307.86
2016,3,26,16,15,223.0,173.5,5.7,15.5,265.5,396.93,329.92
2016,3,26,16,30,279.0,145.0,5.6,15.0,251.0,398.62,333.98
2016,3,26,16,45,250.5,128.0,5.6,15.0,212.5,347.31,291.57
2016,3,26,17,0,222.0,111.0,5.6,15.0,174.0,297.85,249.82
2016,3,26,17,15,187.0,90.5,5.45,14.5,136.0,241.53,201.6
2016,3,26,17,30,152.0,70.0,5.3,14.0,98.0,188.02,154.63
2016,3,26,17,45,101.5,49.5,5.15,14.0,65.5,129.16,102.07
2016,3,26,18,0,51.0,29.0,5.0,14.0,33.0,65.27,42.58
2016,3,26,18,15,25.5,14.5,4.85,13.5,16.5,23.88,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,118.5,14.5,4.25,12.0,24.0,13.19,0.0
2016,3,27,6,30,237.0,29.0,4.4,12.0,48.0,23.71,12.98
2016,3,27,6,45,348.5,41.0,4.55,12.5,93.0,32.74,22.97
2016,3,27,7,0,460.0,53.0,4.7,13.0,138.0,41.45,31.23
2016,3,27,7,15,532.0,61.5,4.7,13.0,190.0,46.72,36.27
2016,3,27,7,30,604.0,70.0,4.7,13.0,242.0,51.83,40.98
2016,3,27,7,45,383.0,113.0,4.7,13.0,230.0,80.19,66.29
2016,3,27,8,0,162.0,156.0,4.7,13.0,218.0,127.03,98.15
2016,3,27,8,15,178.5,178.0,4.8,13.0,255.5,159.81,122.11
2016,3,27,8,30,195.0,200.0,4.9,13.0,293.0,195.1,150.39
2016,3,27,8,45,169.0,224.0,5.0,13.5,310.0,223.92,175.67
2016,3,27,9,0,143.0,248.0,5.1,14.0,327.0,249.83,198.23
2016,3,27,9,15,150.5,269.0,5.25,14.0,358.0,282.89,225.75
2016,3,27,9,30,158.0,290.0,5.4,14.0,389.0,317.08,253.96
2016,3,27,9,45,508.0,203.0,5.55,14.0,548.5,430.84,345.73
2016,3,27,10,0,858.0,116.0,5.7,14.0,708.0,578.89,466.09
2016,3,27,10,15,868.0,118.0,5.8,14.0,739.5,635.77,513.23
2016,3,27,10,30,878.0,120.0,5.9,14.0,771.0,689.19,556.99
2016,3,27,10,45,885.5,121.5,6.0,14.0,795.5,740.41,598.14
2016,3,27,11,0,893.0,123.0,6.1,14.0,820.0,789.76,636.22
2016,3,27,11,15,898.0,124.0,6.1,14.0,837.5,834.57,669.11
2016,3,27,11,30,903.0,125.0,6.1,14.0,855.0,876.85,699.93
2016,3,27,11,45,905.5,125.5,6.15,14.5,863.5,913.76,725.52
2016,3,27,12,0,908.0,126.0,6.2,15.0,872.0,947.57,748.74
2016,3,27,12,15,909.0,126.0,6.2,15.0,873.0,976.26,769.35
2016,3,27,12,30,910.0,126.0,6.2,15.0,874.0,1001.48,787.5
2016,3,27,12,45,706.0,214.5,6.25,15.0,792.0,935.53,739.99
2016,3,27,13,0,502.0,303.0,6.3,15.0,710.0,837.71,664.19
2016,3,27,13,15,704.5,211.5,6.4,15.0,770.0,958.61,759.34
2016,3,27,13,30,907.0,120.0,6.5,15.0,830.0,1052.06,827.77
2016,3,27,13,45,894.0,122.5,6.6,15.0,804.5,1047.08,825.21
2016,3,27,14,0,881.0,125.0,6.7,15.0,779.0,1049.7,828.82
2016,3,27,14,15,871.0,123.0,6.8,14.5,747.5,1035.07,821.62
2016,3,27,14,30,861.0,121.0,6.9,14.0,716.0,1016.7,811.81
2016,3,27,14,45,748.5,144.0,7.0,14.0,641.5,929.68,749.39
2016,3,27,15,0,636.0,167.0,7.1,14.0,567.0,836.28,681.1
2016,3,27,15,15,566.0,176.0,7.15,14.0,514.0,760.07,624.5
2016,3,27,15,30,496.0,185.0,7.2,14.0,461.0,693.62,572.98
2016,3,27,15,45,390.5,187.5,7.25,14.0,393.0,589.63,490.04
2016,3,27,16,0,285.0,190.0,7.3,14.0,325.0,474.93,396.9
2016,3,27,16,15,302.5,165.5,7.25,13.5,294.0,451.28,380.19
2016,3,27,16,30,320.0,141.0,7.2,13.0,263.0,424.87,360.46
2016,3,27,16,45,272.5,128.5,7.15,13.0,222.0,363.6,308.79
2016,3,27,17,0,225.0,116.0,7.1,13.0,181.0,306.13,259.34
2016,3,27,17,15,191.0,95.0,7.1,12.5,142.0,249.82,210.67
2016,3,27,17,30,157.0,74.0,7.1,12.0,103.0,196.23,163.15
2016,3,27,17,45,105.0,53.0,7.1,12.0,69.5,126.29,100.85
2016,3,27,18,0,53.0,32.0,7.1,12.0,36.0,70.97,48.24
2016,3,27,18,15,26.5,16.0,7.15,12.0,18.0,25.65,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,6,15,153.5,14.5,8.5,10.0,28.0,11.72,0.0
2016,3,28,6,30,307.0,29.0,8.6,10.0,56.0,23.61,13.55
2016,3,28,6,45,426.5,39.0,8.7,10.5,104.5,30.94,21.64
2016,3,28,7,0,546.0,49.0,8.8,11.0,153.0,38.07,28.49
2016,3,28,7,15,612.5,55.5,8.75,11.0,206.0,41.91,32.23
2016,3,28,7,30,679.0,62.0,8.7,11.0,259.0,45.68,35.75
2016,3,28,7,45,723.5,66.5,8.7,11.0,313.0,52.26,41.68
2016,3,28,8,0,768.0,71.0,8.7,11.0,367.0,93.7,52.28
2016,3,28,8,15,798.0,74.5,8.6,11.0,419.5,152.57,89.69
2016,3,28,8,30,828.0,78.0,8.5,11.0,472.0,214.98,141.35
2016,3,28,8,45,849.0,81.0,8.4,11.5,521.0,277.99,198.61
2016,3,28,9,0,870.0,84.0,8.3,12.0,570.0,346.29,261.56
2016,3,28,9,15,886.0,86.5,8.25,12.0,614.0,409.67,320.71
2016,3,28,9,30,902.0,89.0,8.2,12.0,658.0,473.57,379.16
2016,3,28,9,45,914.0,91.0,8.15,12.0,696.5,535.29,434.45
2016,3,28,10,0,926.0,93.0,8.1,12.0,735.0,596.49,487.83
2016,3,28,10,15,934.5,94.5,8.05,12.0,767.0,654.33,537.16
2016,3,28,10,30,943.0,96.0,8.0,12.0,799.0,710.72,584.09
2016,3,28,10,45,948.0,97.5,7.95,12.5,823.0,762.95,625.53
2016,3,28,11,0,953.0,99.0,7.9,13.0,847.0,812.9,662.03
2016,3,28,11,15,956.5,99.5,7.9,13.0,863.5,858.18,695.95
2016,3,28,11,30,960.0,100.0,7.9,13.0,880.0,900.59,727.53
2016,3,28,11,45,961.0,101.0,7.9,13.0,888.0,938.31,755.46
2016,3,28,12,0,962.0,102.0,7.9,13.0,896.0,972.66,780.83
2016,3,28,12,15,961.5,102.0,7.85,13.0,895.5,1001.05,801.56
2016,3,28,12,30,961.0,102.0,7.8,13.0,895.0,1025.7,819.56
2016,3,28,12,45,741.5,200.5,7.75,13.0,809.5,955.84,767.54
2016,3,28,13,0,522.0,299.0,7.7,13.0,724.0,853.49,686.68
2016,3,28,13,15,718.0,208.0,7.65,13.0,779.5,968.82,778.4
2016,3,28,13,30,914.0,117.0,7.6,13.0,835.0,1056.46,843.34
2016,3,28,13,45,907.0,115.5,7.6,13.0,810.0,1053.01,841.33
2016,3,28,14,0,900.0,114.0,7.6,13.0,785.0,1045.6,836.98
2016,3,28,14,15,707.5,177.0,7.5,13.0,691.5,939.82,758.95
2016,3,28,14,30,515.0,240.0,7.4,13.0,598.0,806.94,656.73
2016,3,28,14,45,529.5,220.5,7.35,13.0,571.0,794.37,649.44
2016,3,28,15,0,544.0,201.0,7.3,13.0,544.0,778.55,639.27
2016,3,28,15,15,678.0,151.5,7.2,13.0,549.5,845.6,693.33
2016,3,28,15,30,812.0,102.0,7.1,13.0,555.0,887.92,727.06
2016,3,28,15,45,787.5,98.0,7.0,13.0,506.0,838.39,690.48
2016,3,28,16,0,763.0,94.0,6.9,13.0,457.0,787.2,652.58
2016,3,28,16,15,729.0,89.5,6.7,13.0,405.5,731.31,610.11
2016,3,28,16,30,695.0,85.0,6.5,13.0,354.0,670.66,563.12
2016,3,28,16,45,649.0,79.0,6.35,13.0,301.0,599.69,506.87
2016,3,28,17,0,603.0,73.0,6.2,13.0,248.0,530.64,449.56
2016,3,28,17,15,531.5,64.5,6.05,12.5,196.0,444.74,376.58
2016,3,28,17,30,460.0,56.0,5.9,12.0,144.0,364.39,305.8
2016,3,28,17,45,347.5,44.0,5.75,12.0,98.5,264.79,216.49
2016,3,28,18,0,235.0,32.0,5.6,12.0,53.0,177.0,130.06
2016,3,28,18,15,117.5,16.0,5.5,11.5,26.5,80.49,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,29,6,15,149.0,15.5,2.3,10.0,29.0,12.5,0.0
2016,3,29,6,30,298.0,31.0,2.3,10.0,58.0,25.24,15.35
2016,3,29,6,45,418.0,40.0,2.35,10.5,106.0,31.6,22.36
2016,3,29,7,0,538.0,49.0,2.4,11.0,154.0,37.85,28.39
2016,3,29,7,15,603.5,55.5,2.55,11.0,207.0,41.7,32.11
2016,3,29,7,30,669.0,62.0,2.7,11.0,260.0,45.46,35.6
2016,3,29,7,45,718.5,65.5,2.9,11.5,314.5,51.23,40.69
2016,3,29,8,0,768.0,69.0,3.1,12.0,369.0,93.96,51.44
2016,3,29,8,15,797.5,73.0,3.1,12.0,421.5,153.21,89.36
2016,3,29,8,30,827.0,77.0,3.1,12.0,474.0,215.92,140.75
2016,3,29,8,45,851.0,78.5,3.1,12.5,523.5,278.31,196.29
2016,3,29,9,0,875.0,80.0,3.1,13.0,573.0,346.44,257.41
2016,3,29,9,15,891.0,82.5,2.85,13.0,617.0,410.02,314.47
2016,3,29,9,30,907.0,85.0,2.6,13.0,661.0,474.11,370.18
2016,3,29,9,45,919.0,86.5,2.4,13.5,699.5,535.56,421.15
2016,3,29,10,0,931.0,88.0,2.2,14.0,738.0,596.46,469.42
2016,3,29,10,15,939.5,89.5,2.0,14.0,770.0,654.43,514.22
2016,3,29,10,30,948.0,91.0,1.8,14.0,802.0,710.94,556.01
2016,3,29,10,45,953.5,92.0,1.65,14.5,826.0,763.13,592.06
2016,3,29,11,0,959.0,93.0,1.5,15.0,850.0,813.06,623.08
2016,3,29,11,15,962.5,94.0,1.6,15.0,866.5,858.92,654.61
2016,3,29,11,30,966.0,95.0,1.7,15.0,883.0,901.91,684.07
2016,3,29,11,45,966.5,95.5,1.8,15.0,891.0,938.75,709.3
2016,3,29,12,0,967.0,96.0,1.9,15.0,899.0,972.14,732.27
2016,3,29,12,15,966.5,96.0,2.1,15.0,898.5,1000.49,753.19
2016,3,29,12,30,966.0,96.0,2.3,15.0,898.0,1025.08,771.7
2016,3,29,12,45,962.5,96.5,2.55,15.0,888.5,1043.44,786.72
2016,3,29,13,0,959.0,97.0,2.8,15.0,879.0,1057.76,799.14
2016,3,29,13,15,955.0,96.0,2.95,15.0,862.5,1065.85,806.47
2016,3,29,13,30,951.0,95.0,3.1,15.0,846.0,1069.82,811.23
2016,3,29,13,45,942.0,95.5,3.3,15.0,820.5,1066.34,811.59
2016,3,29,14,0,933.0,96.0,3.5,15.0,795.0,1058.83,809.31
2016,3,29,14,15,924.0,94.5,3.6,14.5,763.0,1045.07,803.53
2016,3,29,14,30,915.0,93.0,3.7,14.0,731.0,1027.46,795.17
2016,3,29,14,45,899.0,92.5,3.8,14.0,691.5,1000.5,778.84
2016,3,29,15,0,883.0,92.0,3.9,14.0,652.0,970.29,760.19
2016,3,29,15,15,866.0,89.5,3.95,14.0,608.0,933.73,736.56
2016,3,29,15,30,849.0,87.0,4.0,14.0,564.0,903.55,717.37
2016,3,29,15,45,823.5,85.0,4.05,14.0,514.5,854.52,684.13
2016,3,29,16,0,798.0,83.0,4.1,14.0,465.0,803.83,649.2
2016,3,29,16,15,767.0,79.0,4.1,13.5,413.5,744.9,608.22
2016,3,29,16,30,736.0,75.0,4.1,13.0,362.0,685.5,565.74
2016,3,29,16,45,689.5,70.0,4.1,13.0,308.0,617.65,514.21
2016,3,29,17,0,643.0,65.0,4.1,13.0,254.0,547.9,458.89
2016,3,29,17,15,576.0,58.0,3.9,12.5,202.0,464.99,389.9
2016,3,29,17,30,509.0,51.0,3.7,12.0,150.0,387.21,322.44
2016,3,29,17,45,398.0,40.5,3.55,12.0,103.0,287.7,234.34
2016,3,29,18,0,287.0,30.0,3.4,12.0,56.0,200.13,149.02
2016,3,29,18,15,143.5,15.0,3.35,11.5,28.0,92.54,0.0
2016,3,29,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,106.5,18.5,2.65,10.0,28.5,14.55,0.0
2016,3,30,6,30,213.0,37.0,2.7,10.0,57.0,28.82,18.68
2016,3,30,6,45,314.5,50.5,2.8,10.5,102.5,38.77,28.76
2016,3,30,7,0,416.0,64.0,2.9,11.0,148.0,48.44,37.9
2016,3,30,7,15,485.0,73.5,2.8,11.0,199.0,55.97,44.97
2016,3,30,7,30,554.0,83.0,2.7,11.0,250.0,61.45,49.99
2016,3,30,7,45,367.0,122.5,2.65,11.5,242.0,86.21,71.99
2016,3,30,8,0,180.0,162.0,2.6,12.0,234.0,133.96,103.06
2016,3,30,8,15,114.5,179.5,2.6,12.0,227.5,154.86,120.73
2016,3,30,8,30,49.0,197.0,2.6,12.0,221.0,170.33,136.11
2016,3,30,8,45,58.0,220.0,2.65,12.0,251.0,196.78,157.51
2016,3,30,9,0,67.0,243.0,2.7,12.0,281.0,224.76,180.18
2016,3,30,9,15,123.5,270.0,2.8,12.0,346.5,274.53,219.66
2016,3,30,9,30,180.0,297.0,2.9,12.0,412.0,333.15,266.5
2016,3,30,9,45,98.0,273.0,3.0,12.5,336.5,286.71,229.82
2016,3,30,10,0,16.0,249.0,3.1,13.0,261.0,227.9,182.06
2016,3,30,10,15,48.0,299.5,3.15,13.0,335.5,296.15,236.85
2016,3,30,10,30,80.0,350.0,3.2,13.0,410.0,367.76,293.23
2016,3,30,10,45,95.0,367.0,3.3,13.0,441.0,401.28,319.3
2016,3,30,11,0,110.0,384.0,3.4,13.0,472.0,436.35,346.59
2016,3,30,11,15,199.0,387.5,3.4,13.0,549.5,526.78,417.64
2016,3,30,11,30,288.0,391.0,3.4,13.0,627.0,626.26,493.86
2016,3,30,11,45,292.5,391.5,3.45,13.0,633.5,647.04,509.09
2016,3,30,12,0,297.0,392.0,3.5,13.0,640.0,666.89,524.08
2016,3,30,12,15,297.0,392.0,3.5,13.0,640.0,681.05,534.58
2016,3,30,12,30,297.0,392.0,3.5,13.0,640.0,693.84,544.12
2016,3,30,12,45,299.5,387.0,3.5,13.5,635.0,702.39,549.76
2016,3,30,13,0,302.0,382.0,3.5,14.0,630.0,709.44,554.35
2016,3,30,13,15,602.5,248.5,3.55,14.0,730.0,896.16,698.64
2016,3,30,13,30,903.0,115.0,3.6,14.0,830.0,1044.4,802.75
2016,3,30,13,45,897.5,113.0,3.65,14.0,806.0,1041.67,800.79
2016,3,30,14,0,892.0,111.0,3.7,14.0,782.0,1035.02,797.66
2016,3,30,14,15,882.5,109.5,3.75,14.0,750.5,1021.09,789.66
2016,3,30,14,30,873.0,108.0,3.8,14.0,719.0,1003.49,779.27
2016,3,30,14,45,860.5,105.5,3.9,14.0,681.5,988.69,771.27
2016,3,30,15,0,848.0,103.0,4.0,14.0,644.0,959.92,753.39
2016,3,30,15,15,650.5,152.0,4.1,13.5,550.5,820.18,656.05
2016,3,30,15,30,453.0,201.0,4.2,13.0,457.0,672.03,546.1
2016,3,30,15,45,436.5,188.5,4.3,13.0,417.5,630.74,516.93
2016,3,30,16,0,420.0,176.0,4.4,13.0,378.0,588.61,485.87
2016,3,30,16,15,562.0,129.0,4.45,12.5,368.0,634.35,527.67
2016,3,30,16,30,704.0,82.0,4.5,12.0,358.0,673.34,560.76
2016,3,30,16,45,658.5,76.0,4.6,12.0,305.0,602.35,505.92
2016,3,30,17,0,613.0,70.0,4.7,12.0,252.0,533.28,450.34
2016,3,30,17,15,546.0,62.5,4.6,11.5,200.5,451.07,381.27
2016,3,30,17,30,479.0,55.0,4.5,11.0,149.0,373.97,313.87
2016,3,30,17,45,371.5,43.5,4.4,11.0,103.0,276.66,227.06
2016,3,30,18,0,264.0,32.0,4.3,11.0,57.0,190.87,144.42
2016,3,30,18,15,132.0,16.0,4.2,11.0,28.5,87.05,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,136.5,18.0,2.65,11.0,32.0,14.15,0.0
2016,3,31,6,30,273.0,36.0,2.7,11.0,64.0,28.08,18.24
2016,3,31,6,45,373.5,48.0,2.75,11.5,110.5,38.21,28.22
2016,3,31,7,0,474.0,60.0,2.8,12.0,157.0,46.66,36.21
2016,3,31,7,15,539.5,68.0,2.75,12.0,209.0,51.26,40.59
2016,3,31,7,30,605.0,76.0,2.7,12.0,261.0,55.74,44.68
2016,3,31,7,45,302.5,94.5,2.65,12.0,187.0,65.97,53.8
2016,3,31,8,0,0.0,113.0,2.6,12.0,113.0,96.82,77.41
2016,3,31,8,15,6.0,143.0,2.55,12.0,146.0,122.43,98.44
2016,3,31,8,30,12.0,173.0,2.5,12.0,179.0,149.22,120.19
2016,3,31,8,45,9.0,179.5,2.5,12.5,184.5,156.26,125.56
2016,3,31,9,0,6.0,186.0,2.5,13.0,190.0,162.66,130.36
2016,3,31,9,15,21.5,223.5,2.55,13.0,237.5,201.31,161.35
2016,3,31,9,30,37.0,261.0,2.6,13.0,285.0,241.41,193.29
2016,3,31,9,45,87.5,298.5,2.7,13.0,359.5,303.11,242.32
2016,3,31,10,0,138.0,336.0,2.8,13.0,434.0,373.54,297.87
2016,3,31,10,15,138.0,351.0,2.85,13.0,452.5,399.07,317.63
2016,3,31,10,30,138.0,366.0,2.9,13.0,471.0,424.56,337.32
2016,3,31,10,45,138.5,377.5,3.0,13.5,485.5,447.19,354.09
2016,3,31,11,0,139.0,389.0,3.1,14.0,500.0,469.67,370.58
2016,3,31,11,15,137.0,398.0,3.15,14.0,509.5,487.66,384.09
2016,3,31,11,30,135.0,407.0,3.2,14.0,519.0,505.18,397.21
2016,3,31,11,45,137.0,409.5,3.3,14.0,524.0,519.33,408.06
2016,3,31,12,0,139.0,412.0,3.4,14.0,529.0,533.04,418.6
2016,3,31,12,15,213.5,403.5,3.55,14.0,582.5,602.2,473.06
2016,3,31,12,30,288.0,395.0,3.7,14.0,636.0,688.32,538.89
2016,3,31,12,45,285.5,394.0,3.85,14.0,631.0,696.05,544.77
2016,3,31,13,0,283.0,393.0,4.0,14.0,626.0,702.27,550.08
2016,3,31,13,15,288.0,381.0,4.15,14.0,614.0,702.62,551.58
2016,3,31,13,30,293.0,369.0,4.3,14.0,602.0,701.31,552.2
2016,3,31,13,45,609.0,233.0,4.45,14.0,699.0,900.27,708.74
2016,3,31,14,0,925.0,97.0,4.6,14.0,796.0,1052.77,818.3
2016,3,31,14,15,916.5,95.5,4.65,14.0,764.5,1039.39,809.48
2016,3,31,14,30,908.0,94.0,4.7,14.0,733.0,1022.21,799.37
2016,3,31,14,45,604.0,186.5,4.8,14.0,602.5,836.4,667.59
2016,3,31,15,0,300.0,279.0,4.9,14.0,472.0,614.41,495.51
2016,3,31,15,15,163.0,247.5,4.95,14.0,351.5,426.6,348.03
2016,3,31,15,30,26.0,216.0,5.0,14.0,231.0,230.46,186.84
2016,3,31,15,45,13.0,174.0,5.05,14.0,181.5,175.49,142.03
2016,3,31,16,0,0.0,132.0,5.1,14.0,132.0,121.75,97.27
2016,3,31,16,15,2.5,133.5,5.05,13.5,134.5,126.9,102.23
2016,3,31,16,30,5.0,135.0,5.0,13.0,137.0,132.76,107.75
2016,3,31,16,45,2.5,116.0,5.0,13.0,117.0,112.52,90.77
2016,3,31,17,0,0.0,97.0,5.0,13.0,97.0,92.44,73.7
2016,3,31,17,15,267.0,74.0,4.85,12.5,127.5,281.41,238.37
2016,3,31,17,30,534.0,51.0,4.7,12.0,158.0,401.21,336.37
2016,3,31,17,45,425.5,41.5,4.55,12.0,110.5,302.88,248.15
2016,3,31,18,0,317.0,32.0,4.4,12.0,63.0,215.89,164.68
2016,3,31,18,15,158.5,16.0,4.25,12.0,31.5,101.22,0.0
2016,3,31,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,165.0,17.5,3.45,11.0,35.0,13.92,0.33
2016,4,1,6,30,330.0,35.0,3.5,11.0,70.0,28.36,18.68
2016,4,1,6,45,425.0,45.5,3.55,11.5,118.0,35.87,26.21
2016,4,1,7,0,520.0,56.0,3.6,12.0,166.0,43.13,33.08
2016,4,1,7,15,260.0,63.0,3.55,12.0,118.0,45.83,35.72
2016,4,1,7,30,0.0,70.0,3.5,12.0,70.0,61.35,49.72
2016,4,1,7,45,0.0,84.0,3.45,12.0,84.0,73.15,60.19
2016,4,1,8,0,0.0,98.0,3.4,12.0,98.0,85.13,67.48
2016,4,1,8,15,0.0,123.5,3.35,12.0,123.5,106.48,85.32
2016,4,1,8,30,0.0,149.0,3.3,12.0,149.0,128.09,103.16
2016,4,1,8,45,7.0,176.0,3.3,12.5,180.0,153.02,123.08
2016,4,1,9,0,14.0,203.0,3.3,13.0,211.0,179.18,143.85
2016,4,1,9,15,11.5,206.0,3.25,13.0,213.0,183.07,146.76
2016,4,1,9,30,9.0,209.0,3.2,13.0,215.0,186.41,149.2
2016,4,1,9,45,29.0,257.0,3.15,13.0,277.5,239.17,191.59
2016,4,1,10,0,49.0,305.0,3.1,13.0,340.0,295.78,236.49
2016,4,1,10,15,40.0,305.5,3.05,13.0,335.0,296.53,236.61
2016,4,1,10,30,31.0,306.0,3.0,13.0,330.0,296.0,235.8
2016,4,1,10,45,114.5,349.5,2.95,13.0,441.0,404.79,322.28
2016,4,1,11,0,198.0,393.0,2.9,13.0,552.0,517.65,409.41
2016,4,1,11,15,223.5,398.0,2.85,13.0,580.5,556.19,438.25
2016,4,1,11,30,249.0,403.0,2.8,13.0,609.0,605.49,475.06
2016,4,1,11,45,254.0,403.0,2.75,13.5,615.0,624.99,488.28
2016,4,1,12,0,259.0,403.0,2.7,14.0,621.0,643.71,501.01
2016,4,1,12,15,326.0,385.5,2.7,14.0,660.0,701.27,544.81
2016,4,1,12,30,393.0,368.0,2.7,14.0,699.0,760.23,588.86
2016,4,1,12,45,666.5,235.0,2.75,14.0,789.0,920.69,710.06
2016,4,1,13,0,940.0,102.0,2.8,14.0,879.0,1046.72,795.52
2016,4,1,13,15,936.0,101.5,2.9,14.0,862.5,1054.95,801.3
2016,4,1,13,30,932.0,101.0,3.0,14.0,846.0,1059.16,805.74
2016,4,1,13,45,927.5,99.0,3.1,14.0,822.0,1057.14,806.17
2016,4,1,14,0,923.0,97.0,3.2,14.0,798.0,1051.1,804.06
2016,4,1,14,15,914.5,95.5,3.3,14.0,766.5,1037.66,797.05
2016,4,1,14,30,906.0,94.0,3.4,14.0,735.0,1020.42,787.54
2016,4,1,14,45,894.5,92.0,3.5,14.0,697.0,995.99,773.08
2016,4,1,15,0,883.0,90.0,3.6,14.0,659.0,968.16,756.23
2016,4,1,15,15,867.5,88.0,3.7,14.0,615.5,933.38,734.32
2016,4,1,15,30,852.0,86.0,3.8,14.0,572.0,904.89,716.73
2016,4,1,15,45,830.5,83.0,3.9,14.0,523.5,857.91,685.4
2016,4,1,16,0,809.0,80.0,4.0,14.0,475.0,809.04,652.2
2016,4,1,16,15,780.0,76.5,4.0,13.5,423.5,751.88,612.74
2016,4,1,16,30,751.0,73.0,4.0,13.0,372.0,694.09,571.72
2016,4,1,16,45,707.5,68.5,4.05,13.0,318.5,624.22,519.05
2016,4,1,17,0,664.0,64.0,4.1,13.0,265.0,559.99,468.7
2016,4,1,17,15,601.5,57.5,3.95,12.5,212.5,479.56,402.14
2016,4,1,17,30,539.0,51.0,3.8,12.0,160.0,403.79,336.71
2016,4,1,17,45,435.0,41.5,3.7,12.0,112.5,307.6,251.63
2016,4,1,18,0,331.0,32.0,3.6,12.0,65.0,222.29,170.69
2016,4,1,18,15,165.5,16.0,3.5,11.5,32.5,104.71,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,6,15,142.5,19.5,1.4,11.0,35.5,15.27,2.87
2016,4,2,6,30,285.0,39.0,1.3,11.0,71.0,30.32,20.58
2016,4,2,6,45,364.5,53.0,1.25,11.0,117.0,40.58,30.55
2016,4,2,7,0,444.0,67.0,1.2,11.0,163.0,52.2,41.42
2016,4,2,7,15,507.0,76.5,1.1,11.0,214.0,57.78,46.66
2016,4,2,7,30,570.0,86.0,1.0,11.0,265.0,63.15,51.53
2016,4,2,7,45,285.0,88.5,0.9,11.5,178.0,61.41,49.8
2016,4,2,8,0,0.0,91.0,0.8,12.0,91.0,79.58,62.7
2016,4,2,8,15,22.0,145.5,0.75,12.0,156.5,126.71,100.99
2016,4,2,8,30,44.0,200.0,0.7,12.0,222.0,172.32,137.13
2016,4,2,8,45,43.0,221.0,0.7,12.0,244.5,194.37,154.76
2016,4,2,9,0,42.0,242.0,0.7,12.0,267.0,216.61,172.5
2016,4,2,9,15,58.5,266.5,0.75,12.0,303.5,248.51,197.52
2016,4,2,9,30,75.0,291.0,0.8,12.0,340.0,282.85,224.36
2016,4,2,9,45,74.0,309.5,0.9,12.5,360.0,305.8,241.87
2016,4,2,10,0,73.0,328.0,1.0,13.0,380.0,328.83,259.25
2016,4,2,10,15,91.0,347.5,1.15,13.0,415.0,364.39,286.91
2016,4,2,10,30,109.0,367.0,1.3,13.0,450.0,402.04,315.98
2016,4,2,10,45,479.5,257.0,1.45,13.5,641.0,590.22,463.34
2016,4,2,11,0,850.0,147.0,1.6,14.0,832.0,793.11,613.89
2016,4,2,11,15,854.5,148.0,1.75,14.0,847.5,836.61,642.94
2016,4,2,11,30,859.0,149.0,1.9,14.0,863.0,877.64,671.94
2016,4,2,11,45,869.5,144.0,2.05,14.0,873.0,915.21,698.51
2016,4,2,12,0,880.0,139.0,2.2,14.0,883.0,941.25,717.26
2016,4,2,12,15,631.5,257.0,2.35,14.0,791.0,871.71,668.99
2016,4,2,12,30,383.0,375.0,2.5,14.0,699.0,757.98,584.15
