Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,45,410.0,357.5,2.65,14.5,700.5,791.65,609.86
2016,4,2,13,0,437.0,340.0,2.8,15.0,702.0,812.4,625.41
2016,4,2,13,15,470.0,319.0,2.9,15.0,702.0,833.56,642.48
2016,4,2,13,30,503.0,298.0,3.0,15.0,702.0,852.35,657.98
2016,4,2,13,45,398.0,325.0,3.15,15.0,639.0,763.51,593.72
2016,4,2,14,0,293.0,352.0,3.3,15.0,576.0,690.73,539.78
2016,4,2,14,15,261.0,342.5,3.3,15.0,536.0,650.04,510.45
2016,4,2,14,30,229.0,333.0,3.3,15.0,496.0,589.87,466.38
2016,4,2,14,45,178.5,316.0,3.35,15.0,439.0,521.1,414.53
2016,4,2,15,0,128.0,299.0,3.4,15.0,382.0,452.97,362.15
2016,4,2,15,15,76.5,258.5,3.4,14.5,307.0,339.83,274.12
2016,4,2,15,30,25.0,218.0,3.4,14.0,232.0,231.19,186.74
2016,4,2,15,45,12.5,170.0,3.4,14.0,177.0,170.49,137.48
2016,4,2,16,0,0.0,122.0,3.4,14.0,122.0,111.41,88.46
2016,4,2,16,15,0.0,104.5,3.4,13.5,104.5,94.73,74.96
2016,4,2,16,30,0.0,87.0,3.4,13.0,87.0,78.06,61.22
2016,4,2,16,45,0.0,74.0,3.4,13.0,74.0,65.88,51.0
2016,4,2,17,0,0.0,61.0,3.4,13.0,61.0,53.89,40.8
2016,4,2,17,15,0.0,48.5,3.3,13.0,48.5,42.8,31.22
2016,4,2,17,30,0.0,36.0,3.2,13.0,36.0,31.73,21.54
2016,4,2,17,45,0.0,25.0,3.15,13.0,25.0,22.01,12.95
2016,4,2,18,0,0.0,14.0,3.1,13.0,14.0,12.3,4.29
2016,4,2,18,15,0.0,7.0,3.0,12.5,7.0,6.14,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,155.5,20.0,2.1,9.0,38.5,15.65,4.53
2016,4,3,6,30,311.0,40.0,2.1,9.0,77.0,32.51,22.8
2016,4,3,6,45,405.0,51.0,2.15,9.5,124.5,40.26,30.5
2016,4,3,7,0,499.0,62.0,2.2,10.0,172.0,47.75,37.6
2016,4,3,7,15,561.0,70.0,2.15,10.0,225.0,52.31,41.92
2016,4,3,7,30,623.0,78.0,2.1,10.0,278.0,56.73,45.94
2016,4,3,7,45,329.0,119.0,2.1,10.5,226.0,82.66,69.04
2016,4,3,8,0,35.0,160.0,2.1,11.0,174.0,129.75,104.21
2016,4,3,8,15,403.0,129.0,2.1,11.0,330.5,150.03,103.89
2016,4,3,8,30,771.0,98.0,2.1,11.0,487.0,232.07,157.19
2016,4,3,8,45,794.5,101.5,2.15,11.5,535.5,292.74,210.9
2016,4,3,9,0,818.0,105.0,2.2,12.0,584.0,355.6,266.93
2016,4,3,9,15,834.5,107.5,2.25,12.0,627.0,416.79,321.47
2016,4,3,9,30,851.0,110.0,2.3,12.0,670.0,478.7,375.21
2016,4,3,9,45,863.5,112.5,2.35,12.5,708.0,539.03,425.38
2016,4,3,10,0,876.0,115.0,2.4,13.0,746.0,598.78,473.38
2016,4,3,10,15,885.5,116.5,2.45,13.0,777.0,654.49,517.76
2016,4,3,10,30,895.0,118.0,2.5,13.0,808.0,708.93,560.02
2016,4,3,10,45,677.0,218.5,2.55,13.0,749.5,697.95,549.34
2016,4,3,11,0,459.0,319.0,2.6,13.0,691.0,659.4,517.58
2016,4,3,11,15,302.0,367.0,2.65,13.0,613.5,597.52,469.36
2016,4,3,11,30,145.0,415.0,2.7,13.0,536.0,520.82,408.59
2016,4,3,11,45,145.5,418.0,2.75,13.5,540.5,534.57,418.72
2016,4,3,12,0,146.0,421.0,2.8,14.0,545.0,547.76,427.87
2016,4,3,12,15,227.0,410.0,2.9,14.0,602.5,620.99,484.9
2016,4,3,12,30,308.0,399.0,3.0,14.0,660.0,711.19,552.89
2016,4,3,12,45,305.0,396.5,3.15,14.0,652.5,717.2,557.53
2016,4,3,13,0,302.0,394.0,3.3,14.0,645.0,721.55,561.61
2016,4,3,13,15,391.5,351.0,3.4,14.0,670.0,773.28,603.05
2016,4,3,13,30,481.0,308.0,3.5,14.0,695.0,840.66,654.73
2016,4,3,13,45,612.0,244.0,3.65,14.0,722.0,914.82,712.58
2016,4,3,14,0,743.0,180.0,3.8,14.0,749.0,981.13,761.43
2016,4,3,14,15,792.5,156.0,3.9,14.0,740.5,994.56,772.09
2016,4,3,14,30,842.0,132.0,4.0,14.0,732.0,1011.62,785.92
2016,4,3,14,45,828.5,129.0,4.1,14.0,694.0,984.88,769.19
2016,4,3,15,0,815.0,126.0,4.2,14.0,656.0,954.91,750.43
2016,4,3,15,15,797.0,122.5,4.25,14.0,612.0,917.11,725.65
2016,4,3,15,30,779.0,119.0,4.3,14.0,568.0,882.54,703.2
2016,4,3,15,45,760.0,113.0,4.35,14.0,520.5,836.18,671.77
2016,4,3,16,0,741.0,107.0,4.4,14.0,473.0,787.99,638.5
2016,4,3,16,15,592.0,118.0,4.35,13.5,390.5,652.09,537.65
2016,4,3,16,30,443.0,129.0,4.3,13.0,308.0,518.89,433.21
2016,4,3,16,45,399.5,120.0,4.3,13.0,264.0,457.77,384.33
2016,4,3,17,0,356.0,111.0,4.3,13.0,220.0,399.32,335.94
2016,4,3,17,15,316.5,93.5,4.15,12.5,177.0,336.35,283.01
2016,4,3,17,30,277.0,76.0,4.0,12.0,134.0,276.54,231.05
2016,4,3,17,45,218.0,57.5,3.85,12.0,95.0,208.7,170.57
2016,4,3,18,0,159.0,39.0,3.7,12.0,56.0,147.03,113.27
2016,4,3,18,15,79.5,19.5,3.6,11.5,28.0,63.96,14.66
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,5.4,11.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,5.5,12.0,11.0,10.01,0.0
2016,4,4,6,15,153.0,27.0,5.6,12.0,46.0,21.14,9.22
2016,4,4,6,30,306.0,43.0,5.7,12.0,81.0,33.35,23.31
2016,4,4,6,45,407.0,54.0,5.8,12.5,130.5,42.72,32.3
2016,4,4,7,0,508.0,65.0,5.9,13.0,180.0,50.14,39.26
2016,4,4,7,15,571.5,73.0,5.85,13.0,233.5,54.61,43.44
2016,4,4,7,30,635.0,81.0,5.8,13.0,287.0,58.95,47.35
2016,4,4,7,45,680.5,86.0,5.75,13.0,341.5,60.71,48.84
2016,4,4,8,0,726.0,91.0,5.7,13.0,396.0,114.75,66.37
2016,4,4,8,15,756.0,95.5,5.8,13.0,448.0,172.65,106.63
2016,4,4,8,30,786.0,100.0,5.9,13.0,500.0,238.44,161.92
2016,4,4,8,45,810.5,103.0,6.0,13.5,549.0,299.9,217.04
2016,4,4,9,0,835.0,106.0,6.1,14.0,598.0,363.65,274.78
2016,4,4,9,15,851.5,108.5,6.1,14.0,641.5,425.86,331.3
2016,4,4,9,30,868.0,111.0,6.1,14.0,685.0,488.75,387.15
2016,4,4,9,45,880.0,113.0,6.15,14.5,723.0,549.32,439.03
2016,4,4,10,0,892.0,115.0,6.2,15.0,761.0,609.22,488.78
2016,4,4,10,15,901.0,117.0,6.05,15.0,792.5,665.85,535.03
2016,4,4,10,30,910.0,119.0,5.9,15.0,824.0,721.13,578.92
2016,4,4,10,45,914.5,121.0,5.8,15.0,847.0,771.63,618.21
2016,4,4,11,0,919.0,123.0,5.7,15.0,870.0,819.88,653.31
2016,4,4,11,15,923.0,123.5,5.65,15.0,886.0,863.88,684.79
2016,4,4,11,30,927.0,124.0,5.6,15.0,902.0,905.15,714.05
2016,4,4,11,45,926.5,125.5,5.6,15.0,909.0,940.57,739.19
2016,4,4,12,0,926.0,127.0,5.6,15.0,916.0,972.66,761.9
2016,4,4,12,15,925.5,127.0,5.5,15.0,915.0,999.79,780.37
2016,4,4,12,30,925.0,127.0,5.4,15.0,914.0,1023.31,796.25
2016,4,4,12,45,925.0,125.0,5.35,15.0,905.5,1041.56,808.83
2016,4,4,13,0,925.0,123.0,5.3,15.0,897.0,1055.98,818.84
2016,4,4,13,15,920.5,122.0,5.3,15.0,879.5,1063.05,824.26
2016,4,4,13,30,916.0,121.0,5.3,15.0,862.0,1066.13,827.1
2016,4,4,13,45,906.0,121.5,5.35,15.0,836.5,1061.31,825.01
2016,4,4,14,0,896.0,122.0,5.4,15.0,811.0,1052.6,820.37
2016,4,4,14,15,885.5,120.0,5.75,15.0,778.0,1036.85,813.18
2016,4,4,14,30,875.0,118.0,6.1,15.0,745.0,1028.46,811.1
2016,4,4,14,45,858.5,117.0,6.5,15.0,705.5,1000.54,794.95
2016,4,4,15,0,842.0,116.0,6.9,15.0,666.0,969.4,776.08
2016,4,4,15,15,824.0,113.0,7.05,14.5,621.5,931.57,752.08
2016,4,4,15,30,806.0,110.0,7.2,14.0,577.0,891.12,725.71
2016,4,4,15,45,778.5,107.5,7.4,14.0,527.5,840.46,689.87
2016,4,4,16,0,751.0,105.0,7.6,14.0,478.0,793.75,656.48
2016,4,4,16,15,718.5,100.0,7.4,14.0,426.0,733.87,610.97
2016,4,4,16,30,686.0,95.0,7.2,14.0,374.0,673.84,564.65
2016,4,4,16,45,638.0,89.0,7.0,14.0,320.5,601.5,507.4
2016,4,4,17,0,590.0,83.0,6.8,14.0,267.0,531.23,448.95
2016,4,4,17,15,522.0,74.5,6.4,13.5,214.5,447.94,378.47
2016,4,4,17,30,454.0,66.0,6.0,13.0,162.0,369.72,310.15
2016,4,4,17,45,350.0,53.5,5.6,13.0,115.0,272.9,224.24
2016,4,4,18,0,246.0,41.0,5.2,13.0,68.0,190.57,148.41
2016,4,4,18,15,123.0,20.5,4.95,12.5,34.0,91.91,31.99
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,5,45,36.5,6.0,2.75,11.5,6.5,0.0,0.0
2016,4,5,6,0,73.0,12.0,2.7,12.0,13.0,10.91,0.0
2016,4,5,6,15,222.5,26.0,2.65,12.0,50.0,21.13,10.17
2016,4,5,6,30,372.0,40.0,2.6,12.0,87.0,32.17,22.43
2016,4,5,6,45,462.5,49.5,2.55,12.5,136.5,38.66,28.79
2016,4,5,7,0,553.0,59.0,2.5,13.0,186.0,44.97,34.7
2016,4,5,7,15,612.0,66.0,2.4,13.0,240.0,48.88,38.36
2016,4,5,7,30,671.0,73.0,2.3,13.0,294.0,52.68,41.76
2016,4,5,7,45,715.5,77.0,2.2,13.5,348.5,55.37,43.99
2016,4,5,8,0,760.0,81.0,2.1,14.0,403.0,116.09,65.37
2016,4,5,8,15,788.0,84.5,2.15,14.5,455.0,174.46,105.53
2016,4,5,8,30,816.0,88.0,2.2,15.0,507.0,236.08,156.48
2016,4,5,8,45,840.5,90.0,2.25,15.5,556.0,298.47,211.31
2016,4,5,9,0,865.0,92.0,2.3,16.0,605.0,363.05,268.25
2016,4,5,9,15,879.5,94.0,2.4,16.0,648.5,428.48,325.69
2016,4,5,9,30,894.0,96.0,2.5,16.0,692.0,490.66,379.2
2016,4,5,9,45,904.5,98.5,2.7,16.5,729.5,551.27,429.48
2016,4,5,10,0,915.0,101.0,2.9,17.0,767.0,611.19,477.63
2016,4,5,10,15,923.0,102.5,2.95,17.0,798.0,667.7,522.23
2016,4,5,10,30,931.0,104.0,3.0,17.0,829.0,722.7,564.51
2016,4,5,10,45,935.5,105.5,3.15,17.5,852.0,773.45,601.78
2016,4,5,11,0,940.0,107.0,3.3,18.0,875.0,821.89,634.89
2016,4,5,11,15,943.5,107.5,3.3,18.0,890.5,866.05,665.06
2016,4,5,11,30,947.0,108.0,3.3,18.0,906.0,907.38,693.05
2016,4,5,11,45,948.5,108.0,3.35,18.5,913.0,943.46,716.25
2016,4,5,12,0,950.0,108.0,3.4,19.0,920.0,976.21,737.07
2016,4,5,12,15,949.5,108.0,3.35,19.0,919.5,1003.63,754.91
2016,4,5,12,30,949.0,108.0,3.3,19.0,919.0,1027.36,770.29
2016,4,5,12,45,948.5,107.0,3.3,19.5,910.0,1046.24,781.42
2016,4,5,13,0,948.0,106.0,3.3,20.0,901.0,1061.22,790.06
2016,4,5,13,15,944.0,105.0,3.3,20.0,884.0,1068.71,795.41
2016,4,5,13,30,940.0,104.0,3.3,20.0,867.0,1072.14,798.3
2016,4,5,13,45,933.0,103.0,3.3,20.0,842.0,1068.47,796.7
2016,4,5,14,0,926.0,102.0,3.3,20.0,817.0,1060.79,792.67
2016,4,5,14,15,917.0,100.5,3.3,20.0,784.5,1046.6,784.49
2016,4,5,14,30,908.0,99.0,3.3,20.0,752.0,1028.62,773.94
2016,4,5,14,45,895.0,97.5,3.35,20.0,713.5,1003.07,758.78
2016,4,5,15,0,882.0,96.0,3.4,20.0,675.0,974.19,741.38
2016,4,5,15,15,866.0,93.5,3.45,19.5,630.5,938.2,720.37
2016,4,5,15,30,850.0,91.0,3.5,19.0,586.0,908.58,703.57
2016,4,5,15,45,826.5,88.5,3.6,19.0,536.5,860.32,672.2
2016,4,5,16,0,803.0,86.0,3.7,19.0,487.0,810.3,639.07
2016,4,5,16,15,773.5,82.0,3.7,18.5,435.0,752.17,599.92
2016,4,5,16,30,744.0,78.0,3.7,18.0,383.0,693.48,559.29
2016,4,5,16,45,700.5,73.5,3.7,17.5,329.0,627.74,511.92
2016,4,5,17,0,657.0,69.0,3.7,17.0,275.0,560.01,460.62
2016,4,5,17,15,595.5,62.0,3.55,16.5,222.5,479.83,395.82
2016,4,5,17,30,534.0,55.0,3.4,16.0,170.0,404.21,332.12
2016,4,5,17,45,434.0,45.0,3.25,15.5,121.5,309.78,250.87
2016,4,5,18,0,334.0,35.0,3.1,15.0,73.0,225.7,174.96
2016,4,5,18,15,167.0,17.5,2.95,14.5,36.5,109.47,46.76
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,5,45,43.5,6.0,3.2,14.0,7.5,0.0,0.0
2016,4,6,6,0,87.0,12.0,3.3,14.0,15.0,10.91,0.0
2016,4,6,6,15,230.0,26.0,3.4,14.5,52.5,20.95,10.55
2016,4,6,6,30,373.0,40.0,3.5,15.0,90.0,31.96,22.03
2016,4,6,6,45,462.5,50.0,3.6,15.5,139.5,38.89,28.65
2016,4,6,7,0,552.0,60.0,3.7,16.0,189.0,45.59,34.83
2016,4,6,7,15,610.0,66.5,3.65,16.0,242.5,49.08,38.05
2016,4,6,7,30,668.0,73.0,3.6,16.0,296.0,52.47,41.05
2016,4,6,7,45,707.5,78.0,3.55,16.5,350.0,57.73,45.51
2016,4,6,8,0,747.0,83.0,3.5,17.0,404.0,118.48,66.6
2016,4,6,8,15,775.5,87.0,3.45,17.5,456.0,176.52,106.69
2016,4,6,8,30,804.0,91.0,3.4,18.0,508.0,237.89,157.22
2016,4,6,8,45,825.0,94.5,3.4,18.5,556.0,299.88,211.5
2016,4,6,9,0,846.0,98.0,3.4,19.0,604.0,363.68,267.51
2016,4,6,9,15,861.5,100.5,3.4,19.5,647.5,425.98,321.46
2016,4,6,9,30,877.0,103.0,3.4,20.0,691.0,490.69,375.6
2016,4,6,9,45,887.0,105.5,3.45,20.5,728.0,550.11,424.1
2016,4,6,10,0,897.0,108.0,3.5,21.0,765.0,608.8,470.41
2016,4,6,10,15,905.0,110.0,3.4,21.0,795.5,664.83,513.73
2016,4,6,10,30,913.0,112.0,3.3,21.0,826.0,719.4,554.65
2016,4,6,10,45,917.0,114.0,3.25,21.5,849.0,769.42,590.21
2016,4,6,11,0,921.0,116.0,3.2,22.0,872.0,817.14,621.32
2016,4,6,11,15,924.0,116.5,3.1,22.0,887.0,860.14,649.62
2016,4,6,11,30,927.0,117.0,3.0,22.0,902.0,900.34,675.67
2016,4,6,11,45,927.0,118.0,2.9,22.5,908.5,935.43,696.64
2016,4,6,12,0,927.0,119.0,2.8,23.0,915.0,967.2,715.13
2016,4,6,12,15,926.0,119.0,2.65,23.0,913.5,993.6,730.83
2016,4,6,12,30,925.0,119.0,2.5,23.0,912.0,1016.36,744.03
2016,4,6,12,45,916.5,121.5,2.45,23.5,901.0,1030.68,751.3
2016,4,6,13,0,908.0,124.0,2.4,24.0,890.0,1041.03,756.16
2016,4,6,13,15,903.0,123.5,2.25,24.5,872.0,1047.79,757.68
2016,4,6,13,30,898.0,123.0,2.1,25.0,854.0,1050.64,756.75
2016,4,6,13,45,889.0,122.0,1.95,25.5,828.5,1045.01,750.55
2016,4,6,14,0,880.0,121.0,1.8,26.0,803.0,1035.54,742.1
2016,4,6,14,15,869.5,119.5,1.7,26.0,770.5,1020.28,732.32
2016,4,6,14,30,859.0,118.0,1.6,26.0,738.0,1012.44,727.38
2016,4,6,14,45,844.0,116.5,1.5,26.0,699.0,985.51,710.39
2016,4,6,15,0,829.0,115.0,1.4,26.0,660.0,955.4,691.64
2016,4,6,15,15,650.0,160.5,1.3,26.0,570.5,827.97,609.47
2016,4,6,15,30,471.0,206.0,1.2,26.0,481.0,691.92,517.2
2016,4,6,15,45,497.0,179.5,1.1,26.0,448.5,671.58,505.97
2016,4,6,16,0,523.0,153.0,1.0,26.0,416.0,647.03,490.45
2016,4,6,16,15,487.0,146.5,0.85,25.5,371.0,591.47,451.82
2016,4,6,16,30,451.0,140.0,0.7,25.0,326.0,536.92,413.29
2016,4,6,16,45,422.0,124.0,0.55,25.0,279.5,477.72,369.98
2016,4,6,17,0,393.0,108.0,0.4,25.0,233.0,419.74,326.42
2016,4,6,17,15,349.0,92.0,0.35,24.5,187.5,353.82,276.55
2016,4,6,17,30,305.0,76.0,0.3,24.0,142.0,291.46,227.47
2016,4,6,17,45,239.5,58.5,0.3,24.0,101.5,219.83,169.16
2016,4,6,18,0,174.0,41.0,0.3,24.0,61.0,155.07,114.31
2016,4,6,18,15,87.0,20.5,0.45,23.5,30.5,68.63,30.1
2016,4,6,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,3.25,14.5,6.0,5.46,0.0
2016,4,7,6,0,0.0,12.0,3.3,15.0,12.0,10.56,0.0
2016,4,7,6,15,69.0,31.5,3.45,15.0,41.0,25.32,14.46
2016,4,7,6,30,138.0,51.0,3.6,15.0,70.0,40.18,29.22
2016,4,7,6,45,184.0,71.5,3.75,15.0,108.5,55.26,43.15
2016,4,7,7,0,230.0,92.0,3.9,15.0,147.0,69.86,56.46
2016,4,7,7,15,280.0,105.0,3.9,15.0,188.5,78.99,64.7
2016,4,7,7,30,330.0,118.0,3.9,15.0,230.0,83.23,68.42
2016,4,7,7,45,495.5,104.0,3.95,15.5,303.5,76.53,62.24
2016,4,7,8,0,661.0,90.0,4.0,16.0,377.0,113.92,65.76
2016,4,7,8,15,460.0,154.5,3.9,16.0,366.0,180.71,124.67
2016,4,7,8,30,259.0,219.0,3.8,16.0,355.0,224.58,169.61
2016,4,7,8,45,351.0,220.5,3.75,16.0,422.0,272.22,206.53
2016,4,7,9,0,443.0,222.0,3.7,16.0,489.0,329.08,252.31
2016,4,7,9,15,378.5,258.5,3.6,16.0,498.0,365.94,285.14
2016,4,7,9,30,314.0,295.0,3.5,16.0,507.0,394.07,309.39
2016,4,7,9,45,567.0,215.5,3.45,16.0,623.5,480.91,378.46
2016,4,7,10,0,820.0,136.0,3.4,16.0,740.0,592.21,466.51
2016,4,7,10,15,828.0,138.0,3.3,16.0,768.5,645.45,508.06
2016,4,7,10,30,836.0,140.0,3.2,16.0,797.0,697.48,547.78
2016,4,7,10,45,839.5,142.5,3.15,16.5,818.5,745.29,582.43
2016,4,7,11,0,843.0,145.0,3.1,17.0,840.0,791.01,614.18
2016,4,7,11,15,845.5,146.0,3.05,17.0,854.0,832.19,642.24
2016,4,7,11,30,848.0,147.0,3.0,17.0,868.0,870.78,668.24
2016,4,7,11,45,846.0,149.0,2.95,17.0,873.5,903.65,690.09
2016,4,7,12,0,844.0,151.0,2.9,17.0,879.0,933.34,709.66
2016,4,7,12,15,663.5,244.5,2.9,17.0,816.0,891.18,679.65
2016,4,7,12,30,483.0,338.0,2.9,17.0,753.0,828.79,631.71
2016,4,7,12,45,498.0,329.0,2.9,17.0,753.5,849.14,647.24
2016,4,7,13,0,513.0,320.0,2.9,17.0,754.0,867.36,660.65
2016,4,7,13,15,513.0,311.5,2.9,16.5,738.5,868.73,663.43
2016,4,7,13,30,513.0,303.0,2.9,16.0,723.0,867.38,664.56
2016,4,7,13,45,487.0,302.0,2.95,16.0,691.5,844.9,649.43
2016,4,7,14,0,461.0,301.0,3.0,16.0,660.0,819.92,632.65
2016,4,7,14,15,341.5,321.5,3.0,16.0,582.0,705.48,549.04
2016,4,7,14,30,222.0,342.0,3.0,16.0,504.0,591.01,463.43
2016,4,7,14,45,255.0,317.5,3.0,16.0,493.5,614.05,483.15
2016,4,7,15,0,288.0,293.0,3.0,16.0,483.0,616.04,486.81
2016,4,7,15,15,258.0,276.5,2.95,16.0,439.0,565.03,449.03
2016,4,7,15,30,228.0,260.0,2.9,16.0,395.0,496.94,398.29
2016,4,7,15,45,132.5,229.5,2.9,16.0,306.5,372.42,300.65
2016,4,7,16,0,37.0,199.0,2.9,16.0,218.0,237.8,191.7
2016,4,7,16,15,36.0,179.0,2.8,15.5,196.0,215.49,174.84
2016,4,7,16,30,35.0,159.0,2.7,15.0,174.0,193.08,157.3
2016,4,7,16,45,27.5,138.5,2.6,15.0,149.5,165.22,134.42
2016,4,7,17,0,20.0,118.0,2.5,15.0,125.0,128.42,103.73
2016,4,7,17,15,11.5,97.0,2.35,14.5,100.5,101.71,81.2
2016,4,7,17,30,3.0,76.0,2.2,14.0,76.0,75.62,58.8
2016,4,7,17,45,1.5,54.5,2.1,14.0,54.5,53.12,39.21
2016,4,7,18,0,0.0,33.0,2.0,14.0,33.0,30.11,19.11
2016,4,7,18,15,0.0,16.5,1.9,14.0,16.5,14.53,3.06
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.6,13.0,2.5,2.27,0.0
2016,4,8,6,0,0.0,5.0,1.6,13.0,5.0,4.38,0.0
2016,4,8,6,15,0.0,16.0,1.6,13.0,16.0,14.07,5.88
2016,4,8,6,30,0.0,27.0,1.6,13.0,27.0,23.78,15.26
2016,4,8,6,45,0.0,41.5,1.65,13.5,41.5,36.62,27.0
2016,4,8,7,0,0.0,56.0,1.7,14.0,56.0,49.23,38.43
2016,4,8,7,15,0.0,72.0,1.6,14.0,72.0,62.69,50.51
2016,4,8,7,30,0.0,88.0,1.5,14.0,88.0,76.01,62.28
2016,4,8,7,45,2.5,118.0,1.45,14.5,119.5,99.88,82.94
2016,4,8,8,0,5.0,148.0,1.4,15.0,151.0,124.78,99.25
2016,4,8,8,15,2.5,147.5,1.35,15.0,149.0,126.36,100.24
2016,4,8,8,30,0.0,147.0,1.3,15.0,147.0,126.94,100.49
2016,4,8,8,45,40.0,207.0,1.3,15.0,231.5,183.99,145.26
2016,4,8,9,0,80.0,267.0,1.3,15.0,316.0,249.33,196.19
2016,4,8,9,15,62.0,275.5,1.3,15.0,315.0,257.79,203.0
2016,4,8,9,30,44.0,284.0,1.3,15.0,314.0,263.8,207.76
2016,4,8,9,45,48.5,303.0,1.3,15.0,338.0,287.79,226.28
2016,4,8,10,0,53.0,322.0,1.3,15.0,362.0,312.56,245.16
2016,4,8,10,15,30.5,269.5,1.3,15.0,292.5,258.8,203.13
2016,4,8,10,30,8.0,217.0,1.3,15.0,223.0,197.99,155.12
2016,4,8,10,45,53.5,308.5,1.35,15.0,352.5,317.99,249.7
2016,4,8,11,0,99.0,400.0,1.4,15.0,482.0,442.23,343.52
2016,4,8,11,15,60.5,358.5,1.45,15.0,409.5,380.16,295.56
2016,4,8,11,30,22.0,317.0,1.5,15.0,337.0,305.14,237.91
2016,4,8,11,45,46.5,362.0,1.55,15.0,403.0,381.73,297.27
2016,4,8,12,0,71.0,407.0,1.6,15.0,469.0,452.9,350.72
2016,4,8,12,15,104.0,419.5,1.65,15.0,510.0,501.85,387.63
2016,4,8,12,30,137.0,432.0,1.7,15.0,551.0,566.55,435.61
2016,4,8,12,45,187.5,425.0,1.75,15.0,585.5,616.11,472.97
2016,4,8,13,0,238.0,418.0,1.8,15.0,620.0,666.3,510.59
2016,4,8,13,15,168.0,406.5,1.85,15.0,548.0,590.74,454.76
2016,4,8,13,30,98.0,395.0,1.9,15.0,476.0,495.33,384.09
2016,4,8,13,45,113.5,387.0,2.0,15.0,478.0,523.9,407.12
2016,4,8,14,0,129.0,379.0,2.1,15.0,480.0,534.35,416.18
2016,4,8,14,15,230.5,350.0,2.1,15.0,522.0,606.9,473.81
2016,4,8,14,30,332.0,321.0,2.1,15.0,564.0,694.81,540.76
2016,4,8,14,45,180.5,289.5,2.15,15.0,421.0,489.97,387.19
2016,4,8,15,0,29.0,258.0,2.2,15.0,278.0,289.83,230.04
2016,4,8,15,15,15.0,214.5,2.15,15.0,225.0,215.57,171.87
2016,4,8,15,30,1.0,171.0,2.1,15.0,172.0,159.2,126.38
2016,4,8,15,45,107.5,194.0,2.1,15.0,249.0,307.76,250.62
2016,4,8,16,0,214.0,217.0,2.1,15.0,326.0,425.48,346.06
2016,4,8,16,15,233.0,191.5,2.0,15.0,299.0,420.85,342.91
2016,4,8,16,30,252.0,166.0,1.9,15.0,272.0,397.64,325.92
2016,4,8,16,45,210.0,153.5,1.85,15.0,233.5,330.09,271.98
2016,4,8,17,0,168.0,141.0,1.8,15.0,195.0,280.68,231.46
2016,4,8,17,15,138.5,117.5,1.7,14.5,156.5,228.35,188.28
2016,4,8,17,30,109.0,94.0,1.6,14.0,118.0,178.38,145.94
2016,4,8,17,45,78.5,69.5,1.5,14.0,84.5,128.75,102.83
2016,4,8,18,0,48.0,45.0,1.4,14.0,51.0,81.08,60.95
2016,4,8,18,15,24.0,24.5,1.3,14.0,27.5,36.24,17.41
2016,4,8,18,30,0.0,4.0,1.2,14.0,4.0,3.64,0.0
2016,4,8,18,45,0.0,2.0,1.2,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,1.8,13.5,1.0,0.91,0.0
2016,4,9,6,0,0.0,2.0,1.8,14.0,2.0,1.75,0.0
2016,4,9,6,15,0.0,6.5,1.85,14.0,6.5,5.7,0.0
2016,4,9,6,30,0.0,11.0,1.9,14.0,11.0,9.65,2.83
2016,4,9,6,45,0.0,16.5,2.0,14.0,16.5,14.5,7.29
2016,4,9,7,0,0.0,22.0,2.1,14.0,22.0,19.35,11.74
2016,4,9,7,15,0.0,28.5,2.05,14.0,28.5,25.09,16.94
2016,4,9,7,30,0.0,35.0,2.0,14.0,35.0,30.84,22.08
2016,4,9,7,45,0.0,56.5,2.0,14.0,56.5,49.89,37.13
2016,4,9,8,0,0.0,78.0,2.0,14.0,78.0,69.01,53.19
2016,4,9,8,15,0.0,77.5,1.95,14.0,77.5,68.58,52.62
2016,4,9,8,30,0.0,77.0,1.9,14.0,77.0,68.15,52.09
2016,4,9,8,45,4.0,137.0,1.9,14.5,139.5,120.7,95.31
2016,4,9,9,0,8.0,197.0,1.9,15.0,202.0,172.87,137.19
2016,4,9,9,15,13.5,222.5,1.85,15.0,232.0,197.99,156.87
2016,4,9,9,30,19.0,248.0,1.8,15.0,262.0,224.08,177.26
2016,4,9,9,45,41.0,290.5,1.8,15.0,321.0,273.52,215.93
2016,4,9,10,0,63.0,333.0,1.8,15.0,380.0,327.6,257.72
2016,4,9,10,15,48.5,329.0,1.75,15.0,366.0,322.0,252.76
2016,4,9,10,30,34.0,325.0,1.7,15.0,352.0,314.35,246.39
2016,4,9,10,45,17.0,215.5,1.7,15.0,229.0,204.1,160.14
2016,4,9,11,0,0.0,106.0,1.7,15.0,106.0,94.32,71.93
2016,4,9,11,15,3.5,156.5,1.65,15.0,160.0,142.53,111.13
2016,4,9,11,30,7.0,207.0,1.6,15.0,214.0,191.62,150.17
2016,4,9,11,45,28.5,297.5,1.6,15.5,323.0,303.52,237.51
2016,4,9,12,0,50.0,388.0,1.6,16.0,432.0,414.76,320.95
2016,4,9,12,15,40.0,368.0,1.55,16.0,403.0,389.94,301.38
2016,4,9,12,30,30.0,348.0,1.5,16.0,374.0,363.92,281.65
2016,4,9,12,45,34.5,355.0,1.5,16.0,385.0,378.61,293.11
2016,4,9,13,0,39.0,362.0,1.5,16.0,396.0,393.49,304.49
2016,4,9,13,15,37.0,351.0,1.55,16.0,383.0,383.04,296.91
2016,4,9,13,30,35.0,340.0,1.6,16.0,370.0,372.17,289.16
2016,4,9,13,45,165.0,352.0,1.65,16.0,482.5,537.38,417.23
2016,4,9,14,0,295.0,364.0,1.7,16.0,595.0,703.44,539.3
2016,4,9,14,15,176.0,342.5,1.7,15.5,478.5,543.2,421.53
2016,4,9,14,30,57.0,321.0,1.7,15.0,362.0,383.58,300.91
2016,4,9,14,45,35.0,274.5,1.75,15.0,299.5,311.88,246.69
2016,4,9,15,0,13.0,228.0,1.8,15.0,237.0,226.22,179.46
2016,4,9,15,15,6.5,196.5,1.8,15.0,201.0,189.0,150.16
2016,4,9,15,30,0.0,165.0,1.8,15.0,165.0,152.15,120.54
2016,4,9,15,45,11.0,177.0,1.85,15.0,183.0,175.34,140.39
2016,4,9,16,0,22.0,189.0,1.9,15.0,201.0,199.07,160.49
2016,4,9,16,15,11.0,153.0,1.85,15.0,159.0,153.0,122.84
2016,4,9,16,30,0.0,117.0,1.8,15.0,117.0,107.97,85.57
2016,4,9,16,45,0.0,100.5,1.8,15.0,100.5,92.34,72.79
2016,4,9,17,0,0.0,84.0,1.8,15.0,84.0,76.68,59.74
2016,4,9,17,15,0.0,68.5,1.7,14.5,68.5,62.03,47.43
2016,4,9,17,30,0.0,53.0,1.6,14.0,53.0,47.31,34.83
2016,4,9,17,45,0.0,38.5,1.55,14.0,38.5,33.96,23.15
2016,4,9,18,0,0.0,24.0,1.5,14.0,24.0,21.13,11.85
2016,4,9,18,15,0.0,13.5,1.4,14.0,13.5,11.87,2.33
2016,4,9,18,30,0.0,3.0,1.3,14.0,3.0,2.73,0.0
2016,4,9,18,45,0.0,1.5,1.25,14.0,1.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,13.0,1.0,0.91,0.0
2016,4,10,6,0,0.0,2.0,3.0,13.0,2.0,1.75,0.0
2016,4,10,6,15,0.0,5.0,3.1,13.0,5.0,4.38,0.0
2016,4,10,6,30,0.0,8.0,3.2,13.0,8.0,7.02,0.54
2016,4,10,6,45,0.0,12.5,3.3,13.5,12.5,10.98,4.16
2016,4,10,7,0,0.0,17.0,3.4,14.0,17.0,14.94,7.77
2016,4,10,7,15,0.0,21.5,3.45,14.0,21.5,18.91,11.37
2016,4,10,7,30,0.0,26.0,3.5,14.0,26.0,22.89,14.93
2016,4,10,7,45,0.0,22.5,3.6,14.0,22.5,19.81,11.37
2016,4,10,8,0,0.0,19.0,3.7,14.0,19.0,16.74,8.69
2016,4,10,8,15,0.0,34.5,3.7,14.0,34.5,30.44,20.32
2016,4,10,8,30,0.0,50.0,3.7,14.0,50.0,44.18,31.88
2016,4,10,8,45,0.0,69.0,3.75,14.0,69.0,61.07,45.97
2016,4,10,9,0,0.0,88.0,3.8,14.0,88.0,78.0,59.98
2016,4,10,9,15,0.0,99.5,3.85,14.0,99.5,88.16,68.25
2016,4,10,9,30,0.0,111.0,3.9,14.0,111.0,98.27,76.43
2016,4,10,9,45,1.5,143.0,3.95,14.0,144.0,127.11,99.99
2016,4,10,10,0,3.0,175.0,4.0,14.0,177.0,156.31,123.61
2016,4,10,10,15,5.0,190.0,4.05,14.0,194.0,171.32,135.59
2016,4,10,10,30,7.0,205.0,4.1,14.0,211.0,186.67,147.85
2016,4,10,10,45,3.5,169.0,4.2,14.0,172.0,152.9,120.33
2016,4,10,11,0,0.0,133.0,4.3,14.0,133.0,118.45,92.15
2016,4,10,11,15,6.5,198.5,4.35,14.0,204.0,182.81,144.5
2016,4,10,11,30,13.0,264.0,4.4,14.0,275.0,248.7,197.23
2016,4,10,11,45,11.0,244.5,4.5,14.0,254.0,230.19,182.31
2016,4,10,12,0,9.0,225.0,4.6,14.0,233.0,211.3,167.21
2016,4,10,12,15,5.0,187.5,4.6,14.0,192.0,173.62,136.83
2016,4,10,12,30,1.0,150.0,4.6,14.0,151.0,135.66,106.02
2016,4,10,12,45,27.5,267.5,4.7,14.0,291.5,283.13,225.53
2016,4,10,13,0,54.0,385.0,4.8,14.0,432.0,432.12,342.52
2016,4,10,13,15,36.5,340.0,4.8,14.0,371.5,370.74,294.21
2016,4,10,13,30,19.0,295.0,4.8,14.0,311.0,293.02,232.97
2016,4,10,13,45,19.0,286.0,4.8,14.0,301.5,285.24,227.26
2016,4,10,14,0,19.0,277.0,4.8,14.0,292.0,277.36,221.33
2016,4,10,14,15,16.0,260.5,4.75,14.0,273.0,258.85,206.79
2016,4,10,14,30,13.0,244.0,4.7,14.0,254.0,240.26,192.14
2016,4,10,14,45,17.0,246.0,4.7,14.0,258.0,247.23,198.34
2016,4,10,15,0,21.0,248.0,4.7,14.0,262.0,254.34,204.67
2016,4,10,15,15,11.0,209.0,4.65,13.5,216.5,205.84,165.76
2016,4,10,15,30,1.0,170.0,4.6,13.0,171.0,157.99,126.8
2016,4,10,15,45,13.5,182.0,4.55,13.0,189.0,182.59,148.13
2016,4,10,16,0,26.0,194.0,4.5,13.0,207.0,207.65,169.71
2016,4,10,16,15,67.0,185.5,4.4,13.0,214.5,247.38,204.4
2016,4,10,16,30,108.0,177.0,4.3,13.0,222.0,284.24,236.32
2016,4,10,16,45,93.0,155.5,4.2,13.0,191.0,233.2,194.11
2016,4,10,17,0,78.0,134.0,4.1,13.0,160.0,196.82,163.57
2016,4,10,17,15,63.5,111.0,3.95,13.0,129.5,159.86,132.0
2016,4,10,17,30,49.0,88.0,3.8,13.0,99.0,123.91,100.77
2016,4,10,17,45,30.5,65.5,3.65,13.0,72.0,87.44,68.72
2016,4,10,18,0,12.0,43.0,3.5,13.0,45.0,52.02,37.55
2016,4,10,18,15,6.0,24.0,3.4,12.5,25.0,24.71,11.66
2016,4,10,18,30,0.0,5.0,3.3,12.0,5.0,4.55,0.0
2016,4,10,18,45,0.0,2.5,3.2,12.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,10.5,1.05,12.0,12.5,9.55,0.0
2016,4,11,6,0,75.0,21.0,1.0,12.0,25.0,17.15,0.36
2016,4,11,6,15,181.5,38.5,1.05,12.0,63.0,29.83,19.78
2016,4,11,6,30,288.0,56.0,1.1,12.0,101.0,42.8,32.28
2016,4,11,6,45,369.5,67.5,1.15,12.5,148.5,50.75,39.81
2016,4,11,7,0,451.0,79.0,1.2,13.0,196.0,58.45,46.87
2016,4,11,7,15,225.5,90.5,1.3,13.0,149.0,68.74,56.1
2016,4,11,7,30,0.0,102.0,1.4,13.0,102.0,86.96,72.18
2016,4,11,7,45,0.0,123.0,1.5,13.5,123.0,103.98,82.87
2016,4,11,8,0,0.0,144.0,1.6,14.0,144.0,121.79,97.27
2016,4,11,8,15,16.5,177.0,1.65,14.0,186.0,151.52,120.72
2016,4,11,8,30,33.0,210.0,1.7,14.0,228.0,179.23,142.31
2016,4,11,8,45,80.0,246.0,1.8,14.0,294.5,224.92,177.56
2016,4,11,9,0,127.0,282.0,1.9,14.0,361.0,274.98,216.62
2016,4,11,9,15,78.0,276.0,1.9,14.0,326.0,264.94,209.7
2016,4,11,9,30,29.0,270.0,1.9,14.0,291.0,245.61,194.74
2016,4,11,9,45,77.0,314.5,1.95,14.5,372.0,312.12,246.63
2016,4,11,10,0,125.0,359.0,2.0,15.0,453.0,386.44,303.48
2016,4,11,10,15,68.0,300.5,2.05,15.0,352.0,309.2,243.41
2016,4,11,10,30,11.0,242.0,2.1,15.0,251.0,222.11,174.53
2016,4,11,10,45,39.0,314.5,2.15,15.0,347.0,312.8,246.15
2016,4,11,11,0,67.0,387.0,2.2,15.0,443.0,405.41,317.03
2016,4,11,11,15,51.5,373.5,2.2,15.0,417.5,386.59,301.83
2016,4,11,11,30,36.0,360.0,2.2,15.0,392.0,365.85,285.63
2016,4,11,11,45,52.5,384.5,2.25,15.0,431.0,408.3,318.43
2016,4,11,12,0,69.0,409.0,2.3,15.0,470.0,452.37,351.88
2016,4,11,12,15,39.0,316.0,2.3,15.0,350.5,337.02,263.8
2016,4,11,12,30,9.0,223.0,2.3,15.0,231.0,210.8,165.12
2016,4,11,12,45,13.0,260.0,2.35,15.0,271.5,250.21,196.71
2016,4,11,13,0,17.0,297.0,2.4,15.0,312.0,290.56,228.32
2016,4,11,13,15,13.0,260.0,2.4,15.0,271.5,251.88,198.05
2016,4,11,13,30,9.0,223.0,2.4,15.0,231.0,213.01,167.59
2016,4,11,13,45,29.5,283.5,2.4,15.0,307.5,308.65,243.78
2016,4,11,14,0,50.0,344.0,2.4,15.0,384.0,396.32,311.82
2016,4,11,14,15,426.5,239.5,2.35,15.0,555.5,717.36,563.12
2016,4,11,14,30,803.0,135.0,2.3,15.0,727.0,975.16,745.5
2016,4,11,14,45,793.0,131.0,2.3,15.0,690.0,950.89,727.59
2016,4,11,15,0,783.0,127.0,2.3,15.0,653.0,923.45,710.58
2016,4,11,15,15,765.5,123.5,2.25,15.0,610.5,886.54,686.47
2016,4,11,15,30,748.0,120.0,2.2,15.0,568.0,852.55,664.36
2016,4,11,15,45,727.5,114.5,2.2,15.0,521.5,806.16,633.63
2016,4,11,16,0,707.0,109.0,2.2,15.0,475.0,758.21,601.38
2016,4,11,16,15,676.5,104.0,2.2,15.0,425.0,701.48,562.03
2016,4,11,16,30,646.0,99.0,2.2,15.0,375.0,644.61,521.7
2016,4,11,16,45,609.0,91.5,2.2,15.0,324.0,580.3,474.15
2016,4,11,17,0,572.0,84.0,2.2,15.0,273.0,517.29,425.2
2016,4,11,17,15,512.5,75.5,2.2,14.5,222.5,440.57,364.05
2016,4,11,17,30,453.0,67.0,2.2,14.0,172.0,368.28,304.04
2016,4,11,17,45,369.5,55.0,2.2,14.0,126.0,281.4,229.5
2016,4,11,18,0,286.0,43.0,2.2,14.0,80.0,207.88,164.05
2016,4,11,18,15,166.5,27.0,2.3,13.5,46.5,122.61,81.02
2016,4,11,18,30,47.0,11.0,2.4,13.0,13.0,26.77,0.0
2016,4,11,18,45,23.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,42.5,11.0,3.75,12.0,13.5,10.01,0.0
2016,4,12,6,0,85.0,22.0,3.9,12.0,27.0,17.97,3.17
2016,4,12,6,15,185.0,39.5,3.95,12.0,65.0,30.55,20.52
2016,4,12,6,30,285.0,57.0,4.0,12.0,103.0,43.47,32.88
2016,4,12,6,45,362.0,69.0,4.1,12.5,150.0,51.74,40.69
2016,4,12,7,0,439.0,81.0,4.2,13.0,197.0,59.75,48.01
2016,4,12,7,15,219.5,59.0,4.2,13.0,117.0,41.77,31.98
2016,4,12,7,30,0.0,37.0,4.2,13.0,37.0,32.61,23.72
2016,4,12,7,45,0.0,86.5,4.25,13.0,86.5,75.82,59.33
2016,4,12,8,0,0.0,136.0,4.3,13.0,136.0,115.81,92.86
2016,4,12,8,15,0.0,124.0,4.35,13.0,124.0,107.57,85.62
2016,4,12,8,30,0.0,112.0,4.4,13.0,112.0,98.29,77.58
2016,4,12,8,45,0.0,107.0,4.45,13.0,107.0,94.37,74.06
2016,4,12,9,0,0.0,102.0,4.5,13.0,102.0,90.25,70.41
2016,4,12,9,15,0.0,134.5,4.55,13.0,134.5,118.42,93.63
2016,4,12,9,30,0.0,167.0,4.6,13.0,167.0,146.73,116.71
2016,4,12,9,45,9.5,219.5,4.65,13.5,226.5,197.39,157.55
2016,4,12,10,0,19.0,272.0,4.7,14.0,286.0,249.63,199.06
2016,4,12,10,15,12.5,234.5,4.8,14.0,244.0,215.06,170.99
2016,4,12,10,30,6.0,197.0,4.9,14.0,202.0,178.91,141.63
2016,4,12,10,45,6.0,197.5,5.0,14.0,203.0,180.11,142.52
2016,4,12,11,0,6.0,198.0,5.1,14.0,204.0,181.27,143.35
2016,4,12,11,15,6.5,202.0,5.1,14.0,208.0,185.95,147.05
2016,4,12,11,30,7.0,206.0,5.1,14.0,212.0,190.67,150.8
2016,4,12,11,45,56.0,318.5,5.2,14.5,368.0,347.49,276.6
2016,4,12,12,0,105.0,431.0,5.3,15.0,524.0,506.72,399.8
2016,4,12,12,15,91.0,423.5,5.3,15.0,504.0,492.71,388.26
2016,4,12,12,30,77.0,416.0,5.3,15.0,484.0,477.34,376.24
2016,4,12,12,45,442.5,294.5,5.35,15.0,676.5,759.49,601.48
2016,4,12,13,0,808.0,173.0,5.4,15.0,869.0,1005.4,784.65
2016,4,12,13,15,626.5,253.5,5.45,15.0,787.0,926.2,726.39
2016,4,12,13,30,445.0,334.0,5.5,15.0,705.0,829.69,652.05
2016,4,12,13,45,620.0,248.0,5.6,15.0,748.5,926.21,729.79
2016,4,12,14,0,795.0,162.0,5.7,15.0,792.0,1005.5,788.86
2016,4,12,14,15,785.0,160.0,5.75,15.0,761.0,990.45,779.09
2016,4,12,14,30,775.0,158.0,5.8,15.0,730.0,979.33,772.81
2016,4,12,14,45,672.5,182.5,5.9,15.0,661.0,896.77,714.59
2016,4,12,15,0,570.0,207.0,6.0,15.0,592.0,806.32,648.95
2016,4,12,15,15,501.5,214.5,6.0,14.5,537.5,738.9,599.28
2016,4,12,15,30,433.0,222.0,6.0,14.0,483.0,672.4,549.18
2016,4,12,15,45,450.0,197.5,6.05,14.0,449.5,647.78,532.62
2016,4,12,16,0,467.0,173.0,6.1,14.0,416.0,619.87,513.07
2016,4,12,16,15,436.0,159.5,6.0,13.5,368.0,562.27,468.92
