Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,14,30,819.0,141.0,7.6,15.0,767.0,993.24,791.47
2016,4,22,14,45,825.0,130.5,7.6,15.0,734.0,976.89,780.92
2016,4,22,15,0,831.0,120.0,7.6,15.0,701.0,956.61,767.54
2016,4,22,15,15,816.0,117.0,7.55,14.5,658.5,921.35,744.2
2016,4,22,15,30,801.0,114.0,7.5,14.0,616.0,883.48,718.74
2016,4,22,15,45,791.5,107.0,7.45,14.0,571.0,843.53,690.12
2016,4,22,16,0,782.0,100.0,7.4,14.0,526.0,801.1,659.37
2016,4,22,16,15,755.0,96.0,7.2,14.0,475.0,745.7,617.69
2016,4,22,16,30,728.0,92.0,7.0,14.0,424.0,693.59,578.13
2016,4,22,16,45,685.5,88.5,6.85,14.0,370.5,626.88,526.31
2016,4,22,17,0,643.0,85.0,6.7,14.0,317.0,561.72,473.11
2016,4,22,17,15,589.0,78.0,6.45,13.5,264.0,487.21,411.32
2016,4,22,17,30,535.0,71.0,6.2,13.0,211.0,416.42,350.69
2016,4,22,17,45,440.5,63.0,5.95,13.0,161.0,327.33,272.44
2016,4,22,18,0,346.0,55.0,5.7,13.0,111.0,246.23,199.85
2016,4,22,18,15,225.5,40.0,5.5,13.0,71.0,159.71,122.15
2016,4,22,18,30,105.0,25.0,5.3,13.0,31.0,74.37,28.76
2016,4,22,18,45,52.5,12.5,5.15,13.0,15.5,26.9,0.0
2016,4,22,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,5,45,129.5,18.5,3.85,12.5,32.5,14.5,0.47
2016,4,23,6,0,259.0,37.0,4.0,13.0,65.0,28.79,18.81
2016,4,23,6,15,357.0,48.5,4.05,13.0,110.0,38.47,28.29
2016,4,23,6,30,455.0,60.0,4.1,13.0,155.0,46.48,35.89
2016,4,23,6,45,518.5,68.5,4.2,13.5,205.5,51.48,40.53
2016,4,23,7,0,582.0,77.0,4.3,14.0,256.0,56.3,44.81
2016,4,23,7,15,626.0,83.0,4.2,14.0,308.5,58.86,47.03
2016,4,23,7,30,670.0,89.0,4.1,14.0,361.0,61.31,49.09
2016,4,23,7,45,700.0,94.5,4.1,14.0,412.0,94.51,56.18
2016,4,23,8,0,730.0,100.0,4.1,14.0,463.0,149.72,89.01
2016,4,23,8,15,753.5,104.0,4.1,14.0,512.0,211.29,137.8
2016,4,23,8,30,777.0,108.0,4.1,14.0,561.0,269.91,188.92
2016,4,23,8,45,791.0,112.5,4.2,14.5,605.5,328.45,241.54
2016,4,23,9,0,805.0,117.0,4.3,15.0,650.0,387.92,294.56
2016,4,23,9,15,818.5,119.5,4.3,15.0,690.5,446.14,345.97
2016,4,23,9,30,832.0,122.0,4.3,15.0,731.0,504.67,396.28
2016,4,23,9,45,853.0,118.0,4.35,15.0,768.0,562.43,444.8
2016,4,23,10,0,874.0,114.0,4.4,15.0,805.0,618.89,491.17
2016,4,23,10,15,881.0,115.5,4.4,15.0,833.5,671.23,532.97
2016,4,23,10,30,888.0,117.0,4.4,15.0,862.0,722.03,572.58
2016,4,23,10,45,697.0,225.5,4.45,15.5,819.5,728.69,573.5
2016,4,23,11,0,506.0,334.0,4.5,16.0,777.0,712.59,556.87
2016,4,23,11,15,703.0,228.5,4.4,16.0,854.0,804.54,628.89
2016,4,23,11,30,900.0,123.0,4.3,16.0,931.0,891.91,691.47
2016,4,23,11,45,899.0,124.5,4.25,16.0,936.5,924.2,713.1
2016,4,23,12,0,898.0,126.0,4.2,16.0,942.0,953.28,732.82
2016,4,23,12,15,897.5,126.0,4.25,16.0,940.0,978.06,750.12
2016,4,23,12,30,897.0,126.0,4.3,16.0,938.0,999.4,765.05
2016,4,23,12,45,891.5,127.5,4.35,16.0,927.5,1013.81,775.55
2016,4,23,13,0,886.0,129.0,4.4,16.0,917.0,1024.52,783.69
2016,4,23,13,15,882.0,128.0,4.55,16.0,899.5,1030.45,789.68
2016,4,23,13,30,878.0,127.0,4.7,16.0,882.0,1032.62,793.24
2016,4,23,13,45,867.5,128.0,4.9,16.0,856.5,1026.57,791.65
2016,4,23,14,0,857.0,129.0,5.1,16.0,831.0,1016.89,787.58
2016,4,23,14,15,848.0,127.0,5.2,16.0,799.5,1013.28,787.04
2016,4,23,14,30,839.0,125.0,5.3,16.0,768.0,994.71,775.98
2016,4,23,14,45,822.5,125.0,5.45,16.0,729.5,967.67,759.3
2016,4,23,15,0,806.0,125.0,5.6,16.0,691.0,937.67,740.37
2016,4,23,15,15,790.0,122.0,5.6,15.5,648.0,902.04,717.63
2016,4,23,15,30,774.0,119.0,5.6,15.0,605.0,863.92,692.84
2016,4,23,15,45,750.5,116.0,5.65,15.0,557.5,821.64,663.57
2016,4,23,16,0,727.0,113.0,5.7,15.0,510.0,773.39,629.4
2016,4,23,16,15,698.5,108.5,5.65,15.0,460.5,718.23,589.0
2016,4,23,16,30,670.0,104.0,5.6,15.0,411.0,662.77,547.71
2016,4,23,16,45,622.5,100.5,5.6,15.0,358.5,594.69,494.95
2016,4,23,17,0,575.0,97.0,5.6,15.0,306.0,528.62,441.71
2016,4,23,17,15,521.0,88.5,5.5,14.5,255.0,455.5,381.86
2016,4,23,17,30,467.0,80.0,5.4,14.0,204.0,382.36,320.19
2016,4,23,17,45,383.5,69.5,5.35,14.0,156.0,301.42,249.63
2016,4,23,18,0,300.0,59.0,5.3,14.0,108.0,229.17,185.21
2016,4,23,18,15,196.5,42.0,5.2,13.5,69.5,149.88,114.68
2016,4,23,18,30,93.0,25.0,5.1,13.0,31.0,70.07,31.03
2016,4,23,18,45,46.5,12.5,5.05,13.0,15.5,25.12,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,71.0,23.0,6.45,12.5,31.0,18.72,4.22
2016,4,24,6,0,142.0,46.0,6.7,13.0,62.0,36.29,25.32
2016,4,24,6,15,229.5,64.5,6.7,13.0,106.0,50.25,38.68
2016,4,24,6,30,317.0,83.0,6.7,13.0,150.0,62.14,49.83
2016,4,24,6,45,403.0,92.5,6.7,13.0,202.0,68.04,55.4
2016,4,24,7,0,489.0,102.0,6.7,13.0,254.0,73.79,60.62
2016,4,24,7,15,374.5,130.0,6.65,13.0,259.5,91.04,75.89
2016,4,24,7,30,260.0,158.0,6.6,13.0,265.0,112.51,94.69
2016,4,24,7,45,479.5,138.5,6.6,13.5,367.5,117.47,81.1
2016,4,24,8,0,699.0,119.0,6.6,14.0,470.0,161.76,100.42
2016,4,24,8,15,725.0,124.0,6.6,14.0,520.0,217.79,144.91
2016,4,24,8,30,751.0,129.0,6.6,14.0,570.0,276.78,196.53
2016,4,24,8,45,781.0,128.0,6.6,14.5,618.0,339.33,252.17
2016,4,24,9,0,811.0,127.0,6.6,15.0,666.0,399.4,305.78
2016,4,24,9,15,825.0,129.5,6.55,15.0,707.5,458.22,358.36
2016,4,24,9,30,839.0,132.0,6.5,15.0,749.0,517.4,409.97
2016,4,24,9,45,854.0,132.0,6.5,15.5,785.5,575.02,458.27
2016,4,24,10,0,869.0,132.0,6.5,16.0,822.0,632.48,505.04
2016,4,24,10,15,876.5,133.5,6.55,16.0,850.5,684.41,547.43
2016,4,24,10,30,884.0,135.0,6.6,16.0,879.0,735.47,588.23
2016,4,24,10,45,886.5,137.5,6.7,16.0,899.5,782.04,624.97
2016,4,24,11,0,889.0,140.0,6.8,16.0,920.0,826.28,657.73
2016,4,24,11,15,892.0,141.0,7.05,16.0,934.0,867.08,688.4
2016,4,24,11,30,895.0,142.0,7.3,16.0,948.0,905.24,717.11
2016,4,24,11,45,887.5,147.5,7.55,16.0,951.5,935.41,739.97
2016,4,24,12,0,880.0,153.0,7.8,16.0,955.0,962.09,760.36
2016,4,24,12,15,879.5,153.0,8.0,16.0,953.0,986.71,779.15
2016,4,24,12,30,879.0,153.0,8.2,16.0,951.0,1007.97,795.6
2016,4,24,12,45,856.5,165.5,8.45,16.0,936.0,1028.83,812.09
2016,4,24,13,0,834.0,178.0,8.7,16.0,921.0,1034.14,817.33
2016,4,24,13,15,667.0,253.5,8.85,15.5,840.5,963.23,767.23
2016,4,24,13,30,500.0,329.0,9.0,15.0,760.0,875.4,699.05
2016,4,24,13,45,632.0,264.0,9.15,15.0,793.5,949.74,760.65
2016,4,24,14,0,764.0,199.0,9.3,15.0,827.0,1017.17,813.52
2016,4,24,14,15,753.5,196.0,9.35,14.5,795.5,1000.57,803.76
2016,4,24,14,30,743.0,193.0,9.4,14.0,764.0,980.69,791.83
2016,4,24,14,45,728.0,189.5,9.5,14.0,726.0,952.73,772.47
2016,4,24,15,0,713.0,186.0,9.6,14.0,688.0,921.98,750.96
2016,4,24,15,15,694.0,181.0,9.6,14.0,645.0,883.29,722.99
2016,4,24,15,30,675.0,176.0,9.6,14.0,602.0,842.49,693.23
2016,4,24,15,45,674.0,161.0,9.65,14.0,558.5,805.04,666.02
2016,4,24,16,0,673.0,146.0,9.7,14.0,515.0,764.85,636.4
2016,4,24,16,15,641.5,139.5,9.75,13.5,464.5,706.62,593.11
2016,4,24,16,30,610.0,133.0,9.8,13.0,414.0,648.35,548.01
2016,4,24,16,45,579.5,122.0,9.85,13.0,363.0,586.46,497.93
2016,4,24,17,0,549.0,111.0,9.9,13.0,312.0,520.74,443.6
2016,4,24,17,15,493.5,101.0,9.9,12.5,260.0,447.37,381.76
2016,4,24,17,30,438.0,91.0,9.9,12.0,208.0,378.39,321.9
2016,4,24,17,45,359.5,77.5,9.9,12.0,159.5,298.11,250.43
2016,4,24,18,0,281.0,64.0,9.9,12.0,111.0,225.93,185.02
2016,4,24,18,15,183.5,45.5,9.9,12.0,71.5,148.58,115.1
2016,4,24,18,30,86.0,27.0,9.9,12.0,32.0,70.75,35.1
2016,4,24,18,45,43.0,13.5,9.95,12.0,16.0,24.98,0.0
2016,4,24,19,0,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,5,45,184.0,17.5,5.8,10.5,39.0,13.76,2.75
2016,4,25,6,0,368.0,35.0,5.9,11.0,78.0,28.17,18.69
2016,4,25,6,15,462.5,44.0,6.0,11.0,126.0,34.45,25.04
2016,4,25,6,30,557.0,53.0,6.1,11.0,174.0,40.55,30.9
2016,4,25,6,45,619.5,59.0,6.2,11.5,227.5,43.89,34.04
2016,4,25,7,0,682.0,65.0,6.3,12.0,281.0,47.17,36.96
2016,4,25,7,15,722.5,70.0,6.3,12.0,335.5,54.22,43.24
2016,4,25,7,30,763.0,75.0,6.3,12.0,390.0,56.7,45.33
2016,4,25,7,45,791.0,79.0,6.3,12.0,443.0,95.16,53.57
2016,4,25,8,0,819.0,83.0,6.3,12.0,496.0,154.06,89.35
2016,4,25,8,15,840.5,86.0,6.2,12.0,547.0,214.32,138.09
2016,4,25,8,30,862.0,89.0,6.1,12.0,598.0,282.2,198.38
2016,4,25,8,45,877.0,92.0,6.05,12.5,644.5,344.07,255.15
2016,4,25,9,0,892.0,95.0,6.0,13.0,691.0,406.73,312.18
2016,4,25,9,15,904.0,97.0,6.0,13.0,733.0,467.82,367.46
2016,4,25,9,30,916.0,99.0,6.0,13.0,775.0,528.81,421.24
2016,4,25,9,45,921.5,103.0,6.05,13.5,810.0,587.67,471.07
2016,4,25,10,0,927.0,107.0,6.1,14.0,845.0,645.23,518.3
2016,4,25,10,15,933.5,108.0,6.15,14.0,874.0,699.25,562.57
2016,4,25,10,30,940.0,109.0,6.2,14.0,903.0,751.56,604.51
2016,4,25,10,45,944.0,110.5,6.3,14.5,924.5,800.52,640.91
2016,4,25,11,0,948.0,112.0,6.4,15.0,946.0,847.11,674.08
2016,4,25,11,15,950.0,112.5,6.45,15.0,959.5,888.55,704.29
2016,4,25,11,30,952.0,113.0,6.5,15.0,973.0,927.07,732.26
2016,4,25,11,45,950.5,114.5,6.6,15.0,978.0,960.35,756.62
2016,4,25,12,0,949.0,116.0,6.7,15.0,983.0,990.21,778.54
2016,4,25,12,15,948.0,116.0,6.75,15.0,980.5,1015.55,796.99
2016,4,25,12,30,947.0,116.0,6.8,15.0,978.0,1037.25,812.92
2016,4,25,12,45,940.5,118.5,6.85,15.0,966.5,1052.34,824.22
2016,4,25,13,0,934.0,121.0,6.9,15.0,955.0,1063.53,832.89
2016,4,25,13,15,929.5,120.0,6.95,15.0,937.0,1069.22,837.78
2016,4,25,13,30,925.0,119.0,7.0,15.0,919.0,1070.97,840.02
2016,4,25,13,45,918.5,118.0,7.05,15.0,893.5,1066.76,838.15
2016,4,25,14,0,912.0,117.0,7.1,15.0,868.0,1058.68,833.66
2016,4,25,14,15,903.0,115.5,7.15,15.0,835.5,1043.75,824.35
2016,4,25,14,30,894.0,114.0,7.2,15.0,803.0,1025.17,812.5
2016,4,25,14,45,881.5,112.5,7.25,15.0,764.0,999.67,795.66
2016,4,25,15,0,869.0,111.0,7.3,15.0,725.0,970.97,776.46
2016,4,25,15,15,853.5,108.5,7.35,15.0,680.5,944.89,759.19
2016,4,25,15,30,838.0,106.0,7.4,15.0,636.0,906.17,732.36
2016,4,25,15,45,816.5,103.0,7.45,15.0,587.5,859.16,699.04
2016,4,25,16,0,795.0,100.0,7.5,15.0,539.0,810.4,663.99
2016,4,25,16,15,768.5,96.0,7.5,14.5,487.0,755.0,624.3
2016,4,25,16,30,742.0,92.0,7.5,14.0,435.0,702.63,586.22
2016,4,25,16,45,703.5,87.5,7.5,14.0,381.5,637.12,535.63
2016,4,25,17,0,665.0,83.0,7.5,14.0,328.0,572.82,483.47
2016,4,25,17,15,614.0,76.5,7.35,13.5,275.0,499.92,423.02
2016,4,25,17,30,563.0,70.0,7.2,13.0,222.0,430.41,363.46
2016,4,25,17,45,482.0,61.5,7.1,13.0,171.5,346.72,289.64
2016,4,25,18,0,401.0,53.0,7.0,13.0,121.0,270.61,220.86
2016,4,25,18,15,284.0,39.5,6.75,12.5,79.5,181.58,141.12
2016,4,25,18,30,167.0,26.0,6.5,12.0,38.0,105.16,58.48
2016,4,25,18,45,83.5,13.0,6.3,12.0,19.0,36.47,0.0
2016,4,25,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,3.5,10.0,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,3.5,10.0,10.0,9.1,0.0
2016,4,26,5,45,121.0,27.0,3.55,10.5,41.0,21.13,8.5
2016,4,26,6,0,242.0,44.0,3.6,11.0,72.0,34.06,23.93
2016,4,26,6,15,334.0,56.5,3.65,11.0,117.5,43.08,32.78
2016,4,26,6,30,426.0,69.0,3.7,11.0,163.0,51.84,41.08
2016,4,26,6,45,479.0,80.5,3.8,11.5,212.5,60.87,49.33
2016,4,26,7,0,532.0,92.0,3.9,12.0,262.0,67.69,55.38
2016,4,26,7,15,436.5,121.0,3.9,12.0,277.0,84.82,70.58
2016,4,26,7,30,341.0,150.0,3.9,12.0,292.0,107.97,90.89
2016,4,26,7,45,465.0,140.5,3.9,12.5,361.0,119.67,82.82
2016,4,26,8,0,589.0,131.0,3.9,13.0,430.0,160.33,103.85
2016,4,26,8,15,491.5,178.5,3.8,13.0,445.5,219.41,156.26
2016,4,26,8,30,394.0,226.0,3.7,13.0,461.0,270.67,204.02
2016,4,26,8,45,391.5,247.5,3.6,13.0,496.0,315.07,242.49
2016,4,26,9,0,389.0,269.0,3.5,13.0,531.0,359.26,280.36
2016,4,26,9,15,368.5,294.0,3.45,13.0,554.0,398.3,313.6
2016,4,26,9,30,348.0,319.0,3.4,13.0,577.0,435.03,343.97
2016,4,26,9,45,429.0,303.5,3.4,13.5,636.0,490.63,387.9
2016,4,26,10,0,510.0,288.0,3.4,14.0,695.0,554.58,437.74
2016,4,26,10,15,454.0,324.5,3.55,14.0,696.5,581.64,458.55
2016,4,26,10,30,398.0,361.0,3.7,14.0,698.0,600.44,472.59
2016,4,26,10,45,379.0,381.0,3.9,14.0,708.5,628.36,493.81
2016,4,26,11,0,360.0,401.0,4.1,14.0,719.0,654.06,512.99
2016,4,26,11,15,270.0,428.0,4.3,14.0,668.5,626.04,490.81
2016,4,26,11,30,180.0,455.0,4.5,14.0,618.0,583.53,457.53
2016,4,26,11,45,238.0,448.0,4.75,14.0,665.0,639.94,502.44
2016,4,26,12,0,296.0,441.0,5.0,14.0,712.0,708.87,555.86
2016,4,26,12,15,341.5,421.5,5.15,14.0,733.5,746.5,585.6
2016,4,26,12,30,387.0,402.0,5.3,14.0,755.0,784.05,615.46
2016,4,26,12,45,474.0,365.5,5.5,14.0,793.5,857.06,672.46
2016,4,26,13,0,561.0,329.0,5.7,14.0,832.0,919.03,721.26
2016,4,26,13,15,683.0,251.5,5.8,14.0,852.0,976.34,767.68
2016,4,26,13,30,805.0,174.0,5.9,14.0,872.0,1018.56,799.03
2016,4,26,13,45,666.5,235.5,6.05,14.0,802.5,954.93,754.58
2016,4,26,14,0,528.0,297.0,6.2,14.0,733.0,875.39,694.44
2016,4,26,14,15,662.0,224.0,6.2,14.0,750.0,937.17,745.18
2016,4,26,14,30,796.0,151.0,6.2,14.0,767.0,978.94,776.69
2016,4,26,14,45,787.5,146.5,6.25,14.0,730.5,955.4,760.96
2016,4,26,15,0,779.0,142.0,6.3,14.0,694.0,928.73,743.25
2016,4,26,15,15,762.0,138.5,6.3,14.0,651.0,898.02,722.25
2016,4,26,15,30,745.0,135.0,6.3,14.0,608.0,859.18,695.08
2016,4,26,15,45,731.0,127.5,6.3,14.0,562.5,816.27,664.62
2016,4,26,16,0,717.0,120.0,6.3,14.0,517.0,771.4,632.35
2016,4,26,16,15,688.5,115.0,6.3,13.5,467.0,716.05,592.6
2016,4,26,16,30,660.0,110.0,6.3,13.0,417.0,660.42,551.79
2016,4,26,16,45,623.0,103.5,6.35,13.0,366.0,596.97,501.96
2016,4,26,17,0,586.0,97.0,6.4,13.0,315.0,534.78,451.43
2016,4,26,17,15,534.0,89.0,6.35,12.5,263.5,463.11,392.17
2016,4,26,17,30,482.0,81.0,6.3,12.0,212.0,395.0,334.02
2016,4,26,17,45,402.5,70.5,6.3,12.0,164.0,311.31,260.61
2016,4,26,18,0,323.0,60.0,6.3,12.0,116.0,239.88,196.27
2016,4,26,18,15,222.0,44.0,6.2,12.0,76.5,161.53,125.83
2016,4,26,18,30,121.0,28.0,6.1,12.0,37.0,92.05,53.81
2016,4,26,18,45,60.5,14.0,6.0,12.0,18.5,30.58,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,27,5,15,13.0,5.0,3.3,12.0,5.0,0.0,0.0
2016,4,27,5,30,26.0,10.0,3.6,12.0,10.0,9.1,0.0
2016,4,27,5,45,145.5,26.0,3.9,12.5,42.5,20.33,8.75
2016,4,27,6,0,265.0,42.0,4.2,13.0,75.0,32.49,22.46
2016,4,27,6,15,356.0,54.0,4.35,13.0,120.5,41.18,30.86
2016,4,27,6,30,447.0,66.0,4.5,13.0,166.0,50.9,39.93
2016,4,27,6,45,223.5,48.0,4.7,13.0,98.0,34.69,25.59
2016,4,27,7,0,0.0,30.0,4.9,13.0,30.0,26.42,18.17
2016,4,27,7,15,0.0,35.5,5.15,13.0,35.5,31.29,22.51
2016,4,27,7,30,0.0,41.0,5.4,13.0,41.0,36.16,26.8
2016,4,27,7,45,15.0,117.5,5.7,13.5,125.5,102.04,80.7
2016,4,27,8,0,30.0,194.0,6.0,14.0,210.0,158.13,126.13
2016,4,27,8,15,15.0,118.5,6.3,14.0,126.5,106.29,83.28
2016,4,27,8,30,0.0,43.0,6.6,14.0,43.0,38.01,26.47
2016,4,27,8,45,149.0,168.5,6.9,14.0,269.0,181.71,141.89
2016,4,27,9,0,298.0,294.0,7.2,14.0,495.0,345.46,272.98
2016,4,27,9,15,167.0,298.0,7.35,13.5,412.0,319.21,255.36
2016,4,27,9,30,36.0,302.0,7.5,13.0,329.0,274.92,220.93
2016,4,27,9,45,439.0,223.0,7.7,13.0,574.0,429.79,348.2
2016,4,27,10,0,842.0,144.0,7.9,13.0,819.0,628.68,510.48
2016,4,27,10,15,851.0,146.0,7.95,13.0,848.5,682.19,554.53
2016,4,27,10,30,860.0,148.0,8.0,13.0,878.0,734.49,597.1
2016,4,27,10,45,858.0,154.5,8.05,13.0,898.5,781.37,634.54
2016,4,27,11,0,856.0,161.0,8.1,13.0,919.0,825.71,668.75
2016,4,27,11,15,860.5,162.0,8.05,13.0,933.5,867.58,699.87
2016,4,27,11,30,865.0,163.0,8.0,13.0,948.0,906.98,728.98
2016,4,27,11,45,641.5,276.0,8.0,13.0,860.5,852.97,685.34
2016,4,27,12,0,418.0,389.0,8.0,13.0,773.0,778.49,622.61
2016,4,27,12,15,639.0,279.0,8.0,13.0,864.5,899.66,721.51
2016,4,27,12,30,860.0,169.0,8.0,13.0,956.0,1016.15,810.03
2016,4,27,12,45,856.0,169.5,8.0,13.0,945.5,1031.26,820.99
2016,4,27,13,0,852.0,170.0,8.0,13.0,935.0,1042.69,829.76
2016,4,27,13,15,847.0,169.0,8.0,13.0,917.5,1047.86,834.08
2016,4,27,13,30,842.0,168.0,8.0,13.0,900.0,1049.27,835.81
2016,4,27,13,45,839.5,163.5,8.05,13.0,876.0,1045.8,834.35
2016,4,27,14,0,837.0,159.0,8.1,13.0,852.0,1038.57,830.27
2016,4,27,14,15,827.0,157.0,8.1,13.0,819.5,1022.75,819.75
2016,4,27,14,30,817.0,155.0,8.1,13.0,787.0,1003.45,806.77
2016,4,27,14,45,804.5,151.0,8.15,13.0,749.0,976.25,788.15
2016,4,27,15,0,792.0,147.0,8.2,13.0,711.0,945.96,767.21
2016,4,27,15,15,774.5,143.5,8.15,13.0,667.0,914.89,745.28
2016,4,27,15,30,757.0,140.0,8.1,13.0,623.0,875.27,716.73
2016,4,27,15,45,734.5,135.5,8.1,13.0,574.5,828.02,682.26
2016,4,27,16,0,712.0,131.0,8.1,13.0,526.0,779.32,646.32
2016,4,27,16,15,682.0,125.0,8.05,13.0,475.0,721.72,602.74
2016,4,27,16,30,652.0,119.0,8.0,13.0,424.0,663.94,558.34
2016,4,27,16,45,396.5,134.5,8.0,13.0,313.5,461.11,390.1
2016,4,27,17,0,141.0,150.0,8.0,13.0,203.0,262.95,220.83
2016,4,27,17,15,119.0,130.0,7.95,13.0,170.0,221.34,185.47
2016,4,27,17,30,97.0,110.0,7.9,13.0,137.0,181.63,151.01
2016,4,27,17,45,216.0,85.5,7.85,13.0,128.5,221.18,184.11
2016,4,27,18,0,335.0,61.0,7.8,13.0,120.0,246.33,201.5
2016,4,27,18,15,229.0,45.0,7.75,12.5,79.5,165.25,129.04
2016,4,27,18,30,123.0,29.0,7.7,12.0,39.0,94.52,57.95
2016,4,27,18,45,61.5,14.5,7.65,12.0,19.5,31.32,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,17.0,6.0,5.2,10.5,6.5,0.0,0.0
2016,4,28,5,30,34.0,12.0,5.4,11.0,13.0,10.91,0.0
2016,4,28,5,45,154.0,28.0,5.65,11.5,46.0,21.89,10.63
2016,4,28,6,0,274.0,44.0,5.9,12.0,79.0,34.01,23.95
2016,4,28,6,15,364.5,55.5,5.9,12.0,124.5,42.28,32.0
2016,4,28,6,30,455.0,67.0,5.9,12.0,170.0,51.61,40.74
2016,4,28,6,45,522.0,74.0,5.95,12.5,221.5,55.16,44.02
2016,4,28,7,0,589.0,81.0,6.0,13.0,273.0,58.64,47.07
2016,4,28,7,15,632.0,87.0,5.85,13.0,325.5,61.09,49.17
2016,4,28,7,30,675.0,93.0,5.7,13.0,378.0,63.42,51.1
2016,4,28,7,45,711.0,96.0,5.6,13.5,430.5,101.73,59.54
2016,4,28,8,0,747.0,99.0,5.5,14.0,483.0,161.75,97.76
2016,4,28,8,15,770.0,102.5,5.3,14.0,532.5,218.12,143.16
2016,4,28,8,30,793.0,106.0,5.1,14.0,582.0,276.98,195.03
2016,4,28,8,45,811.5,109.0,4.95,14.0,628.0,336.28,248.8
2016,4,28,9,0,830.0,112.0,4.8,14.0,674.0,396.97,303.38
2016,4,28,9,15,843.5,114.5,4.65,14.0,715.0,456.24,355.76
2016,4,28,9,30,857.0,117.0,4.5,14.0,756.0,517.68,408.26
2016,4,28,9,45,877.5,113.5,4.4,14.5,794.0,574.94,455.3
2016,4,28,10,0,898.0,110.0,4.3,15.0,832.0,632.38,500.9
2016,4,28,10,15,905.0,111.0,4.2,15.0,860.5,685.01,542.27
2016,4,28,10,30,912.0,112.0,4.1,15.0,889.0,736.03,581.46
2016,4,28,10,45,914.0,115.0,4.05,15.5,910.0,783.34,615.03
2016,4,28,11,0,916.0,118.0,4.0,16.0,931.0,828.22,645.18
2016,4,28,11,15,919.0,119.0,4.05,16.0,945.0,869.49,674.09
2016,4,28,11,30,922.0,120.0,4.1,16.0,959.0,908.02,700.94
2016,4,28,11,45,920.5,122.0,4.2,16.5,964.0,940.62,722.45
2016,4,28,12,0,919.0,124.0,4.3,17.0,969.0,969.94,741.64
2016,4,28,12,15,919.0,123.5,4.45,17.0,967.5,994.87,759.88
2016,4,28,12,30,919.0,123.0,4.6,17.0,966.0,1016.33,775.98
2016,4,28,12,45,921.5,120.0,4.75,17.0,957.5,1034.15,789.73
2016,4,28,13,0,924.0,117.0,4.9,17.0,949.0,1048.29,801.1
2016,4,28,13,15,920.5,116.5,5.05,16.5,931.5,1055.21,809.22
2016,4,28,13,30,917.0,116.0,5.2,16.0,914.0,1058.26,814.86
2016,4,28,13,45,911.5,114.5,5.35,16.0,889.5,1054.37,814.23
2016,4,28,14,0,906.0,113.0,5.5,16.0,865.0,1046.64,811.03
2016,4,28,14,15,898.0,111.5,5.65,16.0,833.5,1032.64,803.49
2016,4,28,14,30,890.0,110.0,5.8,16.0,802.0,1015.0,793.41
2016,4,28,14,45,875.0,110.5,5.95,16.0,763.0,989.27,777.51
2016,4,28,15,0,860.0,111.0,6.1,16.0,724.0,960.49,759.33
2016,4,28,15,15,846.0,108.5,6.2,15.5,681.0,935.95,745.27
2016,4,28,15,30,832.0,106.0,6.3,15.0,638.0,898.83,721.7
2016,4,28,15,45,804.0,106.0,6.45,14.5,588.5,849.81,689.05
2016,4,28,16,0,776.0,106.0,6.6,14.0,539.0,799.42,654.68
2016,4,28,16,15,750.0,102.0,6.6,13.5,488.5,749.15,619.13
2016,4,28,16,30,724.0,98.0,6.6,13.0,438.0,694.38,579.28
2016,4,28,16,45,678.5,95.0,6.6,13.0,384.0,626.38,526.65
2016,4,28,17,0,633.0,92.0,6.6,13.0,330.0,560.17,472.74
2016,4,28,17,15,582.0,85.0,6.55,12.5,277.5,488.21,413.4
2016,4,28,17,30,531.0,78.0,6.5,12.0,225.0,419.62,354.95
2016,4,28,17,45,441.0,69.5,6.45,12.0,174.5,332.72,278.74
2016,4,28,18,0,351.0,61.0,6.4,12.0,124.0,253.43,207.79
2016,4,28,18,15,243.5,46.0,6.15,11.5,83.0,172.06,135.12
2016,4,28,18,30,136.0,31.0,5.9,11.0,42.0,102.29,65.57
2016,4,28,18,45,68.0,15.5,5.65,11.0,21.0,34.13,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.0,3.25,11.0,5.0,0.0,0.0
2016,4,29,5,30,0.0,10.0,3.3,11.0,10.0,9.1,0.0
2016,4,29,5,45,78.5,32.5,3.35,11.0,43.0,26.0,14.41
2016,4,29,6,0,157.0,55.0,3.4,11.0,76.0,42.97,31.98
2016,4,29,6,15,240.0,72.5,3.45,11.0,120.0,56.06,44.45
2016,4,29,6,30,323.0,90.0,3.5,11.0,164.0,66.86,54.61
2016,4,29,6,45,217.5,110.0,3.6,11.5,165.5,81.99,68.26
2016,4,29,7,0,112.0,130.0,3.7,12.0,167.0,98.58,82.91
2016,4,29,7,15,203.5,145.5,3.75,12.0,227.0,104.56,88.04
2016,4,29,7,30,295.0,161.0,3.8,12.0,287.0,114.42,96.49
2016,4,29,7,45,252.5,190.5,3.9,12.0,308.0,149.52,113.57
2016,4,29,8,0,210.0,220.0,4.0,12.0,329.0,191.55,146.47
2016,4,29,8,15,442.5,188.0,4.1,12.0,446.0,219.17,158.8
2016,4,29,8,30,675.0,156.0,4.2,12.0,563.0,283.83,205.82
2016,4,29,8,45,696.0,160.0,4.3,12.0,607.5,338.58,254.95
2016,4,29,9,0,717.0,164.0,4.4,12.0,652.0,395.24,305.57
2016,4,29,9,15,732.5,167.5,4.4,12.0,691.5,450.8,354.47
2016,4,29,9,30,748.0,171.0,4.4,12.0,731.0,507.09,402.79
2016,4,29,9,45,780.5,162.0,4.4,12.5,770.5,564.1,449.74
2016,4,29,10,0,813.0,153.0,4.4,13.0,810.0,620.15,494.78
2016,4,29,10,15,821.5,155.0,4.5,13.0,838.0,671.8,536.42
2016,4,29,10,30,830.0,157.0,4.6,13.0,866.0,722.26,576.33
2016,4,29,10,45,664.0,251.5,4.75,13.0,827.5,727.62,578.34
2016,4,29,11,0,498.0,346.0,4.9,13.0,789.0,716.13,566.98
2016,4,29,11,15,673.5,254.0,5.2,13.0,862.5,803.07,637.98
2016,4,29,11,30,849.0,162.0,5.5,13.0,936.0,892.09,707.02
2016,4,29,11,45,849.5,163.5,5.8,13.5,942.0,925.11,730.74
2016,4,29,12,0,850.0,165.0,6.1,14.0,948.0,955.14,752.58
2016,4,29,12,15,646.0,272.0,6.2,14.0,866.5,898.84,710.28
2016,4,29,12,30,442.0,379.0,6.3,14.0,785.0,823.77,649.63
2016,4,29,12,45,649.0,268.0,6.4,14.0,857.0,933.26,738.01
2016,4,29,13,0,856.0,157.0,6.5,14.0,929.0,1032.36,811.51
2016,4,29,13,15,851.5,156.0,6.55,14.0,912.0,1037.86,815.81
2016,4,29,13,30,847.0,155.0,6.6,14.0,895.0,1039.61,818.04
2016,4,29,13,45,837.5,155.0,6.65,14.5,869.5,1033.64,813.3
2016,4,29,14,0,828.0,155.0,6.7,15.0,844.0,1024.01,806.1
2016,4,29,14,15,818.5,152.5,6.75,15.0,812.0,1008.17,796.08
2016,4,29,14,30,809.0,150.0,6.8,15.0,780.0,988.89,783.67
2016,4,29,14,45,694.5,184.5,6.85,15.0,707.0,911.28,728.19
2016,4,29,15,0,580.0,219.0,6.9,15.0,634.0,819.93,660.76
2016,4,29,15,15,501.5,231.0,6.95,14.5,574.5,747.74,606.94
2016,4,29,15,30,423.0,243.0,7.0,14.0,515.0,676.91,552.96
2016,4,29,15,45,563.0,187.5,7.05,14.0,520.0,726.67,597.34
2016,4,29,16,0,703.0,132.0,7.1,14.0,525.0,771.64,635.23
2016,4,29,16,15,675.0,126.5,7.15,13.5,475.5,716.62,595.21
2016,4,29,16,30,647.0,121.0,7.2,13.0,426.0,661.29,554.25
2016,4,29,16,45,612.5,113.5,7.3,13.0,375.5,599.07,504.82
2016,4,29,17,0,578.0,106.0,7.4,13.0,325.0,537.87,454.96
2016,4,29,17,15,526.0,97.5,7.4,12.5,273.5,465.98,395.37
2016,4,29,17,30,474.0,89.0,7.4,12.0,222.0,394.62,334.5
2016,4,29,17,45,401.0,77.5,7.45,12.0,173.5,317.8,266.72
2016,4,29,18,0,328.0,66.0,7.5,12.0,125.0,248.33,204.01
2016,4,29,18,15,225.5,49.5,7.45,12.0,84.0,168.65,132.62
2016,4,29,18,30,123.0,33.0,7.4,12.0,43.0,93.41,60.93
2016,4,29,18,45,61.5,16.5,7.4,12.0,21.5,33.12,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,15,51.5,7.0,5.1,12.0,9.0,6.37,0.0
2016,4,30,5,30,103.0,14.0,5.1,12.0,18.0,12.73,0.0
2016,4,30,5,45,240.5,27.0,5.2,12.5,54.5,21.83,11.52
2016,4,30,6,0,378.0,40.0,5.3,13.0,91.0,31.96,22.21
2016,4,30,6,15,464.5,49.5,5.3,13.0,139.5,38.51,28.59
2016,4,30,6,30,551.0,59.0,5.3,13.0,188.0,44.83,34.56
2016,4,30,6,45,609.5,65.0,5.35,13.5,241.0,47.97,37.43
2016,4,30,7,0,668.0,71.0,5.4,14.0,294.0,51.03,40.09
2016,4,30,7,15,706.5,76.0,5.45,14.0,347.5,53.12,41.87
2016,4,30,7,30,745.0,81.0,5.5,14.0,401.0,60.63,48.4
2016,4,30,7,45,774.0,84.5,5.55,14.5,453.5,104.29,58.7
2016,4,30,8,0,803.0,88.0,5.6,15.0,506.0,161.68,94.69
2016,4,30,8,15,824.0,91.0,5.5,15.0,556.0,220.61,142.49
2016,4,30,8,30,845.0,94.0,5.4,15.0,606.0,281.7,196.58
2016,4,30,8,45,860.0,97.0,5.3,15.5,651.5,347.63,255.59
2016,4,30,9,0,875.0,100.0,5.2,16.0,697.0,408.93,310.28
2016,4,30,9,15,886.5,102.0,5.1,16.0,738.0,468.46,362.96
2016,4,30,9,30,898.0,104.0,5.0,16.0,779.0,527.83,414.02
2016,4,30,9,45,911.5,103.0,4.95,16.5,815.0,585.31,461.36
2016,4,30,10,0,925.0,102.0,4.9,17.0,851.0,642.25,506.72
2016,4,30,10,15,931.0,103.5,4.85,17.0,879.0,695.77,549.03
2016,4,30,10,30,937.0,105.0,4.8,17.0,907.0,747.53,588.92
2016,4,30,10,45,941.0,105.5,4.8,17.5,928.0,794.94,622.41
2016,4,30,11,0,945.0,106.0,4.8,18.0,949.0,839.97,652.89
2016,4,30,11,15,947.0,106.5,4.75,18.0,962.0,880.78,681.0
2016,4,30,11,30,949.0,107.0,4.7,18.0,975.0,918.69,706.84
2016,4,30,11,45,949.5,107.5,4.7,18.0,980.0,952.22,729.83
2016,4,30,12,0,950.0,108.0,4.7,18.0,985.0,982.45,750.49
2016,4,30,12,15,949.0,108.0,4.7,18.0,982.5,1007.35,767.49
2016,4,30,12,30,948.0,108.0,4.7,18.0,980.0,1028.65,782.07
2016,4,30,12,45,941.5,110.0,4.7,18.0,968.5,1042.86,791.91
2016,4,30,13,0,935.0,112.0,4.7,18.0,957.0,1053.19,799.25
2016,4,30,13,15,930.5,111.5,4.7,18.0,939.0,1059.06,803.71
2016,4,30,13,30,926.0,111.0,4.7,18.0,921.0,1061.01,805.69
2016,4,30,13,45,919.5,110.0,4.75,18.5,895.0,1056.53,802.34
2016,4,30,14,0,913.0,109.0,4.8,19.0,869.0,1048.2,796.55
2016,4,30,14,15,904.5,107.5,4.85,19.0,837.0,1033.56,788.14
2016,4,30,14,30,896.0,106.0,4.9,19.0,805.0,1015.28,777.34
2016,4,30,14,45,885.5,103.5,4.95,19.0,766.5,990.45,762.02
2016,4,30,15,0,875.0,101.0,5.0,19.0,728.0,962.34,744.41
2016,4,30,15,15,860.5,99.0,5.0,18.5,684.5,927.99,723.35
2016,4,30,15,30,846.0,97.0,5.0,18.0,641.0,899.67,706.45
2016,4,30,15,45,827.5,94.0,5.05,18.0,593.5,855.17,676.55
2016,4,30,16,0,809.0,91.0,5.1,18.0,546.0,808.75,644.9
2016,4,30,16,15,784.5,87.5,5.1,17.5,495.0,755.27,608.38
2016,4,30,16,30,760.0,84.0,5.1,17.0,444.0,700.96,570.42
2016,4,30,16,45,726.0,79.5,5.15,17.0,391.5,638.11,524.02
2016,4,30,17,0,692.0,75.0,5.2,17.0,339.0,578.96,478.34
2016,4,30,17,15,645.5,69.5,5.15,16.5,286.5,509.18,422.47
2016,4,30,17,30,599.0,64.0,5.1,16.0,234.0,442.35,366.99
2016,4,30,17,45,527.5,57.0,5.1,16.0,183.5,363.99,299.55
2016,4,30,18,0,456.0,50.0,5.1,16.0,133.0,292.22,235.86
2016,4,30,18,15,347.0,39.0,5.0,15.5,90.5,207.81,161.44
2016,4,30,18,30,238.0,28.0,4.9,15.0,48.0,136.04,91.04
2016,4,30,18,45,119.0,14.0,4.85,15.0,24.0,47.77,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,7.5,1.25,13.0,9.5,6.82,0.0
2016,5,1,5,30,118.0,15.0,1.2,13.0,19.0,11.83,0.0
2016,5,1,5,45,249.5,27.5,1.15,13.5,55.5,22.17,12.13
2016,5,1,6,0,381.0,40.0,1.1,14.0,92.0,31.82,22.12
2016,5,1,6,15,465.5,48.5,1.1,14.0,140.0,37.51,27.69
2016,5,1,6,30,550.0,57.0,1.1,14.0,188.0,43.03,32.9
2016,5,1,6,45,602.5,64.0,1.1,14.5,239.5,47.01,36.49
2016,5,1,7,0,655.0,71.0,1.1,15.0,291.0,50.83,39.79
2016,5,1,7,15,693.5,76.0,1.1,15.5,344.0,52.91,41.46
2016,5,1,7,30,732.0,81.0,1.1,16.0,397.0,60.4,47.82
2016,5,1,7,45,758.5,85.0,1.15,16.5,448.5,104.76,58.55
2016,5,1,8,0,785.0,89.0,1.2,17.0,500.0,161.23,93.67
2016,5,1,8,15,806.0,92.5,1.15,17.0,549.5,219.38,139.73
2016,5,1,8,30,827.0,96.0,1.1,17.0,599.0,279.71,191.38
2016,5,1,8,45,842.0,99.0,1.05,17.5,644.0,339.69,243.33
2016,5,1,9,0,857.0,102.0,1.0,18.0,689.0,404.63,297.98
2016,5,1,9,15,869.5,104.0,0.9,18.5,729.5,463.48,346.07
2016,5,1,9,30,882.0,106.0,0.8,19.0,770.0,522.3,392.05
2016,5,1,9,45,891.0,108.0,0.7,19.5,805.0,578.97,434.32
2016,5,1,10,0,900.0,110.0,0.6,20.0,840.0,634.74,473.9
2016,5,1,10,15,906.5,111.0,0.6,20.0,868.0,686.88,511.42
2016,5,1,10,30,913.0,112.0,0.6,20.0,896.0,737.36,546.69
2016,5,1,10,45,917.0,113.5,0.65,20.5,917.0,784.58,577.58
2016,5,1,11,0,921.0,115.0,0.7,21.0,938.0,829.51,605.54
2016,5,1,11,15,924.0,115.5,0.85,21.0,951.5,870.22,633.38
2016,5,1,11,30,927.0,116.0,1.0,21.0,965.0,908.19,659.44
2016,5,1,11,45,927.0,117.0,1.2,21.5,970.5,941.07,681.72
2016,5,1,12,0,927.0,118.0,1.4,22.0,976.0,970.72,701.87
2016,5,1,12,15,926.5,117.5,1.55,21.5,973.5,995.11,720.62
2016,5,1,12,30,926.0,117.0,1.7,21.0,971.0,1015.99,737.32
2016,5,1,12,45,923.0,117.0,1.9,21.0,960.5,1031.31,749.87
2016,5,1,13,0,920.0,117.0,2.1,21.0,950.0,1042.87,760.08
2016,5,1,13,15,916.0,116.5,2.2,20.5,932.5,1049.13,767.19
2016,5,1,13,30,912.0,116.0,2.3,20.0,915.0,1051.55,772.03
2016,5,1,13,45,904.0,115.5,2.45,20.0,889.5,1046.11,771.01
2016,5,1,14,0,896.0,115.0,2.6,20.0,864.0,1036.9,767.62
2016,5,1,14,15,888.0,113.5,2.65,19.5,832.5,1022.94,761.59
2016,5,1,14,30,880.0,112.0,2.7,19.0,801.0,1005.4,753.26
2016,5,1,14,45,867.0,111.0,2.75,19.0,762.5,980.11,738.34
2016,5,1,15,0,854.0,110.0,2.8,19.0,724.0,951.73,721.33
2016,5,1,15,15,839.5,107.5,2.75,18.5,681.0,926.75,707.11
2016,5,1,15,30,825.0,105.0,2.7,18.0,638.0,889.4,684.2
2016,5,1,15,45,803.5,103.0,2.7,18.0,590.5,844.08,654.65
2016,5,1,16,0,782.0,101.0,2.7,18.0,543.0,797.07,623.54
2016,5,1,16,15,757.0,97.0,2.6,17.5,492.5,743.57,587.72
2016,5,1,16,30,732.0,93.0,2.5,17.0,442.0,692.79,553.2
2016,5,1,16,45,694.5,88.5,2.4,17.0,389.0,628.68,506.85
2016,5,1,17,0,657.0,84.0,2.3,17.0,336.0,565.74,458.83
2016,5,1,17,15,609.5,77.5,2.1,16.5,284.0,495.75,404.13
2016,5,1,17,30,562.0,71.0,1.9,16.0,232.0,428.84,349.98
2016,5,1,17,45,488.0,63.0,1.75,16.0,182.0,349.82,283.83
2016,5,1,18,0,414.0,55.0,1.6,16.0,132.0,277.65,221.54
2016,5,1,18,15,309.5,42.5,1.45,15.5,90.0,195.79,151.01
2016,5,1,18,30,205.0,30.0,1.3,15.0,48.0,124.8,84.45
2016,5,1,18,45,102.5,15.0,1.2,15.0,24.0,54.57,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,15,28.5,8.0,1.25,12.0,9.0,7.28,0.0
2016,5,2,5,30,57.0,16.0,1.3,12.0,18.0,13.2,0.0
2016,5,2,5,45,162.0,33.0,1.4,12.5,53.0,25.68,15.32
2016,5,2,6,0,267.0,50.0,1.5,13.0,88.0,38.42,28.02
2016,5,2,6,15,271.0,68.5,1.5,13.0,121.0,51.56,40.27
2016,5,2,6,30,275.0,87.0,1.5,13.0,154.0,66.65,54.06
2016,5,2,6,45,331.0,97.5,1.55,13.5,196.5,70.42,57.46
2016,5,2,7,0,387.0,108.0,1.6,14.0,239.0,76.52,62.72
2016,5,2,7,15,363.0,133.0,1.55,14.0,272.5,91.8,76.04
2016,5,2,7,30,339.0,158.0,1.5,14.0,306.0,112.75,94.08
2016,5,2,7,45,295.5,188.5,1.5,14.0,329.0,152.09,112.65
2016,5,2,8,0,252.0,219.0,1.5,14.0,352.0,191.04,142.24
2016,5,2,8,15,393.5,203.5,1.45,14.0,433.0,222.64,161.41
2016,5,2,8,30,535.0,188.0,1.4,14.0,514.0,275.49,200.7
2016,5,2,8,45,658.5,160.0,1.4,14.5,592.0,328.62,242.89
2016,5,2,9,0,782.0,132.0,1.4,15.0,670.0,398.55,299.31
2016,5,2,9,15,796.0,134.5,1.3,15.0,709.5,455.12,346.86
2016,5,2,9,30,810.0,137.0,1.2,15.0,749.0,512.07,393.09
2016,5,2,9,45,829.0,134.5,1.2,15.5,785.5,567.53,436.4
2016,5,2,10,0,848.0,132.0,1.2,16.0,822.0,623.24,478.38
2016,5,2,10,15,855.5,133.5,1.2,16.0,850.0,673.57,516.01
2016,5,2,10,30,863.0,135.0,1.2,16.0,878.0,722.91,551.9
2016,5,2,10,45,664.0,246.0,1.2,16.5,826.0,722.39,546.99
2016,5,2,11,0,465.0,357.0,1.2,17.0,774.0,699.3,526.0
2016,5,2,11,15,668.0,250.5,1.2,17.0,858.5,794.61,596.85
2016,5,2,11,30,871.0,144.0,1.2,17.0,943.0,885.72,658.81
2016,5,2,11,45,562.0,301.0,1.3,17.0,818.0,803.29,599.87
