Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,12,0,253.0,458.0,1.4,17.0,693.0,683.19,510.97
2016,5,2,12,15,262.0,448.5,1.55,17.0,691.5,695.38,522.37
2016,5,2,12,30,271.0,439.0,1.7,17.0,690.0,706.39,531.66
2016,5,2,12,45,216.0,447.5,1.9,17.0,646.0,658.18,498.06
2016,5,2,13,0,161.0,456.0,2.1,17.0,602.0,619.6,470.72
2016,5,2,13,15,141.5,444.5,2.25,16.5,571.0,594.01,454.08
2016,5,2,13,30,122.0,433.0,2.4,16.0,540.0,567.08,436.04
2016,5,2,13,45,109.5,416.5,2.55,16.0,510.5,524.14,405.59
2016,5,2,14,0,97.0,400.0,2.7,16.0,481.0,496.68,386.08
2016,5,2,14,15,97.0,384.5,2.75,16.0,463.0,482.29,376.29
2016,5,2,14,30,97.0,369.0,2.8,16.0,445.0,467.34,365.97
2016,5,2,14,45,94.5,349.5,2.85,16.0,421.0,445.0,349.99
2016,5,2,15,0,92.0,330.0,2.9,16.0,397.0,422.21,333.57
2016,5,2,15,15,84.0,307.0,2.9,15.5,365.5,389.96,310.08
2016,5,2,15,30,76.0,284.0,2.9,15.0,334.0,357.63,286.21
2016,5,2,15,45,104.0,267.0,2.9,15.0,329.5,363.79,292.98
2016,5,2,16,0,132.0,250.0,2.9,15.0,325.0,382.59,309.36
2016,5,2,16,15,122.5,226.0,2.85,14.5,291.0,345.02,280.76
2016,5,2,16,30,113.0,202.0,2.8,14.0,257.0,307.61,252.0
2016,5,2,16,45,56.5,151.0,2.75,14.0,178.5,192.71,157.76
2016,5,2,17,0,0.0,100.0,2.7,14.0,100.0,91.02,71.87
2016,5,2,17,15,0.0,84.5,2.65,13.5,84.5,76.51,59.96
2016,5,2,17,30,0.0,69.0,2.6,13.0,69.0,61.99,47.71
2016,5,2,17,45,132.0,71.0,2.6,13.0,96.0,156.48,128.77
2016,5,2,18,0,264.0,73.0,2.6,13.0,123.0,225.48,183.35
2016,5,2,18,15,182.5,54.0,2.55,13.0,83.5,147.48,115.11
2016,5,2,18,30,101.0,35.0,2.5,13.0,44.0,86.87,59.48
2016,5,2,18,45,50.5,17.5,2.45,13.0,22.0,38.52,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.65,12.0,3.0,2.73,0.0
2016,5,3,5,30,0.0,6.0,1.6,12.0,6.0,5.26,0.0
2016,5,3,5,45,0.0,18.5,1.6,12.0,18.5,16.28,7.84
2016,5,3,6,0,0.0,31.0,1.6,12.0,31.0,27.33,18.46
2016,5,3,6,15,0.0,47.0,1.5,12.0,47.0,41.26,31.31
2016,5,3,6,30,0.0,63.0,1.4,12.0,63.0,54.73,43.67
2016,5,3,6,45,0.0,80.5,1.35,12.5,80.5,69.23,56.65
2016,5,3,7,0,0.0,98.0,1.3,13.0,98.0,83.59,69.23
2016,5,3,7,15,7.5,126.5,1.45,13.0,129.5,105.93,88.74
2016,5,3,7,30,15.0,155.0,1.6,13.0,161.0,127.79,107.52
2016,5,3,7,45,7.5,147.0,1.8,13.0,150.0,124.7,99.59
2016,5,3,8,0,0.0,139.0,2.0,13.0,139.0,119.56,95.26
2016,5,3,8,15,36.0,202.0,2.1,13.0,224.0,171.25,135.99
2016,5,3,8,30,72.0,265.0,2.2,13.0,309.0,231.33,183.12
2016,5,3,8,45,146.5,290.5,2.35,13.5,389.0,277.57,217.79
2016,5,3,9,0,221.0,316.0,2.5,14.0,469.0,338.11,264.51
2016,5,3,9,15,205.5,338.5,2.45,14.0,487.0,366.97,287.96
2016,5,3,9,30,190.0,361.0,2.4,14.0,505.0,394.2,309.6
2016,5,3,9,45,159.5,378.0,2.35,14.5,502.5,407.39,319.28
2016,5,3,10,0,129.0,395.0,2.3,15.0,500.0,417.29,325.94
2016,5,3,10,15,143.0,411.0,2.15,15.0,531.5,451.88,351.83
2016,5,3,10,30,157.0,427.0,2.0,15.0,563.0,487.84,378.23
2016,5,3,10,45,211.5,431.5,1.9,15.0,619.0,544.85,420.74
2016,5,3,11,0,266.0,436.0,1.8,15.0,675.0,610.27,468.4
2016,5,3,11,15,261.5,444.0,1.7,15.0,682.0,631.23,482.22
2016,5,3,11,30,257.0,452.0,1.6,15.0,689.0,651.15,495.42
2016,5,3,11,45,273.5,451.0,1.5,15.0,704.5,680.14,515.42
2016,5,3,12,0,290.0,450.0,1.4,15.0,720.0,708.93,534.9
2016,5,3,12,15,300.0,446.0,1.45,15.0,724.5,728.2,548.89
2016,5,3,12,30,310.0,442.0,1.5,15.0,729.0,746.38,562.24
2016,5,3,12,45,378.5,406.5,1.55,15.0,753.5,788.89,594.34
2016,5,3,13,0,447.0,371.0,1.6,15.0,778.0,843.48,633.95
2016,5,3,13,15,449.5,361.5,1.7,15.0,764.5,845.5,636.53
2016,5,3,13,30,452.0,352.0,1.8,15.0,751.0,845.05,638.07
2016,5,3,13,45,409.0,362.5,1.9,15.5,715.5,816.34,617.69
2016,5,3,14,0,366.0,373.0,2.0,16.0,680.0,772.21,586.96
2016,5,3,14,15,364.5,357.0,2.1,16.0,653.0,754.12,576.57
2016,5,3,14,30,363.0,341.0,2.2,16.0,626.0,734.11,564.48
2016,5,3,14,45,289.5,339.0,2.35,16.0,559.5,657.46,509.79
2016,5,3,15,0,216.0,337.0,2.5,16.0,493.0,565.05,442.55
2016,5,3,15,15,133.0,304.0,2.65,15.5,398.5,448.44,355.4
2016,5,3,15,30,50.0,271.0,2.8,15.0,304.0,319.06,254.74
2016,5,3,15,45,85.5,261.0,2.95,15.0,312.0,340.33,274.12
2016,5,3,16,0,121.0,251.0,3.1,15.0,320.0,374.01,302.56
2016,5,3,16,15,71.5,213.5,3.1,15.0,253.0,274.99,223.19
2016,5,3,16,30,22.0,176.0,3.1,15.0,186.0,183.11,147.92
2016,5,3,16,45,124.5,163.5,3.1,15.0,212.5,268.11,220.96
2016,5,3,17,0,227.0,151.0,3.1,15.0,239.0,331.8,274.65
2016,5,3,17,15,192.0,135.0,3.0,14.5,201.5,270.77,224.52
2016,5,3,17,30,157.0,119.0,2.9,14.0,164.0,224.93,186.11
2016,5,3,17,45,132.0,96.5,2.85,14.0,129.5,179.44,147.02
2016,5,3,18,0,107.0,74.0,2.8,14.0,95.0,136.11,109.1
2016,5,3,18,15,68.5,53.0,2.6,14.0,64.5,91.38,69.84
2016,5,3,18,30,30.0,32.0,2.4,14.0,34.0,44.43,28.41
2016,5,3,18,45,15.0,16.0,2.25,14.0,17.0,19.83,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,2.55,12.0,5.5,5.0,0.0
2016,5,4,5,30,0.0,11.0,2.5,12.0,11.0,9.67,0.0
2016,5,4,5,45,13.0,31.5,2.5,12.5,33.5,27.0,16.87
2016,5,4,6,0,26.0,52.0,2.5,13.0,56.0,43.26,32.34
2016,5,4,6,15,46.5,75.0,2.45,13.0,85.0,60.88,48.57
2016,5,4,6,30,67.0,98.0,2.4,13.0,114.0,78.14,64.29
2016,5,4,6,45,94.5,117.5,2.4,13.0,146.5,89.74,74.73
2016,5,4,7,0,122.0,137.0,2.4,13.0,179.0,103.38,86.73
2016,5,4,7,15,140.0,160.0,2.3,13.0,216.0,118.67,99.95
2016,5,4,7,30,158.0,183.0,2.2,13.0,253.0,133.47,112.52
2016,5,4,7,45,136.0,206.5,2.15,13.0,272.0,160.81,125.3
2016,5,4,8,0,114.0,230.0,2.1,13.0,291.0,187.61,146.18
2016,5,4,8,15,143.0,254.0,2.0,13.0,337.0,222.04,172.45
2016,5,4,8,30,172.0,278.0,1.9,13.0,383.0,260.46,202.55
2016,5,4,8,45,214.5,295.0,1.85,13.5,436.5,302.0,234.71
2016,5,4,9,0,257.0,312.0,1.8,14.0,490.0,344.78,268.02
2016,5,4,9,15,252.0,333.5,1.7,14.0,516.5,380.1,296.32
2016,5,4,9,30,247.0,355.0,1.6,14.0,543.0,414.96,323.55
2016,5,4,9,45,214.5,376.5,1.55,14.0,545.5,435.82,339.55
2016,5,4,10,0,182.0,398.0,1.5,14.0,548.0,451.01,350.71
2016,5,4,10,15,157.5,412.0,1.5,14.0,544.5,461.86,358.53
2016,5,4,10,30,133.0,426.0,1.5,14.0,541.0,470.18,364.19
2016,5,4,10,45,156.0,438.0,1.5,14.0,576.5,509.4,393.44
2016,5,4,11,0,179.0,450.0,1.5,14.0,612.0,550.42,423.5
2016,5,4,11,15,202.5,455.0,1.65,14.0,640.5,587.09,451.06
2016,5,4,11,30,226.0,460.0,1.8,14.0,669.0,624.86,479.37
2016,5,4,11,45,278.0,452.0,2.0,14.5,710.5,684.61,523.3
2016,5,4,12,0,330.0,444.0,2.2,15.0,752.0,739.3,563.15
2016,5,4,12,15,360.5,425.0,2.3,15.0,760.5,764.12,582.01
2016,5,4,12,30,391.0,406.0,2.4,15.0,769.0,788.08,600.57
2016,5,4,12,45,399.5,397.0,2.5,15.0,765.0,799.35,609.63
2016,5,4,13,0,408.0,388.0,2.6,15.0,761.0,820.71,625.63
2016,5,4,13,15,399.5,385.0,2.65,15.0,744.0,805.3,615.62
2016,5,4,13,30,391.0,382.0,2.7,15.0,727.0,799.76,612.59
2016,5,4,13,45,453.5,346.0,2.8,15.0,735.5,844.05,646.84
2016,5,4,14,0,516.0,310.0,2.9,15.0,744.0,871.86,669.46
2016,5,4,14,15,488.5,304.5,2.95,15.0,703.5,837.63,646.03
2016,5,4,14,30,461.0,299.0,3.0,15.0,663.0,801.46,621.52
2016,5,4,14,45,431.5,297.0,3.05,15.0,625.0,765.44,596.72
2016,5,4,15,0,402.0,295.0,3.1,15.0,587.0,712.68,559.81
2016,5,4,15,15,440.0,261.0,3.1,15.0,563.0,719.69,567.63
2016,5,4,15,30,478.0,227.0,3.1,15.0,539.0,706.61,560.72
2016,5,4,15,45,424.0,223.5,3.1,15.0,485.0,641.58,512.71
2016,5,4,16,0,370.0,220.0,3.1,15.0,431.0,563.13,454.21
2016,5,4,16,15,372.0,197.5,3.0,14.5,393.5,526.83,428.74
2016,5,4,16,30,374.0,175.0,2.9,14.0,356.0,488.94,401.21
2016,5,4,16,45,284.5,165.0,2.85,14.0,293.5,398.05,328.5
2016,5,4,17,0,195.0,155.0,2.8,14.0,231.0,302.54,250.61
2016,5,4,17,15,170.0,136.5,2.7,14.0,195.5,258.35,214.24
2016,5,4,17,30,145.0,118.0,2.6,14.0,160.0,216.28,178.72
2016,5,4,17,45,119.5,96.0,2.55,14.0,126.0,171.78,140.53
2016,5,4,18,0,94.0,74.0,2.5,14.0,92.0,129.55,103.66
2016,5,4,18,15,60.5,53.0,2.35,13.5,63.5,87.59,67.0
2016,5,4,18,30,27.0,32.0,2.2,13.0,35.0,42.93,27.75
2016,5,4,18,45,13.5,16.0,2.1,13.0,17.5,19.23,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.9,13.0,7.5,6.82,0.0
2016,5,5,5,30,0.0,15.0,2.0,13.0,15.0,13.21,0.0
2016,5,5,5,45,28.5,35.0,2.1,13.0,39.5,29.67,19.25
2016,5,5,6,0,57.0,55.0,2.2,13.0,64.0,44.36,33.36
2016,5,5,6,15,82.0,76.5,2.25,13.0,94.5,60.4,48.18
2016,5,5,6,30,107.0,98.0,2.3,13.0,125.0,76.04,62.45
2016,5,5,6,45,135.0,117.5,2.35,13.5,159.5,90.05,74.87
2016,5,5,7,0,163.0,137.0,2.4,14.0,194.0,103.72,86.69
2016,5,5,7,15,154.0,161.0,2.4,14.0,221.5,119.44,100.23
2016,5,5,7,30,145.0,185.0,2.4,14.0,249.0,134.58,113.07
2016,5,5,7,45,141.0,208.5,2.45,14.0,277.5,162.63,126.14
2016,5,5,8,0,137.0,232.0,2.5,14.0,306.0,192.02,148.3
2016,5,5,8,15,225.5,245.0,2.45,14.0,379.0,231.84,176.44
2016,5,5,8,30,314.0,258.0,2.4,14.0,452.0,276.99,210.41
2016,5,5,8,45,175.0,268.5,2.4,14.5,378.5,270.73,210.75
2016,5,5,9,0,36.0,279.0,2.4,15.0,305.0,245.54,193.73
2016,5,5,9,15,198.5,303.0,2.35,15.0,454.0,336.96,264.12
2016,5,5,9,30,361.0,327.0,2.3,15.0,603.0,448.24,349.55
2016,5,5,9,45,581.0,240.5,2.3,15.0,707.5,521.64,407.26
2016,5,5,10,0,801.0,154.0,2.3,15.0,812.0,614.96,480.4
2016,5,5,10,15,679.5,232.5,2.3,15.0,803.5,648.08,504.01
2016,5,5,10,30,558.0,311.0,2.3,15.0,795.0,669.27,517.9
2016,5,5,10,45,696.5,234.0,2.3,15.5,852.5,735.11,567.84
2016,5,5,11,0,835.0,157.0,2.3,16.0,910.0,804.91,618.86
2016,5,5,11,15,838.5,157.5,2.3,16.0,923.5,844.01,645.02
2016,5,5,11,30,842.0,158.0,2.3,16.0,937.0,880.66,669.59
2016,5,5,11,45,496.0,314.5,2.35,16.0,774.5,756.24,577.81
2016,5,5,12,0,150.0,471.0,2.4,16.0,612.0,590.58,450.88
2016,5,5,12,15,288.5,431.0,2.4,16.0,700.0,701.77,536.0
2016,5,5,12,30,427.0,391.0,2.4,16.0,788.0,817.57,620.18
2016,5,5,12,45,638.0,271.5,2.4,16.0,857.5,922.42,698.02
2016,5,5,13,0,849.0,152.0,2.4,16.0,927.0,1016.78,761.96
2016,5,5,13,15,845.0,151.0,2.4,16.0,910.0,1022.47,765.22
2016,5,5,13,30,841.0,150.0,2.4,16.0,893.0,1024.49,767.13
2016,5,5,13,45,832.5,149.5,2.4,16.0,868.0,1018.84,764.14
2016,5,5,14,0,824.0,149.0,2.4,16.0,843.0,1009.6,758.97
2016,5,5,14,15,815.0,146.5,2.4,16.0,812.0,994.21,749.84
2016,5,5,14,30,806.0,144.0,2.4,16.0,781.0,975.45,738.58
2016,5,5,14,45,592.0,223.0,2.4,16.0,679.0,848.1,651.9
2016,5,5,15,0,378.0,302.0,2.4,16.0,577.0,696.91,541.35
2016,5,5,15,15,363.5,286.0,2.35,16.0,537.5,659.1,515.93
2016,5,5,15,30,349.0,270.0,2.3,16.0,498.0,620.35,488.63
2016,5,5,15,45,528.5,197.5,2.25,16.0,514.5,704.07,555.91
2016,5,5,16,0,708.0,125.0,2.2,16.0,531.0,764.29,602.05
2016,5,5,16,15,681.5,119.5,2.2,15.5,481.5,710.62,565.37
2016,5,5,16,30,655.0,114.0,2.2,15.0,432.0,656.56,528.53
2016,5,5,16,45,617.0,108.5,2.2,15.0,381.5,594.14,482.21
2016,5,5,17,0,579.0,103.0,2.2,15.0,331.0,533.04,435.46
2016,5,5,17,15,531.5,95.0,2.25,15.0,280.5,464.98,381.88
2016,5,5,17,30,484.0,87.0,2.3,15.0,230.0,395.71,325.59
2016,5,5,17,45,414.0,76.5,2.35,15.0,182.0,321.27,263.1
2016,5,5,18,0,344.0,66.0,2.4,15.0,134.0,253.73,204.66
2016,5,5,18,15,253.0,51.0,2.25,14.5,93.0,179.57,140.34
2016,5,5,18,30,162.0,36.0,2.1,14.0,52.0,115.91,82.84
2016,5,5,18,45,81.0,18.0,2.0,14.0,26.0,53.14,0.0
2016,5,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,2.7,12.0,2.0,1.82,0.0
2016,5,6,5,30,0.0,4.0,2.7,12.0,4.0,3.5,0.0
2016,5,6,5,45,0.0,12.0,2.7,12.5,12.0,10.54,3.27
2016,5,6,6,0,0.0,20.0,2.7,13.0,20.0,17.59,9.88
2016,5,6,6,15,0.0,30.0,2.65,13.0,30.0,26.42,18.0
2016,5,6,6,30,0.0,40.0,2.6,13.0,40.0,35.26,26.1
2016,5,6,6,45,0.0,51.0,2.55,13.0,51.0,45.01,34.91
2016,5,6,7,0,0.0,62.0,2.5,13.0,62.0,54.77,43.61
2016,5,6,7,15,32.0,121.0,2.45,13.0,135.5,98.38,82.16
2016,5,6,7,30,64.0,180.0,2.4,13.0,209.0,137.73,116.26
2016,5,6,7,45,32.0,138.0,2.4,13.0,152.5,115.3,90.91
2016,5,6,8,0,0.0,96.0,2.4,13.0,96.0,84.69,66.14
2016,5,6,8,15,13.0,165.0,2.35,13.0,173.0,143.94,114.61
2016,5,6,8,30,26.0,234.0,2.3,13.0,250.0,203.71,162.52
2016,5,6,8,45,13.0,197.5,2.3,13.0,205.5,174.14,138.55
2016,5,6,9,0,0.0,161.0,2.3,13.0,161.0,140.73,111.39
2016,5,6,9,15,0.0,151.0,2.3,13.0,151.0,132.69,104.63
2016,5,6,9,30,0.0,141.0,2.3,13.0,141.0,124.39,97.64
2016,5,6,9,45,9.0,213.0,2.3,13.0,220.5,191.65,152.02
2016,5,6,10,0,18.0,285.0,2.3,13.0,300.0,260.06,206.14
2016,5,6,10,15,14.5,267.0,2.3,13.0,280.0,244.39,193.31
2016,5,6,10,30,11.0,249.0,2.3,13.0,260.0,227.88,180.07
2016,5,6,10,45,14.5,278.5,2.3,13.5,292.5,257.81,203.28
2016,5,6,11,0,18.0,308.0,2.3,14.0,325.0,288.38,226.58
2016,5,6,11,15,11.5,240.5,2.3,14.0,252.0,224.26,176.1
2016,5,6,11,30,5.0,173.0,2.3,14.0,179.0,158.92,124.14
2016,5,6,11,45,7.5,196.5,2.35,14.0,204.5,182.8,143.43
2016,5,6,12,0,10.0,220.0,2.4,14.0,230.0,207.04,162.72
2016,5,6,12,15,12.0,247.5,2.4,14.0,259.0,234.83,184.66
2016,5,6,12,30,14.0,275.0,2.4,14.0,288.0,263.03,206.78
2016,5,6,12,45,15.0,285.5,2.4,14.0,299.5,274.72,215.92
2016,5,6,13,0,16.0,296.0,2.4,14.0,311.0,286.51,225.2
2016,5,6,13,15,8.0,198.0,2.35,14.0,205.5,187.22,146.95
2016,5,6,13,30,0.0,100.0,2.3,14.0,100.0,89.3,67.98
2016,5,6,13,45,72.5,257.0,2.3,14.0,319.0,334.92,266.77
2016,5,6,14,0,145.0,414.0,2.3,14.0,538.0,575.18,448.49
2016,5,6,14,15,93.0,372.5,2.25,14.0,451.0,463.8,363.3
2016,5,6,14,30,41.0,331.0,2.2,14.0,364.0,369.35,290.83
2016,5,6,14,45,34.0,304.5,2.15,14.0,331.0,335.65,265.55
2016,5,6,15,0,27.0,278.0,2.1,14.0,298.0,301.83,239.62
2016,5,6,15,15,52.0,283.5,1.95,14.0,319.0,332.62,265.15
2016,5,6,15,30,77.0,289.0,1.8,14.0,340.0,362.66,289.6
2016,5,6,15,45,74.5,267.0,1.7,14.0,313.0,336.38,269.54
2016,5,6,16,0,72.0,245.0,1.6,14.0,286.0,309.89,249.44
2016,5,6,16,15,70.0,222.5,1.4,14.0,260.0,283.08,228.74
2016,5,6,16,30,68.0,200.0,1.2,14.0,234.0,256.11,207.68
2016,5,6,16,45,295.0,159.0,1.0,14.0,279.0,397.75,325.32
2016,5,6,17,0,522.0,118.0,0.8,14.0,324.0,505.04,409.1
2016,5,6,17,15,473.0,108.5,0.7,13.5,274.5,438.1,355.75
2016,5,6,17,30,424.0,99.0,0.6,13.0,225.0,374.86,305.36
2016,5,6,17,45,363.5,85.5,0.5,13.0,179.0,305.14,247.69
2016,5,6,18,0,303.0,72.0,0.4,13.0,133.0,241.34,193.36
2016,5,6,18,15,218.0,55.5,0.45,13.0,92.5,170.33,132.81
2016,5,6,18,30,133.0,39.0,0.5,13.0,52.0,101.85,72.92
2016,5,6,18,45,66.5,19.5,0.55,13.0,26.0,46.1,0.51
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.65,13.0,7.5,6.82,0.0
2016,5,7,5,30,0.0,15.0,1.8,13.0,15.0,13.21,0.12
2016,5,7,5,45,14.0,35.5,2.0,13.0,37.5,30.19,19.99
2016,5,7,6,0,28.0,56.0,2.2,13.0,60.0,46.37,35.22
2016,5,7,6,15,47.0,78.0,2.25,13.0,88.5,63.25,50.76
2016,5,7,6,30,66.0,100.0,2.3,13.0,117.0,79.83,65.84
2016,5,7,6,45,89.0,120.5,2.35,13.0,148.5,91.84,76.59
2016,5,7,7,0,112.0,141.0,2.4,13.0,180.0,105.98,89.0
2016,5,7,7,15,78.0,158.0,2.45,13.0,187.0,122.68,103.43
2016,5,7,7,30,44.0,175.0,2.5,13.0,194.0,134.68,113.55
2016,5,7,7,45,22.0,166.0,2.6,13.5,175.5,140.11,111.7
2016,5,7,8,0,0.0,157.0,2.7,14.0,157.0,133.83,106.68
2016,5,7,8,15,0.0,147.0,2.75,14.0,147.0,127.09,100.8
2016,5,7,8,30,0.0,137.0,2.8,14.0,137.0,119.6,94.34
2016,5,7,8,45,4.5,176.0,2.9,14.0,179.0,153.93,122.1
2016,5,7,9,0,9.0,215.0,3.0,14.0,221.0,188.97,150.12
2016,5,7,9,15,25.0,267.0,2.95,14.0,285.5,236.76,187.93
2016,5,7,9,30,41.0,319.0,2.9,14.0,350.0,290.62,230.14
2016,5,7,9,45,26.0,280.5,2.9,14.5,300.5,256.42,202.47
2016,5,7,10,0,11.0,242.0,2.9,15.0,251.0,219.01,172.31
2016,5,7,10,15,7.5,206.5,2.85,15.0,213.0,187.23,146.92
2016,5,7,10,30,4.0,171.0,2.8,15.0,175.0,154.44,120.55
2016,5,7,10,45,2.0,108.0,2.75,15.0,110.0,97.56,74.54
2016,5,7,11,0,0.0,45.0,2.7,15.0,45.0,40.03,27.44
2016,5,7,11,15,0.0,74.0,2.65,15.0,74.0,65.92,48.7
2016,5,7,11,30,0.0,103.0,2.6,15.0,103.0,91.87,69.8
2016,5,7,11,45,0.0,106.5,2.6,15.5,106.5,95.07,72.21
2016,5,7,12,0,0.0,110.0,2.6,16.0,110.0,98.29,74.64
2016,5,7,12,15,3.0,147.0,2.55,16.0,150.0,134.6,103.97
2016,5,7,12,30,6.0,184.0,2.5,16.0,190.0,171.41,133.38
2016,5,7,12,45,3.0,124.0,2.5,16.0,127.0,114.03,87.41
2016,5,7,13,0,0.0,64.0,2.5,16.0,64.0,56.99,41.16
2016,5,7,13,15,29.5,233.5,2.45,16.0,259.5,251.59,198.07
2016,5,7,13,30,59.0,403.0,2.4,16.0,455.0,454.18,352.71
2016,5,7,13,45,38.0,346.0,2.4,16.0,379.0,376.39,292.98
2016,5,7,14,0,17.0,289.0,2.4,16.0,303.0,283.96,222.1
2016,5,7,14,15,8.5,201.0,2.4,16.0,208.0,191.42,149.89
2016,5,7,14,30,0.0,113.0,2.4,16.0,113.0,100.95,77.3
2016,5,7,14,45,0.0,127.5,2.4,16.0,127.5,114.3,88.42
2016,5,7,15,0,0.0,142.0,2.4,16.0,142.0,127.88,99.62
2016,5,7,15,15,5.5,179.0,2.35,15.5,183.0,168.46,133.14
2016,5,7,15,30,11.0,216.0,2.3,15.0,224.0,210.39,167.59
2016,5,7,15,45,23.0,221.0,2.3,15.0,235.0,226.91,181.67
2016,5,7,16,0,35.0,226.0,2.3,15.0,246.0,256.93,206.58
2016,5,7,16,15,17.5,175.5,2.25,15.0,185.5,177.4,142.34
2016,5,7,16,30,0.0,125.0,2.2,15.0,125.0,113.71,89.93
2016,5,7,16,45,19.0,138.0,2.2,15.0,145.5,141.64,114.13
2016,5,7,17,0,38.0,151.0,2.2,15.0,166.0,179.23,145.9
2016,5,7,17,15,30.5,130.0,2.1,14.5,141.0,151.5,123.1
2016,5,7,17,30,23.0,109.0,2.0,14.0,116.0,124.36,100.5
2016,5,7,17,45,179.5,88.0,1.95,14.0,125.5,201.01,165.36
2016,5,7,18,0,336.0,67.0,1.9,14.0,135.0,250.59,203.13
2016,5,7,18,15,248.5,52.5,1.85,14.0,94.5,178.94,140.32
2016,5,7,18,30,161.0,38.0,1.8,14.0,54.0,117.35,85.14
2016,5,7,18,45,80.5,19.0,1.75,14.0,27.0,49.54,6.52
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,15,33.0,11.5,1.2,13.0,13.5,10.46,0.0
2016,5,8,5,30,66.0,23.0,1.2,13.0,27.0,18.71,4.0
2016,5,8,5,45,156.5,40.5,1.25,13.5,62.5,32.34,21.9
2016,5,8,6,0,247.0,58.0,1.3,14.0,98.0,44.19,33.23
2016,5,8,6,15,320.5,71.5,1.3,14.0,142.5,53.56,42.05
2016,5,8,6,30,394.0,85.0,1.3,14.0,187.0,62.61,50.36
2016,5,8,6,45,197.0,81.5,1.35,14.0,132.5,62.32,50.17
2016,5,8,7,0,0.0,78.0,1.4,14.0,78.0,68.33,55.45
2016,5,8,7,15,16.5,124.5,1.4,14.0,132.0,104.93,87.47
2016,5,8,7,30,33.0,171.0,1.4,14.0,186.0,132.26,110.85
2016,5,8,7,45,74.0,203.0,1.45,14.5,241.5,162.01,127.19
2016,5,8,8,0,115.0,235.0,1.5,15.0,297.0,191.67,147.92
2016,5,8,8,15,60.5,213.5,1.5,15.0,246.5,184.57,144.16
2016,5,8,8,30,6.0,192.0,1.5,15.0,196.0,165.87,131.04
2016,5,8,8,45,57.0,257.0,1.5,15.0,297.0,229.75,180.5
2016,5,8,9,0,108.0,322.0,1.5,15.0,398.0,304.78,238.17
2016,5,8,9,15,87.0,333.0,1.5,15.0,396.5,315.0,246.2
2016,5,8,9,30,66.0,344.0,1.5,15.0,395.0,322.61,252.12
2016,5,8,9,45,43.0,319.5,1.55,15.0,353.5,297.73,232.92
2016,5,8,10,0,20.0,295.0,1.6,15.0,312.0,269.73,211.06
2016,5,8,10,15,35.0,339.5,1.65,15.0,370.0,320.12,250.08
2016,5,8,10,30,50.0,384.0,1.7,15.0,428.0,373.83,290.8
2016,5,8,10,45,102.5,419.0,1.8,15.5,511.0,449.24,347.61
2016,5,8,11,0,155.0,454.0,1.9,16.0,594.0,534.06,410.04
2016,5,8,11,15,249.0,444.0,2.0,16.0,673.0,618.94,473.49
2016,5,8,11,30,343.0,434.0,2.1,16.0,752.0,705.72,537.33
2016,5,8,11,45,318.5,443.5,2.25,16.0,741.0,710.59,540.43
2016,5,8,12,0,294.0,453.0,2.4,16.0,730.0,712.94,542.36
2016,5,8,12,15,332.5,436.5,2.45,16.0,748.5,746.91,567.93
2016,5,8,12,30,371.0,420.0,2.5,16.0,767.0,780.56,592.97
2016,5,8,12,45,311.0,435.5,2.65,16.0,724.5,749.18,570.18
2016,5,8,13,0,251.0,451.0,2.8,16.0,682.0,714.77,545.37
2016,5,8,13,15,166.0,436.5,2.85,16.0,588.0,607.55,467.14
2016,5,8,13,30,81.0,422.0,2.9,16.0,494.0,495.77,383.57
2016,5,8,13,45,117.0,419.0,3.0,16.0,520.5,548.35,424.97
2016,5,8,14,0,153.0,416.0,3.1,16.0,547.0,584.39,453.26
2016,5,8,14,15,195.5,396.5,3.15,16.0,556.5,608.07,472.86
2016,5,8,14,30,238.0,377.0,3.2,16.0,566.0,629.8,491.12
2016,5,8,14,45,245.0,353.5,3.25,16.0,540.5,627.13,490.32
2016,5,8,15,0,252.0,330.0,3.3,16.0,515.0,605.87,476.24
2016,5,8,15,15,303.5,300.0,3.35,15.5,510.0,617.09,488.61
2016,5,8,15,30,355.0,270.0,3.4,15.0,505.0,624.14,497.72
2016,5,8,15,45,561.0,184.5,3.45,15.0,524.0,716.34,573.48
2016,5,8,16,0,767.0,99.0,3.5,15.0,543.0,778.34,621.7
2016,5,8,16,15,743.5,95.0,3.55,15.0,494.5,726.93,585.17
2016,5,8,16,30,720.0,91.0,3.6,15.0,446.0,674.75,548.16
2016,5,8,16,45,391.0,124.0,3.7,15.0,314.0,440.27,363.61
2016,5,8,17,0,62.0,157.0,3.8,15.0,182.0,202.2,165.24
2016,5,8,17,15,54.5,135.5,3.85,14.5,155.5,172.81,141.64
2016,5,8,17,30,47.0,114.0,3.9,14.0,129.0,143.93,117.53
2016,5,8,17,45,248.0,84.5,3.95,14.0,138.0,232.24,192.4
2016,5,8,18,0,449.0,55.0,4.0,14.0,147.0,292.99,238.89
2016,5,8,18,15,355.0,44.5,3.9,13.5,104.5,215.83,170.59
2016,5,8,18,30,261.0,34.0,3.8,13.0,62.0,149.12,109.78
2016,5,8,18,45,130.5,17.0,3.7,13.0,31.0,66.97,16.81
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,46.0,13.0,2.7,11.0,16.0,11.82,0.0
2016,5,9,5,30,92.0,26.0,2.7,11.0,32.0,21.02,6.57
2016,5,9,5,45,196.0,42.0,2.75,11.5,69.5,32.51,22.32
2016,5,9,6,0,300.0,58.0,2.8,12.0,107.0,44.28,33.61
2016,5,9,6,15,377.5,69.0,2.8,12.0,153.5,51.84,40.86
2016,5,9,6,30,455.0,80.0,2.8,12.0,200.0,59.16,47.68
2016,5,9,6,45,227.5,68.0,2.8,12.0,128.0,48.2,37.91
2016,5,9,7,0,0.0,56.0,2.8,12.0,56.0,49.45,38.99
2016,5,9,7,15,0.0,74.0,2.75,12.0,74.0,65.45,53.19
2016,5,9,7,30,0.0,92.0,2.7,12.0,92.0,80.65,66.5
2016,5,9,7,45,0.0,102.5,2.7,12.5,102.5,89.7,70.73
2016,5,9,8,0,0.0,113.0,2.7,13.0,113.0,98.79,77.96
2016,5,9,8,15,0.0,122.5,2.65,13.0,122.5,107.11,84.61
2016,5,9,8,30,0.0,132.0,2.6,13.0,132.0,115.46,91.26
2016,5,9,8,45,11.5,196.5,2.6,13.0,205.0,172.92,137.82
2016,5,9,9,0,23.0,261.0,2.6,13.0,278.0,231.53,184.52
2016,5,9,9,15,21.0,267.5,2.55,13.0,284.0,239.15,190.21
2016,5,9,9,30,19.0,274.0,2.5,13.0,290.0,246.39,195.69
2016,5,9,9,45,26.5,304.5,2.5,13.5,326.5,276.4,218.78
2016,5,9,10,0,34.0,335.0,2.5,14.0,363.0,310.66,244.87
2016,5,9,10,15,44.5,363.0,2.5,14.0,401.0,346.13,272.13
2016,5,9,10,30,55.0,391.0,2.5,14.0,439.0,383.19,300.39
2016,5,9,10,45,44.0,381.5,2.5,14.5,421.0,372.91,291.48
2016,5,9,11,0,33.0,372.0,2.5,15.0,403.0,361.08,281.57
2016,5,9,11,15,59.5,411.0,2.55,15.0,467.0,422.79,329.02
2016,5,9,11,30,86.0,450.0,2.6,15.0,531.0,487.38,377.66
2016,5,9,11,45,157.0,460.0,2.65,15.0,607.5,574.91,443.97
2016,5,9,12,0,228.0,470.0,2.7,15.0,684.0,659.3,506.74
2016,5,9,12,15,237.0,467.0,2.75,15.0,689.0,675.95,518.79
2016,5,9,12,30,246.0,464.0,2.8,15.0,694.0,703.31,538.8
2016,5,9,12,45,306.5,438.5,2.9,15.5,722.5,747.21,571.59
2016,5,9,13,0,367.0,413.0,3.0,16.0,751.0,790.64,603.68
2016,5,9,13,15,348.5,412.5,3.05,16.0,728.5,779.63,595.86
2016,5,9,13,30,330.0,412.0,3.1,16.0,706.0,766.62,587.05
2016,5,9,13,45,252.5,414.5,3.2,16.0,636.0,695.58,535.35
2016,5,9,14,0,175.0,417.0,3.3,16.0,566.0,607.06,470.31
2016,5,9,14,15,262.0,383.5,3.35,16.0,597.0,676.65,525.38
2016,5,9,14,30,349.0,350.0,3.4,16.0,628.0,726.43,564.93
2016,5,9,14,45,595.5,233.0,3.45,16.0,681.0,859.14,668.36
2016,5,9,15,0,842.0,116.0,3.5,16.0,734.0,951.61,735.19
2016,5,9,15,15,541.5,206.0,3.5,15.5,595.0,751.5,593.01
2016,5,9,15,30,241.0,296.0,3.5,15.0,456.0,533.54,425.72
2016,5,9,15,45,158.0,272.0,3.55,15.0,374.0,429.19,345.41
2016,5,9,16,0,75.0,248.0,3.6,15.0,292.0,314.78,254.24
2016,5,9,16,15,37.5,197.0,3.65,15.0,219.0,227.19,183.78
2016,5,9,16,30,0.0,146.0,3.7,15.0,146.0,134.5,107.21
2016,5,9,16,45,0.0,118.0,3.75,15.0,118.0,107.52,85.22
2016,5,9,17,0,0.0,90.0,3.8,15.0,90.0,80.73,62.98
2016,5,9,17,15,0.0,76.5,3.85,14.5,76.5,68.21,52.67
2016,5,9,17,30,0.0,63.0,3.9,14.0,63.0,55.71,42.18
2016,5,9,17,45,215.0,62.5,4.0,14.0,107.0,198.62,164.6
2016,5,9,18,0,430.0,62.0,4.1,14.0,151.0,291.32,237.76
2016,5,9,18,15,333.5,50.0,4.05,13.5,107.5,210.34,166.51
2016,5,9,18,30,237.0,38.0,4.0,13.0,64.0,143.58,106.31
2016,5,9,18,45,118.5,19.0,3.95,13.0,32.0,66.5,21.74
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,5,15,56.0,12.5,2.15,12.0,16.5,11.37,0.0
2016,5,10,5,30,112.0,25.0,2.2,12.0,33.0,19.56,6.64
2016,5,10,5,45,224.5,39.5,2.25,12.0,71.5,30.56,20.71
2016,5,10,6,0,337.0,54.0,2.3,12.0,110.0,41.27,31.0
2016,5,10,6,15,412.5,64.5,2.25,12.0,157.5,48.55,37.95
2016,5,10,6,30,488.0,75.0,2.2,12.0,205.0,56.6,45.4
2016,5,10,6,45,320.5,109.0,2.2,12.5,202.0,77.86,64.34
2016,5,10,7,0,153.0,143.0,2.2,13.0,199.0,107.67,90.47
2016,5,10,7,15,85.0,153.0,2.15,13.0,185.0,119.96,100.97
2016,5,10,7,30,17.0,163.0,2.1,13.0,171.0,134.01,112.86
2016,5,10,7,45,17.0,178.5,2.05,13.0,187.5,149.14,119.39
2016,5,10,8,0,17.0,194.0,2.0,13.0,204.0,164.29,131.24
2016,5,10,8,15,27.0,222.0,1.9,13.0,238.5,184.27,146.65
2016,5,10,8,30,37.0,250.0,1.8,13.0,273.0,212.36,168.65
2016,5,10,8,45,47.0,276.5,1.75,13.5,308.5,241.12,190.77
2016,5,10,9,0,57.0,303.0,1.7,14.0,344.0,271.55,214.05
2016,5,10,9,15,139.0,334.0,1.7,14.0,440.0,334.88,262.62
2016,5,10,9,30,221.0,365.0,1.7,14.0,536.0,412.0,321.64
2016,5,10,9,45,222.0,382.5,1.7,14.5,560.5,444.03,345.39
2016,5,10,10,0,223.0,400.0,1.7,15.0,585.0,476.06,368.88
2016,5,10,10,15,250.5,409.0,1.65,15.0,623.0,518.25,400.31
2016,5,10,10,30,278.0,418.0,1.6,15.0,661.0,563.51,433.44
2016,5,10,10,45,234.0,436.5,1.6,15.5,644.5,563.9,431.89
2016,5,10,11,0,190.0,455.0,1.6,16.0,628.0,561.55,428.42
2016,5,10,11,15,211.0,459.0,1.6,16.0,654.0,595.6,453.36
2016,5,10,11,30,232.0,463.0,1.6,16.0,680.0,630.51,478.4
2016,5,10,11,45,168.0,464.0,1.65,16.5,621.5,588.01,445.83
2016,5,10,12,0,104.0,465.0,1.7,17.0,563.0,531.24,403.25
2016,5,10,12,15,134.5,469.0,1.8,17.0,596.0,581.27,440.94
2016,5,10,12,30,165.0,473.0,1.9,17.0,629.0,622.45,471.4
2016,5,10,12,45,227.5,458.0,2.05,17.0,669.5,676.3,512.23
2016,5,10,13,0,290.0,443.0,2.2,17.0,710.0,744.17,562.24
2016,5,10,13,15,196.0,438.5,2.3,17.0,617.5,638.69,486.04
2016,5,10,13,30,102.0,434.0,2.4,17.0,525.0,528.68,405.32
2016,5,10,13,45,88.5,414.5,2.55,17.0,492.5,497.81,383.86
2016,5,10,14,0,75.0,395.0,2.7,17.0,460.0,466.24,361.09
2016,5,10,14,15,83.5,384.5,2.75,17.0,454.0,465.76,361.89
2016,5,10,14,30,92.0,374.0,2.8,17.0,448.0,464.71,362.17
2016,5,10,14,45,92.5,356.5,2.9,17.0,428.0,447.62,350.3
2016,5,10,15,0,93.0,339.0,3.0,17.0,408.0,430.01,338.03
2016,5,10,15,15,109.5,321.0,3.05,16.5,397.5,426.26,337.4
2016,5,10,15,30,126.0,303.0,3.1,16.0,387.0,436.96,347.67
2016,5,10,15,45,82.0,266.5,3.15,16.0,320.0,340.99,272.94
2016,5,10,16,0,38.0,230.0,3.2,16.0,253.0,263.09,210.95
2016,5,10,16,15,26.5,202.0,3.25,15.5,217.5,211.54,170.31
2016,5,10,16,30,15.0,174.0,3.3,15.0,182.0,174.49,140.62
2016,5,10,16,45,7.5,152.5,3.4,15.0,156.5,147.95,118.98
2016,5,10,17,0,0.0,131.0,3.5,15.0,131.0,122.01,97.56
2016,5,10,17,15,0.0,112.0,3.45,14.5,112.0,104.04,82.92
2016,5,10,17,30,0.0,93.0,3.4,14.0,93.0,86.03,67.94
2016,5,10,17,45,217.0,77.5,3.4,14.0,123.0,206.8,171.2
2016,5,10,18,0,434.0,62.0,3.4,14.0,153.0,293.14,238.93
2016,5,10,18,15,340.5,50.0,3.25,13.5,109.5,212.98,168.53
2016,5,10,18,30,247.0,38.0,3.1,13.0,66.0,146.81,109.08
2016,5,10,18,45,123.5,19.0,3.0,13.0,33.0,68.2,26.55
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,15,90.0,12.5,2.55,12.0,18.5,11.37,0.0
2016,5,11,5,30,180.0,25.0,2.6,12.0,37.0,19.62,7.45
2016,5,11,5,45,291.0,37.0,2.65,12.5,77.0,29.72,20.0
2016,5,11,6,0,402.0,49.0,2.7,13.0,117.0,38.61,28.55
2016,5,11,6,15,475.5,57.5,2.65,13.0,165.0,44.01,33.76
2016,5,11,6,30,549.0,66.0,2.6,13.0,213.0,49.23,38.63
2016,5,11,6,45,275.5,93.5,2.55,13.0,167.5,66.41,54.03
2016,5,11,7,0,2.0,121.0,2.5,13.0,122.0,101.08,84.68
2016,5,11,7,15,6.0,139.0,2.45,13.0,142.0,115.52,97.1
2016,5,11,7,30,10.0,157.0,2.4,13.0,162.0,129.85,109.28
2016,5,11,7,45,7.5,165.0,2.35,13.5,169.0,138.72,110.93
2016,5,11,8,0,5.0,173.0,2.3,14.0,176.0,146.97,117.16
2016,5,11,8,15,7.0,187.5,2.25,14.0,191.5,160.66,127.88
2016,5,11,8,30,9.0,202.0,2.2,14.0,207.0,174.66,138.81
2016,5,11,8,45,33.0,253.0,2.15,14.5,276.0,219.26,173.41
2016,5,11,9,0,57.0,304.0,2.1,15.0,345.0,272.3,214.29
2016,5,11,9,15,85.5,335.0,2.05,15.0,399.5,315.81,247.72
2016,5,11,9,30,114.0,366.0,2.0,15.0,454.0,360.49,281.94
2016,5,11,9,45,114.5,383.0,1.95,15.0,475.5,386.02,301.25
2016,5,11,10,0,115.0,400.0,1.9,15.0,497.0,411.7,320.49
2016,5,11,10,15,66.5,350.0,1.9,15.0,406.5,349.01,272.39
2016,5,11,10,30,18.0,300.0,1.9,15.0,316.0,277.17,216.49
2016,5,11,10,45,18.0,305.0,1.9,15.5,321.0,283.56,221.15
2016,5,11,11,0,18.0,310.0,1.9,16.0,326.0,289.91,225.45
2016,5,11,11,15,21.5,333.5,1.9,16.0,353.5,315.69,245.12
2016,5,11,11,30,25.0,357.0,1.9,16.0,381.0,348.71,270.06
2016,5,11,11,45,35.0,385.0,1.95,16.0,418.0,387.38,299.33
2016,5,11,12,0,45.0,413.0,2.0,16.0,455.0,427.24,329.23
2016,5,11,12,15,54.0,424.5,2.05,16.0,475.5,451.22,347.23
2016,5,11,12,30,63.0,436.0,2.1,16.0,496.0,475.61,365.59
2016,5,11,12,45,65.5,430.0,2.2,16.0,491.5,476.45,366.65
2016,5,11,13,0,68.0,424.0,2.3,16.0,487.0,476.85,367.56
2016,5,11,13,15,66.5,418.0,2.35,16.0,478.5,472.81,364.95
2016,5,11,13,30,65.0,412.0,2.4,16.0,470.0,468.3,362.06
2016,5,11,13,45,85.0,411.0,2.5,16.0,485.0,490.27,379.79
2016,5,11,14,0,105.0,410.0,2.6,16.0,500.0,511.92,397.18
2016,5,11,14,15,107.0,395.0,2.6,16.0,483.5,500.08,389.01
2016,5,11,14,30,109.0,380.0,2.6,16.0,467.0,487.6,380.58
2016,5,11,14,45,78.5,346.0,2.6,16.0,407.5,422.23,331.23
2016,5,11,15,0,48.0,312.0,2.6,16.0,348.0,357.27,281.52
2016,5,11,15,15,42.0,288.5,2.55,16.0,318.5,327.34,259.04
2016,5,11,15,30,36.0,265.0,2.5,16.0,289.0,297.39,236.17
2016,5,11,15,45,22.5,228.5,2.45,16.0,243.5,233.54,185.95
2016,5,11,16,0,9.0,192.0,2.4,16.0,198.0,185.82,147.84
2016,5,11,16,15,7.0,177.0,2.35,15.5,181.5,170.01,135.77
2016,5,11,16,30,5.0,162.0,2.3,15.0,165.0,154.36,123.59
2016,5,11,16,45,2.5,137.0,2.3,15.0,138.5,128.28,102.4
2016,5,11,17,0,0.0,112.0,2.3,15.0,112.0,102.43,81.12
2016,5,11,17,15,0.0,96.0,2.25,14.5,96.0,87.47,68.92
2016,5,11,17,30,0.0,80.0,2.2,14.0,80.0,72.5,56.46
2016,5,11,17,45,233.0,68.5,2.2,14.0,118.0,215.02,177.83
2016,5,11,18,0,466.0,57.0,2.2,14.0,156.0,302.83,245.92
2016,5,11,18,15,374.5,46.5,2.2,13.5,112.0,225.78,178.29
2016,5,11,18,30,283.0,36.0,2.2,13.0,68.0,158.77,118.27
2016,5,11,18,45,141.5,18.0,2.25,13.0,34.0,72.3,31.87
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,58.0,13.5,3.1,12.0,17.5,12.28,0.0
2016,5,12,5,30,116.0,27.0,3.2,12.0,35.0,21.09,9.09
2016,5,12,5,45,211.0,43.0,3.3,12.0,73.0,33.19,23.11
2016,5,12,6,0,306.0,59.0,3.4,12.0,111.0,44.91,34.26
2016,5,12,6,15,153.0,66.5,3.35,12.0,92.5,51.73,40.82
2016,5,12,6,30,0.0,74.0,3.3,12.0,74.0,63.72,51.78
2016,5,12,6,45,0.0,92.5,3.25,12.0,92.5,78.86,65.36
2016,5,12,7,0,0.0,111.0,3.2,12.0,111.0,93.86,78.6
2016,5,12,7,15,4.5,134.0,3.1,12.0,136.0,112.0,94.41
2016,5,12,7,30,9.0,157.0,3.0,12.0,161.0,129.94,109.82
2016,5,12,7,45,9.5,170.5,2.95,12.0,175.0,142.97,115.1
2016,5,12,8,0,10.0,184.0,2.9,12.0,189.0,156.02,125.39
2016,5,12,8,15,16.0,208.5,2.85,12.0,218.0,178.62,143.32
2016,5,12,8,30,22.0,233.0,2.8,12.0,247.0,202.24,162.02
2016,5,12,8,45,21.0,245.0,2.75,12.5,259.5,214.82,171.61
2016,5,12,9,0,20.0,257.0,2.7,13.0,272.0,227.24,181.0
2016,5,12,9,15,34.0,294.0,2.65,13.0,320.5,261.76,208.09
2016,5,12,9,30,48.0,331.0,2.6,13.0,369.0,303.28,240.5
2016,5,12,9,45,44.0,340.0,2.6,13.5,376.0,314.69,248.66
2016,5,12,10,0,40.0,349.0,2.6,14.0,383.0,325.58,256.4
2016,5,12,10,15,45.5,368.5,2.55,14.0,407.5,351.05,275.85
2016,5,12,10,30,51.0,388.0,2.5,14.0,432.0,377.36,295.76
2016,5,12,10,45,56.5,403.5,2.45,14.0,454.0,400.97,313.49
2016,5,12,11,0,62.0,419.0,2.4,14.0,476.0,425.24,331.62
2016,5,12,11,15,122.5,445.0,2.35,14.0,559.0,510.02,396.21
2016,5,12,11,30,183.0,471.0,2.3,14.0,642.0,595.31,459.5
2016,5,12,11,45,143.5,468.5,2.3,14.5,603.5,569.78,438.5
2016,5,12,12,0,104.0,466.0,2.3,15.0,565.0,531.59,408.96
2016,5,12,12,15,90.5,457.5,2.35,15.0,543.5,517.26,398.57
2016,5,12,12,30,77.0,449.0,2.4,15.0,522.0,501.58,386.98
2016,5,12,12,45,134.5,456.0,2.5,15.0,581.5,582.63,448.83
2016,5,12,13,0,192.0,463.0,2.6,15.0,641.0,652.78,501.45
2016,5,12,13,15,146.0,448.5,2.7,15.0,583.0,598.08,460.86
