Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,13,30,100.0,434.0,2.8,15.0,525.0,525.95,407.66
2016,5,12,13,45,122.5,426.5,2.9,15.0,534.0,560.0,434.68
2016,5,12,14,0,145.0,419.0,3.0,15.0,543.0,577.66,449.16
2016,5,12,14,15,116.0,396.0,3.1,15.0,493.0,526.42,411.16
2016,5,12,14,30,87.0,373.0,3.2,15.0,443.0,457.98,360.03
2016,5,12,14,45,139.0,360.0,3.3,15.0,466.0,512.49,404.28
2016,5,12,15,0,191.0,347.0,3.4,15.0,489.0,547.8,433.42
2016,5,12,15,15,123.0,314.5,3.45,14.5,404.0,446.97,356.33
2016,5,12,15,30,55.0,282.0,3.5,14.0,319.0,332.97,267.15
2016,5,12,15,45,152.5,266.5,3.55,14.0,358.5,416.98,337.75
2016,5,12,16,0,250.0,251.0,3.6,14.0,398.0,493.54,400.69
2016,5,12,16,15,150.5,225.5,3.65,14.0,312.0,362.92,296.37
2016,5,12,16,30,51.0,200.0,3.7,14.0,226.0,241.22,196.65
2016,5,12,16,45,29.5,169.5,3.75,14.0,184.0,191.7,156.23
2016,5,12,17,0,8.0,139.0,3.8,14.0,142.0,135.51,109.41
2016,5,12,17,15,4.0,120.0,3.85,13.5,121.5,114.71,92.33
2016,5,12,17,30,0.0,101.0,3.9,13.0,101.0,94.24,75.19
2016,5,12,17,45,0.0,81.0,4.0,13.0,81.0,75.13,58.86
2016,5,12,18,0,0.0,61.0,4.1,13.0,61.0,55.9,42.19
2016,5,12,18,15,0.0,44.0,4.1,12.5,44.0,39.74,28.05
2016,5,12,18,30,0.0,27.0,4.1,12.0,27.0,23.8,13.99
2016,5,12,18,45,0.0,15.0,4.1,12.0,15.0,13.2,2.26
2016,5,12,19,0,0.0,3.0,4.1,12.0,3.0,2.73,0.0
2016,5,12,19,15,0.0,1.5,4.05,12.0,1.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,77.5,14.0,3.35,12.0,19.5,12.73,0.0
2016,5,13,5,30,155.0,28.0,3.4,12.0,39.0,21.92,10.22
2016,5,13,5,45,262.0,41.5,3.45,12.0,79.0,32.09,22.22
2016,5,13,6,0,369.0,55.0,3.5,12.0,119.0,42.0,31.72
2016,5,13,6,15,184.5,56.5,3.45,12.0,88.5,44.64,34.49
2016,5,13,6,30,0.0,58.0,3.4,12.0,58.0,51.18,40.55
2016,5,13,6,45,0.0,72.0,3.4,12.0,72.0,63.06,51.24
2016,5,13,7,0,0.0,86.0,3.4,12.0,86.0,74.84,61.68
2016,5,13,7,15,33.0,136.5,3.35,12.0,152.0,109.2,91.97
2016,5,13,7,30,66.0,187.0,3.3,12.0,218.0,142.84,121.12
2016,5,13,7,45,33.0,168.5,3.3,12.5,184.0,137.28,109.29
2016,5,13,8,0,0.0,150.0,3.3,13.0,150.0,128.57,102.7
2016,5,13,8,15,2.5,170.0,3.3,13.0,171.5,146.11,116.77
2016,5,13,8,30,5.0,190.0,3.3,13.0,193.0,164.14,131.13
2016,5,13,8,45,7.0,205.0,3.3,13.0,210.0,178.46,142.41
2016,5,13,9,0,9.0,220.0,3.3,13.0,227.0,193.11,153.95
2016,5,13,9,15,20.5,264.5,3.4,13.0,280.5,236.48,188.49
2016,5,13,9,30,32.0,309.0,3.5,13.0,334.0,277.88,221.14
2016,5,13,9,45,38.0,332.5,3.65,13.5,363.5,305.24,242.11
2016,5,13,10,0,44.0,356.0,3.8,14.0,393.0,333.66,263.77
2016,5,13,10,15,84.5,394.0,3.9,14.0,468.0,397.57,313.76
2016,5,13,10,30,125.0,432.0,4.0,14.0,543.0,467.5,367.76
2016,5,13,10,45,167.5,443.5,4.15,14.0,595.0,520.09,408.46
2016,5,13,11,0,210.0,455.0,4.3,14.0,647.0,576.09,451.68
2016,5,13,11,15,216.0,455.5,4.4,14.0,656.0,595.44,466.47
2016,5,13,11,30,222.0,456.0,4.5,14.0,665.0,614.4,481.11
2016,5,13,11,45,343.0,411.0,4.6,14.5,735.5,699.3,546.93
2016,5,13,12,0,464.0,366.0,4.7,15.0,806.0,791.09,616.34
2016,5,13,12,15,449.0,379.0,4.75,15.0,804.0,806.98,627.23
2016,5,13,12,30,434.0,392.0,4.8,15.0,802.0,820.4,636.78
2016,5,13,12,45,449.0,374.0,4.9,15.0,794.0,831.06,646.01
2016,5,13,13,0,464.0,356.0,5.0,15.0,786.0,839.43,653.69
2016,5,13,13,15,407.0,377.0,5.0,15.0,749.0,812.0,632.53
2016,5,13,13,30,350.0,398.0,5.0,15.0,712.0,769.81,600.95
2016,5,13,13,45,344.0,392.5,5.05,15.0,694.5,762.23,596.39
2016,5,13,14,0,338.0,387.0,5.1,15.0,677.0,752.9,590.42
2016,5,13,14,15,419.5,338.0,5.1,15.0,684.5,797.56,626.77
2016,5,13,14,30,501.0,289.0,5.1,15.0,692.0,824.81,650.31
2016,5,13,14,45,688.0,196.5,5.1,15.0,722.0,908.54,716.49
2016,5,13,15,0,875.0,104.0,5.1,15.0,752.0,957.54,752.76
2016,5,13,15,15,862.5,101.5,5.05,14.5,710.0,924.82,731.55
2016,5,13,15,30,850.0,99.0,5.0,14.0,668.0,889.4,708.72
2016,5,13,15,45,839.0,94.5,4.95,14.0,623.0,858.42,687.67
2016,5,13,16,0,828.0,90.0,4.9,14.0,578.0,816.66,658.44
2016,5,13,16,15,807.0,87.0,4.85,14.0,528.0,766.49,622.62
2016,5,13,16,30,786.0,84.0,4.8,14.0,478.0,715.19,585.46
2016,5,13,16,45,762.5,79.0,4.75,14.0,427.5,658.94,543.81
2016,5,13,17,0,739.0,74.0,4.7,14.0,377.0,602.44,500.29
2016,5,13,17,15,700.0,69.0,4.65,13.5,324.5,536.3,447.6
2016,5,13,17,30,661.0,64.0,4.6,13.0,272.0,474.56,396.54
2016,5,13,17,45,605.0,58.0,4.55,13.0,221.5,402.93,334.87
2016,5,13,18,0,549.0,52.0,4.5,13.0,171.0,336.01,275.3
2016,5,13,18,15,459.5,43.5,4.45,13.0,125.0,257.54,205.19
2016,5,13,18,30,370.0,35.0,4.4,13.0,79.0,188.68,142.06
2016,5,13,18,45,226.5,23.0,4.35,13.0,45.5,107.41,57.6
2016,5,13,19,0,83.0,11.0,4.3,13.0,12.0,29.86,0.0
2016,5,13,19,15,41.5,5.5,4.3,12.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,11.0,13.0,2.95,13.0,14.0,11.82,0.0
2016,5,14,5,30,22.0,26.0,3.1,13.0,28.0,22.39,10.98
2016,5,14,5,45,56.5,44.5,3.3,13.5,53.5,36.38,25.83
2016,5,14,6,0,91.0,63.0,3.5,14.0,79.0,50.62,39.06
2016,5,14,6,15,109.0,84.0,3.5,14.0,109.5,66.17,53.3
2016,5,14,6,30,127.0,105.0,3.5,14.0,140.0,81.32,66.98
2016,5,14,6,45,139.5,126.0,3.5,14.0,172.0,96.04,80.03
2016,5,14,7,0,152.0,147.0,3.5,14.0,204.0,110.33,92.47
2016,5,14,7,15,84.0,156.0,3.35,14.0,188.0,122.15,102.54
2016,5,14,7,30,16.0,165.0,3.2,14.0,172.0,135.81,114.06
2016,5,14,7,45,87.5,203.5,3.05,14.5,251.0,164.3,128.76
2016,5,14,8,0,159.0,242.0,2.9,15.0,330.0,202.8,155.38
2016,5,14,8,15,493.5,169.0,2.7,15.0,477.0,219.76,155.0
2016,5,14,8,30,828.0,96.0,2.5,15.0,624.0,286.55,200.26
2016,5,14,8,45,845.0,97.5,2.4,15.5,668.5,350.2,256.03
2016,5,14,9,0,862.0,99.0,2.3,16.0,713.0,409.04,307.15
2016,5,14,9,15,564.5,229.5,2.25,16.0,640.5,431.12,331.61
2016,5,14,9,30,267.0,360.0,2.2,16.0,568.0,427.24,331.29
2016,5,14,9,45,227.0,383.5,2.15,16.0,565.5,446.92,346.68
2016,5,14,10,0,187.0,407.0,2.1,16.0,563.0,459.53,355.92
2016,5,14,10,15,538.0,263.5,2.1,16.0,734.0,581.25,451.84
2016,5,14,10,30,889.0,120.0,2.1,16.0,905.0,726.35,562.55
2016,5,14,10,45,585.5,280.5,2.15,16.5,802.0,690.18,529.9
2016,5,14,11,0,282.0,441.0,2.2,17.0,699.0,622.69,474.53
2016,5,14,11,15,590.0,284.0,2.25,17.0,834.0,755.15,577.46
2016,5,14,11,30,898.0,127.0,2.3,17.0,969.0,888.48,672.84
2016,5,14,11,45,897.0,128.5,2.35,17.0,973.5,919.37,692.72
2016,5,14,12,0,896.0,130.0,2.4,17.0,978.0,947.18,711.52
2016,5,14,12,15,895.5,130.0,2.45,17.0,976.0,970.88,727.61
2016,5,14,12,30,895.0,130.0,2.5,17.0,974.0,991.29,741.61
2016,5,14,12,45,885.5,134.0,2.6,17.0,962.0,1003.38,750.69
2016,5,14,13,0,876.0,138.0,2.7,17.0,950.0,1011.84,757.55
2016,5,14,13,15,871.5,137.0,2.8,17.0,932.5,1016.77,762.2
2016,5,14,13,30,867.0,136.0,2.9,17.0,915.0,1018.06,764.58
2016,5,14,13,45,860.5,135.0,3.0,17.0,891.0,1013.74,763.33
2016,5,14,14,0,854.0,134.0,3.1,17.0,867.0,1005.86,759.83
2016,5,14,14,15,846.0,132.5,3.2,17.0,836.0,992.48,752.7
2016,5,14,14,30,838.0,131.0,3.3,17.0,805.0,986.63,750.79
2016,5,14,14,45,459.5,233.5,3.4,17.0,600.5,719.11,561.07
2016,5,14,15,0,81.0,336.0,3.5,17.0,396.0,413.89,324.86
2016,5,14,15,15,131.0,321.5,3.55,16.5,412.5,461.35,365.5
2016,5,14,15,30,181.0,307.0,3.6,16.0,429.0,489.41,390.03
2016,5,14,15,45,223.0,279.0,3.7,16.0,418.0,491.77,394.33
2016,5,14,16,0,265.0,251.0,3.8,16.0,407.0,505.26,407.01
2016,5,14,16,15,132.5,191.5,3.8,16.0,269.5,309.45,251.65
2016,5,14,16,30,0.0,132.0,3.8,16.0,132.0,120.22,94.85
2016,5,14,16,45,0.0,125.0,3.85,16.0,125.0,114.16,90.37
2016,5,14,17,0,0.0,118.0,3.9,16.0,118.0,108.25,85.73
2016,5,14,17,15,0.0,101.0,3.85,15.5,101.0,92.3,72.73
2016,5,14,17,30,0.0,84.0,3.8,15.0,84.0,76.34,59.49
2016,5,14,17,45,213.5,74.5,3.8,15.0,121.5,200.44,165.49
2016,5,14,18,0,427.0,65.0,3.8,15.0,159.0,292.75,238.37
2016,5,14,18,15,338.0,53.5,3.7,14.5,115.5,215.45,170.71
2016,5,14,18,30,249.0,42.0,3.6,14.0,72.0,151.54,113.92
2016,5,14,18,45,141.0,26.5,3.5,14.0,41.5,84.94,47.36
2016,5,14,19,0,33.0,11.0,3.4,14.0,11.0,17.91,0.0
2016,5,14,19,15,16.5,5.5,3.4,14.0,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,70.0,15.0,4.1,13.0,20.5,13.64,0.0
2016,5,15,5,30,140.0,30.0,4.2,13.0,41.0,23.42,12.13
2016,5,15,5,45,245.0,43.5,4.3,13.5,80.5,33.54,23.42
2016,5,15,6,0,350.0,57.0,4.4,14.0,120.0,43.38,32.71
2016,5,15,6,15,422.5,67.0,4.3,14.0,167.0,51.55,40.36
2016,5,15,6,30,495.0,77.0,4.2,14.0,214.0,57.66,45.99
2016,5,15,6,45,251.0,102.0,4.1,14.5,171.5,76.69,62.81
2016,5,15,7,0,7.0,127.0,4.0,15.0,129.0,105.68,88.07
2016,5,15,7,15,121.5,157.5,3.9,15.0,214.0,117.59,98.2
2016,5,15,7,30,236.0,188.0,3.8,15.0,299.0,131.06,109.56
2016,5,15,7,45,154.5,211.0,3.75,15.5,287.0,167.23,128.37
2016,5,15,8,0,73.0,234.0,3.7,16.0,275.0,192.69,150.57
2016,5,15,8,15,178.0,254.0,3.6,16.0,365.0,230.21,176.07
2016,5,15,8,30,283.0,274.0,3.5,16.0,455.0,281.37,213.94
2016,5,15,8,45,550.5,196.5,3.45,16.0,579.0,326.37,244.89
2016,5,15,9,0,818.0,119.0,3.4,16.0,703.0,404.58,306.03
2016,5,15,9,15,830.5,121.0,3.35,16.0,742.0,461.09,354.92
2016,5,15,9,30,843.0,123.0,3.3,16.0,781.0,519.83,404.16
2016,5,15,9,45,866.0,117.0,3.3,16.5,818.5,574.5,448.34
2016,5,15,10,0,889.0,111.0,3.3,17.0,856.0,629.55,491.48
2016,5,15,10,15,539.5,273.5,3.4,17.0,730.5,590.34,459.93
2016,5,15,10,30,190.0,436.0,3.5,17.0,605.0,515.24,398.83
2016,5,15,10,45,177.5,447.5,3.65,17.0,608.0,530.27,410.45
2016,5,15,11,0,165.0,459.0,3.8,17.0,611.0,543.95,420.5
2016,5,15,11,15,539.5,289.0,4.05,17.0,794.5,718.38,559.08
2016,5,15,11,30,914.0,119.0,4.3,17.0,978.0,894.29,689.7
2016,5,15,11,45,915.0,119.5,4.6,17.0,983.5,926.4,713.1
2016,5,15,12,0,916.0,120.0,4.9,17.0,989.0,955.47,735.46
2016,5,15,12,15,916.0,120.0,5.1,17.0,987.5,979.97,753.95
2016,5,15,12,30,916.0,120.0,5.3,17.0,986.0,1001.12,770.23
2016,5,15,12,45,626.0,277.5,5.5,17.0,867.0,909.69,705.3
2016,5,15,13,0,336.0,435.0,5.7,17.0,748.0,778.65,603.28
2016,5,15,13,15,627.5,272.5,5.8,17.0,842.0,929.05,723.2
2016,5,15,13,30,919.0,110.0,5.9,17.0,936.0,1043.03,806.04
2016,5,15,13,45,912.0,110.0,6.0,17.0,911.5,1038.97,804.0
2016,5,15,14,0,905.0,110.0,6.1,17.0,887.0,1031.19,800.12
2016,5,15,14,15,686.5,206.5,6.1,17.0,783.5,930.52,729.11
2016,5,15,14,30,468.0,303.0,6.1,17.0,680.0,805.73,634.27
2016,5,15,14,45,669.5,203.0,6.2,17.0,716.0,896.24,708.16
2016,5,15,15,0,871.0,103.0,6.3,17.0,752.0,951.45,749.96
2016,5,15,15,15,594.0,194.5,6.4,16.5,625.5,791.62,634.43
2016,5,15,15,30,317.0,286.0,6.5,16.0,499.0,604.13,487.15
2016,5,15,15,45,562.0,190.5,6.6,16.0,536.5,720.38,585.55
2016,5,15,16,0,807.0,95.0,6.7,16.0,574.0,804.05,652.53
2016,5,15,16,15,785.0,92.0,6.7,15.5,524.5,753.92,616.89
2016,5,15,16,30,763.0,89.0,6.7,15.0,475.0,702.79,580.32
2016,5,15,16,45,729.5,85.5,6.7,15.0,423.0,642.11,534.37
2016,5,15,17,0,696.0,82.0,6.7,15.0,371.0,584.83,488.84
2016,5,15,17,15,655.0,77.0,6.65,14.5,319.5,519.62,436.0
2016,5,15,17,30,614.0,72.0,6.6,14.0,268.0,456.7,383.37
2016,5,15,17,45,550.0,65.5,6.55,14.0,217.5,382.66,319.21
2016,5,15,18,0,486.0,59.0,6.5,14.0,167.0,314.18,258.21
2016,5,15,18,15,397.5,49.5,6.4,14.0,122.5,238.36,190.4
2016,5,15,18,30,309.0,40.0,6.3,14.0,78.0,171.96,130.13
2016,5,15,18,45,181.0,26.0,6.2,14.0,45.5,96.53,56.43
2016,5,15,19,0,53.0,12.0,6.1,14.0,13.0,23.63,0.0
2016,5,15,19,15,26.5,6.0,6.05,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,66.5,15.0,3.9,12.0,20.5,13.64,0.0
2016,5,16,5,30,133.0,30.0,3.9,12.0,41.0,23.38,12.5
2016,5,16,5,45,228.5,45.0,3.9,12.5,79.5,34.63,24.52
2016,5,16,6,0,324.0,60.0,3.9,13.0,118.0,45.54,34.78
2016,5,16,6,15,395.0,70.5,3.8,13.0,164.5,52.66,41.53
2016,5,16,6,30,466.0,81.0,3.7,13.0,211.0,59.54,47.87
2016,5,16,6,45,521.0,88.0,3.6,13.5,261.0,63.93,51.7
2016,5,16,7,0,576.0,95.0,3.5,14.0,311.0,66.96,54.2
2016,5,16,7,15,613.0,101.0,3.4,14.0,361.5,68.96,55.81
2016,5,16,7,30,650.0,107.0,3.3,14.0,412.0,73.87,59.95
2016,5,16,7,45,684.0,110.0,3.25,14.5,462.5,121.78,72.34
2016,5,16,8,0,718.0,113.0,3.2,15.0,513.0,173.88,107.31
2016,5,16,8,15,739.0,116.5,3.15,15.0,560.0,227.76,151.57
2016,5,16,8,30,760.0,120.0,3.1,15.0,607.0,288.65,204.54
2016,5,16,8,45,780.5,121.5,3.1,15.5,651.5,344.27,253.64
2016,5,16,9,0,801.0,123.0,3.1,16.0,696.0,401.49,303.45
2016,5,16,9,15,813.5,125.0,3.1,16.0,734.5,456.99,351.49
2016,5,16,9,30,826.0,127.0,3.1,16.0,773.0,512.64,398.35
2016,5,16,9,45,848.0,121.5,3.1,16.5,810.0,568.26,443.09
2016,5,16,10,0,870.0,116.0,3.1,17.0,847.0,622.22,485.3
2016,5,16,10,15,877.0,117.5,3.15,17.0,874.0,672.52,524.57
2016,5,16,10,30,884.0,119.0,3.2,17.0,901.0,721.32,561.82
2016,5,16,10,45,889.0,120.0,3.25,17.5,922.0,766.51,593.99
2016,5,16,11,0,894.0,121.0,3.3,18.0,943.0,809.61,622.91
2016,5,16,11,15,897.5,121.5,3.4,18.0,956.5,848.77,650.26
2016,5,16,11,30,901.0,122.0,3.5,18.0,970.0,885.37,675.75
2016,5,16,11,45,902.5,122.5,3.6,18.5,975.5,917.51,696.78
2016,5,16,12,0,904.0,123.0,3.7,19.0,981.0,946.69,715.72
2016,5,16,12,15,904.0,123.0,3.85,19.0,979.5,970.9,732.96
2016,5,16,12,30,904.0,123.0,4.0,19.0,978.0,991.83,748.08
2016,5,16,12,45,904.0,121.5,4.15,19.0,969.5,1007.89,760.0
2016,5,16,13,0,904.0,120.0,4.3,19.0,961.0,1020.41,769.66
2016,5,16,13,15,901.0,119.5,4.4,18.5,944.5,1027.32,776.87
2016,5,16,13,30,898.0,119.0,4.5,18.0,928.0,1030.54,782.15
2016,5,16,13,45,895.0,116.5,4.6,18.0,905.0,1028.0,782.1
2016,5,16,14,0,892.0,114.0,4.7,18.0,882.0,1021.73,779.64
2016,5,16,14,15,884.5,113.0,4.75,18.0,851.5,1008.91,772.33
2016,5,16,14,30,877.0,112.0,4.8,18.0,821.0,992.61,762.71
2016,5,16,14,45,865.5,111.0,4.9,18.0,784.0,969.07,748.48
2016,5,16,15,0,854.0,110.0,5.0,18.0,747.0,942.47,732.05
2016,5,16,15,15,519.5,209.5,5.0,17.5,590.5,731.2,579.7
2016,5,16,15,30,185.0,309.0,5.0,17.0,434.0,494.42,394.16
2016,5,16,15,45,252.5,275.5,5.05,17.0,433.0,528.1,424.06
2016,5,16,16,0,320.0,242.0,5.1,17.0,432.0,540.45,436.7
2016,5,16,16,15,524.5,170.5,5.1,16.5,451.0,629.34,512.17
2016,5,16,16,30,729.0,99.0,5.1,16.0,470.0,691.1,564.29
2016,5,16,16,45,689.0,97.0,5.15,16.0,417.5,628.99,517.4
2016,5,16,17,0,649.0,95.0,5.2,16.0,365.0,568.18,469.63
2016,5,16,17,15,605.5,88.5,5.25,15.5,314.0,501.75,416.92
2016,5,16,17,30,562.0,82.0,5.3,15.0,263.0,437.92,364.54
2016,5,16,17,45,497.0,74.5,5.35,15.0,213.5,364.7,302.06
2016,5,16,18,0,432.0,67.0,5.4,15.0,164.0,297.13,242.78
2016,5,16,18,15,343.5,55.5,5.3,14.5,120.0,219.86,175.12
2016,5,16,18,30,255.0,44.0,5.2,14.0,76.0,155.74,118.01
2016,5,16,18,45,141.0,28.0,5.15,14.0,44.5,87.63,52.91
2016,5,16,19,0,27.0,12.0,5.1,14.0,13.0,17.4,0.0
2016,5,16,19,15,13.5,6.0,4.9,13.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,5,15,118.0,14.0,2.65,14.0,24.0,11.04,0.0
2016,5,17,5,30,236.0,28.0,2.7,14.0,48.0,22.75,12.17
2016,5,17,5,45,341.5,38.5,2.75,14.5,89.5,30.58,20.87
2016,5,17,6,0,447.0,49.0,2.8,15.0,131.0,38.14,28.02
2016,5,17,6,15,515.5,57.0,2.7,15.5,180.0,43.17,32.74
2016,5,17,6,30,584.0,65.0,2.6,16.0,229.0,48.03,37.12
2016,5,17,6,45,632.5,70.0,2.55,16.5,280.5,50.27,39.03
2016,5,17,7,0,681.0,75.0,2.5,17.0,332.0,52.45,40.8
2016,5,17,7,15,715.0,79.5,2.55,17.0,384.5,59.48,46.84
2016,5,17,7,30,749.0,84.0,2.6,17.0,437.0,65.04,51.53
2016,5,17,7,45,775.0,87.5,2.65,17.5,488.0,118.01,65.04
2016,5,17,8,0,801.0,91.0,2.7,18.0,539.0,174.16,102.6
2016,5,17,8,15,820.0,94.0,2.75,18.5,587.5,231.49,149.12
2016,5,17,8,30,839.0,97.0,2.8,19.0,636.0,290.67,200.28
2016,5,17,8,45,853.5,99.5,2.9,19.5,680.5,354.81,256.02
2016,5,17,9,0,868.0,102.0,3.0,20.0,725.0,413.82,307.06
2016,5,17,9,15,879.0,104.0,3.0,20.0,764.5,471.38,356.27
2016,5,17,9,30,890.0,106.0,3.0,20.0,804.0,528.74,403.9
2016,5,17,9,45,900.0,107.0,3.05,20.5,838.0,584.27,448.06
2016,5,17,10,0,910.0,108.0,3.1,21.0,872.0,638.97,490.17
2016,5,17,10,15,916.0,109.0,3.1,21.0,899.5,690.03,529.16
2016,5,17,10,30,922.0,110.0,3.1,21.0,927.0,739.39,565.95
2016,5,17,10,45,925.5,111.5,3.1,21.5,947.5,785.44,597.39
2016,5,17,11,0,929.0,113.0,3.1,22.0,968.0,829.19,625.77
2016,5,17,11,15,931.5,113.5,3.1,22.0,981.0,868.74,652.17
2016,5,17,11,30,934.0,114.0,3.1,22.0,994.0,905.56,676.54
2016,5,17,11,45,933.0,115.5,3.15,22.0,998.5,937.33,697.77
2016,5,17,12,0,932.0,117.0,3.2,22.0,1003.0,965.91,716.88
2016,5,17,12,15,931.5,116.5,3.25,22.0,1000.5,989.77,732.89
2016,5,17,12,30,931.0,116.0,3.3,22.0,998.0,1010.2,746.71
2016,5,17,12,45,930.0,115.0,3.4,22.0,988.5,1026.12,758.07
2016,5,17,13,0,929.0,114.0,3.5,22.0,979.0,1038.38,767.16
2016,5,17,13,15,925.5,113.0,3.6,22.0,961.5,1044.43,772.3
2016,5,17,13,30,922.0,112.0,3.7,22.0,944.0,1046.68,775.11
2016,5,17,13,45,915.0,112.0,3.8,22.0,919.0,1042.67,773.92
2016,5,17,14,0,908.0,112.0,3.9,22.0,894.0,1034.94,770.41
2016,5,17,14,15,900.5,110.5,3.95,22.0,863.0,1021.48,762.85
2016,5,17,14,30,893.0,109.0,4.0,22.0,832.0,1004.46,753.01
2016,5,17,14,45,883.0,107.0,4.1,22.0,795.0,981.05,739.2
2016,5,17,15,0,873.0,105.0,4.2,22.0,758.0,954.44,723.19
2016,5,17,15,15,860.0,103.0,4.25,21.5,715.5,922.04,704.19
2016,5,17,15,30,847.0,101.0,4.3,21.0,673.0,886.97,683.12
2016,5,17,15,45,830.5,98.0,4.4,21.0,626.5,853.24,661.68
2016,5,17,16,0,814.0,95.0,4.5,21.0,580.0,809.11,632.75
2016,5,17,16,15,792.0,92.0,4.5,20.5,530.5,758.85,599.48
2016,5,17,16,30,770.0,89.0,4.5,20.0,481.0,707.56,564.75
2016,5,17,16,45,738.5,85.0,4.55,19.5,429.0,647.57,522.79
2016,5,17,17,0,707.0,81.0,4.6,19.0,377.0,590.62,480.68
2016,5,17,17,15,667.0,76.0,4.5,18.5,325.5,525.63,429.87
2016,5,17,17,30,627.0,71.0,4.4,18.0,274.0,462.81,379.11
2016,5,17,17,45,565.5,65.0,4.35,17.5,223.5,390.09,318.7
2016,5,17,18,0,504.0,59.0,4.3,17.0,173.0,322.63,260.7
2016,5,17,18,15,418.0,49.5,4.1,16.5,127.5,246.9,194.73
2016,5,17,18,30,332.0,40.0,3.9,16.0,82.0,180.3,135.59
2016,5,17,18,45,166.0,27.5,3.75,16.0,48.5,94.77,58.37
2016,5,17,19,0,0.0,15.0,3.6,16.0,15.0,13.64,0.0
2016,5,17,19,15,0.0,7.5,3.4,15.5,7.5,6.82,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,98.0,15.0,2.1,13.0,23.5,11.81,0.0
2016,5,18,5,30,196.0,30.0,2.1,13.0,47.0,23.43,13.0
2016,5,18,5,45,295.0,42.5,2.15,13.5,87.5,32.79,22.93
2016,5,18,6,0,394.0,55.0,2.2,14.0,128.0,43.16,32.61
2016,5,18,6,15,462.0,63.5,2.0,14.0,175.0,48.35,37.57
2016,5,18,6,30,530.0,72.0,1.8,14.0,222.0,53.35,42.19
2016,5,18,6,45,579.0,78.5,1.65,14.5,272.5,56.46,44.87
2016,5,18,7,0,628.0,85.0,1.5,15.0,323.0,59.44,47.33
2016,5,18,7,15,662.5,90.0,1.4,15.5,374.0,61.07,48.52
2016,5,18,7,30,697.0,95.0,1.3,16.0,425.0,66.62,53.11
2016,5,18,7,45,725.0,98.5,1.2,16.5,475.0,117.13,66.13
2016,5,18,8,0,753.0,102.0,1.1,17.0,525.0,176.41,106.48
2016,5,18,8,15,772.5,105.5,1.15,17.0,572.0,231.32,150.88
2016,5,18,8,30,792.0,109.0,1.2,17.0,619.0,288.21,199.87
2016,5,18,8,45,805.5,112.5,1.25,17.5,662.0,344.92,249.08
2016,5,18,9,0,819.0,116.0,1.3,18.0,705.0,402.4,298.06
2016,5,18,9,15,830.5,118.0,1.4,18.0,743.0,458.28,345.38
2016,5,18,9,30,842.0,120.0,1.5,18.0,781.0,516.5,393.09
2016,5,18,9,45,639.5,226.5,1.6,18.5,741.0,539.37,411.55
2016,5,18,10,0,437.0,333.0,1.7,19.0,701.0,544.85,414.84
2016,5,18,10,15,658.0,228.0,1.8,19.0,802.0,626.57,478.5
2016,5,18,10,30,879.0,123.0,1.9,19.0,903.0,720.47,550.03
2016,5,18,10,45,594.5,279.0,2.05,19.0,812.0,693.49,526.67
2016,5,18,11,0,310.0,435.0,2.2,19.0,721.0,637.34,481.8
2016,5,18,11,15,279.5,450.0,2.3,19.0,710.5,644.58,487.22
2016,5,18,11,30,249.0,465.0,2.4,19.0,700.0,649.08,490.07
2016,5,18,11,45,257.0,466.0,2.5,19.0,710.0,672.03,507.0
2016,5,18,12,0,265.0,467.0,2.6,19.0,720.0,694.41,523.36
2016,5,18,12,15,242.5,470.5,2.6,19.0,701.5,689.92,519.58
2016,5,18,12,30,220.0,474.0,2.6,19.0,683.0,672.5,507.05
2016,5,18,12,45,324.0,431.0,2.65,19.0,735.0,751.7,566.4
2016,5,18,13,0,428.0,388.0,2.7,19.0,787.0,831.74,624.72
2016,5,18,13,15,655.5,256.5,2.8,18.5,855.0,939.19,706.98
2016,5,18,13,30,883.0,125.0,2.9,18.0,923.0,1020.21,763.68
2016,5,18,13,45,580.0,266.5,3.0,18.0,785.0,884.43,670.57
2016,5,18,14,0,277.0,408.0,3.1,18.0,647.0,711.17,542.21
2016,5,18,14,15,568.0,263.5,3.25,17.5,731.0,868.93,666.67
2016,5,18,14,30,859.0,119.0,3.4,17.0,815.0,981.2,748.66
2016,5,18,14,45,624.5,214.5,3.6,17.0,708.5,862.94,667.83
2016,5,18,15,0,390.0,310.0,3.8,17.0,602.0,709.99,554.39
2016,5,18,15,15,597.5,211.5,3.95,16.5,630.0,810.91,637.41
2016,5,18,15,30,805.0,113.0,4.1,16.0,658.0,870.85,684.36
2016,5,18,15,45,472.0,189.5,4.25,16.0,503.5,639.53,512.93
2016,5,18,16,0,139.0,266.0,4.4,16.0,349.0,400.2,322.19
2016,5,18,16,15,425.5,184.5,4.45,15.5,408.5,564.71,460.71
2016,5,18,16,30,712.0,103.0,4.5,15.0,468.0,682.27,557.39
2016,5,18,16,45,461.5,135.0,4.6,15.0,362.0,500.68,413.4
2016,5,18,17,0,211.0,167.0,4.7,15.0,256.0,334.32,276.38
2016,5,18,17,15,392.0,123.5,4.75,15.0,261.0,401.09,333.89
2016,5,18,17,30,573.0,80.0,4.8,15.0,266.0,441.89,367.38
2016,5,18,17,45,516.0,72.0,4.85,15.0,217.5,371.92,307.55
2016,5,18,18,0,459.0,64.0,4.9,15.0,169.0,306.82,250.52
2016,5,18,18,15,374.0,53.5,4.9,14.5,125.0,232.81,185.62
2016,5,18,18,30,289.0,43.0,4.9,14.0,81.0,166.32,126.5
2016,5,18,18,45,168.0,28.5,4.9,14.0,48.5,96.94,61.74
2016,5,18,19,0,47.0,14.0,4.9,14.0,16.0,24.07,0.0
2016,5,18,19,15,23.5,7.0,4.9,13.5,8.0,10.73,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,69.5,18.0,6.45,12.0,24.0,14.73,0.0
2016,5,19,5,30,139.0,36.0,6.7,12.0,48.0,28.75,17.51
2016,5,19,5,45,240.0,50.5,6.95,12.0,88.0,38.83,28.34
2016,5,19,6,0,341.0,65.0,7.2,12.0,128.0,49.28,38.29
2016,5,19,6,15,412.0,75.0,7.25,12.0,175.5,55.94,44.64
2016,5,19,6,30,483.0,85.0,7.3,12.0,223.0,62.39,50.61
2016,5,19,6,45,560.5,80.5,7.4,12.5,271.0,57.84,46.44
2016,5,19,7,0,638.0,76.0,7.5,13.0,319.0,52.75,41.71
2016,5,19,7,15,643.0,88.0,7.3,13.0,363.0,59.4,47.51
2016,5,19,7,30,648.0,100.0,7.1,13.0,407.0,69.7,56.49
2016,5,19,7,45,539.5,149.0,6.95,13.0,424.0,140.86,93.9
2016,5,19,8,0,431.0,198.0,6.8,13.0,441.0,197.61,140.95
2016,5,19,8,15,607.0,162.0,6.85,13.0,536.0,236.65,166.42
2016,5,19,8,30,783.0,126.0,6.9,13.0,631.0,299.55,215.92
2016,5,19,8,45,805.0,127.5,6.95,13.5,678.0,356.86,267.78
2016,5,19,9,0,827.0,129.0,7.0,14.0,725.0,415.93,320.71
2016,5,19,9,15,840.5,131.5,6.9,14.0,765.5,473.63,372.18
2016,5,19,9,30,854.0,134.0,6.8,14.0,806.0,531.56,422.58
2016,5,19,9,45,864.0,136.5,6.75,14.5,840.5,587.58,469.39
2016,5,19,10,0,874.0,139.0,6.7,15.0,875.0,642.56,514.01
2016,5,19,10,15,881.0,140.5,6.65,15.0,903.0,693.13,555.06
2016,5,19,10,30,888.0,142.0,6.6,15.0,931.0,742.18,594.03
2016,5,19,10,45,894.5,142.0,6.6,15.0,952.0,787.9,629.88
2016,5,19,11,0,901.0,142.0,6.6,15.0,973.0,831.62,661.98
2016,5,19,11,15,903.5,142.5,6.65,15.0,985.5,870.33,690.34
2016,5,19,11,30,906.0,143.0,6.7,15.0,998.0,906.42,716.68
2016,5,19,11,45,906.5,143.5,6.75,15.5,1003.0,937.99,738.26
2016,5,19,12,0,907.0,144.0,6.8,16.0,1008.0,966.55,757.58
2016,5,19,12,15,906.5,144.0,6.85,16.0,1006.0,990.61,775.11
2016,5,19,12,30,906.0,144.0,6.9,16.0,1004.0,1011.37,790.35
2016,5,19,12,45,669.0,265.5,7.0,16.0,897.5,937.2,736.5
2016,5,19,13,0,432.0,387.0,7.1,16.0,791.0,834.09,654.48
2016,5,19,13,15,511.5,351.0,7.3,15.5,820.0,886.69,698.69
2016,5,19,13,30,591.0,315.0,7.5,15.0,849.0,936.74,740.56
2016,5,19,13,45,564.5,314.5,7.75,15.0,814.0,913.8,724.61
2016,5,19,14,0,538.0,314.0,8.0,15.0,779.0,888.22,706.83
2016,5,19,14,15,710.0,219.5,8.1,15.0,810.5,964.81,769.58
2016,5,19,14,30,882.0,125.0,8.2,15.0,842.0,1009.52,804.03
2016,5,19,14,45,718.0,184.0,8.3,15.0,750.5,920.43,739.16
2016,5,19,15,0,554.0,243.0,8.4,15.0,659.0,809.34,654.59
2016,5,19,15,15,511.0,241.5,8.45,14.5,609.0,756.67,616.1
2016,5,19,15,30,468.0,240.0,8.5,14.0,559.0,703.87,576.7
2016,5,19,15,45,539.0,197.5,8.55,14.0,540.0,706.35,582.44
2016,5,19,16,0,610.0,155.0,8.6,14.0,521.0,708.96,587.85
2016,5,19,16,15,571.5,151.0,8.7,13.5,471.0,651.26,543.73
2016,5,19,16,30,533.0,147.0,8.8,13.0,421.0,587.96,494.45
2016,5,19,16,45,461.5,144.5,8.9,13.0,364.0,511.19,431.52
2016,5,19,17,0,390.0,142.0,9.0,13.0,307.0,439.16,371.41
2016,5,19,17,15,348.5,132.0,8.95,13.0,265.0,383.06,324.04
2016,5,19,17,30,307.0,122.0,8.9,13.0,223.0,319.64,269.82
2016,5,19,17,45,271.5,104.0,8.85,13.0,182.0,265.46,222.5
2016,5,19,18,0,236.0,86.0,8.8,13.0,141.0,214.51,177.12
2016,5,19,18,15,187.0,68.0,8.8,12.5,104.5,161.43,129.82
2016,5,19,18,30,138.0,50.0,8.8,12.0,68.0,113.56,86.88
2016,5,19,18,45,69.0,32.0,8.8,12.0,41.0,59.48,37.59
2016,5,19,19,0,0.0,14.0,8.8,12.0,14.0,12.34,0.0
2016,5,19,19,15,0.0,7.0,8.85,12.0,7.0,6.37,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,86.5,17.5,7.7,11.0,25.5,13.77,0.0
2016,5,20,5,30,173.0,35.0,7.7,11.0,51.0,27.3,16.6
2016,5,20,5,45,275.5,48.5,7.7,11.5,92.0,37.33,27.12
2016,5,20,6,0,378.0,62.0,7.7,12.0,133.0,47.08,36.35
2016,5,20,6,15,449.0,71.0,7.65,12.0,181.0,54.6,43.46
2016,5,20,6,30,520.0,80.0,7.6,12.0,229.0,59.78,48.27
2016,5,20,6,45,571.5,87.0,7.6,12.5,280.5,63.01,51.07
2016,5,20,7,0,623.0,94.0,7.6,13.0,332.0,66.1,53.63
2016,5,20,7,15,492.5,133.0,7.55,13.0,338.0,90.89,75.49
2016,5,20,7,30,362.0,172.0,7.5,13.0,344.0,123.74,104.19
2016,5,20,7,45,555.0,143.0,7.5,13.0,440.0,137.43,90.39
2016,5,20,8,0,748.0,114.0,7.5,13.0,536.0,179.35,111.74
2016,5,20,8,15,768.5,118.0,7.45,13.0,584.0,240.61,163.1
2016,5,20,8,30,789.0,122.0,7.4,13.0,632.0,297.86,214.5
2016,5,20,8,45,802.0,126.0,7.4,13.0,675.5,354.61,266.76
2016,5,20,9,0,815.0,130.0,7.4,13.0,719.0,412.1,319.31
2016,5,20,9,15,827.5,132.5,7.35,13.0,758.0,468.62,370.14
2016,5,20,9,30,840.0,135.0,7.3,13.0,797.0,525.29,419.92
2016,5,20,9,45,853.5,135.0,7.3,13.5,831.5,580.28,466.38
2016,5,20,10,0,867.0,135.0,7.3,14.0,866.0,634.8,511.2
2016,5,20,10,15,873.5,136.5,7.25,14.0,893.5,684.6,552.1
2016,5,20,10,30,880.0,138.0,7.2,14.0,921.0,732.86,590.9
2016,5,20,10,45,882.5,140.5,7.2,14.0,940.5,777.29,626.11
2016,5,20,11,0,885.0,143.0,7.2,14.0,960.0,819.48,657.52
2016,5,20,11,15,888.0,144.0,7.15,14.0,973.5,858.39,686.02
2016,5,20,11,30,891.0,145.0,7.1,14.0,987.0,894.78,712.5
2016,5,20,11,45,892.5,145.0,7.1,14.0,992.5,926.3,735.49
2016,5,20,12,0,894.0,145.0,7.1,14.0,998.0,954.92,756.33
2016,5,20,12,15,893.0,145.0,7.1,14.0,995.5,978.19,773.27
2016,5,20,12,30,892.0,145.0,7.1,14.0,993.0,998.2,787.91
2016,5,20,12,45,889.5,144.5,7.1,14.0,983.0,1012.91,798.79
2016,5,20,13,0,887.0,144.0,7.1,14.0,973.0,1024.12,807.24
2016,5,20,13,15,882.5,143.0,7.1,14.0,955.5,1029.27,811.44
2016,5,20,13,30,878.0,142.0,7.1,14.0,938.0,1030.77,813.16
2016,5,20,13,45,869.5,142.0,7.1,14.0,912.5,1025.64,810.21
2016,5,20,14,0,861.0,142.0,7.1,14.0,887.0,1016.95,804.82
2016,5,20,14,15,852.0,140.5,7.05,14.0,856.0,1014.25,803.7
2016,5,20,14,30,843.0,139.0,7.0,14.0,825.0,996.47,791.65
2016,5,20,14,45,830.0,137.5,7.0,14.0,787.5,971.52,774.73
2016,5,20,15,0,817.0,136.0,7.0,14.0,750.0,943.57,755.62
2016,5,20,15,15,802.0,133.0,6.95,13.5,708.0,909.33,732.98
2016,5,20,15,30,787.0,130.0,6.9,13.0,666.0,872.62,708.3
2016,5,20,15,45,767.0,127.0,6.85,13.0,619.5,829.32,677.06
2016,5,20,16,0,747.0,124.0,6.8,13.0,573.0,788.79,647.74
2016,5,20,16,15,722.0,119.5,6.7,13.0,523.5,736.82,609.05
2016,5,20,16,30,697.0,115.0,6.6,13.0,474.0,684.24,569.44
2016,5,20,16,45,671.0,107.5,6.55,13.0,424.0,627.26,524.96
2016,5,20,17,0,645.0,100.0,6.5,13.0,374.0,570.48,479.31
2016,5,20,17,15,601.5,94.0,6.4,12.5,323.0,504.93,425.9
2016,5,20,17,30,558.0,88.0,6.3,12.0,272.0,441.91,373.05
2016,5,20,17,45,498.0,79.5,6.2,12.0,222.5,370.47,311.05
2016,5,20,18,0,438.0,71.0,6.1,12.0,173.0,301.08,249.51
2016,5,20,18,15,351.0,59.5,5.95,12.0,128.5,227.36,183.65
2016,5,20,18,30,264.0,48.0,5.8,12.0,84.0,163.22,125.88
2016,5,20,18,45,153.0,32.5,5.7,12.0,51.0,97.18,64.89
2016,5,20,19,0,42.0,17.0,5.6,12.0,18.0,31.51,0.0
2016,5,20,19,15,21.0,8.5,5.5,12.0,9.0,11.65,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,36.5,16.5,3.3,12.0,20.0,14.12,0.0
2016,5,21,5,30,73.0,33.0,3.4,12.0,40.0,26.48,16.06
2016,5,21,5,45,117.5,52.5,3.55,12.5,71.0,41.22,30.47
2016,5,21,6,0,162.0,72.0,3.7,13.0,102.0,55.52,43.72
2016,5,21,6,15,196.5,91.0,3.75,13.0,139.5,69.02,56.14
2016,5,21,6,30,231.0,110.0,3.8,13.0,177.0,82.07,67.94
2016,5,21,6,45,266.0,124.0,3.85,13.0,215.5,91.4,76.22
2016,5,21,7,0,301.0,138.0,3.9,13.0,254.0,100.39,84.02
2016,5,21,7,15,260.5,166.5,3.95,13.0,277.0,117.54,98.86
2016,5,21,7,30,220.0,195.0,4.0,13.0,300.0,143.62,121.29
2016,5,21,7,45,294.5,205.0,4.1,13.0,361.5,167.1,124.23
2016,5,21,8,0,369.0,215.0,4.2,13.0,423.0,207.23,151.06
2016,5,21,8,15,341.5,243.0,4.3,13.0,449.0,248.5,186.25
2016,5,21,8,30,314.0,271.0,4.4,13.0,475.0,286.97,220.17
2016,5,21,8,45,239.0,304.0,4.5,13.5,465.5,311.14,243.13
2016,5,21,9,0,164.0,337.0,4.6,14.0,456.0,331.8,261.75
2016,5,21,9,15,166.0,357.0,4.6,13.5,483.0,362.61,287.24
2016,5,21,9,30,168.0,377.0,4.6,13.0,510.0,393.77,312.73
2016,5,21,9,45,271.0,371.5,4.6,13.0,596.5,457.33,363.26
2016,5,21,10,0,374.0,366.0,4.6,13.0,683.0,534.01,423.82
2016,5,21,10,15,419.0,358.0,4.55,13.0,723.5,580.41,460.31
2016,5,21,10,30,464.0,350.0,4.5,13.0,764.0,631.09,499.73
2016,5,21,10,45,482.5,357.5,4.45,13.5,796.0,678.06,534.23
2016,5,21,11,0,501.0,365.0,4.4,14.0,828.0,725.44,568.34
2016,5,21,11,15,478.0,377.5,4.35,14.0,824.0,743.6,580.93
2016,5,21,11,30,455.0,390.0,4.3,14.0,820.0,758.84,591.3
2016,5,21,11,45,456.0,393.0,4.3,14.0,826.5,783.85,609.53
2016,5,21,12,0,457.0,396.0,4.3,14.0,833.0,807.24,626.41
2016,5,21,12,15,384.5,424.0,4.3,14.0,791.5,776.2,602.24
2016,5,21,12,30,312.0,452.0,4.3,14.0,750.0,748.05,580.08
2016,5,21,12,45,366.0,422.0,4.3,14.0,767.5,781.89,606.92
2016,5,21,13,0,420.0,392.0,4.3,14.0,785.0,825.82,640.3
2016,5,21,13,15,415.0,386.0,4.3,14.0,769.0,823.75,638.99
2016,5,21,13,30,410.0,380.0,4.3,14.0,753.0,819.33,636.37
2016,5,21,13,45,370.0,387.0,4.35,14.0,717.0,778.02,606.68
2016,5,21,14,0,330.0,394.0,4.4,14.0,681.0,747.8,584.71
2016,5,21,14,15,329.0,379.0,4.35,14.0,656.5,731.91,573.99
2016,5,21,14,30,328.0,364.0,4.3,14.0,632.0,714.25,561.92
2016,5,21,14,45,335.0,344.0,4.3,14.0,607.0,697.26,550.9
2016,5,21,15,0,342.0,324.0,4.3,14.0,582.0,678.3,538.39
2016,5,21,15,15,339.5,304.5,4.25,14.0,548.5,649.11,517.73
2016,5,21,15,30,337.0,285.0,4.2,14.0,515.0,618.45,495.85
2016,5,21,15,45,541.5,201.0,4.2,14.0,541.0,711.61,573.04
2016,5,21,16,0,746.0,117.0,4.2,14.0,567.0,775.62,623.94
2016,5,21,16,15,613.0,140.5,4.15,14.0,490.0,672.69,547.08
2016,5,21,16,30,480.0,164.0,4.1,14.0,413.0,566.1,463.87
2016,5,21,16,45,565.5,129.5,4.1,14.0,392.5,575.2,473.76
2016,5,21,17,0,651.0,95.0,4.1,14.0,372.0,568.71,470.32
2016,5,21,17,15,610.5,89.0,4.1,13.5,322.0,504.91,419.72
2016,5,21,17,30,570.0,83.0,4.1,13.0,272.0,443.38,369.55
2016,5,21,17,45,511.0,75.5,4.1,13.0,223.0,373.11,309.87
2016,5,21,18,0,452.0,68.0,4.1,13.0,174.0,307.83,252.77
2016,5,21,18,15,371.0,57.0,3.9,12.5,130.0,232.63,186.84
2016,5,21,18,30,290.0,46.0,3.7,12.0,86.0,170.02,130.89
2016,5,21,18,45,176.5,31.5,3.55,12.0,52.5,102.71,69.34
2016,5,21,19,0,63.0,17.0,3.4,12.0,19.0,36.66,0.0
2016,5,21,19,15,31.5,8.5,3.35,12.0,9.5,13.62,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,96.0,17.5,2.5,12.0,27.0,13.75,0.0
2016,5,22,5,30,192.0,35.0,2.6,12.0,54.0,27.28,16.86
2016,5,22,5,45,284.5,48.5,2.75,12.5,94.0,37.29,27.08
2016,5,22,6,0,377.0,62.0,2.9,13.0,134.0,47.01,36.22
2016,5,22,6,15,444.0,71.5,2.85,13.0,181.5,54.82,43.53
2016,5,22,6,30,511.0,81.0,2.8,13.0,229.0,60.38,48.64
2016,5,22,6,45,354.5,116.0,2.8,13.0,228.0,82.13,67.99
2016,5,22,7,0,198.0,151.0,2.8,13.0,227.0,113.42,95.47
2016,5,22,7,15,202.5,174.0,2.75,13.0,261.5,128.33,108.2
2016,5,22,7,30,207.0,197.0,2.7,13.0,296.0,144.69,122.04
2016,5,22,7,45,155.0,221.0,2.7,13.5,299.5,174.04,134.51
2016,5,22,8,0,103.0,245.0,2.7,14.0,303.0,204.35,159.47
2016,5,22,8,15,157.5,267.5,2.7,14.0,365.5,235.26,181.82
2016,5,22,8,30,212.0,290.0,2.7,14.0,428.0,279.87,216.11
2016,5,22,8,45,500.0,213.0,2.7,14.0,567.0,322.18,243.89
2016,5,22,9,0,788.0,136.0,2.7,14.0,706.0,406.47,309.06
2016,5,22,9,15,800.0,138.5,2.75,14.0,744.5,461.16,356.4
2016,5,22,9,30,812.0,141.0,2.8,14.0,783.0,516.01,402.74
