Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,9,45,837.5,133.5,2.85,14.5,819.5,569.59,446.19
2016,5,22,10,0,863.0,126.0,2.9,15.0,856.0,624.27,489.23
2016,5,22,10,15,869.5,127.5,2.95,15.0,882.5,673.67,527.97
2016,5,22,10,30,876.0,129.0,3.0,15.0,909.0,721.55,564.7
2016,5,22,10,45,878.5,131.0,3.1,15.0,928.5,765.21,597.7
2016,5,22,11,0,881.0,133.0,3.2,15.0,948.0,806.63,627.11
2016,5,22,11,15,883.5,133.5,3.25,15.0,960.5,844.37,653.48
2016,5,22,11,30,886.0,134.0,3.3,15.0,973.0,879.55,677.95
2016,5,22,11,45,884.5,136.0,3.35,15.0,977.5,909.87,698.96
2016,5,22,12,0,883.0,138.0,3.4,15.0,982.0,937.2,717.91
2016,5,22,12,15,882.5,137.5,3.5,15.0,980.0,960.08,734.18
2016,5,22,12,30,882.0,137.0,3.6,15.0,978.0,979.76,748.35
2016,5,22,12,45,666.5,260.0,3.75,15.0,892.0,927.32,712.49
2016,5,22,13,0,451.0,383.0,3.9,15.0,806.0,847.05,650.84
2016,5,22,13,15,659.5,259.0,4.0,15.0,865.0,942.81,726.66
2016,5,22,13,30,868.0,135.0,4.1,15.0,924.0,1012.49,776.04
2016,5,22,13,45,671.0,234.0,4.2,15.0,834.5,940.43,726.65
2016,5,22,14,0,474.0,333.0,4.3,15.0,745.0,841.93,653.04
2016,5,22,14,15,392.0,351.5,4.35,15.0,684.0,764.71,597.25
2016,5,22,14,30,310.0,370.0,4.4,15.0,623.0,702.53,550.85
2016,5,22,14,45,285.5,357.5,4.45,15.0,582.5,663.53,522.98
2016,5,22,15,0,261.0,345.0,4.5,15.0,542.0,623.9,494.18
2016,5,22,15,15,299.0,315.5,4.55,14.5,529.0,623.24,497.45
2016,5,22,15,30,337.0,286.0,4.6,14.0,516.0,619.16,497.94
2016,5,22,15,45,399.5,247.5,4.65,14.0,502.0,637.63,515.11
2016,5,22,16,0,462.0,209.0,4.7,14.0,488.0,635.99,517.05
2016,5,22,16,15,582.0,158.0,4.7,14.0,480.0,666.27,544.32
2016,5,22,16,30,702.0,107.0,4.7,14.0,472.0,678.38,556.53
2016,5,22,16,45,618.0,111.0,4.75,14.0,407.5,592.7,490.11
2016,5,22,17,0,534.0,115.0,4.8,14.0,343.0,511.73,425.49
2016,5,22,17,15,491.5,108.0,4.8,13.5,297.0,445.36,372.42
2016,5,22,17,30,449.0,101.0,4.8,13.0,251.0,388.28,325.19
2016,5,22,17,45,411.5,87.5,4.8,13.0,207.0,329.69,274.9
2016,5,22,18,0,374.0,74.0,4.8,13.0,163.0,274.27,225.96
2016,5,22,18,15,343.5,59.0,4.65,13.0,125.5,223.52,179.72
2016,5,22,18,30,313.0,44.0,4.5,13.0,88.0,175.75,135.11
2016,5,22,18,45,205.5,30.5,4.35,13.0,54.5,109.94,74.76
2016,5,22,19,0,98.0,17.0,4.2,13.0,21.0,48.99,0.0
2016,5,22,19,15,49.0,8.5,4.1,12.5,10.5,16.91,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,93.0,17.0,3.2,12.0,26.0,13.34,0.0
2016,5,23,5,30,186.0,34.0,3.3,12.0,52.0,26.45,16.3
2016,5,23,5,45,271.5,48.0,3.45,12.5,91.5,36.84,26.71
2016,5,23,6,0,357.0,62.0,3.6,13.0,131.0,46.91,36.13
2016,5,23,6,15,226.5,88.0,3.6,13.0,136.5,67.12,54.48
2016,5,23,6,30,96.0,114.0,3.6,13.0,142.0,87.34,72.63
2016,5,23,6,45,111.5,134.5,3.6,13.5,173.0,101.55,85.03
2016,5,23,7,0,127.0,155.0,3.6,14.0,204.0,115.37,96.82
2016,5,23,7,15,131.5,178.5,3.6,14.0,235.5,130.44,109.68
2016,5,23,7,30,136.0,202.0,3.6,14.0,267.0,146.56,123.29
2016,5,23,7,45,221.5,215.5,3.65,14.0,335.5,175.81,133.46
2016,5,23,8,0,307.0,229.0,3.7,14.0,404.0,208.02,153.69
2016,5,23,8,15,235.5,262.0,3.7,14.0,402.5,240.38,183.09
2016,5,23,8,30,164.0,295.0,3.7,14.0,401.0,270.83,211.05
2016,5,23,8,45,174.0,316.5,3.7,14.5,436.0,304.61,238.04
2016,5,23,9,0,184.0,338.0,3.7,15.0,471.0,339.77,265.91
2016,5,23,9,15,259.5,342.5,3.7,15.0,542.0,387.61,303.42
2016,5,23,9,30,335.0,347.0,3.7,15.0,613.0,448.18,351.04
2016,5,23,9,45,588.0,239.0,3.75,15.0,728.0,519.82,408.76
2016,5,23,10,0,841.0,131.0,3.8,15.0,843.0,614.89,485.1
2016,5,23,10,15,847.5,132.5,3.75,15.0,869.5,663.21,522.94
2016,5,23,10,30,854.0,134.0,3.7,15.0,896.0,710.07,558.98
2016,5,23,10,45,863.0,132.0,3.7,15.0,917.0,754.13,592.45
2016,5,23,11,0,872.0,130.0,3.7,15.0,938.0,796.47,622.35
2016,5,23,11,15,875.0,130.5,3.65,15.0,951.0,834.2,648.47
2016,5,23,11,30,878.0,131.0,3.6,15.0,964.0,869.44,672.64
2016,5,23,11,45,642.0,270.5,3.55,15.0,881.5,833.91,644.56
2016,5,23,12,0,406.0,410.0,3.5,15.0,799.0,772.38,593.92
2016,5,23,12,15,388.5,418.0,3.45,15.0,789.5,773.04,594.43
2016,5,23,12,30,371.0,426.0,3.4,15.0,780.0,777.86,597.34
2016,5,23,12,45,399.0,408.0,3.4,15.0,785.5,798.92,613.56
2016,5,23,13,0,427.0,390.0,3.4,15.0,791.0,829.56,636.2
2016,5,23,13,15,616.5,280.0,3.4,15.0,847.0,919.81,705.87
2016,5,23,13,30,806.0,170.0,3.4,15.0,903.0,997.38,760.97
2016,5,23,13,45,814.0,159.5,3.45,15.5,883.0,998.2,760.52
2016,5,23,14,0,822.0,149.0,3.5,16.0,863.0,995.24,758.3
2016,5,23,14,15,813.5,146.5,3.55,16.0,833.0,980.72,749.72
2016,5,23,14,30,805.0,144.0,3.6,16.0,803.0,962.89,739.01
2016,5,23,14,45,572.5,235.0,3.7,16.0,693.5,831.01,646.62
2016,5,23,15,0,340.0,326.0,3.8,16.0,584.0,677.71,531.25
2016,5,23,15,15,219.0,317.5,3.9,15.5,480.0,535.18,424.99
2016,5,23,15,30,98.0,309.0,4.0,15.0,376.0,398.35,318.47
2016,5,23,15,45,100.5,288.0,4.1,15.0,352.5,377.18,303.44
2016,5,23,16,0,103.0,267.0,4.2,15.0,329.0,355.42,287.43
2016,5,23,16,15,60.0,225.5,4.3,15.0,261.0,273.69,221.82
2016,5,23,16,30,17.0,184.0,4.4,15.0,193.0,184.68,148.91
2016,5,23,16,45,8.5,155.5,4.5,15.0,160.0,150.29,120.87
2016,5,23,17,0,0.0,127.0,4.6,15.0,127.0,116.64,92.99
2016,5,23,17,15,0.0,110.0,4.6,14.5,110.0,100.73,80.09
2016,5,23,17,30,0.0,93.0,4.6,14.0,93.0,84.82,66.92
2016,5,23,17,45,230.0,79.5,4.7,14.0,134.5,213.84,177.79
2016,5,23,18,0,460.0,66.0,4.8,14.0,176.0,309.72,254.53
2016,5,23,18,15,381.0,56.0,4.75,13.5,132.5,238.71,191.71
2016,5,23,18,30,302.0,46.0,4.7,13.0,89.0,174.19,134.21
2016,5,23,18,45,193.5,31.5,4.7,13.0,55.0,107.44,73.82
2016,5,23,19,0,85.0,17.0,4.7,13.0,21.0,46.02,0.0
2016,5,23,19,15,42.5,8.5,4.65,13.0,10.5,15.72,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,4.5,3.7,13.0,4.5,3.94,0.0
2016,5,24,5,30,0.0,9.0,3.8,13.0,9.0,7.9,0.91
2016,5,24,5,45,0.0,16.0,3.9,13.0,16.0,14.06,6.7
2016,5,24,6,0,0.0,23.0,4.0,13.0,23.0,20.23,12.42
2016,5,24,6,15,0.0,31.0,4.0,13.0,31.0,27.3,18.91
2016,5,24,6,30,0.0,39.0,4.0,13.0,39.0,34.37,25.34
2016,5,24,6,45,0.0,47.5,4.0,13.0,47.5,41.91,32.09
2016,5,24,7,0,0.0,56.0,4.0,13.0,56.0,49.45,38.77
2016,5,24,7,15,0.0,100.5,4.0,13.0,100.5,87.17,72.13
2016,5,24,7,30,0.0,145.0,4.0,13.0,145.0,121.87,102.31
2016,5,24,7,45,31.0,190.5,4.0,13.5,208.5,152.43,121.42
2016,5,24,8,0,62.0,236.0,4.0,14.0,272.0,192.96,152.35
2016,5,24,8,15,78.5,262.5,4.0,14.0,311.5,222.69,175.42
2016,5,24,8,30,95.0,289.0,4.0,14.0,351.0,254.9,200.78
2016,5,24,8,45,70.0,295.0,4.0,14.0,342.5,261.66,207.08
2016,5,24,9,0,45.0,301.0,4.0,14.0,334.0,265.0,210.25
2016,5,24,9,15,87.0,339.0,4.0,14.0,406.5,318.6,252.24
2016,5,24,9,30,129.0,377.0,4.0,14.0,479.0,374.2,295.63
2016,5,24,9,45,119.0,392.0,4.0,14.5,489.0,393.12,309.73
2016,5,24,10,0,109.0,407.0,4.0,15.0,499.0,412.55,323.99
2016,5,24,10,15,83.0,404.5,4.0,15.0,476.5,403.58,316.71
2016,5,24,10,30,57.0,402.0,4.0,15.0,454.0,391.54,306.93
2016,5,24,10,45,41.5,379.5,4.0,15.0,417.5,366.93,287.67
2016,5,24,11,0,26.0,357.0,4.0,15.0,381.0,339.99,266.49
2016,5,24,11,15,73.0,414.5,4.0,15.0,483.5,433.85,339.63
2016,5,24,11,30,120.0,472.0,4.0,15.0,586.0,538.25,418.78
2016,5,24,11,45,90.0,457.0,4.05,15.5,543.0,500.35,388.62
2016,5,24,12,0,60.0,442.0,4.1,16.0,500.0,465.49,361.14
2016,5,24,12,15,54.0,432.5,4.1,16.0,484.5,455.86,353.94
2016,5,24,12,30,48.0,423.0,4.1,16.0,469.0,445.35,345.99
2016,5,24,12,45,135.0,444.5,4.15,16.0,572.0,567.08,440.18
2016,5,24,13,0,222.0,466.0,4.2,16.0,675.0,679.9,525.17
2016,5,24,13,15,167.0,456.0,4.25,16.0,611.5,621.54,480.96
2016,5,24,13,30,112.0,446.0,4.3,16.0,548.0,561.23,435.52
2016,5,24,13,45,81.5,414.0,4.35,16.0,487.0,485.92,379.29
2016,5,24,14,0,51.0,382.0,4.4,16.0,426.0,424.66,332.63
2016,5,24,14,15,50.5,368.5,4.45,15.5,411.0,412.01,324.34
2016,5,24,14,30,50.0,355.0,4.5,15.0,396.0,399.01,315.57
2016,5,24,14,45,61.5,347.5,4.55,15.0,395.5,403.66,320.32
2016,5,24,15,0,73.0,340.0,4.6,15.0,395.0,407.75,324.62
2016,5,24,15,15,54.0,306.0,4.65,15.0,345.5,354.21,282.94
2016,5,24,15,30,35.0,272.0,4.7,15.0,296.0,301.17,241.21
2016,5,24,15,45,23.0,237.0,4.8,15.0,252.5,241.0,193.43
2016,5,24,16,0,11.0,202.0,4.9,15.0,209.0,196.32,157.43
2016,5,24,16,15,5.5,179.5,4.9,14.5,183.0,170.15,136.61
2016,5,24,16,30,0.0,157.0,4.9,14.0,157.0,144.37,115.79
2016,5,24,16,45,0.0,146.0,4.95,14.0,146.0,134.47,107.97
2016,5,24,17,0,0.0,135.0,5.0,14.0,135.0,124.66,100.11
2016,5,24,17,15,0.0,117.0,5.0,13.5,117.0,107.76,86.34
2016,5,24,17,30,0.0,99.0,5.0,13.0,99.0,90.85,72.32
2016,5,24,17,45,242.5,82.0,5.0,13.0,140.5,223.3,186.54
2016,5,24,18,0,485.0,65.0,5.0,13.0,182.0,320.6,264.62
2016,5,24,18,15,405.0,55.5,4.9,13.0,137.5,248.36,200.01
2016,5,24,18,30,325.0,46.0,4.8,13.0,93.0,182.45,140.81
2016,5,24,18,45,211.5,32.5,4.75,13.0,58.5,114.05,79.15
2016,5,24,19,0,98.0,19.0,4.7,13.0,24.0,51.98,0.0
2016,5,24,19,15,49.0,9.5,4.6,13.0,12.0,17.87,0.0
2016,5,24,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,5,15,114.0,17.0,3.1,13.0,28.5,13.34,0.0
2016,5,25,5,30,228.0,34.0,3.2,13.0,57.0,26.49,16.44
2016,5,25,5,45,318.5,45.5,3.3,13.0,97.5,34.99,25.08
2016,5,25,6,0,409.0,57.0,3.4,13.0,138.0,44.39,33.93
2016,5,25,6,15,473.5,65.5,3.4,13.0,185.0,49.54,38.83
2016,5,25,6,30,538.0,74.0,3.4,13.0,232.0,54.5,43.38
2016,5,25,6,45,269.0,68.5,3.4,13.0,147.5,48.15,37.68
2016,5,25,7,0,0.0,63.0,3.4,13.0,63.0,55.66,44.32
2016,5,25,7,15,0.0,82.0,3.45,13.0,82.0,72.38,59.02
2016,5,25,7,30,0.0,101.0,3.5,13.0,101.0,88.16,72.72
2016,5,25,7,45,0.0,122.0,3.55,13.5,122.0,105.63,83.67
2016,5,25,8,0,0.0,143.0,3.6,14.0,143.0,123.24,97.83
2016,5,25,8,15,0.0,149.0,3.7,14.0,149.0,128.95,102.22
2016,5,25,8,30,0.0,155.0,3.8,14.0,155.0,134.59,106.56
2016,5,25,8,45,1.5,168.5,3.9,14.0,170.0,146.89,116.3
2016,5,25,9,0,3.0,182.0,4.0,14.0,185.0,159.45,126.24
2016,5,25,9,15,8.5,220.0,4.05,14.0,227.5,194.47,154.27
2016,5,25,9,30,14.0,258.0,4.1,14.0,270.0,230.37,182.76
2016,5,25,9,45,20.5,291.5,4.2,14.0,309.0,264.0,209.28
2016,5,25,10,0,27.0,325.0,4.3,14.0,348.0,296.56,234.81
2016,5,25,10,15,19.5,288.0,4.3,14.0,305.0,265.12,209.7
2016,5,25,10,30,12.0,251.0,4.3,14.0,262.0,229.82,181.5
2016,5,25,10,45,13.0,264.0,4.35,14.5,276.0,243.27,191.8
2016,5,25,11,0,14.0,277.0,4.4,15.0,290.0,256.91,202.09
2016,5,25,11,15,43.5,363.0,4.4,15.0,404.5,363.32,285.69
2016,5,25,11,30,73.0,449.0,4.4,15.0,519.0,471.42,368.45
2016,5,25,11,45,80.0,456.5,4.4,15.0,533.5,490.86,382.9
2016,5,25,12,0,87.0,464.0,4.4,15.0,548.0,510.53,397.84
2016,5,25,12,15,97.0,468.0,4.45,15.0,561.0,529.74,412.69
2016,5,25,12,30,107.0,472.0,4.5,15.0,574.0,548.99,427.58
2016,5,25,12,45,95.0,461.0,4.6,15.5,551.5,531.99,414.13
2016,5,25,13,0,83.0,450.0,4.7,16.0,529.0,513.84,399.94
2016,5,25,13,15,87.0,438.5,4.85,16.0,520.0,510.06,398.02
2016,5,25,13,30,91.0,427.0,5.0,16.0,511.0,505.67,395.61
2016,5,25,13,45,56.5,373.0,5.15,16.0,425.0,418.6,328.96
2016,5,25,14,0,22.0,319.0,5.3,16.0,339.0,316.34,249.22
2016,5,25,14,15,20.0,301.5,5.4,16.0,319.0,298.15,235.5
2016,5,25,14,30,18.0,284.0,5.5,16.0,299.0,279.82,221.44
2016,5,25,14,45,27.5,295.5,5.65,16.0,317.0,315.81,250.73
2016,5,25,15,0,37.0,307.0,5.8,16.0,335.0,338.12,269.18
2016,5,25,15,15,32.0,284.0,5.9,15.5,308.0,310.08,247.91
2016,5,25,15,30,27.0,261.0,6.0,15.0,281.0,282.0,226.44
2016,5,25,15,45,13.5,205.5,6.1,15.0,215.5,201.24,161.32
2016,5,25,16,0,0.0,150.0,6.2,15.0,150.0,136.08,107.87
2016,5,25,16,15,0.0,152.5,6.25,14.5,152.5,139.04,110.93
2016,5,25,16,30,0.0,155.0,6.3,14.0,155.0,142.31,114.23
2016,5,25,16,45,24.0,161.5,6.35,14.0,172.5,176.41,143.82
2016,5,25,17,0,48.0,168.0,6.4,14.0,190.0,201.07,165.34
2016,5,25,17,15,42.5,147.5,6.35,13.5,165.0,174.92,143.88
2016,5,25,17,30,37.0,127.0,6.3,13.0,140.0,149.14,122.42
2016,5,25,17,45,265.0,96.5,6.3,13.0,163.0,252.21,211.09
2016,5,25,18,0,493.0,66.0,6.3,13.0,186.0,325.59,269.54
2016,5,25,18,15,413.0,56.5,6.2,13.0,141.0,252.88,204.31
2016,5,25,18,30,333.0,47.0,6.1,13.0,96.0,186.55,144.48
2016,5,25,18,45,209.5,34.0,6.1,13.0,60.5,115.23,80.75
2016,5,25,19,0,86.0,21.0,6.1,13.0,25.0,47.82,0.24
2016,5,25,19,15,43.0,10.5,6.05,13.0,12.5,17.68,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,77.5,19.5,4.1,13.0,27.5,15.99,0.0
2016,5,26,5,30,155.0,39.0,4.1,13.0,55.0,31.12,20.37
2016,5,26,5,45,244.5,53.5,4.1,13.0,94.5,40.94,30.3
2016,5,26,6,0,334.0,68.0,4.1,13.0,134.0,51.28,40.04
2016,5,26,6,15,401.0,78.5,4.05,13.0,180.5,58.22,46.57
2016,5,26,6,30,468.0,89.0,4.0,13.0,227.0,64.93,52.69
2016,5,26,6,45,287.5,122.5,4.0,13.5,212.5,90.52,75.29
2016,5,26,7,0,107.0,156.0,4.0,14.0,198.0,115.92,97.32
2016,5,26,7,15,82.5,174.5,3.95,14.0,210.0,134.13,112.9
2016,5,26,7,30,58.0,193.0,3.9,14.0,222.0,147.73,124.3
2016,5,26,7,45,188.5,210.5,3.85,14.0,316.0,170.26,130.08
2016,5,26,8,0,319.0,228.0,3.8,14.0,410.0,208.83,153.82
2016,5,26,8,15,520.0,186.0,3.75,14.0,512.0,237.02,168.66
2016,5,26,8,30,721.0,144.0,3.7,14.0,614.0,291.29,208.8
2016,5,26,8,45,740.5,146.0,3.65,14.5,657.5,345.03,256.27
2016,5,26,9,0,760.0,148.0,3.6,15.0,701.0,404.59,307.71
2016,5,26,9,15,773.0,151.0,3.5,15.0,739.5,458.4,354.21
2016,5,26,9,30,786.0,154.0,3.4,15.0,778.0,512.55,399.71
2016,5,26,9,45,795.5,156.5,3.35,15.5,810.5,564.46,441.52
2016,5,26,10,0,805.0,159.0,3.3,16.0,843.0,615.83,481.55
2016,5,26,10,15,812.5,160.5,3.2,16.0,869.5,664.3,518.99
2016,5,26,10,30,820.0,162.0,3.1,16.0,896.0,711.55,554.51
2016,5,26,10,45,826.5,162.5,3.05,16.0,916.5,755.77,587.21
2016,5,26,11,0,833.0,163.0,3.0,16.0,937.0,798.24,617.69
2016,5,26,11,15,836.0,164.0,3.0,16.0,950.0,836.4,643.91
2016,5,26,11,30,839.0,165.0,3.0,16.0,963.0,872.2,668.33
2016,5,26,11,45,843.0,163.5,3.0,16.5,969.0,904.04,688.59
2016,5,26,12,0,847.0,162.0,3.0,17.0,975.0,933.2,706.9
2016,5,26,12,15,561.5,313.5,3.1,17.0,852.0,841.78,640.47
2016,5,26,12,30,276.0,465.0,3.2,17.0,729.0,723.7,550.12
2016,5,26,12,45,194.0,464.5,3.3,17.0,649.0,643.12,491.88
2016,5,26,13,0,112.0,464.0,3.4,17.0,569.0,569.2,436.63
2016,5,26,13,15,116.5,456.5,3.6,16.5,564.5,571.28,440.39
2016,5,26,13,30,121.0,449.0,3.8,16.0,560.0,572.56,443.2
2016,5,26,13,45,84.0,413.5,4.05,16.0,490.0,487.39,379.78
2016,5,26,14,0,47.0,378.0,4.3,16.0,420.0,416.1,325.74
2016,5,26,14,15,66.5,380.0,4.55,16.0,436.5,439.42,345.42
2016,5,26,14,30,86.0,382.0,4.8,16.0,453.0,462.36,364.54
2016,5,26,14,45,443.5,261.0,5.05,16.0,601.0,727.47,577.62
2016,5,26,15,0,801.0,140.0,5.3,16.0,749.0,929.95,731.65
2016,5,26,15,15,787.5,137.0,5.45,15.5,708.5,897.77,710.94
2016,5,26,15,30,774.0,134.0,5.6,15.0,668.0,863.08,689.42
2016,5,26,15,45,755.5,131.0,5.75,15.0,623.0,826.28,664.67
2016,5,26,16,0,737.0,128.0,5.9,15.0,578.0,783.3,634.88
2016,5,26,16,15,714.0,123.5,5.95,14.5,530.5,733.6,600.23
2016,5,26,16,30,691.0,119.0,6.0,14.0,483.0,683.15,564.31
2016,5,26,16,45,658.5,114.5,6.05,14.0,432.5,625.4,519.6
2016,5,26,17,0,626.0,110.0,6.1,14.0,382.0,568.34,474.24
2016,5,26,17,15,584.5,103.0,6.05,13.5,332.0,503.95,422.42
2016,5,26,17,30,543.0,96.0,6.0,13.0,282.0,441.9,371.02
2016,5,26,17,45,479.5,88.0,6.0,13.0,232.5,366.09,306.18
2016,5,26,18,0,416.0,80.0,6.0,13.0,183.0,301.09,248.94
2016,5,26,18,15,336.0,68.0,5.85,13.0,138.5,230.86,186.62
2016,5,26,18,30,256.0,56.0,5.7,13.0,94.0,169.3,131.55
2016,5,26,18,45,153.5,38.5,5.6,13.0,59.0,97.43,68.44
2016,5,26,19,0,51.0,21.0,5.5,13.0,24.0,39.25,2.94
2016,5,26,19,15,25.5,10.5,5.35,12.5,12.0,14.38,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,65.5,21.0,2.6,12.0,27.5,17.13,0.0
2016,5,27,5,30,131.0,42.0,2.5,12.0,55.0,33.26,22.36
2016,5,27,5,45,222.5,57.5,2.4,12.5,95.5,43.96,33.05
2016,5,27,6,0,314.0,73.0,2.3,13.0,136.0,54.98,43.35
2016,5,27,6,15,381.0,85.0,2.15,13.0,182.5,62.92,50.77
2016,5,27,6,30,448.0,97.0,2.0,13.0,229.0,70.57,57.72
2016,5,27,6,45,503.5,104.0,1.85,13.0,279.5,74.33,61.03
2016,5,27,7,0,559.0,111.0,1.7,13.0,330.0,78.49,64.58
2016,5,27,7,15,595.5,118.0,1.55,13.5,380.5,80.74,66.23
2016,5,27,7,30,632.0,125.0,1.4,14.0,431.0,88.16,72.35
2016,5,27,7,45,668.5,127.0,1.3,14.5,481.5,133.9,82.2
2016,5,27,8,0,705.0,129.0,1.2,15.0,532.0,184.18,115.57
2016,5,27,8,15,726.0,133.0,1.1,15.0,579.0,237.17,158.35
2016,5,27,8,30,747.0,137.0,1.0,15.0,626.0,292.37,205.49
2016,5,27,8,45,770.0,137.0,0.9,15.5,670.5,351.83,255.76
2016,5,27,9,0,793.0,137.0,0.8,16.0,715.0,407.61,302.2
2016,5,27,9,15,805.5,139.5,0.75,16.0,753.0,462.54,347.54
2016,5,27,9,30,818.0,142.0,0.7,16.0,791.0,517.68,391.44
2016,5,27,9,45,843.0,134.5,0.7,16.5,828.0,571.07,432.31
2016,5,27,10,0,868.0,127.0,0.7,17.0,865.0,625.6,472.58
2016,5,27,10,15,874.0,128.5,0.75,17.0,891.5,674.71,509.11
2016,5,27,10,30,880.0,130.0,0.8,17.0,918.0,722.26,543.69
2016,5,27,10,45,886.0,130.0,0.9,17.5,938.5,766.78,575.03
2016,5,27,11,0,892.0,130.0,1.0,18.0,959.0,809.32,602.86
2016,5,27,11,15,895.0,130.5,1.25,18.0,972.0,847.71,630.95
2016,5,27,11,30,898.0,131.0,1.5,18.0,985.0,883.56,657.26
2016,5,27,11,45,899.0,131.0,1.75,18.5,990.5,914.55,678.97
2016,5,27,12,0,900.0,131.0,2.0,19.0,996.0,942.63,698.63
2016,5,27,12,15,900.0,131.0,2.25,19.0,994.5,966.74,716.95
2016,5,27,12,30,900.0,131.0,2.5,19.0,993.0,987.65,733.18
2016,5,27,12,45,896.0,131.5,2.8,19.0,983.0,1001.86,745.46
2016,5,27,13,0,892.0,132.0,3.1,19.0,973.0,1012.54,755.4
2016,5,27,13,15,888.5,131.5,3.3,19.0,956.5,1019.18,761.85
2016,5,27,13,30,885.0,131.0,3.5,19.0,940.0,1022.21,765.98
2016,5,27,13,45,878.5,130.5,3.7,19.0,916.0,1018.64,765.76
2016,5,27,14,0,872.0,130.0,3.9,19.0,892.0,1011.51,763.2
2016,5,27,14,15,864.5,128.5,4.0,18.5,862.0,998.86,757.74
2016,5,27,14,30,857.0,127.0,4.1,18.0,832.0,982.8,750.0
2016,5,27,14,45,847.0,125.0,4.2,18.0,796.0,960.54,736.56
2016,5,27,15,0,837.0,123.0,4.3,18.0,760.0,944.98,727.81
2016,5,27,15,15,824.0,120.5,4.3,18.0,719.5,913.04,706.99
2016,5,27,15,30,811.0,118.0,4.3,18.0,679.0,878.5,684.32
2016,5,27,15,45,794.0,115.0,4.35,18.0,633.5,837.54,657.17
2016,5,27,16,0,777.0,112.0,4.4,18.0,588.0,794.69,628.41
2016,5,27,16,15,755.5,108.5,4.4,17.5,540.0,746.05,595.8
2016,5,27,16,30,734.0,105.0,4.4,17.0,492.0,699.73,564.31
2016,5,27,16,45,704.0,100.5,4.4,17.0,441.5,642.21,522.13
2016,5,27,17,0,674.0,96.0,4.4,17.0,391.0,585.12,478.22
2016,5,27,17,15,635.0,90.5,4.35,16.5,340.0,522.02,428.99
2016,5,27,17,30,596.0,85.0,4.3,16.0,289.0,460.94,379.79
2016,5,27,17,45,539.5,77.5,4.25,16.0,239.5,390.82,321.03
2016,5,27,18,0,483.0,70.0,4.2,16.0,190.0,325.36,264.56
2016,5,27,18,15,404.0,60.0,4.05,15.5,144.5,252.97,201.76
2016,5,27,18,30,325.0,50.0,3.9,15.0,99.0,187.29,143.95
2016,5,27,18,45,212.5,35.5,3.8,15.0,63.0,117.83,82.88
2016,5,27,19,0,100.0,21.0,3.7,15.0,27.0,55.73,10.35
2016,5,27,19,15,50.0,10.5,3.6,14.5,13.5,19.06,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,97.5,18.5,2.35,13.0,29.0,14.48,0.0
2016,5,28,5,30,195.0,37.0,2.4,13.0,58.0,28.73,18.54
2016,5,28,5,45,289.5,49.5,2.5,13.5,99.0,37.93,27.66
2016,5,28,6,0,384.0,62.0,2.6,14.0,140.0,46.88,36.03
2016,5,28,6,15,448.0,71.5,2.55,14.5,186.5,54.38,42.91
2016,5,28,6,30,512.0,81.0,2.5,15.0,233.0,59.95,47.87
2016,5,28,6,45,561.5,87.5,2.45,15.5,283.5,62.77,50.23
2016,5,28,7,0,611.0,94.0,2.4,16.0,334.0,65.47,52.4
2016,5,28,7,15,645.5,99.5,2.4,16.0,384.5,67.18,53.73
2016,5,28,7,30,680.0,105.0,2.4,16.0,435.0,74.34,59.81
2016,5,28,7,45,708.5,108.5,2.4,16.5,484.5,123.4,71.64
2016,5,28,8,0,737.0,112.0,2.4,17.0,534.0,175.92,107.01
2016,5,28,8,15,757.0,116.0,2.35,17.5,581.0,235.82,155.39
2016,5,28,8,30,777.0,120.0,2.3,18.0,628.0,291.77,203.29
2016,5,28,8,45,681.5,169.5,2.3,18.5,637.0,344.01,251.63
2016,5,28,9,0,586.0,219.0,2.3,19.0,646.0,390.68,293.15
2016,5,28,9,15,709.0,175.0,2.25,19.0,719.0,445.71,337.49
2016,5,28,9,30,832.0,131.0,2.2,19.0,792.0,514.83,392.51
2016,5,28,9,45,840.5,133.5,2.2,19.5,825.0,568.34,434.44
2016,5,28,10,0,849.0,136.0,2.2,20.0,858.0,621.12,474.48
2016,5,28,10,15,856.0,137.5,2.2,20.0,885.5,670.0,511.45
2016,5,28,10,30,863.0,139.0,2.2,20.0,913.0,717.45,546.47
2016,5,28,10,45,867.5,140.5,2.25,20.0,933.0,761.47,578.59
2016,5,28,11,0,872.0,142.0,2.3,20.0,953.0,803.45,607.49
2016,5,28,11,15,875.0,143.0,2.4,20.0,966.0,841.62,633.66
2016,5,28,11,30,878.0,144.0,2.5,20.0,979.0,877.33,658.09
2016,5,28,11,45,879.0,144.5,2.6,20.5,985.0,908.28,677.98
2016,5,28,12,0,880.0,145.0,2.7,21.0,991.0,936.4,695.93
2016,5,28,12,15,879.5,145.0,2.8,20.5,989.5,959.76,713.42
2016,5,28,12,30,879.0,145.0,2.9,20.0,988.0,979.98,729.0
2016,5,28,12,45,870.0,149.0,3.05,20.0,976.5,992.46,738.59
2016,5,28,13,0,861.0,153.0,3.2,20.0,965.0,1001.44,746.02
2016,5,28,13,15,857.0,152.5,3.3,20.0,948.5,1007.63,751.31
2016,5,28,13,30,853.0,152.0,3.4,20.0,932.0,1010.31,754.41
2016,5,28,13,45,848.0,150.0,3.5,20.0,908.5,1019.1,761.74
2016,5,28,14,0,843.0,148.0,3.6,20.0,885.0,1012.14,758.59
2016,5,28,14,15,835.0,146.0,3.65,19.5,855.0,998.7,752.37
2016,5,28,14,30,827.0,144.0,3.7,19.0,825.0,981.89,743.93
2016,5,28,14,45,817.5,141.0,3.8,19.0,789.5,959.3,730.49
2016,5,28,15,0,808.0,138.0,3.9,19.0,754.0,933.65,714.9
2016,5,28,15,15,666.5,180.5,3.9,19.0,670.0,838.23,649.44
2016,5,28,15,30,525.0,223.0,3.9,19.0,586.0,733.65,573.8
2016,5,28,15,45,593.0,182.5,3.9,19.0,567.0,740.87,582.8
2016,5,28,16,0,661.0,142.0,3.9,19.0,548.0,735.08,580.85
2016,5,28,16,15,682.0,128.5,3.85,18.5,517.5,713.33,567.44
2016,5,28,16,30,703.0,115.0,3.8,18.0,487.0,687.58,551.0
2016,5,28,16,45,524.5,136.0,3.8,18.0,398.0,545.64,441.9
2016,5,28,17,0,346.0,157.0,3.8,18.0,309.0,412.12,335.96
2016,5,28,17,15,455.5,124.0,3.7,17.5,297.5,440.57,360.77
2016,5,28,17,30,565.0,91.0,3.6,17.0,286.0,449.6,368.33
2016,5,28,17,45,510.0,82.5,3.5,16.5,237.0,380.68,311.36
2016,5,28,18,0,455.0,74.0,3.4,16.0,188.0,316.3,256.73
2016,5,28,18,15,377.5,63.0,3.2,15.5,143.0,242.56,193.26
2016,5,28,18,30,300.0,52.0,3.0,15.0,98.0,180.6,138.87
2016,5,28,18,45,194.5,37.0,2.9,15.0,62.5,114.11,80.69
2016,5,28,19,0,89.0,22.0,2.8,15.0,27.0,50.14,11.94
2016,5,28,19,15,44.5,11.0,2.75,14.5,13.5,18.5,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,107.0,19.0,2.1,12.0,30.5,14.88,0.21
2016,5,29,5,30,214.0,38.0,2.1,12.0,61.0,29.54,19.37
2016,5,29,5,45,310.0,50.0,2.1,12.5,102.5,38.36,28.18
2016,5,29,6,0,406.0,62.0,2.1,13.0,144.0,46.94,36.25
2016,5,29,6,15,472.0,71.0,2.0,13.0,192.0,54.0,42.85
2016,5,29,6,30,538.0,80.0,1.9,13.0,240.0,59.21,47.6
2016,5,29,6,45,585.0,86.5,1.8,13.5,290.5,62.07,50.02
2016,5,29,7,0,632.0,93.0,1.7,14.0,341.0,64.81,52.24
2016,5,29,7,15,666.0,98.5,1.65,14.0,392.5,66.56,53.62
2016,5,29,7,30,700.0,104.0,1.6,14.0,444.0,73.85,59.84
2016,5,29,7,45,725.5,108.0,1.55,14.5,493.5,124.18,72.2
2016,5,29,8,0,751.0,112.0,1.5,15.0,543.0,177.62,108.38
2016,5,29,8,15,771.0,116.0,1.55,15.0,590.5,238.31,157.81
2016,5,29,8,30,791.0,120.0,1.6,15.0,638.0,295.05,206.96
2016,5,29,8,45,805.0,123.0,1.7,15.5,681.0,350.89,255.96
2016,5,29,9,0,819.0,126.0,1.8,16.0,724.0,407.57,304.95
2016,5,29,9,15,831.0,128.5,1.85,16.0,763.0,463.56,352.74
2016,5,29,9,30,843.0,131.0,1.9,16.0,802.0,519.65,399.28
2016,5,29,9,45,847.5,135.5,2.0,16.5,834.0,573.24,442.01
2016,5,29,10,0,852.0,140.0,2.1,17.0,866.0,625.7,482.55
2016,5,29,10,15,859.0,141.5,2.15,17.0,893.0,674.55,520.11
2016,5,29,10,30,866.0,143.0,2.2,17.0,920.0,722.16,555.87
2016,5,29,10,45,868.0,146.0,2.3,17.0,939.5,765.74,588.31
2016,5,29,11,0,870.0,149.0,2.4,17.0,959.0,807.1,617.65
2016,5,29,11,15,873.0,149.5,2.45,17.0,972.0,844.82,643.45
2016,5,29,11,30,876.0,150.0,2.5,17.0,985.0,880.09,667.46
2016,5,29,11,45,874.5,152.5,2.55,17.0,990.0,910.59,688.15
2016,5,29,12,0,873.0,155.0,2.6,17.0,995.0,938.18,706.9
2016,5,29,12,15,872.5,155.0,2.65,17.0,993.0,961.51,722.8
2016,5,29,12,30,872.0,155.0,2.7,17.0,991.0,981.73,736.71
2016,5,29,12,45,865.0,158.0,2.75,17.0,980.5,995.22,746.23
2016,5,29,13,0,858.0,161.0,2.8,17.0,970.0,1017.71,761.91
2016,5,29,13,15,854.0,159.5,2.9,17.0,953.5,1023.2,766.75
2016,5,29,13,30,850.0,158.0,3.0,17.0,937.0,1025.06,769.45
2016,5,29,13,45,846.5,155.5,3.1,17.0,914.0,1022.76,769.5
2016,5,29,14,0,843.0,153.0,3.2,17.0,891.0,1016.87,767.27
2016,5,29,14,15,675.5,225.0,3.3,17.0,803.5,930.64,710.26
2016,5,29,14,30,508.0,297.0,3.4,17.0,716.0,831.55,639.26
2016,5,29,14,45,660.0,219.0,3.5,17.0,738.5,896.48,691.55
2016,5,29,15,0,812.0,141.0,3.6,17.0,761.0,940.31,723.6
2016,5,29,15,15,798.0,138.0,3.6,16.5,719.5,907.59,703.18
2016,5,29,15,30,784.0,135.0,3.6,16.0,678.0,872.35,681.38
2016,5,29,15,45,555.5,192.5,3.65,16.0,565.0,712.12,565.64
2016,5,29,16,0,327.0,250.0,3.7,16.0,452.0,551.19,441.59
2016,5,29,16,15,326.5,228.0,3.7,16.0,415.5,516.0,416.66
2016,5,29,16,30,326.0,206.0,3.7,16.0,379.0,479.61,389.7
2016,5,29,16,45,385.0,172.0,3.75,16.0,356.5,484.77,395.88
2016,5,29,17,0,444.0,138.0,3.8,16.0,334.0,470.02,386.0
2016,5,29,17,15,399.0,131.0,3.85,15.5,290.5,412.75,340.53
2016,5,29,17,30,354.0,124.0,3.9,15.0,247.0,358.72,296.62
2016,5,29,17,45,405.0,100.0,4.0,15.0,219.0,340.47,280.88
2016,5,29,18,0,456.0,76.0,4.1,15.0,191.0,315.71,257.91
2016,5,29,18,15,377.0,65.0,4.1,14.5,145.5,244.76,196.28
2016,5,29,18,30,298.0,54.0,4.1,14.0,100.0,182.26,141.16
2016,5,29,18,45,191.0,39.0,4.1,14.0,64.5,115.42,82.55
2016,5,29,19,0,84.0,24.0,4.1,14.0,29.0,51.67,15.45
2016,5,29,19,15,42.0,12.0,4.05,13.5,14.5,18.96,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,117.5,19.0,1.9,12.0,31.5,14.88,0.72
2016,5,30,5,30,235.0,38.0,1.9,12.0,63.0,29.57,19.45
2016,5,30,5,45,332.5,49.0,1.95,12.5,105.0,37.63,27.56
2016,5,30,6,0,430.0,60.0,2.0,13.0,147.0,46.83,36.17
2016,5,30,6,15,494.5,68.0,1.95,13.0,195.5,51.49,40.61
2016,5,30,6,30,559.0,76.0,1.9,13.0,244.0,55.98,44.72
2016,5,30,6,45,305.5,114.0,1.85,13.5,208.5,84.97,70.35
2016,5,30,7,0,52.0,152.0,1.8,14.0,173.0,118.41,99.33
2016,5,30,7,15,93.0,178.5,1.8,14.0,221.5,136.74,114.87
2016,5,30,7,30,134.0,205.0,1.8,14.0,270.0,148.4,124.5
2016,5,30,7,45,202.5,222.0,1.8,14.5,332.0,178.23,135.38
2016,5,30,8,0,271.0,239.0,1.8,15.0,394.0,209.03,154.77
2016,5,30,8,15,280.5,259.5,1.85,15.0,432.0,246.67,184.54
2016,5,30,8,30,290.0,280.0,1.9,15.0,470.0,285.7,216.42
2016,5,30,8,45,567.0,197.5,1.95,15.5,600.5,329.11,245.15
2016,5,30,9,0,844.0,115.0,2.0,16.0,731.0,407.51,305.05
2016,5,30,9,15,855.5,117.0,2.05,16.0,770.0,467.66,356.15
2016,5,30,9,30,867.0,119.0,2.1,16.0,809.0,523.38,402.67
2016,5,30,9,45,873.0,122.0,2.15,16.5,841.5,576.61,445.19
2016,5,30,10,0,879.0,125.0,2.2,17.0,874.0,628.72,485.47
2016,5,30,10,15,885.5,126.5,2.2,17.0,901.0,678.56,523.6
2016,5,30,10,30,892.0,128.0,2.2,17.0,928.0,726.88,559.62
2016,5,30,10,45,896.5,128.5,2.25,17.0,948.5,771.16,592.22
2016,5,30,11,0,901.0,129.0,2.3,17.0,969.0,813.33,621.18
2016,5,30,11,15,617.0,288.0,2.3,17.0,867.0,770.36,586.43
2016,5,30,11,30,333.0,447.0,2.3,17.0,765.0,697.7,528.52
2016,5,30,11,45,328.5,450.5,2.3,17.0,765.5,714.22,540.74
2016,5,30,12,0,324.0,454.0,2.3,17.0,766.0,729.29,551.18
2016,5,30,12,15,340.5,445.0,2.3,17.0,772.5,750.44,566.52
2016,5,30,12,30,357.0,436.0,2.3,17.0,779.0,770.49,581.05
2016,5,30,12,45,251.0,454.5,2.35,17.5,694.5,697.96,526.94
2016,5,30,13,0,145.0,473.0,2.4,18.0,610.0,609.11,461.01
2016,5,30,13,15,520.5,301.0,2.45,18.0,780.0,839.25,635.79
2016,5,30,13,30,896.0,129.0,2.5,18.0,950.0,1029.36,766.38
2016,5,30,13,45,891.5,127.0,2.6,18.0,926.5,1026.37,764.17
2016,5,30,14,0,887.0,125.0,2.7,18.0,903.0,1019.73,761.67
2016,5,30,14,15,567.5,257.5,2.8,17.5,749.0,856.3,652.01
2016,5,30,14,30,248.0,390.0,2.9,17.0,595.0,659.82,507.23
2016,5,30,14,45,238.5,373.0,3.0,17.0,563.5,615.85,478.01
2016,5,30,15,0,229.0,356.0,3.1,17.0,532.0,586.78,458.01
2016,5,30,15,15,269.5,327.0,3.1,17.0,523.0,605.74,474.34
2016,5,30,15,30,310.0,298.0,3.1,17.0,514.0,605.51,476.48
2016,5,30,15,45,343.0,268.5,3.15,17.0,492.5,594.46,470.68
2016,5,30,16,0,376.0,239.0,3.2,17.0,471.0,579.83,462.12
2016,5,30,16,15,307.0,230.0,3.15,16.5,409.5,502.43,403.67
2016,5,30,16,30,238.0,221.0,3.1,16.0,348.0,429.14,347.29
2016,5,30,16,45,146.5,197.5,3.1,16.0,273.0,315.7,256.92
2016,5,30,17,0,55.0,174.0,3.1,16.0,198.0,211.72,171.72
2016,5,30,17,15,48.5,153.5,3.0,16.0,173.0,184.67,149.94
2016,5,30,17,30,42.0,133.0,2.9,16.0,148.0,158.08,128.02
2016,5,30,17,45,34.5,112.0,2.85,16.0,123.0,130.87,105.24
2016,5,30,18,0,27.0,91.0,2.8,16.0,98.0,104.27,82.62
2016,5,30,18,15,16.0,71.0,2.7,15.5,75.0,73.65,56.49
2016,5,30,18,30,5.0,51.0,2.6,15.0,52.0,49.44,35.67
2016,5,30,18,45,2.5,33.0,2.55,15.0,33.5,30.99,19.33
2016,5,30,19,0,0.0,15.0,2.5,15.0,15.0,13.2,0.73
2016,5,30,19,15,0.0,7.5,2.5,14.5,7.5,6.82,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,126.0,18.5,2.05,13.0,32.5,14.49,0.94
2016,5,31,5,30,252.0,37.0,2.1,13.0,65.0,28.8,18.75
2016,5,31,5,45,344.0,48.5,2.15,13.5,107.0,38.7,28.39
2016,5,31,6,0,436.0,60.0,2.2,14.0,149.0,46.81,36.0
2016,5,31,6,15,501.0,68.0,2.1,14.0,197.0,51.48,40.43
2016,5,31,6,30,566.0,76.0,2.0,14.0,245.0,55.98,44.54
2016,5,31,6,45,287.5,105.5,1.9,14.5,191.5,73.91,60.31
2016,5,31,7,0,9.0,135.0,1.8,15.0,138.0,112.08,93.45
2016,5,31,7,15,15.0,155.5,1.75,15.0,162.5,128.18,107.04
2016,5,31,7,30,21.0,176.0,1.7,15.0,187.0,144.46,120.64
2016,5,31,7,45,24.0,195.5,1.7,15.5,209.5,162.89,128.82
2016,5,31,8,0,27.0,215.0,1.7,16.0,232.0,174.18,136.88
2016,5,31,8,15,35.0,240.5,1.75,16.0,263.5,198.92,156.01
2016,5,31,8,30,43.0,266.0,1.8,16.0,295.0,225.1,176.29
2016,5,31,8,45,43.5,284.5,1.85,16.5,315.0,245.23,191.65
2016,5,31,9,0,44.0,303.0,1.9,17.0,335.0,265.61,207.06
2016,5,31,9,15,51.5,326.5,1.9,17.0,366.0,293.08,228.08
2016,5,31,9,30,59.0,350.0,1.9,17.0,397.0,321.75,249.87
2016,5,31,9,45,113.0,383.0,1.95,17.5,477.5,381.37,294.72
2016,5,31,10,0,167.0,416.0,2.0,18.0,558.0,450.6,346.08
2016,5,31,10,15,112.5,410.5,2.0,18.0,508.0,425.4,326.54
2016,5,31,10,30,58.0,405.0,2.0,18.0,458.0,393.61,302.04
2016,5,31,10,45,96.5,434.5,2.05,18.0,524.0,453.51,347.33
2016,5,31,11,0,135.0,464.0,2.1,18.0,590.0,519.75,396.18
2016,5,31,11,15,133.0,470.5,2.1,18.0,596.5,534.95,406.67
2016,5,31,11,30,131.0,477.0,2.1,18.0,603.0,549.68,417.08
2016,5,31,11,45,296.0,440.0,2.1,18.5,725.0,675.71,510.29
2016,5,31,12,0,461.0,403.0,2.1,19.0,847.0,810.87,605.62
2016,5,31,12,15,476.0,388.0,2.15,19.0,845.5,829.14,617.98
2016,5,31,12,30,491.0,373.0,2.2,19.0,844.0,845.51,630.19
2016,5,31,12,45,344.0,423.0,2.25,19.0,752.0,756.35,566.04
2016,5,31,13,0,197.0,473.0,2.3,19.0,660.0,659.62,495.61
2016,5,31,13,15,165.5,463.5,2.4,19.0,619.0,625.08,471.93
2016,5,31,13,30,134.0,454.0,2.5,19.0,578.0,588.95,446.3
2016,5,31,13,45,163.0,442.5,2.6,19.0,588.5,609.77,463.32
2016,5,31,14,0,192.0,431.0,2.7,19.0,599.0,629.53,479.27
2016,5,31,14,15,167.5,415.0,2.8,19.0,558.5,590.47,451.45
2016,5,31,14,30,143.0,399.0,2.9,19.0,518.0,550.77,423.16
2016,5,31,14,45,132.0,379.5,3.0,19.0,485.5,520.04,401.58
2016,5,31,15,0,121.0,360.0,3.1,19.0,453.0,488.82,379.34
2016,5,31,15,15,109.0,337.5,3.15,19.0,417.5,437.62,341.84
2016,5,31,15,30,97.0,315.0,3.2,19.0,382.0,402.17,315.71
2016,5,31,15,45,81.5,288.5,3.25,19.0,342.5,359.43,283.49
2016,5,31,16,0,66.0,262.0,3.3,19.0,303.0,317.21,251.23
2016,5,31,16,15,49.0,232.5,3.25,18.5,261.5,271.16,215.81
2016,5,31,16,30,32.0,203.0,3.2,18.0,220.0,226.11,180.52
2016,5,31,16,45,80.5,193.0,3.2,18.0,230.5,251.07,202.58
2016,5,31,17,0,129.0,183.0,3.2,18.0,241.0,282.91,229.53
2016,5,31,17,15,389.0,130.5,3.15,17.5,273.0,405.91,332.3
2016,5,31,17,30,649.0,78.0,3.1,17.0,305.0,484.44,395.71
2016,5,31,17,45,596.5,71.5,3.05,17.0,254.5,415.1,337.83
2016,5,31,18,0,544.0,65.0,3.0,17.0,204.0,349.92,282.33
2016,5,31,18,15,467.0,56.5,2.95,16.5,157.0,276.8,219.61
2016,5,31,18,30,390.0,48.0,2.9,16.0,110.0,211.42,162.23
2016,5,31,18,45,272.5,36.0,2.85,15.5,72.0,136.74,97.57
2016,5,31,19,0,155.0,24.0,2.8,15.0,34.0,74.35,30.02
2016,5,31,19,15,77.5,12.0,2.75,15.0,17.0,25.87,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,1,5,15,133.0,19.0,2.9,13.0,33.5,14.89,1.48
2016,6,1,5,30,266.0,38.0,3.0,13.0,67.0,29.61,19.45
2016,6,1,5,45,358.0,49.0,3.15,13.5,109.5,39.16,28.78
