Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,6,0,450.0,60.0,3.3,14.0,152.0,46.82,36.0
2016,6,1,6,15,515.0,68.0,3.2,14.0,201.0,51.5,40.44
2016,6,1,6,30,580.0,76.0,3.1,14.0,250.0,56.02,44.57
2016,6,1,6,45,421.5,112.5,3.05,14.5,251.5,79.67,65.4
2016,6,1,7,0,263.0,149.0,3.0,15.0,253.0,107.05,89.13
2016,6,1,7,15,502.0,122.5,2.9,15.0,355.5,83.4,68.16
2016,6,1,7,30,741.0,96.0,2.8,15.0,458.0,68.4,54.82
2016,6,1,7,45,767.0,99.5,2.75,15.5,509.0,126.63,72.69
2016,6,1,8,0,793.0,103.0,2.7,16.0,560.0,181.46,109.55
2016,6,1,8,15,812.0,106.5,2.65,16.0,607.5,237.89,155.68
2016,6,1,8,30,831.0,110.0,2.6,16.0,655.0,296.19,206.54
2016,6,1,8,45,458.5,220.0,2.6,16.0,524.0,311.65,234.35
2016,6,1,9,0,86.0,330.0,2.6,16.0,393.0,301.13,235.24
2016,6,1,9,15,485.0,224.0,2.55,16.0,608.0,387.59,299.59
2016,6,1,9,30,884.0,118.0,2.5,16.0,823.0,529.68,408.9
2016,6,1,9,45,893.5,119.5,2.5,16.5,857.0,584.4,452.1
2016,6,1,10,0,903.0,121.0,2.5,17.0,891.0,638.3,493.71
2016,6,1,10,15,909.5,122.5,2.5,17.0,918.5,689.22,532.81
2016,6,1,10,30,916.0,124.0,2.5,17.0,946.0,738.57,569.75
2016,6,1,10,45,692.0,251.0,2.5,17.0,880.0,732.27,561.69
2016,6,1,11,0,468.0,378.0,2.5,17.0,814.0,704.58,537.63
2016,6,1,11,15,697.0,254.0,2.5,17.0,913.5,803.91,613.8
2016,6,1,11,30,926.0,130.0,2.5,17.0,1013.0,902.64,683.2
2016,6,1,11,45,924.0,132.5,2.55,17.5,1018.0,934.09,702.49
2016,6,1,12,0,922.0,135.0,2.6,18.0,1023.0,962.44,720.23
2016,6,1,12,15,717.5,261.0,2.65,18.0,951.5,933.4,700.5
2016,6,1,12,30,513.0,387.0,2.7,18.0,880.0,878.85,658.25
2016,6,1,12,45,520.5,378.0,2.8,18.0,874.0,892.2,669.23
2016,6,1,13,0,528.0,369.0,2.9,18.0,868.0,903.09,677.99
2016,6,1,13,15,708.0,257.5,2.95,17.5,915.0,982.86,739.75
2016,6,1,13,30,888.0,146.0,3.0,17.0,962.0,1036.95,777.68
2016,6,1,13,45,880.5,146.0,3.05,17.0,937.5,1033.28,775.88
2016,6,1,14,0,873.0,146.0,3.1,17.0,913.0,1026.04,772.37
2016,6,1,14,15,865.0,144.0,3.1,17.0,882.5,1024.29,772.26
2016,6,1,14,30,857.0,142.0,3.1,17.0,852.0,1007.36,761.98
2016,6,1,14,45,846.0,140.0,3.1,17.0,815.5,984.18,747.68
2016,6,1,15,0,835.0,138.0,3.1,17.0,779.0,957.89,731.31
2016,6,1,15,15,569.0,219.5,3.05,16.5,646.0,787.65,612.97
2016,6,1,15,30,303.0,301.0,3.0,16.0,513.0,602.02,473.91
2016,6,1,15,45,186.0,282.5,2.95,16.0,410.0,458.09,364.76
2016,6,1,16,0,69.0,264.0,2.9,16.0,307.0,321.75,257.03
2016,6,1,16,15,93.0,247.0,2.85,16.0,300.0,322.32,259.43
2016,6,1,16,30,117.0,230.0,2.8,16.0,293.0,333.48,269.51
2016,6,1,16,45,64.5,191.5,2.75,16.0,225.5,237.71,192.35
2016,6,1,17,0,12.0,153.0,2.7,16.0,158.0,150.52,120.56
2016,6,1,17,15,7.0,135.0,2.65,15.5,138.0,129.99,104.12
2016,6,1,17,30,2.0,117.0,2.6,15.0,118.0,109.9,87.66
2016,6,1,17,45,1.0,98.0,2.6,15.0,98.5,91.36,72.16
2016,6,1,18,0,0.0,79.0,2.6,15.0,79.0,72.87,56.43
2016,6,1,18,15,0.0,60.5,2.55,14.5,60.5,55.33,41.4
2016,6,1,18,30,0.0,42.0,2.5,14.0,42.0,37.68,26.1
2016,6,1,18,45,0.0,27.5,2.5,14.0,27.5,24.25,14.14
2016,6,1,19,0,0.0,13.0,2.5,14.0,13.0,11.43,0.77
2016,6,1,19,15,0.0,6.5,2.45,13.5,6.5,5.91,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,15,141.0,18.5,2.1,12.0,34.0,14.5,1.63
2016,6,2,5,30,282.0,37.0,2.1,12.0,68.0,30.23,20.13
2016,6,2,5,45,379.0,47.5,2.15,12.5,112.0,37.81,27.75
2016,6,2,6,0,476.0,58.0,2.2,13.0,156.0,45.12,34.66
2016,6,2,6,15,238.0,79.0,2.15,13.0,128.0,60.95,49.05
2016,6,2,6,30,0.0,100.0,2.1,13.0,100.0,83.84,69.52
2016,6,2,6,45,5.5,118.0,2.05,13.5,120.5,98.39,82.15
2016,6,2,7,0,11.0,136.0,2.0,14.0,141.0,112.84,94.45
2016,6,2,7,15,15.5,156.0,1.9,14.0,163.5,128.57,107.81
2016,6,2,7,30,20.0,176.0,1.8,14.0,186.0,144.45,121.11
2016,6,2,7,45,32.5,203.0,1.75,14.5,221.0,160.66,127.17
2016,6,2,8,0,45.0,230.0,1.7,15.0,256.0,186.56,146.6
2016,6,2,8,15,40.0,244.0,1.65,15.0,269.0,202.22,158.94
2016,6,2,8,30,35.0,258.0,1.6,15.0,282.0,217.26,170.84
2016,6,2,8,45,32.5,270.5,1.55,15.5,293.5,231.39,181.51
2016,6,2,9,0,30.0,283.0,1.5,16.0,305.0,245.21,191.8
2016,6,2,9,15,45.0,317.0,1.5,16.0,352.5,282.83,220.65
2016,6,2,9,30,60.0,351.0,1.5,16.0,400.0,322.77,250.98
2016,6,2,9,45,125.5,382.5,1.5,16.5,489.0,387.25,299.3
2016,6,2,10,0,191.0,414.0,1.5,17.0,578.0,462.55,354.84
2016,6,2,10,15,196.5,428.0,1.45,17.0,601.0,492.51,376.32
2016,6,2,10,30,202.0,442.0,1.4,17.0,624.0,522.8,398.01
2016,6,2,10,45,162.5,451.5,1.4,17.5,600.5,516.89,392.13
2016,6,2,11,0,123.0,461.0,1.4,18.0,577.0,507.34,383.68
2016,6,2,11,15,523.5,296.0,1.4,18.0,795.0,701.45,531.03
2016,6,2,11,30,924.0,131.0,1.4,18.0,1013.0,901.1,669.26
2016,6,2,11,45,925.0,131.5,1.45,18.5,1019.0,933.35,687.13
2016,6,2,12,0,926.0,132.0,1.5,19.0,1025.0,962.63,705.02
2016,6,2,12,15,512.5,302.0,1.55,19.0,796.0,781.21,581.16
2016,6,2,12,30,99.0,472.0,1.6,19.0,567.0,539.31,403.57
2016,6,2,12,45,99.5,467.5,1.65,19.0,562.5,540.72,406.86
2016,6,2,13,0,100.0,463.0,1.7,19.0,558.0,541.48,407.91
2016,6,2,13,15,117.5,459.0,1.8,19.0,569.0,572.58,431.28
2016,6,2,13,30,135.0,455.0,1.9,19.0,580.0,590.36,445.1
2016,6,2,13,45,142.5,443.5,2.05,19.5,572.0,589.82,445.24
2016,6,2,14,0,150.0,432.0,2.2,20.0,564.0,588.32,444.84
2016,6,2,14,15,194.5,412.5,2.3,19.5,577.5,613.89,466.58
2016,6,2,14,30,239.0,393.0,2.4,19.0,591.0,653.23,497.79
2016,6,2,14,45,209.5,378.0,2.5,19.0,546.5,592.48,454.71
2016,6,2,15,0,180.0,363.0,2.6,19.0,502.0,547.28,422.61
2016,6,2,15,15,141.5,340.0,2.65,19.0,446.0,485.37,377.15
2016,6,2,15,30,103.0,317.0,2.7,19.0,390.0,409.37,320.34
2016,6,2,15,45,104.5,295.5,2.8,19.0,365.5,386.76,304.54
2016,6,2,16,0,106.0,274.0,2.9,19.0,341.0,363.6,287.87
2016,6,2,16,15,85.5,247.5,2.9,18.5,298.5,316.71,252.24
2016,6,2,16,30,65.0,221.0,2.9,18.0,256.0,270.92,216.87
2016,6,2,16,45,48.0,194.0,2.95,18.0,218.5,228.44,183.24
2016,6,2,17,0,31.0,167.0,3.0,18.0,181.0,187.18,150.05
2016,6,2,17,15,26.5,147.5,2.95,17.5,158.5,163.57,131.35
2016,6,2,17,30,22.0,128.0,2.9,17.0,136.0,133.0,106.49
2016,6,2,17,45,293.5,96.0,2.85,17.0,173.0,277.05,227.05
2016,6,2,18,0,565.0,64.0,2.8,17.0,210.0,359.39,290.31
2016,6,2,18,15,490.0,55.5,2.7,16.5,162.5,285.99,226.84
2016,6,2,18,30,415.0,47.0,2.6,16.0,115.0,220.12,169.03
2016,6,2,18,45,301.0,35.5,2.55,15.5,76.0,147.18,105.72
2016,6,2,19,0,187.0,24.0,2.5,15.0,37.0,83.06,38.76
2016,6,2,19,15,93.5,12.0,2.4,15.0,18.5,29.1,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,4.5,1.3,13.5,4.5,0.0,0.0
2016,6,3,5,0,0.0,9.0,1.3,14.0,9.0,8.19,0.0
2016,6,3,5,15,146.5,22.5,1.25,14.0,39.0,17.67,3.46
2016,6,3,5,30,293.0,36.0,1.2,14.0,69.0,29.28,19.19
2016,6,3,5,45,385.0,46.0,1.2,14.5,112.0,36.44,26.34
2016,6,3,6,0,477.0,56.0,1.2,15.0,155.0,43.35,32.83
2016,6,3,6,15,539.0,63.5,1.1,15.0,203.5,47.78,37.01
2016,6,3,6,30,601.0,71.0,1.0,15.0,252.0,52.06,40.9
2016,6,3,6,45,644.5,76.5,0.9,15.5,303.0,54.51,42.95
2016,6,3,7,0,688.0,82.0,0.8,16.0,354.0,56.86,44.83
2016,6,3,7,15,462.5,140.0,0.8,16.0,334.0,94.75,77.73
2016,6,3,7,30,237.0,198.0,0.8,16.0,314.0,137.54,114.08
2016,6,3,7,45,402.0,178.0,0.8,16.5,399.5,149.06,103.33
2016,6,3,8,0,567.0,158.0,0.8,17.0,485.0,185.37,121.33
2016,6,3,8,15,461.0,211.5,0.8,17.5,492.0,241.63,170.46
2016,6,3,8,30,355.0,265.0,0.8,18.0,499.0,290.83,214.01
2016,6,3,8,45,608.0,186.5,0.85,18.5,618.5,331.73,241.0
2016,6,3,9,0,861.0,108.0,0.9,19.0,738.0,410.72,300.23
2016,6,3,9,15,871.5,110.0,0.9,19.5,776.5,466.83,346.03
2016,6,3,9,30,882.0,112.0,0.9,20.0,815.0,522.71,390.15
2016,6,3,9,45,727.0,201.0,0.95,20.5,797.0,557.78,417.23
2016,6,3,10,0,572.0,290.0,1.0,21.0,779.0,582.27,434.47
2016,6,3,10,15,523.0,321.0,1.05,21.0,778.5,610.1,454.76
2016,6,3,10,30,474.0,352.0,1.1,21.0,778.0,632.68,470.63
2016,6,3,10,45,477.0,363.5,1.2,21.5,800.5,671.76,497.73
2016,6,3,11,0,480.0,375.0,1.3,22.0,823.0,710.08,523.66
2016,6,3,11,15,479.5,383.5,1.45,22.0,836.5,742.12,546.5
2016,6,3,11,30,479.0,392.0,1.6,22.0,850.0,772.83,568.32
2016,6,3,11,45,706.5,253.5,1.75,22.0,933.0,867.18,638.88
2016,6,3,12,0,934.0,115.0,1.9,22.0,1016.0,953.65,697.09
2016,6,3,12,15,933.5,115.0,2.05,22.0,1014.5,977.99,713.63
2016,6,3,12,30,933.0,115.0,2.2,22.0,1013.0,999.02,728.76
2016,6,3,12,45,921.0,121.0,2.35,22.0,1001.0,1011.32,738.35
2016,6,3,13,0,909.0,127.0,2.5,22.0,989.0,1019.9,745.7
2016,6,3,13,15,906.0,126.5,2.6,22.0,972.5,1027.35,751.91
2016,6,3,13,30,903.0,126.0,2.7,22.0,956.0,1031.15,755.88
2016,6,3,13,45,898.5,124.5,2.85,22.0,933.0,1028.81,756.46
2016,6,3,14,0,894.0,123.0,3.0,22.0,910.0,1022.81,754.74
2016,6,3,14,15,706.0,209.5,3.05,22.0,818.5,942.51,702.81
2016,6,3,14,30,518.0,296.0,3.1,22.0,727.0,838.47,630.2
2016,6,3,14,45,430.5,313.5,3.15,22.0,661.5,766.81,580.39
2016,6,3,15,0,343.0,331.0,3.2,22.0,596.0,682.28,520.35
2016,6,3,15,15,300.5,321.5,3.2,22.0,544.5,627.4,481.56
2016,6,3,15,30,258.0,312.0,3.2,22.0,493.0,573.18,442.45
2016,6,3,15,45,165.5,289.5,3.25,22.0,403.0,447.6,348.67
2016,6,3,16,0,73.0,267.0,3.3,22.0,313.0,328.09,256.59
2016,6,3,16,15,58.5,240.0,3.25,21.5,275.0,286.61,225.56
2016,6,3,16,30,44.0,213.0,3.2,21.0,237.0,245.88,194.33
2016,6,3,16,45,36.0,189.5,3.2,21.0,207.5,214.65,169.98
2016,6,3,17,0,28.0,166.0,3.2,21.0,178.0,183.91,145.69
2016,6,3,17,15,23.0,146.5,3.1,20.5,155.5,151.89,120.29
2016,6,3,17,30,18.0,127.0,3.0,20.0,133.0,129.52,102.35
2016,6,3,17,45,278.0,96.5,2.95,20.0,169.5,258.87,209.94
2016,6,3,18,0,538.0,66.0,2.9,20.0,206.0,348.95,279.08
2016,6,3,18,15,464.5,57.5,2.7,19.5,159.5,277.6,217.93
2016,6,3,18,30,391.0,49.0,2.5,19.0,113.0,213.58,162.38
2016,6,3,18,45,283.5,37.0,2.35,18.5,75.0,143.42,102.18
2016,6,3,19,0,176.0,25.0,2.2,18.0,37.0,81.89,39.7
2016,6,3,19,15,88.0,12.5,2.15,17.5,18.5,28.55,0.0
2016,6,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.5,14.5,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.4,15.0,3.0,2.73,0.0
2016,6,4,5,15,0.0,13.0,0.5,15.0,13.0,11.43,0.4
2016,6,4,5,30,0.0,23.0,0.6,15.0,23.0,20.26,11.53
2016,6,4,5,45,0.0,38.5,0.75,15.0,38.5,33.86,24.07
2016,6,4,6,0,0.0,54.0,0.9,15.0,54.0,46.94,36.02
2016,6,4,6,15,0.0,71.0,1.0,15.0,71.0,61.05,48.76
2016,6,4,6,30,0.0,88.0,1.1,15.0,88.0,75.05,61.21
2016,6,4,6,45,0.0,106.0,1.2,15.5,106.0,89.68,73.85
2016,6,4,7,0,0.0,124.0,1.3,16.0,124.0,104.18,86.13
2016,6,4,7,15,15.0,153.5,1.3,16.0,161.0,126.84,105.4
2016,6,4,7,30,30.0,183.0,1.3,16.0,198.0,141.3,117.36
2016,6,4,7,45,59.5,215.0,1.3,16.0,248.5,170.2,133.05
2016,6,4,8,0,89.0,247.0,1.3,16.0,299.0,203.4,157.34
2016,6,4,8,15,108.0,272.0,1.25,16.0,340.0,234.22,180.5
2016,6,4,8,30,127.0,297.0,1.2,16.0,381.0,261.29,201.09
2016,6,4,8,45,114.5,316.5,1.2,16.5,395.5,284.18,219.2
2016,6,4,9,0,102.0,336.0,1.2,17.0,410.0,311.07,239.93
2016,6,4,9,15,190.0,351.0,1.2,17.0,499.0,365.72,280.76
2016,6,4,9,30,278.0,366.0,1.2,17.0,588.0,431.25,329.87
2016,6,4,9,45,148.5,331.5,1.2,17.0,451.0,359.05,276.49
2016,6,4,10,0,19.0,297.0,1.2,17.0,314.0,269.84,208.33
2016,6,4,10,15,22.5,320.0,1.2,17.0,340.5,293.98,227.0
2016,6,4,10,30,26.0,343.0,1.2,17.0,367.0,318.44,245.24
2016,6,4,10,45,147.0,397.5,1.3,17.5,535.0,459.16,351.59
2016,6,4,11,0,268.0,452.0,1.4,18.0,703.0,611.79,461.55
2016,6,4,11,15,179.5,458.0,1.4,18.0,627.5,560.08,421.93
2016,6,4,11,30,91.0,464.0,1.4,18.0,552.0,498.02,375.79
2016,6,4,11,45,170.5,470.5,1.45,18.5,635.0,586.87,441.09
2016,6,4,12,0,250.0,477.0,1.5,19.0,718.0,681.71,507.71
2016,6,4,12,15,134.5,404.5,1.5,19.0,534.5,510.99,385.26
2016,6,4,12,30,19.0,332.0,1.5,19.0,351.0,319.07,242.79
2016,6,4,12,45,29.0,367.0,1.55,19.5,395.0,374.33,284.79
2016,6,4,13,0,39.0,402.0,1.6,20.0,439.0,421.08,318.7
2016,6,4,13,15,138.5,426.0,1.6,20.0,554.5,559.66,421.53
2016,6,4,13,30,238.0,450.0,1.6,20.0,670.0,686.82,512.16
2016,6,4,13,45,248.5,430.5,1.65,20.0,654.5,695.66,518.3
2016,6,4,14,0,259.0,411.0,1.7,20.0,639.0,689.05,515.18
2016,6,4,14,15,203.0,406.0,1.75,20.0,581.5,614.94,463.22
2016,6,4,14,30,147.0,401.0,1.8,20.0,524.0,555.79,421.03
2016,6,4,14,45,486.0,263.5,1.85,20.0,643.0,768.11,582.38
2016,6,4,15,0,825.0,126.0,1.9,20.0,762.0,934.66,698.35
2016,6,4,15,15,509.5,224.0,1.9,19.5,610.0,731.26,557.95
2016,6,4,15,30,194.0,322.0,1.9,19.0,458.0,511.21,395.18
2016,6,4,15,45,123.0,289.5,1.95,19.0,373.5,410.5,320.91
2016,6,4,16,0,52.0,257.0,2.0,19.0,289.0,299.41,235.36
2016,6,4,16,15,52.5,237.5,2.0,18.5,267.5,278.91,220.98
2016,6,4,16,30,53.0,218.0,2.0,18.0,246.0,258.16,205.8
2016,6,4,16,45,28.0,181.5,2.05,18.0,196.5,199.94,159.37
2016,6,4,17,0,3.0,145.0,2.1,18.0,147.0,136.04,107.47
2016,6,4,17,15,1.5,127.5,2.1,17.5,128.5,118.61,93.73
2016,6,4,17,30,0.0,110.0,2.1,17.0,110.0,101.3,79.75
2016,6,4,17,45,264.0,88.0,2.1,17.0,157.0,252.33,206.59
2016,6,4,18,0,528.0,66.0,2.1,17.0,204.0,344.45,277.83
2016,6,4,18,15,457.0,57.5,2.1,16.5,158.5,274.7,217.75
2016,6,4,18,30,386.0,49.0,2.1,16.0,113.0,212.03,163.02
2016,6,4,18,45,283.5,36.5,2.15,15.5,75.0,143.16,103.38
2016,6,4,19,0,181.0,24.0,2.2,15.0,37.0,82.21,41.96
2016,6,4,19,15,90.5,12.0,2.2,14.5,18.5,28.66,0.0
2016,6,4,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,45,22.5,4.0,1.7,13.0,4.5,0.0,0.0
2016,6,5,5,0,45.0,8.0,1.7,13.0,9.0,7.28,0.0
2016,6,5,5,15,165.0,22.0,1.75,13.0,38.5,17.29,3.75
2016,6,5,5,30,285.0,36.0,1.8,13.0,68.0,29.21,19.24
2016,6,5,5,45,376.0,46.0,1.9,13.5,110.5,36.36,26.39
2016,6,5,6,0,467.0,56.0,2.0,14.0,153.0,43.27,32.89
2016,6,5,6,15,527.5,63.5,1.95,14.0,201.5,47.69,37.07
2016,6,5,6,30,588.0,71.0,1.9,14.0,250.0,51.95,40.95
2016,6,5,6,45,294.0,86.0,1.9,14.5,175.5,60.24,48.2
2016,6,5,7,0,0.0,101.0,1.9,15.0,101.0,86.95,71.5
2016,6,5,7,15,2.0,128.5,1.9,15.0,130.0,108.7,90.22
2016,6,5,7,30,4.0,156.0,1.9,15.0,159.0,130.09,108.36
2016,6,5,7,45,14.5,184.5,1.9,15.0,193.5,154.25,122.44
2016,6,5,8,0,25.0,213.0,1.9,15.0,228.0,180.04,142.33
2016,6,5,8,15,40.5,244.5,1.95,15.0,270.5,202.49,159.3
2016,6,5,8,30,56.0,276.0,2.0,15.0,313.0,235.08,184.53
2016,6,5,8,45,50.0,289.5,2.05,15.5,324.5,250.5,196.44
2016,6,5,9,0,44.0,303.0,2.1,16.0,336.0,265.17,207.63
2016,6,5,9,15,31.0,289.5,2.2,16.0,313.5,255.37,200.05
2016,6,5,9,30,18.0,276.0,2.3,16.0,291.0,246.88,193.38
2016,6,5,9,45,21.5,298.5,2.45,16.5,317.0,269.92,210.88
2016,6,5,10,0,25.0,321.0,2.6,17.0,343.0,291.01,226.64
2016,6,5,10,15,98.5,383.0,2.65,17.0,471.5,393.47,305.73
2016,6,5,10,30,172.0,445.0,2.7,17.0,600.0,503.92,388.82
2016,6,5,10,45,208.0,451.5,2.75,17.0,643.0,548.91,422.2
2016,6,5,11,0,244.0,458.0,2.8,17.0,686.0,598.17,458.77
2016,6,5,11,15,289.5,452.5,2.8,17.0,726.5,646.23,494.32
2016,6,5,11,30,335.0,447.0,2.8,17.0,767.0,696.44,531.06
2016,6,5,11,45,362.5,433.5,2.8,17.0,782.0,725.32,552.16
2016,6,5,12,0,390.0,420.0,2.8,17.0,797.0,754.0,573.19
2016,6,5,12,15,404.5,405.5,2.8,17.0,796.5,776.3,589.29
2016,6,5,12,30,419.0,391.0,2.8,17.0,796.0,791.57,600.62
2016,6,5,12,45,365.5,419.5,2.8,17.5,770.5,771.41,584.04
2016,6,5,13,0,312.0,448.0,2.8,18.0,745.0,757.3,571.75
2016,6,5,13,15,215.0,450.5,2.85,18.0,653.5,659.29,500.93
2016,6,5,13,30,118.0,453.0,2.9,18.0,562.0,570.68,435.35
2016,6,5,13,45,198.5,435.0,3.0,18.0,612.5,635.9,486.57
2016,6,5,14,0,279.0,417.0,3.1,18.0,663.0,714.76,545.81
2016,6,5,14,15,190.0,405.5,3.15,18.0,570.5,601.38,462.46
2016,6,5,14,30,101.0,394.0,3.2,18.0,478.0,487.57,377.42
2016,6,5,14,45,93.5,373.5,3.25,18.0,448.5,459.73,357.74
2016,6,5,15,0,86.0,353.0,3.3,18.0,419.0,431.56,337.22
2016,6,5,15,15,67.5,323.0,3.35,17.5,373.5,382.81,301.02
2016,6,5,15,30,49.0,293.0,3.4,17.0,328.0,334.43,264.51
2016,6,5,15,45,28.0,243.5,3.45,17.0,263.5,263.68,209.2
2016,6,5,16,0,7.0,194.0,3.5,17.0,199.0,184.33,145.83
2016,6,5,16,15,3.5,174.0,3.45,17.0,176.5,162.45,128.56
2016,6,5,16,30,0.0,154.0,3.4,17.0,154.0,140.8,111.22
2016,6,5,16,45,0.0,134.0,3.35,17.0,134.0,121.97,96.15
2016,6,5,17,0,0.0,114.0,3.3,17.0,114.0,103.16,80.92
2016,6,5,17,15,0.0,97.0,3.25,16.5,97.0,87.3,68.09
2016,6,5,17,30,0.0,80.0,3.2,16.0,80.0,71.45,55.07
2016,6,5,17,45,0.0,67.0,3.15,16.0,67.0,59.5,45.04
2016,6,5,18,0,0.0,54.0,3.1,16.0,54.0,47.69,34.98
2016,6,5,18,15,206.5,51.0,3.05,15.5,86.0,156.3,124.88
2016,6,5,18,30,413.0,48.0,3.0,15.0,118.0,221.28,171.58
2016,6,5,18,45,306.0,36.5,2.95,15.0,79.0,150.41,109.22
2016,6,5,19,0,199.0,25.0,2.9,15.0,40.0,88.43,46.97
2016,6,5,19,15,99.5,12.5,2.9,14.5,20.0,30.96,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,25.0,4.5,3.25,13.5,5.0,0.0,0.0
2016,6,6,5,0,50.0,9.0,3.4,14.0,10.0,8.19,0.0
2016,6,6,5,15,168.5,21.5,3.45,14.0,38.5,16.89,3.65
2016,6,6,5,30,287.0,34.0,3.5,14.0,67.0,27.34,17.56
2016,6,6,5,45,373.5,44.0,3.55,14.5,108.0,34.56,24.67
2016,6,6,6,0,460.0,54.0,3.6,15.0,149.0,41.5,31.17
2016,6,6,6,15,518.0,61.0,3.6,15.0,195.5,45.57,35.02
2016,6,6,6,30,576.0,68.0,3.6,15.0,242.0,49.5,38.59
2016,6,6,6,45,288.0,85.5,3.6,15.0,172.5,59.85,47.75
2016,6,6,7,0,0.0,103.0,3.6,15.0,103.0,88.49,72.89
2016,6,6,7,15,20.5,146.5,3.55,15.0,156.5,121.95,101.86
2016,6,6,7,30,41.0,190.0,3.5,15.0,210.0,145.64,121.95
2016,6,6,7,45,71.5,220.0,3.45,15.5,259.5,174.07,136.63
2016,6,6,8,0,102.0,250.0,3.4,16.0,309.0,206.88,160.45
2016,6,6,8,15,77.5,262.5,3.35,16.0,309.5,221.78,173.07
2016,6,6,8,30,53.0,275.0,3.3,16.0,310.0,233.54,183.3
2016,6,6,8,45,37.0,269.0,3.3,16.0,294.5,231.41,182.0
2016,6,6,9,0,21.0,263.0,3.3,16.0,279.0,232.01,182.66
2016,6,6,9,15,53.5,315.5,3.25,16.0,358.0,284.9,223.77
2016,6,6,9,30,86.0,368.0,3.2,16.0,437.0,347.9,272.35
2016,6,6,9,45,73.5,375.5,3.2,16.5,436.5,356.07,277.88
2016,6,6,10,0,61.0,383.0,3.2,17.0,436.0,362.69,282.21
2016,6,6,10,15,159.5,408.0,3.15,17.0,551.0,451.68,350.82
2016,6,6,10,30,258.0,433.0,3.1,17.0,666.0,551.58,426.16
2016,6,6,10,45,261.0,443.0,3.05,17.0,683.0,580.27,446.77
2016,6,6,11,0,264.0,453.0,3.0,17.0,700.0,608.75,467.36
2016,6,6,11,15,220.0,467.0,2.95,17.0,675.0,599.86,459.67
2016,6,6,11,30,176.0,481.0,2.9,17.0,650.0,589.1,450.64
2016,6,6,11,45,248.0,471.5,2.85,17.0,711.0,660.02,503.54
2016,6,6,12,0,320.0,462.0,2.8,17.0,772.0,729.79,554.34
2016,6,6,12,15,206.0,466.0,2.75,17.0,665.5,634.68,483.46
2016,6,6,12,30,92.0,470.0,2.7,17.0,559.0,529.9,404.86
2016,6,6,12,45,100.5,469.0,2.7,17.0,565.5,542.29,414.98
2016,6,6,13,0,109.0,468.0,2.7,17.0,572.0,554.38,424.23
2016,6,6,13,15,107.0,459.0,2.7,17.0,559.5,547.7,419.6
2016,6,6,13,30,105.0,450.0,2.7,17.0,547.0,540.28,414.58
2016,6,6,13,45,153.0,441.0,2.7,17.0,578.5,596.65,457.62
2016,6,6,14,0,201.0,432.0,2.7,17.0,610.0,637.82,489.09
2016,6,6,14,15,205.0,416.0,2.7,17.0,592.0,626.9,481.88
2016,6,6,14,30,209.0,400.0,2.7,17.0,574.0,614.74,474.14
2016,6,6,14,45,169.5,382.5,2.75,17.0,520.0,557.95,432.62
2016,6,6,15,0,130.0,365.0,2.8,17.0,466.0,501.43,390.86
2016,6,6,15,15,139.5,345.0,2.8,17.0,448.0,488.2,382.5
2016,6,6,15,30,149.0,325.0,2.8,17.0,430.0,473.76,372.97
2016,6,6,15,45,90.0,282.5,2.85,17.0,345.0,359.38,285.07
2016,6,6,16,0,31.0,240.0,2.9,17.0,260.0,263.17,209.03
2016,6,6,16,15,25.0,217.0,2.9,16.5,232.0,222.61,177.77
2016,6,6,16,30,19.0,194.0,2.9,16.0,204.0,195.23,156.44
2016,6,6,16,45,11.0,169.5,2.95,16.0,175.0,165.27,132.31
2016,6,6,17,0,3.0,145.0,3.0,16.0,146.0,135.93,108.4
2016,6,6,17,15,4.0,132.5,3.05,15.5,134.0,125.17,100.06
2016,6,6,17,30,5.0,120.0,3.1,15.0,122.0,114.38,91.49
2016,6,6,17,45,2.5,101.5,3.2,15.0,102.5,95.42,75.61
2016,6,6,18,0,0.0,83.0,3.3,15.0,83.0,76.67,59.69
2016,6,6,18,15,0.0,64.5,3.35,14.5,64.5,59.17,44.71
2016,6,6,18,30,0.0,46.0,3.4,14.0,46.0,41.56,29.45
2016,6,6,18,45,0.0,30.5,3.45,14.0,30.5,26.95,16.54
2016,6,6,19,0,0.0,15.0,3.5,14.0,15.0,13.2,3.24
2016,6,6,19,15,0.0,7.5,3.6,14.0,7.5,6.82,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,16.5,4.5,3.1,14.0,5.0,0.0,0.0
2016,6,7,5,0,33.0,9.0,3.1,14.0,10.0,8.19,0.0
2016,6,7,5,15,143.5,23.0,3.05,14.0,38.0,18.05,4.43
2016,6,7,5,30,254.0,37.0,3.0,14.0,66.0,28.75,18.77
2016,6,7,5,45,344.5,47.5,2.95,14.0,107.5,37.59,27.4
2016,6,7,6,0,435.0,58.0,2.9,14.0,149.0,44.86,34.29
2016,6,7,6,15,495.5,66.0,2.85,14.0,196.0,49.6,38.76
2016,6,7,6,30,556.0,74.0,2.8,14.0,243.0,54.15,42.91
2016,6,7,6,45,278.0,95.0,2.8,14.5,179.5,66.39,53.65
2016,6,7,7,0,0.0,116.0,2.8,15.0,116.0,98.31,81.48
2016,6,7,7,15,1.5,135.0,2.75,15.0,136.0,113.5,94.43
2016,6,7,7,30,3.0,154.0,2.7,15.0,156.0,128.62,107.19
2016,6,7,7,45,41.5,199.5,2.7,15.5,224.0,158.89,125.2
2016,6,7,8,0,80.0,245.0,2.7,16.0,292.0,200.67,156.24
2016,6,7,8,15,83.5,267.5,2.7,16.0,320.0,226.18,176.1
2016,6,7,8,30,87.0,290.0,2.7,16.0,348.0,252.42,196.82
2016,6,7,8,45,142.5,315.0,2.7,16.5,416.5,291.34,225.75
2016,6,7,9,0,198.0,340.0,2.7,17.0,485.0,343.48,265.36
2016,6,7,9,15,522.5,229.0,2.8,17.0,640.0,404.8,311.1
2016,6,7,9,30,847.0,118.0,2.9,17.0,795.0,508.15,391.98
2016,6,7,9,45,858.5,118.5,3.0,17.0,829.0,561.02,435.39
2016,6,7,10,0,870.0,119.0,3.1,17.0,863.0,613.33,477.52
2016,6,7,10,15,877.0,120.0,3.15,17.0,890.0,662.43,516.07
2016,6,7,10,30,884.0,121.0,3.2,17.0,917.0,710.08,552.65
2016,6,7,10,45,886.5,123.5,3.3,17.5,937.0,754.11,584.92
2016,6,7,11,0,889.0,126.0,3.4,18.0,957.0,795.94,613.37
2016,6,7,11,15,661.5,262.5,3.4,18.0,885.5,778.8,597.49
2016,6,7,11,30,434.0,399.0,3.4,18.0,814.0,738.98,563.56
2016,6,7,11,45,667.0,263.5,3.4,18.0,905.5,839.25,641.37
2016,6,7,12,0,900.0,128.0,3.4,18.0,997.0,932.29,706.75
2016,6,7,12,15,597.5,295.5,3.4,18.0,872.5,850.46,646.6
2016,6,7,12,30,295.0,463.0,3.4,18.0,748.0,734.26,556.6
2016,6,7,12,45,214.0,468.5,3.4,18.0,674.0,662.15,504.25
2016,6,7,13,0,133.0,474.0,3.4,18.0,600.0,596.04,454.77
2016,6,7,13,15,95.5,446.0,3.4,17.5,536.0,523.13,402.1
2016,6,7,13,30,58.0,418.0,3.4,17.0,472.0,461.1,356.28
2016,6,7,13,45,144.0,423.0,3.4,17.0,552.0,569.06,439.91
2016,6,7,14,0,230.0,428.0,3.4,17.0,632.0,662.16,510.28
2016,6,7,14,15,159.0,408.5,3.35,17.0,547.5,573.57,443.66
2016,6,7,14,30,88.0,389.0,3.3,17.0,463.0,469.3,365.04
2016,6,7,14,45,81.5,368.5,3.3,17.0,435.0,442.58,345.89
2016,6,7,15,0,75.0,348.0,3.3,17.0,407.0,415.55,325.99
2016,6,7,15,15,42.5,283.0,3.3,17.0,316.0,316.98,249.99
2016,6,7,15,30,10.0,218.0,3.3,17.0,225.0,209.3,164.92
2016,6,7,15,45,18.0,226.0,3.3,17.0,238.0,224.68,178.13
2016,6,7,16,0,26.0,234.0,3.3,17.0,251.0,240.0,191.06
2016,6,7,16,15,27.5,219.0,3.3,16.5,235.5,238.37,190.69
2016,6,7,16,30,29.0,204.0,3.3,16.0,220.0,224.12,180.19
2016,6,7,16,45,14.5,156.5,3.35,16.0,164.5,154.66,123.76
2016,6,7,17,0,0.0,109.0,3.4,16.0,109.0,98.26,77.11
2016,6,7,17,15,0.0,91.0,3.45,16.0,91.0,81.46,63.33
2016,6,7,17,30,0.0,73.0,3.5,16.0,73.0,64.71,49.38
2016,6,7,17,45,0.0,61.0,3.55,16.0,61.0,53.89,40.29
2016,6,7,18,0,0.0,49.0,3.6,16.0,49.0,43.24,31.21
2016,6,7,18,15,169.0,52.5,3.55,15.5,81.5,133.54,106.31
2016,6,7,18,30,338.0,56.0,3.5,15.0,114.0,200.3,156.02
2016,6,7,18,45,239.5,42.0,3.5,15.0,76.5,134.22,98.23
2016,6,7,19,0,141.0,28.0,3.5,15.0,39.0,78.08,43.95
2016,6,7,19,15,70.5,14.0,3.5,14.5,19.5,26.73,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,32.5,5.0,3.95,13.5,6.0,0.0,0.0
2016,6,8,5,0,65.0,10.0,4.0,14.0,12.0,9.1,0.0
2016,6,8,5,15,195.0,22.5,4.0,14.0,42.0,18.36,4.7
2016,6,8,5,30,325.0,35.0,4.0,14.0,72.0,28.32,18.4
2016,6,8,5,45,411.5,43.5,4.05,14.0,114.0,34.2,24.42
2016,6,8,6,0,498.0,52.0,4.1,14.0,156.0,39.92,29.9
2016,6,8,6,15,249.0,51.0,4.1,14.0,103.0,37.27,27.76
2016,6,8,6,30,0.0,50.0,4.1,14.0,50.0,44.12,33.95
2016,6,8,6,45,0.0,60.0,4.15,14.0,60.0,53.0,41.84
2016,6,8,7,0,0.0,70.0,4.2,14.0,70.0,61.89,49.64
2016,6,8,7,15,26.5,132.0,4.25,14.0,145.0,106.74,89.0
2016,6,8,7,30,53.0,194.0,4.3,14.0,220.0,148.08,124.64
2016,6,8,7,45,29.0,186.5,4.35,14.0,201.0,149.43,118.77
2016,6,8,8,0,5.0,179.0,4.4,14.0,182.0,151.94,121.28
2016,6,8,8,15,21.0,220.0,4.45,14.0,233.5,188.49,150.17
2016,6,8,8,30,37.0,261.0,4.5,14.0,285.0,219.49,174.41
2016,6,8,8,45,33.5,272.5,4.6,14.5,296.0,232.74,184.7
2016,6,8,9,0,30.0,284.0,4.7,15.0,307.0,245.52,194.5
2016,6,8,9,15,34.5,306.0,4.75,15.0,333.5,269.36,213.26
2016,6,8,9,30,39.0,328.0,4.8,15.0,360.0,294.05,232.59
2016,6,8,9,45,219.5,341.5,4.85,15.0,528.5,400.36,316.73
2016,6,8,10,0,400.0,355.0,4.9,15.0,697.0,531.16,419.15
2016,6,8,10,15,268.5,399.0,4.95,15.0,632.0,511.04,402.64
2016,6,8,10,30,137.0,443.0,5.0,15.0,567.0,477.68,375.26
2016,6,8,10,45,161.0,454.5,5.05,15.5,603.0,516.56,404.76
2016,6,8,11,0,185.0,466.0,5.1,16.0,639.0,557.28,435.14
2016,6,8,11,15,218.5,468.0,5.1,16.0,675.5,598.87,466.99
2016,6,8,11,30,252.0,470.0,5.1,16.0,712.0,646.25,502.86
2016,6,8,11,45,220.5,478.5,5.2,16.0,691.0,636.34,494.93
2016,6,8,12,0,189.0,487.0,5.3,16.0,670.0,627.96,488.22
2016,6,8,12,15,218.5,481.5,5.3,16.0,693.0,660.24,513.21
2016,6,8,12,30,248.0,476.0,5.3,16.0,716.0,702.02,544.8
2016,6,8,12,45,234.0,474.0,5.35,16.0,698.5,686.42,533.37
2016,6,8,13,0,220.0,472.0,5.4,16.0,681.0,678.53,527.71
2016,6,8,13,15,290.5,442.0,5.35,16.0,713.5,737.02,573.23
2016,6,8,13,30,361.0,412.0,5.3,16.0,746.0,782.61,608.88
2016,6,8,13,45,450.5,367.0,5.3,16.0,773.0,842.79,655.63
2016,6,8,14,0,540.0,322.0,5.3,16.0,800.0,888.83,692.04
2016,6,8,14,15,477.0,329.5,5.2,16.0,741.5,833.85,650.91
2016,6,8,14,30,414.0,337.0,5.1,16.0,683.0,777.53,608.99
2016,6,8,14,45,500.5,288.5,5.1,16.0,689.0,807.33,634.92
2016,6,8,15,0,587.0,240.0,5.1,16.0,695.0,835.53,659.1
2016,6,8,15,15,469.5,266.0,5.05,15.5,617.5,738.47,586.68
2016,6,8,15,30,352.0,292.0,5.0,15.0,540.0,635.12,508.52
2016,6,8,15,45,330.5,276.0,4.95,15.0,497.5,590.51,475.54
2016,6,8,16,0,309.0,260.0,4.9,15.0,455.0,545.84,441.85
2016,6,8,16,15,227.5,247.5,4.9,15.0,384.5,443.37,361.19
2016,6,8,16,30,146.0,235.0,4.9,15.0,314.0,360.4,294.26
2016,6,8,16,45,241.0,200.5,4.9,15.0,316.5,398.93,328.37
2016,6,8,17,0,336.0,166.0,4.9,15.0,319.0,415.37,343.94
2016,6,8,17,15,187.5,150.5,4.9,15.0,234.0,278.45,230.56
2016,6,8,17,30,39.0,135.0,4.9,15.0,149.0,157.48,128.14
2016,6,8,17,45,31.0,115.0,4.9,15.0,125.5,131.3,106.2
2016,6,8,18,0,23.0,95.0,4.9,15.0,102.0,105.81,84.43
2016,6,8,18,15,13.5,75.5,4.8,14.5,79.5,76.57,59.4
2016,6,8,18,30,4.0,56.0,4.7,14.0,57.0,53.64,39.58
2016,6,8,18,45,2.0,38.0,4.6,14.0,38.5,35.54,23.62
2016,6,8,19,0,0.0,20.0,4.5,14.0,20.0,17.62,6.68
2016,6,8,19,15,0.0,10.0,4.45,14.0,10.0,9.1,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,14.0,5.0,4.5,14.0,5.0,0.0,0.0
2016,6,9,5,0,28.0,10.0,4.6,14.0,10.0,9.1,0.0
2016,6,9,5,15,135.0,25.0,4.7,14.0,38.5,19.63,5.49
2016,6,9,5,30,242.0,40.0,4.8,14.0,67.0,31.07,20.73
2016,6,9,5,45,334.0,50.5,4.95,14.0,108.5,38.71,28.35
2016,6,9,6,0,426.0,61.0,5.1,14.0,150.0,47.45,36.56
2016,6,9,6,15,488.0,69.5,5.05,14.0,197.5,52.5,41.33
2016,6,9,6,30,550.0,78.0,5.0,14.0,245.0,57.36,45.75
2016,6,9,6,45,275.0,88.5,4.95,14.5,172.0,61.84,49.6
2016,6,9,7,0,0.0,99.0,4.9,15.0,99.0,85.42,70.21
2016,6,9,7,15,0.0,123.5,4.85,15.0,123.5,104.97,87.11
2016,6,9,7,30,0.0,148.0,4.8,15.0,148.0,124.2,103.55
2016,6,9,7,45,34.5,195.0,4.75,15.0,215.0,155.36,123.1
2016,6,9,8,0,69.0,242.0,4.7,15.0,282.0,197.1,154.94
2016,6,9,8,15,115.5,270.0,4.7,15.0,343.5,226.84,176.66
2016,6,9,8,30,162.0,298.0,4.7,15.0,405.0,269.91,209.87
2016,6,9,8,45,97.5,293.5,4.7,15.5,359.5,267.7,210.21
2016,6,9,9,0,33.0,289.0,4.7,16.0,314.0,250.3,197.45
2016,6,9,9,15,43.5,317.5,4.7,16.0,352.0,281.89,222.23
2016,6,9,9,30,54.0,346.0,4.7,16.0,390.0,315.16,248.15
2016,6,9,9,45,35.5,317.0,4.7,16.0,346.5,288.73,227.25
2016,6,9,10,0,17.0,288.0,4.7,16.0,303.0,260.86,205.07
2016,6,9,10,15,81.0,366.0,4.7,16.0,439.0,367.64,289.2
2016,6,9,10,30,145.0,444.0,4.7,16.0,575.0,483.67,378.46
2016,6,9,10,45,94.5,424.0,4.7,16.0,510.5,441.28,345.01
2016,6,9,11,0,44.0,404.0,4.7,16.0,446.0,393.13,307.1
2016,6,9,11,15,31.0,364.5,4.7,16.0,394.5,352.64,275.8
2016,6,9,11,30,18.0,325.0,4.7,16.0,343.0,305.42,238.95
2016,6,9,11,45,19.0,326.0,4.75,16.0,345.0,308.88,241.78
2016,6,9,12,0,20.0,327.0,4.8,16.0,347.0,312.29,244.49
2016,6,9,12,15,72.0,404.5,4.9,16.0,474.0,442.94,346.72
2016,6,9,12,30,124.0,482.0,5.0,16.0,601.0,581.29,451.83
2016,6,9,12,45,138.0,479.0,5.1,16.0,611.0,598.9,465.33
2016,6,9,13,0,152.0,476.0,5.2,16.0,621.0,616.04,479.02
2016,6,9,13,15,91.5,422.5,5.25,16.0,509.5,495.34,387.44
2016,6,9,13,30,31.0,369.0,5.3,16.0,398.0,384.89,301.67
2016,6,9,13,45,20.0,293.0,5.4,16.0,311.5,287.91,226.63
2016,6,9,14,0,9.0,217.0,5.5,16.0,225.0,205.84,161.74
2016,6,9,14,15,11.0,238.5,5.55,16.0,248.5,228.27,180.02
2016,6,9,14,30,13.0,260.0,5.6,16.0,272.0,251.03,198.43
2016,6,9,14,45,12.5,250.5,5.65,16.0,261.5,241.82,191.4
2016,6,9,15,0,12.0,241.0,5.7,16.0,251.0,232.58,184.39
2016,6,9,15,15,12.0,234.0,5.75,15.5,243.5,226.2,180.03
2016,6,9,15,30,12.0,227.0,5.8,15.0,236.0,219.82,175.66
2016,6,9,15,45,11.5,217.0,5.85,15.0,225.0,210.07,168.2
2016,6,9,16,0,11.0,207.0,5.9,15.0,214.0,200.35,160.75
2016,6,9,16,15,30.5,213.0,5.9,15.0,230.5,234.17,189.52
2016,6,9,16,30,50.0,219.0,5.9,15.0,247.0,256.45,208.77
2016,6,9,16,45,102.5,203.5,5.95,15.0,253.5,289.55,237.81
2016,6,9,17,0,155.0,188.0,6.0,15.0,260.0,305.41,252.47
2016,6,9,17,15,183.5,163.5,5.95,14.5,238.0,290.66,241.62
2016,6,9,17,30,212.0,139.0,5.9,14.0,216.0,282.44,235.49
2016,6,9,17,45,378.5,102.5,5.9,14.0,214.5,330.56,275.79
2016,6,9,18,0,545.0,66.0,5.9,14.0,213.0,354.29,292.8
2016,6,9,18,15,476.5,58.0,5.85,14.0,167.0,285.15,231.2
2016,6,9,18,30,408.0,50.0,5.8,14.0,121.0,222.74,174.71
2016,6,9,18,45,308.0,39.0,5.75,14.0,82.5,154.53,114.12
2016,6,9,19,0,208.0,28.0,5.7,14.0,44.0,96.03,56.69
2016,6,9,19,15,104.0,14.0,5.6,14.0,22.0,33.56,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,35.0,5.0,4.35,13.5,5.5,0.0,0.0
2016,6,10,5,0,70.0,10.0,4.5,14.0,11.0,9.1,0.0
2016,6,10,5,15,198.0,22.0,4.7,14.0,41.0,17.89,4.55
2016,6,10,5,30,326.0,34.0,4.9,14.0,71.0,27.39,17.61
2016,6,10,5,45,407.0,43.0,5.1,14.5,112.5,33.74,23.95
2016,6,10,6,0,488.0,52.0,5.3,15.0,154.0,39.88,29.72
2016,6,10,6,15,545.0,58.5,5.4,15.0,201.0,43.64,33.29
2016,6,10,6,30,602.0,65.0,5.5,15.0,248.0,47.28,36.6
2016,6,10,6,45,323.5,108.5,5.6,15.0,209.0,76.14,62.18
2016,6,10,7,0,45.0,152.0,5.7,15.0,170.0,118.5,99.28
2016,6,10,7,15,43.0,170.5,5.7,15.0,189.5,131.67,110.45
2016,6,10,7,30,41.0,189.0,5.7,15.0,209.0,144.82,121.49
2016,6,10,7,45,70.5,219.0,5.75,15.5,258.0,173.06,136.28
2016,6,10,8,0,100.0,249.0,5.8,16.0,307.0,205.54,160.08
2016,6,10,8,15,205.0,262.5,5.8,16.0,394.0,238.88,182.3
2016,6,10,8,30,310.0,276.0,5.8,16.0,481.0,285.03,216.52
2016,6,10,8,45,574.5,190.5,5.8,16.5,600.5,321.06,240.25
2016,6,10,9,0,839.0,105.0,5.8,17.0,720.0,396.03,299.04
2016,6,10,9,15,580.5,229.0,5.8,17.0,665.5,427.19,331.23
2016,6,10,9,30,322.0,353.0,5.8,17.0,611.0,440.25,344.68
2016,6,10,9,45,246.0,384.5,5.85,17.0,586.5,447.44,351.21
2016,6,10,10,0,170.0,416.0,5.9,17.0,562.0,449.66,352.8
2016,6,10,10,15,536.0,263.5,5.95,17.0,743.0,565.94,448.0
2016,6,10,10,30,902.0,111.0,6.0,17.0,924.0,711.75,565.13
2016,6,10,10,45,907.0,112.5,6.05,17.0,945.5,757.44,600.27
2016,6,10,11,0,912.0,114.0,6.1,17.0,967.0,801.09,632.18
2016,6,10,11,15,916.0,114.5,6.1,17.0,981.5,840.84,660.83
2016,6,10,11,30,920.0,115.0,6.1,17.0,996.0,878.11,687.53
2016,6,10,11,45,922.0,115.5,6.2,17.0,1003.0,911.02,711.49
2016,6,10,12,0,924.0,116.0,6.3,17.0,1010.0,941.07,733.4
2016,6,10,12,15,924.5,116.0,6.3,17.0,1009.5,966.28,751.34
2016,6,10,12,30,925.0,116.0,6.3,17.0,1009.0,988.3,767.04
2016,6,10,12,45,723.0,245.0,6.35,17.0,939.0,955.45,743.9
2016,6,10,13,0,521.0,374.0,6.4,17.0,869.0,896.81,696.25
2016,6,10,13,15,704.5,253.5,6.4,17.0,911.0,971.06,756.59
2016,6,10,13,30,888.0,133.0,6.4,17.0,953.0,1020.24,791.93
2016,6,10,13,45,614.0,266.5,6.45,17.0,827.0,906.81,709.58
2016,6,10,14,0,340.0,400.0,6.5,17.0,701.0,756.29,591.97
2016,6,10,14,15,326.5,389.0,6.55,17.0,670.5,732.73,575.75
2016,6,10,14,30,313.0,378.0,6.6,17.0,640.0,707.68,557.87
2016,6,10,14,45,339.5,352.5,6.65,17.0,626.0,704.42,557.63
2016,6,10,15,0,366.0,327.0,6.7,17.0,612.0,698.49,555.35
2016,6,10,15,15,347.5,313.0,6.75,16.5,572.0,660.55,528.48
2016,6,10,15,30,329.0,299.0,6.8,16.0,532.0,621.9,500.79
2016,6,10,15,45,312.0,281.5,6.85,16.0,491.0,580.32,469.63
2016,6,10,16,0,295.0,264.0,6.9,16.0,450.0,538.43,437.87
2016,6,10,16,15,347.0,230.0,6.9,15.5,432.5,533.73,437.71
2016,6,10,16,30,399.0,196.0,6.9,15.0,415.0,537.6,443.74
2016,6,10,16,45,550.0,145.5,6.95,15.0,415.5,575.63,478.04
2016,6,10,17,0,701.0,95.0,7.0,15.0,416.0,604.72,504.0
2016,6,10,17,15,665.5,90.0,6.9,14.5,365.5,543.65,454.81
2016,6,10,17,30,630.0,85.0,6.8,14.0,315.0,484.15,405.76
2016,6,10,17,45,576.5,79.0,6.7,14.0,264.5,415.79,347.28
2016,6,10,18,0,523.0,73.0,6.6,14.0,214.0,351.58,290.9
2016,6,10,18,15,451.5,64.0,6.35,13.5,168.0,281.05,228.68
2016,6,10,18,30,380.0,55.0,6.1,13.0,122.0,217.54,171.64
2016,6,10,18,45,273.0,42.5,5.9,13.0,83.0,145.74,108.35
2016,6,10,19,0,166.0,30.0,5.7,13.0,44.0,88.04,53.18
2016,6,10,19,15,83.0,15.0,5.5,13.0,22.0,30.34,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,13.0,4.5,2.9,12.5,5.0,0.0,0.0
2016,6,11,5,0,26.0,9.0,2.9,13.0,10.0,8.19,0.0
2016,6,11,5,15,133.0,24.5,2.95,13.0,38.5,19.22,5.38
2016,6,11,5,30,240.0,40.0,3.0,13.0,67.0,31.07,20.85
2016,6,11,5,45,337.0,50.5,3.05,13.5,109.5,38.72,28.44
2016,6,11,6,0,434.0,61.0,3.1,14.0,152.0,47.48,36.61
