Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,6,15,495.0,69.0,3.05,14.0,199.5,52.11,41.0
2016,6,11,6,30,556.0,77.0,3.0,14.0,247.0,56.58,45.07
2016,6,11,6,45,605.5,82.0,3.0,14.5,297.5,58.44,46.59
2016,6,11,7,0,655.0,87.0,3.0,15.0,348.0,60.26,47.99
2016,6,11,7,15,686.5,92.0,3.0,15.5,398.5,61.86,49.16
2016,6,11,7,30,718.0,97.0,3.0,16.0,449.0,64.99,51.62
2016,6,11,7,45,742.5,100.5,3.0,16.5,498.0,121.4,70.05
2016,6,11,8,0,767.0,104.0,3.0,17.0,547.0,174.11,104.48
2016,6,11,8,15,785.0,107.5,2.9,17.0,593.0,228.38,148.28
2016,6,11,8,30,803.0,111.0,2.8,17.0,639.0,284.44,196.91
2016,6,11,8,45,817.5,113.0,2.75,17.5,682.0,339.78,245.6
2016,6,11,9,0,832.0,115.0,2.7,18.0,725.0,396.0,294.38
2016,6,11,9,15,843.0,117.0,2.6,18.5,763.5,455.13,343.99
2016,6,11,9,30,854.0,119.0,2.5,19.0,802.0,509.61,388.5
2016,6,11,9,45,860.0,122.5,2.45,19.5,834.0,562.31,430.23
2016,6,11,10,0,866.0,126.0,2.4,20.0,866.0,613.96,469.68
2016,6,11,10,15,565.5,278.5,2.4,20.0,768.0,597.61,455.91
2016,6,11,10,30,265.0,431.0,2.4,20.0,670.0,552.8,419.38
2016,6,11,10,45,356.0,406.0,2.4,20.5,734.5,615.47,465.81
2016,6,11,11,0,447.0,381.0,2.4,21.0,799.0,685.65,516.14
2016,6,11,11,15,452.0,388.5,2.45,21.0,816.5,720.05,540.18
2016,6,11,11,30,457.0,396.0,2.5,21.0,834.0,753.59,563.66
2016,6,11,11,45,462.5,400.0,2.6,21.5,845.5,783.49,583.69
2016,6,11,12,0,468.0,404.0,2.7,22.0,857.0,812.13,602.71
2016,6,11,12,15,680.0,269.0,2.9,22.0,926.5,900.14,670.07
2016,6,11,12,30,892.0,134.0,3.1,22.0,996.0,973.5,721.02
2016,6,11,12,45,900.0,128.0,3.35,22.0,990.5,993.47,735.72
2016,6,11,13,0,908.0,122.0,3.6,22.0,985.0,1010.1,748.73
2016,6,11,13,15,905.0,121.0,3.75,21.5,969.5,1017.32,756.34
2016,6,11,13,30,902.0,120.0,3.9,21.0,954.0,1020.91,761.72
2016,6,11,13,45,895.5,120.5,4.1,21.0,931.5,1018.9,762.34
2016,6,11,14,0,889.0,121.0,4.3,21.0,909.0,1013.32,760.64
2016,6,11,14,15,882.0,119.5,4.35,21.0,880.0,1001.68,754.02
2016,6,11,14,30,875.0,118.0,4.4,21.0,851.0,986.59,745.18
2016,6,11,14,45,863.0,118.0,4.45,21.0,815.0,964.95,731.98
2016,6,11,15,0,851.0,118.0,4.5,21.0,779.0,940.3,716.86
2016,6,11,15,15,839.0,116.0,4.5,20.5,739.5,919.69,705.54
2016,6,11,15,30,827.0,114.0,4.5,20.0,700.0,887.05,685.65
2016,6,11,15,45,806.0,113.5,4.55,20.0,654.5,845.77,658.48
2016,6,11,16,0,785.0,113.0,4.6,20.0,609.0,802.76,629.75
2016,6,11,16,15,765.0,109.5,4.55,19.5,561.5,755.82,598.36
2016,6,11,16,30,745.0,106.0,4.5,19.0,514.0,710.76,567.85
2016,6,11,16,45,714.0,103.0,4.5,18.5,463.5,654.43,528.17
2016,6,11,17,0,683.0,100.0,4.5,18.0,413.0,598.51,486.49
2016,6,11,17,15,647.5,94.0,4.45,17.5,363.0,537.08,439.13
2016,6,11,17,30,612.0,88.0,4.4,17.0,313.0,477.28,391.56
2016,6,11,17,45,561.5,81.5,4.35,17.0,263.0,410.83,336.42
2016,6,11,18,0,511.0,75.0,4.3,17.0,213.0,348.23,282.95
2016,6,11,18,15,442.0,65.5,4.1,16.5,167.0,278.83,223.16
2016,6,11,18,30,373.0,56.0,3.9,16.0,121.0,214.2,166.51
2016,6,11,18,45,274.0,43.0,3.75,15.5,82.5,146.81,108.05
2016,6,11,19,0,175.0,30.0,3.6,15.0,44.0,90.71,55.04
2016,6,11,19,15,87.5,15.0,3.45,15.0,22.0,31.32,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,5.5,4.5,3.5,13.0,4.5,0.0,0.0
2016,6,12,5,0,11.0,9.0,3.5,13.0,9.0,8.19,0.0
2016,6,12,5,15,98.5,26.5,3.55,13.0,37.0,21.4,6.6
2016,6,12,5,30,186.0,44.0,3.6,13.0,65.0,34.11,23.42
2016,6,12,5,45,279.5,57.0,3.7,13.5,106.5,43.55,32.67
2016,6,12,6,0,373.0,70.0,3.8,14.0,148.0,52.73,41.25
2016,6,12,6,15,437.0,80.0,3.8,14.0,195.0,59.28,47.37
2016,6,12,6,30,501.0,90.0,3.8,14.0,242.0,67.14,54.46
2016,6,12,6,45,556.5,95.5,3.8,14.5,293.0,68.86,55.83
2016,6,12,7,0,612.0,101.0,3.8,15.0,344.0,70.58,57.11
2016,6,12,7,15,646.0,106.5,3.7,15.0,394.5,72.08,58.25
2016,6,12,7,30,680.0,112.0,3.6,15.0,445.0,74.54,60.21
2016,6,12,7,45,711.5,114.0,3.55,15.5,495.0,122.07,72.09
2016,6,12,8,0,743.0,116.0,3.5,16.0,545.0,173.41,105.44
2016,6,12,8,15,762.5,120.0,3.4,16.0,591.5,233.3,153.84
2016,6,12,8,30,782.0,124.0,3.3,16.0,638.0,288.84,202.04
2016,6,12,8,45,800.5,125.0,3.25,16.5,682.0,343.46,250.13
2016,6,12,9,0,819.0,126.0,3.2,17.0,726.0,399.44,298.84
2016,6,12,9,15,830.0,128.5,3.2,17.0,764.5,454.59,346.6
2016,6,12,9,30,841.0,131.0,3.2,17.0,803.0,509.76,393.11
2016,6,12,9,45,859.5,127.0,3.2,17.0,838.5,564.95,438.37
2016,6,12,10,0,878.0,123.0,3.2,17.0,874.0,617.8,480.74
2016,6,12,10,15,884.0,124.5,3.25,17.0,901.0,667.1,519.49
2016,6,12,10,30,890.0,126.0,3.3,17.0,928.0,714.88,556.2
2016,6,12,10,45,894.5,126.5,3.35,17.5,948.0,759.01,588.41
2016,6,12,11,0,899.0,127.0,3.4,18.0,968.0,801.07,616.95
2016,6,12,11,15,901.5,128.0,3.5,18.0,981.5,839.72,644.02
2016,6,12,11,30,904.0,129.0,3.6,18.0,995.0,875.86,669.23
2016,6,12,11,45,904.0,130.0,3.7,18.0,1000.5,907.19,691.06
2016,6,12,12,0,904.0,131.0,3.8,18.0,1006.0,935.61,710.92
2016,6,12,12,15,903.5,131.0,3.85,18.0,1004.5,959.68,727.51
2016,6,12,12,30,903.0,131.0,3.9,18.0,1003.0,980.6,742.03
2016,6,12,12,45,899.5,131.0,3.95,18.0,993.5,995.37,752.45
2016,6,12,13,0,896.0,131.0,4.0,18.0,984.0,1006.67,760.66
2016,6,12,13,15,892.5,130.5,3.95,18.0,968.0,1013.95,765.63
2016,6,12,13,30,889.0,130.0,3.9,18.0,952.0,1017.66,768.31
2016,6,12,13,45,883.0,129.0,3.9,18.0,929.0,1014.8,767.03
2016,6,12,14,0,877.0,128.0,3.9,18.0,906.0,1008.37,763.49
2016,6,12,14,15,869.5,126.5,3.85,17.5,876.5,996.45,757.46
2016,6,12,14,30,862.0,125.0,3.8,17.0,847.0,981.13,749.21
2016,6,12,14,45,851.5,123.5,3.75,17.0,811.5,959.65,735.38
2016,6,12,15,0,841.0,122.0,3.7,17.0,776.0,935.12,719.51
2016,6,12,15,15,828.5,119.5,3.6,17.0,736.0,913.97,705.75
2016,6,12,15,30,816.0,117.0,3.5,17.0,696.0,880.64,683.41
2016,6,12,15,45,799.0,114.5,3.45,17.0,651.5,840.95,656.82
2016,6,12,16,0,782.0,112.0,3.4,17.0,607.0,799.34,628.66
2016,6,12,16,15,761.5,108.5,3.3,16.5,559.5,752.15,597.0
2016,6,12,16,30,741.0,105.0,3.2,16.0,512.0,703.84,564.0
2016,6,12,16,45,713.5,101.0,3.15,16.0,462.0,652.06,526.82
2016,6,12,17,0,686.0,97.0,3.1,16.0,412.0,597.45,485.38
2016,6,12,17,15,650.5,91.5,3.0,16.0,362.0,536.52,437.78
2016,6,12,17,30,615.0,86.0,2.9,16.0,312.0,477.18,390.16
2016,6,12,17,45,567.0,79.0,2.85,16.0,263.0,411.43,336.13
2016,6,12,18,0,519.0,72.0,2.8,16.0,214.0,349.33,283.48
2016,6,12,18,15,451.5,63.0,2.75,15.5,168.0,280.73,224.76
2016,6,12,18,30,384.0,54.0,2.7,15.0,122.0,218.75,170.37
2016,6,12,18,45,287.0,41.5,2.65,15.0,83.5,149.3,109.96
2016,6,12,19,0,190.0,29.0,2.6,15.0,45.0,93.62,57.31
2016,6,12,19,15,95.0,14.5,2.6,14.5,22.5,32.46,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,4,45,18.0,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,13,5,0,36.0,10.0,3.6,13.0,11.0,9.1,0.0
2016,6,13,5,15,145.5,24.0,3.55,13.0,39.5,18.84,5.09
2016,6,13,5,30,255.0,38.0,3.5,13.0,68.0,29.53,19.53
2016,6,13,5,45,352.0,48.0,3.45,13.0,110.0,38.06,27.92
2016,6,13,6,0,449.0,58.0,3.4,13.0,152.0,44.91,34.47
2016,6,13,6,15,278.5,88.0,3.35,13.0,151.5,67.39,54.79
2016,6,13,6,30,108.0,118.0,3.3,13.0,151.0,90.24,75.22
2016,6,13,6,45,121.0,138.5,3.3,13.5,182.0,104.35,87.46
2016,6,13,7,0,134.0,159.0,3.3,14.0,213.0,118.06,99.11
2016,6,13,7,15,67.0,152.0,3.45,14.0,179.0,120.29,100.75
2016,6,13,7,30,0.0,145.0,3.6,14.0,145.0,121.95,101.87
2016,6,13,7,45,6.0,169.0,3.8,14.5,172.5,142.13,113.32
2016,6,13,8,0,12.0,193.0,4.0,15.0,200.0,163.3,129.77
2016,6,13,8,15,14.0,210.5,4.15,15.0,219.5,179.78,142.73
2016,6,13,8,30,16.0,228.0,4.3,15.0,239.0,196.62,156.01
2016,6,13,8,45,13.0,226.0,4.45,15.0,235.0,196.88,156.04
2016,6,13,9,0,10.0,224.0,4.6,15.0,231.0,196.34,155.46
2016,6,13,9,15,26.5,278.5,4.7,15.0,299.5,244.31,193.49
2016,6,13,9,30,43.0,333.0,4.8,15.0,368.0,299.37,236.82
2016,6,13,9,45,45.5,350.5,4.9,15.0,389.0,320.49,253.24
2016,6,13,10,0,48.0,368.0,5.0,15.0,410.0,342.08,270.03
2016,6,13,10,15,54.0,387.5,5.1,15.0,436.0,367.98,290.17
2016,6,13,10,30,60.0,407.0,5.2,15.0,462.0,394.73,310.88
2016,6,13,10,45,69.0,424.5,5.35,15.0,488.5,422.74,332.64
2016,6,13,11,0,78.0,442.0,5.5,15.0,515.0,451.72,355.1
2016,6,13,11,15,495.0,282.0,5.65,15.0,755.5,660.48,525.33
2016,6,13,11,30,912.0,122.0,5.8,15.0,996.0,875.79,690.57
2016,6,13,11,45,579.0,299.5,5.95,15.0,856.0,791.6,624.1
2016,6,13,12,0,246.0,477.0,6.1,15.0,716.0,674.8,528.24
2016,6,13,12,15,579.5,300.5,6.15,15.0,861.0,835.47,658.78
2016,6,13,12,30,913.0,124.0,6.2,15.0,1006.0,983.05,769.28
2016,6,13,12,45,575.0,296.5,6.3,15.5,850.5,860.93,676.14
2016,6,13,13,0,237.0,469.0,6.4,16.0,695.0,690.92,539.75
2016,6,13,13,15,149.5,446.0,6.4,16.0,587.5,588.62,461.58
2016,6,13,13,30,62.0,423.0,6.4,16.0,480.0,469.39,368.6
2016,6,13,13,45,183.5,417.0,6.45,16.0,581.0,601.06,474.06
2016,6,13,14,0,305.0,411.0,6.5,16.0,682.0,732.46,576.46
2016,6,13,14,15,300.0,397.5,6.55,16.0,657.0,715.04,563.88
2016,6,13,14,30,295.0,384.0,6.6,16.0,632.0,696.04,550.65
2016,6,13,14,45,248.5,375.0,6.7,16.0,578.0,640.48,508.56
2016,6,13,15,0,202.0,366.0,6.8,16.0,524.0,569.58,454.46
2016,6,13,15,15,163.5,346.0,6.8,15.5,469.5,510.63,409.67
2016,6,13,15,30,125.0,326.0,6.8,15.0,415.0,452.56,364.79
2016,6,13,15,45,241.0,288.5,6.8,15.0,446.0,526.06,427.31
2016,6,13,16,0,357.0,251.0,6.8,15.0,477.0,576.24,470.84
2016,6,13,16,15,560.5,174.0,6.8,15.0,497.5,659.25,541.78
2016,6,13,16,30,764.0,97.0,6.8,15.0,518.0,712.92,587.06
2016,6,13,16,45,749.5,90.0,6.8,15.0,470.0,663.42,549.77
2016,6,13,17,0,735.0,83.0,6.8,15.0,422.0,612.87,510.52
2016,6,13,17,15,702.0,79.0,6.8,14.5,371.5,555.15,464.47
2016,6,13,17,30,669.0,75.0,6.8,14.0,321.0,496.76,416.5
2016,6,13,17,45,620.5,69.5,6.85,14.0,271.0,429.91,359.39
2016,6,13,18,0,572.0,64.0,6.9,14.0,221.0,366.68,303.79
2016,6,13,18,15,505.0,57.0,6.8,14.0,174.5,297.8,242.25
2016,6,13,18,30,438.0,50.0,6.7,14.0,128.0,235.37,185.4
2016,6,13,18,45,327.0,40.0,6.65,14.0,88.0,162.68,121.05
2016,6,13,19,0,216.0,30.0,6.6,14.0,48.0,101.78,63.47
2016,6,13,19,15,108.0,15.0,6.6,14.0,24.0,42.52,0.0
2016,6,13,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,16.0,5.0,5.45,12.5,5.5,0.0,0.0
2016,6,14,5,0,32.0,10.0,5.5,13.0,11.0,9.1,0.0
2016,6,14,5,15,146.5,24.0,5.5,13.0,39.5,18.84,5.0
2016,6,14,5,30,261.0,38.0,5.5,13.0,68.0,29.55,19.51
2016,6,14,5,45,364.5,47.0,5.5,13.5,110.5,37.21,27.08
2016,6,14,6,0,468.0,56.0,5.5,14.0,153.0,43.26,32.84
2016,6,14,6,15,527.5,63.0,5.5,14.0,200.5,47.27,36.66
2016,6,14,6,30,587.0,70.0,5.5,14.0,248.0,51.15,40.21
2016,6,14,6,45,635.5,73.5,5.5,14.0,298.5,52.16,41.08
2016,6,14,7,0,684.0,77.0,5.5,14.0,349.0,53.19,41.91
2016,6,14,7,15,714.0,81.0,5.55,14.0,399.0,59.89,47.71
2016,6,14,7,30,744.0,85.0,5.6,14.0,449.0,61.24,48.74
2016,6,14,7,45,767.5,88.0,5.7,14.5,498.0,111.92,62.44
2016,6,14,8,0,791.0,91.0,5.8,15.0,547.0,165.45,97.55
2016,6,14,8,15,808.0,94.0,5.8,15.0,593.5,220.39,142.63
2016,6,14,8,30,825.0,97.0,5.8,15.0,640.0,276.97,192.91
2016,6,14,8,45,838.0,99.0,5.8,15.5,682.5,338.66,248.17
2016,6,14,9,0,851.0,101.0,5.8,16.0,725.0,394.59,298.42
2016,6,14,9,15,861.5,103.0,5.8,16.0,763.0,449.82,347.77
2016,6,14,9,30,872.0,105.0,5.8,16.0,801.0,504.89,395.82
2016,6,14,9,45,880.0,106.5,5.8,16.0,834.0,557.84,441.01
2016,6,14,10,0,888.0,108.0,5.8,16.0,867.0,609.89,484.32
2016,6,14,10,15,894.5,109.0,5.85,16.0,894.0,659.45,524.81
2016,6,14,10,30,901.0,110.0,5.9,16.0,921.0,707.5,563.27
2016,6,14,10,45,905.0,111.0,5.95,16.0,941.5,752.05,598.2
2016,6,14,11,0,909.0,112.0,6.0,16.0,962.0,794.47,629.32
2016,6,14,11,15,911.5,112.5,6.05,16.0,975.5,832.97,657.39
2016,6,14,11,30,914.0,113.0,6.1,16.0,989.0,868.91,683.49
2016,6,14,11,45,915.0,113.5,6.2,16.0,995.0,900.86,706.87
2016,6,14,12,0,916.0,114.0,6.3,16.0,1001.0,929.91,728.18
2016,6,14,12,15,916.0,114.0,6.4,16.0,1000.0,954.58,746.37
2016,6,14,12,30,916.0,114.0,6.5,16.0,999.0,976.06,762.36
2016,6,14,12,45,916.0,112.5,6.65,16.0,991.5,992.81,775.32
2016,6,14,13,0,916.0,111.0,6.8,16.0,984.0,1006.09,785.92
2016,6,14,13,15,913.0,110.5,6.9,15.5,968.5,1013.85,793.96
2016,6,14,13,30,910.0,110.0,7.0,15.0,953.0,1017.98,799.55
2016,6,14,13,45,904.5,109.5,7.15,15.0,930.0,1015.99,799.57
2016,6,14,14,0,899.0,109.0,7.3,15.0,907.0,1010.37,797.1
2016,6,14,14,15,892.5,108.0,7.3,15.0,878.5,999.68,790.3
2016,6,14,14,30,886.0,107.0,7.3,15.0,850.0,985.52,781.09
2016,6,14,14,45,879.0,104.5,7.3,15.0,815.5,965.9,767.97
2016,6,14,15,0,872.0,102.0,7.3,15.0,781.0,943.03,752.5
2016,6,14,15,15,861.0,100.0,7.3,15.0,741.5,913.9,732.41
2016,6,14,15,30,850.0,98.0,7.3,15.0,702.0,882.03,710.23
2016,6,14,15,45,835.5,96.0,7.3,15.0,658.0,844.56,683.72
2016,6,14,16,0,821.0,94.0,7.3,15.0,614.0,812.13,660.91
2016,6,14,16,15,802.5,91.0,7.35,14.5,567.0,765.91,628.6
2016,6,14,16,30,784.0,88.0,7.4,14.0,520.0,718.34,594.72
2016,6,14,16,45,632.0,113.5,7.45,14.0,440.5,607.73,507.54
2016,6,14,17,0,480.0,139.0,7.5,14.0,361.0,497.46,416.73
2016,6,14,17,15,570.5,107.5,7.5,13.5,340.5,503.91,424.11
2016,6,14,17,30,661.0,76.0,7.5,13.0,320.0,493.64,416.44
2016,6,14,17,45,606.0,72.0,7.5,13.0,269.5,425.39,357.55
2016,6,14,18,0,551.0,68.0,7.5,13.0,219.0,361.34,300.91
2016,6,14,18,15,483.0,60.0,7.4,13.0,173.0,291.93,238.74
2016,6,14,18,30,415.0,52.0,7.3,13.0,127.0,229.12,181.48
2016,6,14,18,45,306.5,41.5,7.2,13.0,87.5,157.87,118.22
2016,6,14,19,0,198.0,31.0,7.1,13.0,48.0,98.4,62.27
2016,6,14,19,15,99.0,15.5,7.0,13.0,24.0,41.45,0.0
2016,6,14,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,23.5,5.0,5.2,12.5,6.0,0.0,0.0
2016,6,15,5,0,47.0,10.0,5.3,13.0,12.0,9.1,0.0
2016,6,15,5,15,173.0,23.0,5.4,13.0,41.0,18.08,4.47
2016,6,15,5,30,299.0,36.0,5.5,13.0,70.0,29.21,19.22
2016,6,15,5,45,391.0,45.0,5.65,13.5,112.0,35.5,25.59
2016,6,15,6,0,483.0,54.0,5.8,14.0,154.0,41.6,31.37
2016,6,15,6,15,542.0,60.5,5.8,14.0,201.5,45.3,34.9
2016,6,15,6,30,601.0,67.0,5.8,14.0,249.0,48.88,38.18
2016,6,15,6,45,645.5,71.0,5.85,14.0,299.5,50.36,39.47
2016,6,15,7,0,690.0,75.0,5.9,14.0,350.0,51.82,40.68
2016,6,15,7,15,719.5,79.0,5.95,14.0,400.0,58.4,46.4
2016,6,15,7,30,749.0,83.0,6.0,14.0,450.0,59.82,47.48
2016,6,15,7,45,776.0,85.0,6.1,14.5,499.5,109.64,60.44
2016,6,15,8,0,803.0,87.0,6.2,15.0,549.0,163.32,95.33
2016,6,15,8,15,819.5,89.5,6.25,15.0,595.5,218.44,140.58
2016,6,15,8,30,836.0,92.0,6.3,15.0,642.0,281.57,196.32
2016,6,15,8,45,851.5,92.5,6.35,15.0,685.0,337.06,247.23
2016,6,15,9,0,867.0,93.0,6.4,15.0,728.0,393.38,298.75
2016,6,15,9,15,877.0,95.0,6.4,15.0,766.5,449.2,349.09
2016,6,15,9,30,887.0,97.0,6.4,15.0,805.0,504.79,398.06
2016,6,15,9,45,892.0,100.0,6.45,15.5,837.0,558.11,443.26
2016,6,15,10,0,897.0,103.0,6.5,16.0,869.0,610.24,486.18
2016,6,15,10,15,903.0,104.0,6.5,16.0,896.5,659.88,526.92
2016,6,15,10,30,909.0,105.0,6.5,16.0,924.0,707.96,565.54
2016,6,15,10,45,913.5,106.0,6.5,16.0,944.5,753.19,600.92
2016,6,15,11,0,918.0,107.0,6.5,16.0,965.0,796.32,632.58
2016,6,15,11,15,921.0,107.5,6.5,16.0,979.0,835.54,661.13
2016,6,15,11,30,924.0,108.0,6.5,16.0,993.0,872.2,687.67
2016,6,15,11,45,926.5,107.5,6.5,16.0,1000.0,904.83,711.18
2016,6,15,12,0,929.0,107.0,6.5,16.0,1007.0,934.6,732.56
2016,6,15,12,15,929.0,107.0,6.45,16.0,1006.0,959.53,750.18
2016,6,15,12,30,929.0,107.0,6.4,16.0,1005.0,981.24,765.5
2016,6,15,12,45,919.0,112.5,6.35,16.0,994.5,995.32,775.41
2016,6,15,13,0,909.0,118.0,6.3,16.0,984.0,1005.78,782.84
2016,6,15,13,15,906.0,117.0,6.2,16.0,968.5,1013.14,787.88
2016,6,15,13,30,903.0,116.0,6.1,16.0,953.0,1016.88,790.43
2016,6,15,13,45,902.5,112.5,6.05,16.0,932.0,1016.91,790.81
2016,6,15,14,0,902.0,109.0,6.0,16.0,911.0,1013.23,788.7
2016,6,15,14,15,895.5,107.5,5.9,16.0,882.0,1002.05,781.07
2016,6,15,14,30,889.0,106.0,5.8,16.0,853.0,987.38,771.09
2016,6,15,14,45,886.0,102.0,5.75,16.0,819.5,969.99,759.62
2016,6,15,15,0,883.0,98.0,5.7,16.0,786.0,949.15,745.75
2016,6,15,15,15,872.0,96.0,5.65,15.5,746.0,919.8,727.18
2016,6,15,15,30,861.0,94.0,5.6,15.0,706.0,887.66,706.49
2016,6,15,15,45,851.0,90.0,5.55,15.0,663.0,851.57,681.41
2016,6,15,16,0,841.0,86.0,5.5,15.0,620.0,813.02,654.36
2016,6,15,16,15,823.5,83.0,5.4,15.0,572.5,767.34,621.48
2016,6,15,16,30,806.0,80.0,5.3,15.0,525.0,726.23,591.8
2016,6,15,16,45,785.0,76.5,5.2,15.0,476.0,674.4,553.48
2016,6,15,17,0,764.0,73.0,5.1,15.0,427.0,621.99,513.85
2016,6,15,17,15,733.0,69.0,4.9,14.5,376.0,562.35,466.65
2016,6,15,17,30,702.0,65.0,4.7,14.0,325.0,503.71,418.9
2016,6,15,17,45,660.0,60.5,4.55,14.0,275.5,439.91,364.84
2016,6,15,18,0,618.0,56.0,4.4,14.0,226.0,380.64,312.95
2016,6,15,18,15,554.5,49.5,4.15,13.5,179.0,311.5,252.14
2016,6,15,18,30,491.0,43.0,3.9,13.0,132.0,248.47,195.29
2016,6,15,18,45,394.0,34.5,3.7,13.0,92.0,178.97,133.1
2016,6,15,19,0,297.0,26.0,3.5,13.0,52.0,120.52,76.26
2016,6,15,19,15,148.5,13.0,3.35,13.0,26.0,50.33,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,45,23.5,5.0,1.8,13.5,5.5,0.0,0.0
2016,6,16,5,0,47.0,10.0,1.8,14.0,11.0,9.1,0.0
2016,6,16,5,15,166.0,22.5,1.85,14.0,39.5,17.68,4.1
2016,6,16,5,30,285.0,35.0,1.9,14.0,68.0,28.27,18.36
2016,6,16,5,45,374.0,44.5,1.95,14.5,109.0,35.03,25.1
2016,6,16,6,0,463.0,54.0,2.0,15.0,150.0,41.55,31.23
2016,6,16,6,15,522.0,60.5,1.9,15.0,196.5,45.22,34.73
2016,6,16,6,30,581.0,67.0,1.8,15.0,243.0,48.79,37.98
2016,6,16,6,45,342.0,113.0,1.7,15.0,221.5,79.49,65.11
2016,6,16,7,0,103.0,159.0,1.6,15.0,200.0,117.81,98.4
2016,6,16,7,15,51.5,134.5,1.55,15.0,155.0,108.6,90.04
2016,6,16,7,30,0.0,110.0,1.5,15.0,110.0,95.32,78.24
2016,6,16,7,45,39.5,177.0,1.45,15.5,200.0,143.35,112.48
2016,6,16,8,0,79.0,244.0,1.4,16.0,290.0,198.86,154.35
2016,6,16,8,15,445.0,170.0,1.45,16.0,460.0,204.15,142.71
2016,6,16,8,30,811.0,96.0,1.5,16.0,630.0,271.37,185.75
2016,6,16,8,45,470.5,217.5,1.55,16.5,532.0,307.31,228.37
2016,6,16,9,0,130.0,339.0,1.6,17.0,434.0,315.96,243.68
2016,6,16,9,15,496.5,220.5,1.7,17.0,612.5,382.97,292.53
2016,6,16,9,30,863.0,102.0,1.8,17.0,791.0,496.81,380.03
2016,6,16,9,45,881.0,97.5,1.9,17.0,826.5,549.56,422.99
2016,6,16,10,0,899.0,93.0,2.0,17.0,862.0,602.29,465.25
2016,6,16,10,15,904.5,94.0,2.1,17.0,888.5,651.63,503.89
2016,6,16,10,30,910.0,95.0,2.2,17.0,915.0,699.36,540.48
2016,6,16,10,45,915.0,95.0,2.35,17.5,935.5,744.04,572.82
2016,6,16,11,0,920.0,95.0,2.5,18.0,956.0,786.64,601.81
2016,6,16,11,15,922.5,95.5,2.65,18.0,969.5,825.45,629.11
2016,6,16,11,30,925.0,96.0,2.8,18.0,983.0,861.65,654.55
2016,6,16,11,45,926.5,96.0,2.95,18.0,989.5,893.8,677.18
2016,6,16,12,0,928.0,96.0,3.1,18.0,996.0,923.02,697.84
2016,6,16,12,15,928.0,96.0,3.2,18.0,995.0,947.82,715.17
2016,6,16,12,30,928.0,96.0,3.3,18.0,994.0,969.38,730.4
2016,6,16,12,45,925.5,96.5,3.4,18.0,985.5,985.69,742.18
2016,6,16,13,0,923.0,97.0,3.5,18.0,977.0,998.49,751.73
2016,6,16,13,15,920.5,96.5,3.5,18.0,961.5,1006.69,757.58
2016,6,16,13,30,918.0,96.0,3.5,18.0,946.0,1011.24,761.13
2016,6,16,13,45,915.5,93.5,3.55,18.0,924.5,1010.05,761.33
2016,6,16,14,0,913.0,91.0,3.6,18.0,903.0,1005.14,759.18
2016,6,16,14,15,907.5,90.0,3.6,18.0,874.5,995.22,753.41
2016,6,16,14,30,902.0,89.0,3.6,18.0,846.0,981.76,745.38
2016,6,16,14,45,691.5,184.0,3.6,18.0,750.5,886.74,680.94
2016,6,16,15,0,481.0,279.0,3.6,18.0,655.0,771.42,596.81
2016,6,16,15,15,449.5,276.5,3.55,18.0,613.5,730.85,568.6
2016,6,16,15,30,418.0,274.0,3.5,18.0,572.0,689.69,539.15
2016,6,16,15,45,375.0,266.0,3.5,18.0,520.5,618.44,487.51
2016,6,16,16,0,332.0,258.0,3.5,18.0,469.0,563.12,446.69
2016,6,16,16,15,334.0,235.0,3.45,17.5,433.5,529.2,423.29
2016,6,16,16,30,336.0,212.0,3.4,17.0,398.0,493.83,398.2
2016,6,16,16,45,548.5,140.0,3.35,17.0,409.5,576.27,466.49
2016,6,16,17,0,761.0,68.0,3.3,17.0,421.0,614.43,499.14
2016,6,16,17,15,730.5,65.0,3.15,17.0,371.5,556.49,453.22
2016,6,16,17,30,700.0,62.0,3.0,17.0,322.0,499.51,407.36
2016,6,16,17,45,658.0,57.5,2.95,17.0,273.0,435.86,355.05
2016,6,16,18,0,616.0,53.0,2.9,17.0,224.0,375.08,303.37
2016,6,16,18,15,555.0,47.0,2.7,16.5,177.5,309.15,246.43
2016,6,16,18,30,494.0,41.0,2.5,16.0,131.0,247.66,191.86
2016,6,16,18,45,398.5,33.0,2.35,16.0,91.5,179.02,131.35
2016,6,16,19,0,303.0,25.0,2.2,16.0,52.0,121.25,76.11
2016,6,16,19,15,151.5,12.5,2.1,15.5,26.0,50.58,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.0,2.25,14.5,3.0,0.0,0.0
2016,6,17,5,0,0.0,6.0,2.4,15.0,6.0,5.46,0.0
2016,6,17,5,15,5.5,21.0,2.45,15.0,21.5,18.33,4.24
2016,6,17,5,30,11.0,36.0,2.5,15.0,37.0,30.6,20.21
2016,6,17,5,45,25.5,54.5,2.6,15.5,59.0,45.3,33.91
2016,6,17,6,0,40.0,73.0,2.7,16.0,81.0,59.79,47.09
2016,6,17,6,15,49.5,93.0,2.7,16.0,106.0,75.04,60.84
2016,6,17,6,30,59.0,113.0,2.7,16.0,131.0,90.04,74.14
2016,6,17,6,45,63.5,134.0,2.7,16.0,156.5,105.38,87.49
2016,6,17,7,0,68.0,155.0,2.7,16.0,182.0,120.41,100.35
2016,6,17,7,15,160.5,175.0,2.7,16.0,250.5,128.78,107.27
2016,6,17,7,30,253.0,195.0,2.7,16.0,319.0,133.78,111.21
2016,6,17,7,45,226.5,221.5,2.7,16.5,341.0,176.5,133.05
2016,6,17,8,0,200.0,248.0,2.7,17.0,363.0,209.13,157.25
2016,6,17,8,15,140.5,267.0,2.75,17.0,351.5,228.19,174.6
2016,6,17,8,30,81.0,286.0,2.8,17.0,340.0,246.89,191.91
2016,6,17,8,45,57.0,286.5,2.85,17.5,326.0,249.29,194.26
2016,6,17,9,0,33.0,287.0,2.9,18.0,312.0,248.15,193.48
2016,6,17,9,15,77.0,332.0,2.95,18.0,393.0,306.06,237.95
2016,6,17,9,30,121.0,377.0,3.0,18.0,474.0,365.45,283.29
2016,6,17,9,45,178.5,392.0,3.05,18.0,541.5,419.23,324.36
2016,6,17,10,0,236.0,407.0,3.1,18.0,609.0,478.9,369.78
2016,6,17,10,15,134.0,383.5,3.15,18.0,499.0,413.27,319.89
2016,6,17,10,30,32.0,360.0,3.2,18.0,389.0,335.77,259.76
2016,6,17,10,45,68.5,408.0,3.25,18.5,471.5,407.73,314.53
2016,6,17,11,0,105.0,456.0,3.3,19.0,554.0,483.83,370.84
2016,6,17,11,15,160.0,466.0,3.3,19.0,618.5,548.1,418.91
2016,6,17,11,30,215.0,476.0,3.3,19.0,683.0,614.17,467.75
2016,6,17,11,45,163.0,477.5,3.35,19.0,635.0,583.41,444.08
2016,6,17,12,0,111.0,479.0,3.4,19.0,587.0,541.49,412.55
2016,6,17,12,15,68.5,424.0,3.4,19.0,491.0,457.29,350.07
2016,6,17,12,30,26.0,369.0,3.4,19.0,395.0,369.46,283.66
2016,6,17,12,45,16.0,274.5,3.45,19.0,290.5,263.75,203.5
2016,6,17,13,0,6.0,180.0,3.5,19.0,186.0,167.86,128.92
2016,6,17,13,15,14.5,260.0,3.5,18.5,273.5,250.21,194.13
2016,6,17,13,30,23.0,340.0,3.5,18.0,361.0,334.47,259.55
2016,6,17,13,45,16.0,281.0,3.5,18.0,296.0,272.43,211.67
2016,6,17,14,0,9.0,222.0,3.5,18.0,231.0,210.43,163.5
2016,6,17,14,15,8.5,217.5,3.6,18.0,225.5,205.93,160.3
2016,6,17,14,30,8.0,213.0,3.7,18.0,220.0,201.4,156.97
2016,6,17,14,45,4.0,181.5,3.8,18.0,185.5,168.08,130.67
2016,6,17,15,0,0.0,150.0,3.9,18.0,151.0,134.98,104.3
2016,6,17,15,15,29.0,227.0,4.05,17.5,248.5,246.03,194.66
2016,6,17,15,30,58.0,304.0,4.2,17.0,346.0,353.41,280.46
2016,6,17,15,45,40.5,268.5,4.35,17.0,297.5,300.47,238.94
2016,6,17,16,0,23.0,233.0,4.5,17.0,249.0,236.12,188.07
2016,6,17,16,15,11.5,163.5,4.65,16.5,171.5,158.37,125.83
2016,6,17,16,30,0.0,94.0,4.8,16.0,94.0,83.45,64.29
2016,6,17,16,45,0.0,104.0,4.95,16.0,104.0,92.97,72.5
2016,6,17,17,0,0.0,114.0,5.1,16.0,114.0,102.94,81.07
2016,6,17,17,15,0.0,89.0,5.1,15.5,89.0,79.43,61.73
2016,6,17,17,30,0.0,64.0,5.1,15.0,64.0,56.55,42.64
2016,6,17,17,45,0.0,54.0,5.15,15.0,54.0,47.67,35.15
2016,6,17,18,0,0.0,44.0,5.2,15.0,44.0,38.8,27.57
2016,6,17,18,15,0.0,35.0,5.05,14.5,35.0,30.84,20.71
2016,6,17,18,30,0.0,26.0,4.9,14.0,26.0,22.88,13.78
2016,6,17,18,45,0.0,18.0,4.8,14.0,18.0,15.82,7.52
2016,6,17,19,0,0.0,10.0,4.7,14.0,10.0,8.78,1.01
2016,6,17,19,15,0.0,5.0,4.5,14.0,5.0,4.38,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,43.5,5.0,2.3,13.5,5.5,0.0,0.0
2016,6,18,5,0,87.0,10.0,2.4,14.0,11.0,9.1,0.0
2016,6,18,5,15,222.5,20.5,2.45,14.0,41.0,16.6,3.15
2016,6,18,5,30,358.0,31.0,2.5,14.0,71.0,24.81,15.39
2016,6,18,5,45,445.0,39.0,2.65,14.5,114.0,30.46,21.08
2016,6,18,6,0,532.0,47.0,2.8,15.0,157.0,35.94,26.26
2016,6,18,6,15,590.0,52.5,2.8,15.0,205.5,39.13,29.3
2016,6,18,6,30,648.0,58.0,2.8,15.0,254.0,46.17,35.64
2016,6,18,6,45,688.5,62.5,2.8,15.5,305.0,48.58,37.68
2016,6,18,7,0,729.0,67.0,2.8,16.0,356.0,50.91,39.57
2016,6,18,7,15,532.5,123.5,2.8,16.0,350.0,84.35,68.78
2016,6,18,7,30,336.0,180.0,2.8,16.0,344.0,125.45,104.12
2016,6,18,7,45,584.5,130.5,2.8,16.5,451.5,122.12,76.98
2016,6,18,8,0,833.0,81.0,2.8,17.0,559.0,168.11,96.97
2016,6,18,8,15,850.5,83.0,2.8,17.0,607.0,224.24,141.91
2016,6,18,8,30,868.0,85.0,2.8,17.0,655.0,281.91,192.11
2016,6,18,8,45,881.5,87.5,2.8,17.0,699.5,340.09,244.05
2016,6,18,9,0,895.0,90.0,2.8,17.0,744.0,398.92,296.15
2016,6,18,9,15,905.5,91.5,2.8,17.0,783.5,456.08,345.94
2016,6,18,9,30,916.0,93.0,2.8,17.0,823.0,513.03,394.18
2016,6,18,9,45,921.5,95.5,2.85,17.5,856.5,567.74,438.6
2016,6,18,10,0,927.0,98.0,2.9,18.0,890.0,621.25,480.64
2016,6,18,10,15,933.5,99.5,2.95,18.0,918.5,673.1,521.14
2016,6,18,10,30,940.0,101.0,3.0,18.0,947.0,723.39,559.48
2016,6,18,10,45,945.5,101.0,3.05,18.5,968.5,769.87,592.7
2016,6,18,11,0,951.0,101.0,3.1,19.0,990.0,814.24,622.23
2016,6,18,11,15,953.5,101.5,3.2,19.0,1004.5,854.36,650.02
2016,6,18,11,30,956.0,102.0,3.3,19.0,1019.0,891.8,675.85
2016,6,18,11,45,958.0,102.0,3.45,19.0,1025.5,925.53,699.4
2016,6,18,12,0,960.0,102.0,3.6,19.0,1032.0,956.26,720.93
2016,6,18,12,15,960.0,102.0,3.7,19.0,1031.5,982.04,738.81
2016,6,18,12,30,960.0,102.0,3.8,19.0,1031.0,1004.48,754.53
2016,6,18,12,45,961.0,100.5,3.95,19.0,1023.5,1022.95,768.01
2016,6,18,13,0,962.0,99.0,4.1,19.0,1016.0,1037.83,779.19
2016,6,18,13,15,959.5,98.5,4.1,19.0,1000.5,1046.57,785.39
2016,6,18,13,30,957.0,98.0,4.1,19.0,985.0,1051.52,789.21
2016,6,18,13,45,952.5,97.5,4.2,19.0,962.5,1050.67,789.96
2016,6,18,14,0,948.0,97.0,4.3,19.0,940.0,1046.02,788.31
2016,6,18,14,15,942.5,96.0,4.3,19.0,911.0,1036.11,782.59
2016,6,18,14,30,937.0,95.0,4.3,19.0,882.0,1022.52,774.51
2016,6,18,14,45,927.5,94.5,4.35,19.0,847.0,1002.06,762.15
2016,6,18,15,0,918.0,94.0,4.4,19.0,812.0,978.29,747.6
2016,6,18,15,15,907.5,92.0,4.45,19.0,771.5,948.78,729.2
2016,6,18,15,30,897.0,90.0,4.5,19.0,731.0,916.34,708.65
2016,6,18,15,45,881.0,89.0,4.55,19.0,685.0,877.5,683.37
2016,6,18,16,0,865.0,88.0,4.6,19.0,639.0,836.5,656.28
2016,6,18,16,15,847.0,85.5,4.6,18.5,591.0,790.3,625.93
2016,6,18,16,30,829.0,83.0,4.6,18.0,543.0,748.71,598.48
2016,6,18,16,45,804.5,80.0,4.6,18.0,492.0,694.05,559.51
2016,6,18,17,0,780.0,77.0,4.6,18.0,441.0,639.03,519.22
2016,6,18,17,15,748.5,73.0,4.6,17.5,389.0,578.34,472.85
2016,6,18,17,30,717.0,69.0,4.6,17.0,337.0,518.62,425.65
2016,6,18,17,45,674.0,64.0,4.6,17.0,286.0,452.87,371.17
2016,6,18,18,0,631.0,59.0,4.6,17.0,235.0,391.96,318.86
2016,6,18,18,15,566.5,52.5,4.5,16.5,187.0,321.53,257.86
2016,6,18,18,30,502.0,46.0,4.4,16.0,139.0,257.25,200.6
2016,6,18,18,45,404.5,37.0,4.35,16.0,97.5,186.12,137.62
2016,6,18,19,0,307.0,28.0,4.3,16.0,56.0,126.02,80.5
2016,6,18,19,15,153.5,14.0,4.2,15.5,28.0,53.19,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,38.5,5.0,2.4,13.5,5.5,0.0,0.0
2016,6,19,5,0,77.0,10.0,2.4,14.0,11.0,9.1,0.0
2016,6,19,5,15,215.0,21.5,2.4,14.0,42.0,17.53,3.41
2016,6,19,5,30,353.0,33.0,2.4,14.0,73.0,26.64,16.91
2016,6,19,5,45,441.5,41.5,2.4,14.5,116.0,32.64,22.99
2016,6,19,6,0,530.0,50.0,2.4,15.0,159.0,38.46,28.49
2016,6,19,6,15,587.5,56.0,2.35,15.0,207.5,41.93,31.8
2016,6,19,6,30,645.0,62.0,2.3,15.0,256.0,45.31,34.88
2016,6,19,6,45,685.5,66.0,2.3,15.5,306.5,51.45,40.23
2016,6,19,7,0,726.0,70.0,2.3,16.0,357.0,53.27,41.65
2016,6,19,7,15,754.0,74.0,2.35,16.5,408.0,54.93,42.9
2016,6,19,7,30,782.0,78.0,2.4,17.0,459.0,56.51,44.03
2016,6,19,7,45,803.0,81.0,2.45,17.5,508.0,105.75,56.39
2016,6,19,8,0,824.0,84.0,2.5,18.0,557.0,160.91,91.14
2016,6,19,8,15,840.5,86.5,2.5,18.0,604.0,224.27,141.67
2016,6,19,8,30,857.0,89.0,2.5,18.0,651.0,281.54,191.19
2016,6,19,8,45,868.0,92.0,2.55,18.5,694.0,338.77,241.65
2016,6,19,9,0,879.0,95.0,2.6,19.0,737.0,396.38,291.88
2016,6,19,9,15,889.0,96.5,2.6,19.5,776.0,452.51,339.7
2016,6,19,9,30,899.0,98.0,2.6,20.0,815.0,508.4,385.79
2016,6,19,9,45,915.0,95.0,2.6,20.5,850.5,563.21,429.56
2016,6,19,10,0,931.0,92.0,2.6,21.0,886.0,617.79,471.7
2016,6,19,10,15,936.5,93.0,2.6,21.0,913.5,668.76,510.77
2016,6,19,10,30,942.0,94.0,2.6,21.0,941.0,718.04,547.6
2016,6,19,10,45,942.0,97.0,2.65,21.5,961.0,763.27,579.23
2016,6,19,11,0,942.0,100.0,2.7,22.0,981.0,805.98,607.14
2016,6,19,11,15,944.5,100.5,2.85,22.0,995.0,845.79,634.64
2016,6,19,11,30,947.0,101.0,3.0,22.0,1009.0,882.93,660.26
2016,6,19,11,45,943.0,105.0,3.2,22.0,1014.0,914.88,682.67
2016,6,19,12,0,939.0,109.0,3.4,22.0,1019.0,943.6,702.95
2016,6,19,12,15,938.5,109.0,3.6,21.5,1018.0,968.53,722.15
2016,6,19,12,30,938.0,109.0,3.8,21.0,1017.0,990.19,739.29
2016,6,19,12,45,931.5,112.5,4.0,21.0,1007.0,1006.08,751.27
2016,6,19,13,0,925.0,116.0,4.2,21.0,997.0,1018.38,760.97
2016,6,19,13,15,922.0,115.0,4.35,21.0,982.0,1026.08,767.39
2016,6,19,13,30,919.0,114.0,4.5,21.0,967.0,1030.09,771.65
2016,6,19,13,45,919.5,110.0,4.65,21.0,946.5,1030.82,774.19
2016,6,19,14,0,920.0,106.0,4.8,21.0,926.0,1027.75,774.26
2016,6,19,14,15,914.5,105.0,4.9,21.0,897.5,1018.16,769.55
2016,6,19,14,30,909.0,104.0,5.0,21.0,869.0,1005.0,762.48
2016,6,19,14,45,903.0,101.5,5.1,21.0,835.0,986.26,751.62
2016,6,19,15,0,897.0,99.0,5.2,21.0,801.0,964.14,738.41
2016,6,19,15,15,886.5,97.0,5.2,20.5,761.0,935.17,721.09
2016,6,19,15,30,876.0,95.0,5.2,20.0,721.0,903.33,701.63
2016,6,19,15,45,862.5,93.0,5.25,20.0,677.0,866.2,677.14
2016,6,19,16,0,849.0,91.0,5.3,20.0,633.0,826.82,650.77
2016,6,19,16,15,832.0,88.5,5.3,19.5,585.5,788.64,625.97
2016,6,19,16,30,815.0,86.0,5.3,19.0,538.0,741.88,594.34
2016,6,19,16,45,781.0,78.5,5.35,19.0,479.0,675.6,546.34
2016,6,19,17,0,747.0,71.0,5.4,19.0,420.0,609.79,497.5
2016,6,19,17,15,724.5,71.5,5.35,18.5,377.5,561.72,460.23
2016,6,19,17,30,702.0,72.0,5.3,18.0,335.0,513.6,421.6
2016,6,19,17,45,658.0,67.0,5.25,18.0,284.5,450.0,368.52
2016,6,19,18,0,614.0,62.0,5.2,18.0,234.0,387.6,314.96
2016,6,19,18,15,549.5,55.5,5.05,17.5,186.0,317.98,254.66
2016,6,19,18,30,485.0,49.0,4.9,17.0,138.0,254.47,198.17
2016,6,19,18,45,389.5,39.0,4.8,16.5,97.0,183.72,135.97
2016,6,19,19,0,294.0,29.0,4.7,16.0,56.0,123.82,79.58
2016,6,19,19,15,147.0,14.5,4.65,15.5,28.0,52.61,0.0
2016,6,19,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,34.0,5.0,4.0,12.5,6.0,0.0,0.0
2016,6,20,5,0,68.0,10.0,4.1,13.0,12.0,9.1,0.0
2016,6,20,5,15,210.0,22.0,4.2,13.0,43.0,18.02,3.4
2016,6,20,5,30,352.0,34.0,4.3,13.0,74.0,27.58,17.74
2016,6,20,5,45,450.0,42.0,4.4,13.5,118.0,33.13,23.48
2016,6,20,6,0,548.0,50.0,4.5,14.0,162.0,38.56,28.66
2016,6,20,6,15,606.5,55.5,4.5,14.5,211.5,41.64,31.58
2016,6,20,6,30,665.0,61.0,4.5,15.0,261.0,48.88,38.03
2016,6,20,6,45,380.5,109.0,4.5,15.5,228.0,77.01,62.82
2016,6,20,7,0,96.0,157.0,4.5,16.0,195.0,116.51,97.12
2016,6,20,7,15,117.5,180.5,4.5,16.0,233.0,131.62,109.91
2016,6,20,7,30,139.0,204.0,4.5,16.0,271.0,146.22,122.13
2016,6,20,7,45,158.5,226.5,4.5,16.5,311.0,174.29,133.94
2016,6,20,8,0,178.0,249.0,4.5,17.0,351.0,206.26,156.44
2016,6,20,8,15,201.5,269.5,4.45,17.0,394.5,240.36,182.38
2016,6,20,8,30,225.0,290.0,4.4,17.0,438.0,277.47,211.7
2016,6,20,8,45,262.0,304.5,4.35,17.0,487.5,311.06,238.42
2016,6,20,9,0,299.0,319.0,4.3,17.0,537.0,355.64,274.16
2016,6,20,9,15,614.5,206.0,4.3,17.0,685.5,417.7,321.26
2016,6,20,9,30,930.0,93.0,4.3,17.0,834.0,518.15,400.93
2016,6,20,9,45,926.0,100.5,4.3,17.5,864.5,572.81,445.67
2016,6,20,10,0,922.0,108.0,4.3,18.0,895.0,625.35,487.38
2016,6,20,10,15,927.5,109.5,4.35,18.0,922.5,676.49,528.01
2016,6,20,10,30,933.0,111.0,4.4,18.0,950.0,725.97,566.46
2016,6,20,10,45,937.5,111.0,4.45,18.0,971.0,771.6,601.24
2016,6,20,11,0,942.0,111.0,4.5,18.0,992.0,815.06,632.04
2016,6,20,11,15,944.0,112.0,4.55,18.0,1005.5,855.07,660.2
2016,6,20,11,30,946.0,113.0,4.6,18.0,1019.0,892.39,686.35
2016,6,20,11,45,948.5,112.0,4.65,18.0,1025.5,925.54,709.5
2016,6,20,12,0,951.0,111.0,4.7,18.0,1032.0,955.74,730.59
2016,6,20,12,15,950.5,111.0,4.8,18.0,1031.0,981.05,748.71
2016,6,20,12,30,950.0,111.0,4.9,18.0,1030.0,1003.05,764.65
2016,6,20,12,45,951.5,108.5,5.05,18.0,1022.5,1021.12,778.4
2016,6,20,13,0,953.0,106.0,5.2,18.0,1015.0,1035.6,789.83
2016,6,20,13,15,949.5,105.5,5.3,18.0,999.0,1043.49,796.43
2016,6,20,13,30,946.0,105.0,5.4,18.0,983.0,1047.61,800.59
2016,6,20,13,45,940.0,105.0,5.55,18.0,960.0,1045.97,801.29
2016,6,20,14,0,934.0,105.0,5.7,18.0,937.0,1040.59,799.51
2016,6,20,14,15,928.0,103.5,5.75,18.0,908.0,1029.95,793.42
2016,6,20,14,30,922.0,102.0,5.8,18.0,879.0,1015.67,784.89
2016,6,20,14,45,910.5,102.5,5.9,18.0,843.0,994.74,772.06
2016,6,20,15,0,899.0,103.0,6.0,18.0,807.0,970.63,756.96
2016,6,20,15,15,888.5,101.0,6.0,17.5,767.0,941.71,739.21
2016,6,20,15,30,878.0,99.0,6.0,17.0,727.0,909.9,719.26
2016,6,20,15,45,862.0,98.0,6.05,17.0,682.0,871.72,693.33
2016,6,20,16,0,846.0,97.0,6.1,17.0,637.0,838.7,671.03
2016,6,20,16,15,827.5,94.0,6.05,16.5,588.5,791.82,638.89
2016,6,20,16,30,809.0,91.0,6.0,16.0,540.0,743.5,605.2
2016,6,20,16,45,581.5,129.0,5.95,16.0,436.5,590.05,485.54
2016,6,20,17,0,354.0,167.0,5.9,16.0,333.0,430.57,355.8
2016,6,20,17,15,200.5,154.5,5.8,16.0,246.0,302.72,250.1
2016,6,20,17,30,47.0,142.0,5.7,16.0,159.0,169.58,137.92
2016,6,20,17,45,39.5,122.0,5.6,16.0,135.0,143.27,115.97
2016,6,20,18,0,32.0,102.0,5.5,16.0,111.0,117.59,94.14
2016,6,20,18,15,23.0,82.5,5.4,15.5,88.0,92.47,72.67
2016,6,20,18,30,14.0,63.0,5.3,15.0,65.0,64.44,48.54
2016,6,20,18,45,7.0,44.5,5.25,15.0,45.5,43.69,30.42
2016,6,20,19,0,0.0,26.0,5.2,15.0,26.0,23.35,12.18
2016,6,20,19,15,0.0,13.0,5.1,15.0,13.0,11.45,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
