Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,29.0,5.0,3.05,13.0,5.5,0.0,0.0
2016,6,21,5,0,58.0,10.0,3.1,13.0,11.0,9.1,0.0
2016,6,21,5,15,194.5,22.0,3.15,13.5,41.0,18.03,3.06
2016,6,21,5,30,331.0,34.0,3.2,14.0,71.0,27.57,17.63
2016,6,21,5,45,430.0,42.0,3.25,14.5,114.5,33.1,23.36
2016,6,21,6,0,529.0,50.0,3.3,15.0,158.0,38.51,28.51
2016,6,21,6,15,587.0,55.5,3.25,15.0,206.5,41.58,31.46
2016,6,21,6,30,645.0,61.0,3.2,15.0,255.0,44.59,34.22
2016,6,21,6,45,690.0,64.5,3.2,15.5,306.5,50.29,39.2
2016,6,21,7,0,735.0,68.0,3.2,16.0,358.0,51.8,40.36
2016,6,21,7,15,763.0,71.5,3.2,16.0,408.5,53.16,41.43
2016,6,21,7,30,791.0,75.0,3.2,16.0,459.0,54.45,42.42
2016,6,21,7,45,813.5,77.0,3.2,16.5,509.0,102.02,53.7
2016,6,21,8,0,836.0,79.0,3.2,17.0,559.0,164.78,94.36
2016,6,21,8,15,852.0,81.5,3.15,17.0,606.0,221.12,139.31
2016,6,21,8,30,868.0,84.0,3.1,17.0,653.0,278.87,189.61
2016,6,21,8,45,880.5,86.0,3.1,17.5,696.0,336.35,240.68
2016,6,21,9,0,893.0,88.0,3.1,18.0,739.0,394.35,291.69
2016,6,21,9,15,902.0,89.5,3.1,18.0,777.5,450.79,340.98
2016,6,21,9,30,911.0,91.0,3.1,18.0,816.0,506.87,388.63
2016,6,21,9,45,913.0,95.5,3.1,18.5,848.0,561.19,432.69
2016,6,21,10,0,915.0,100.0,3.1,19.0,880.0,614.01,474.07
2016,6,21,10,15,920.5,101.0,3.1,19.0,907.5,664.33,513.3
2016,6,21,10,30,926.0,102.0,3.1,19.0,935.0,713.01,550.3
2016,6,21,10,45,928.0,104.0,3.15,19.5,955.0,758.22,582.8
2016,6,21,11,0,930.0,106.0,3.2,20.0,975.0,801.11,611.34
2016,6,21,11,15,932.5,106.5,3.25,20.0,988.5,840.6,638.42
2016,6,21,11,30,935.0,107.0,3.3,20.0,1002.0,877.47,663.56
2016,6,21,11,45,934.5,108.0,3.4,20.5,1008.5,909.46,684.28
2016,6,21,12,0,934.0,109.0,3.5,21.0,1015.0,938.42,702.87
2016,6,21,12,15,934.0,109.0,3.65,20.5,1014.0,963.78,722.09
2016,6,21,12,30,934.0,109.0,3.8,20.0,1013.0,985.9,739.28
2016,6,21,12,45,930.5,109.5,3.95,20.0,1004.0,1001.81,750.99
2016,6,21,13,0,927.0,110.0,4.1,20.0,995.0,1014.15,760.44
2016,6,21,13,15,924.0,109.5,4.25,20.0,979.5,1022.37,767.25
2016,6,21,13,30,921.0,109.0,4.4,20.0,964.0,1026.92,771.72
2016,6,21,13,45,916.5,108.0,4.6,20.0,942.0,1025.79,773.39
2016,6,21,14,0,912.0,107.0,4.8,20.0,920.0,1020.97,772.71
2016,6,21,14,15,906.0,106.0,4.95,19.5,891.5,1011.05,769.66
2016,6,21,14,30,900.0,105.0,5.1,19.0,863.0,997.59,764.18
2016,6,21,14,45,891.5,103.5,5.25,19.0,828.5,977.75,752.73
2016,6,21,15,0,883.0,102.0,5.4,19.0,794.0,954.67,738.94
2016,6,21,15,15,872.5,100.0,5.5,18.5,754.5,926.1,722.24
2016,6,21,15,30,862.0,98.0,5.6,18.0,715.0,894.71,703.3
2016,6,21,15,45,846.5,96.5,5.7,18.0,670.5,856.88,678.06
2016,6,21,16,0,831.0,95.0,5.8,18.0,626.0,824.15,656.34
2016,6,21,16,15,813.5,92.0,5.8,17.5,579.0,778.63,625.53
2016,6,21,16,30,796.0,89.0,5.8,17.0,532.0,731.64,593.14
2016,6,21,16,45,770.0,86.5,5.8,17.0,482.0,677.81,553.76
2016,6,21,17,0,744.0,84.0,5.8,17.0,432.0,623.78,512.88
2016,6,21,17,15,712.0,79.5,5.75,16.5,381.5,563.79,465.98
2016,6,21,17,30,680.0,75.0,5.7,16.0,331.0,506.98,420.14
2016,6,21,17,45,631.0,70.5,5.7,15.5,280.5,440.39,364.91
2016,6,21,18,0,582.0,66.0,5.7,15.0,230.0,377.38,310.9
2016,6,21,18,15,516.5,59.0,5.55,14.5,183.0,308.31,250.35
2016,6,21,18,30,451.0,52.0,5.4,14.0,136.0,245.45,193.88
2016,6,21,18,45,352.0,42.0,5.3,14.0,95.5,175.23,131.47
2016,6,21,19,0,253.0,32.0,5.2,14.0,55.0,116.12,76.1
2016,6,21,19,15,126.5,16.0,5.1,14.0,27.5,48.92,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,28.5,5.0,5.3,12.5,5.5,0.0,0.0
2016,6,22,5,0,57.0,10.0,5.5,13.0,11.0,9.1,0.0
2016,6,22,5,15,197.5,22.5,5.7,13.0,41.5,18.54,2.91
2016,6,22,5,30,338.0,35.0,5.9,13.0,72.0,28.56,18.48
2016,6,22,5,45,424.0,44.0,6.1,13.5,114.5,34.9,24.99
2016,6,22,6,0,510.0,53.0,6.3,14.0,157.0,41.03,30.83
2016,6,22,6,15,570.0,59.5,6.25,14.0,206.0,44.78,34.42
2016,6,22,6,30,630.0,66.0,6.2,14.0,255.0,48.43,37.77
2016,6,22,6,45,315.0,80.0,6.2,14.0,174.5,56.34,44.81
2016,6,22,7,0,0.0,94.0,6.2,14.0,94.0,81.44,67.0
2016,6,22,7,15,0.0,114.5,6.15,14.0,114.5,98.05,81.44
2016,6,22,7,30,0.0,135.0,6.1,14.0,135.0,114.42,95.51
2016,6,22,7,45,2.0,154.0,6.1,14.5,155.5,130.41,104.01
2016,6,22,8,0,4.0,173.0,6.1,15.0,176.0,146.9,116.98
2016,6,22,8,15,3.0,172.5,6.0,15.0,174.5,148.06,117.6
2016,6,22,8,30,2.0,172.0,5.9,15.0,173.0,148.72,117.84
2016,6,22,8,45,3.5,181.5,5.8,15.5,184.0,157.93,124.78
2016,6,22,9,0,5.0,191.0,5.7,16.0,195.0,167.32,131.84
2016,6,22,9,15,10.5,228.0,5.6,16.0,236.5,201.35,158.94
2016,6,22,9,30,16.0,265.0,5.5,16.0,278.0,236.26,186.51
2016,6,22,9,45,17.5,281.0,5.45,16.0,296.0,252.57,199.18
2016,6,22,10,0,19.0,297.0,5.4,16.0,314.0,269.15,212.04
2016,6,22,10,15,18.5,301.5,5.35,16.0,318.5,274.97,216.37
2016,6,22,10,30,18.0,306.0,5.3,16.0,323.0,280.65,220.62
2016,6,22,10,45,47.5,373.5,5.25,16.0,418.0,362.66,284.95
2016,6,22,11,0,77.0,441.0,5.2,16.0,513.0,449.05,351.46
2016,6,22,11,15,51.5,405.0,5.15,16.0,453.5,403.96,316.08
2016,6,22,11,30,26.0,369.0,5.1,16.0,394.0,355.59,278.17
2016,6,22,11,45,27.5,376.5,5.05,16.0,403.5,367.47,287.39
2016,6,22,12,0,29.0,384.0,5.0,16.0,413.0,379.46,296.54
2016,6,22,12,15,42.0,411.0,5.0,16.0,452.0,420.42,328.28
2016,6,22,12,30,55.0,438.0,5.0,16.0,491.0,462.43,360.53
2016,6,22,12,45,46.0,418.5,5.0,16.0,462.5,439.08,342.57
2016,6,22,13,0,37.0,399.0,5.0,16.0,434.0,414.68,323.93
2016,6,22,13,15,46.0,408.0,5.0,16.0,451.5,435.25,340.23
2016,6,22,13,30,55.0,417.0,5.0,16.0,469.0,455.94,356.49
2016,6,22,13,45,63.5,414.5,5.05,16.0,472.5,464.48,363.68
2016,6,22,14,0,72.0,412.0,5.1,16.0,476.0,472.73,370.75
2016,6,22,14,15,112.5,409.5,5.1,16.0,506.0,527.53,414.2
2016,6,22,14,30,153.0,407.0,5.1,16.0,536.0,566.14,445.15
2016,6,22,14,45,242.0,374.0,5.1,16.0,568.5,633.08,499.02
2016,6,22,15,0,331.0,341.0,5.1,16.0,601.0,680.46,537.91
2016,6,22,15,15,442.5,281.0,5.1,16.0,609.0,729.83,578.94
2016,6,22,15,30,554.0,221.0,5.1,16.0,617.0,757.33,603.8
2016,6,22,15,45,471.0,233.0,5.1,16.0,555.5,682.95,547.16
2016,6,22,16,0,388.0,245.0,5.1,16.0,494.0,596.96,481.42
2016,6,22,16,15,366.5,229.0,5.1,15.5,449.5,549.84,446.98
2016,6,22,16,30,345.0,213.0,5.1,15.0,405.0,502.94,411.87
2016,6,22,16,45,336.0,193.0,5.2,15.0,365.5,461.23,379.92
2016,6,22,17,0,327.0,173.0,5.3,15.0,326.0,419.18,347.0
2016,6,22,17,15,283.5,157.0,5.4,14.5,279.0,359.25,298.8
2016,6,22,17,30,240.0,141.0,5.5,14.0,232.0,302.67,252.29
2016,6,22,17,45,216.0,124.0,5.6,14.0,196.5,259.3,215.58
2016,6,22,18,0,192.0,107.0,5.7,14.0,161.0,217.97,179.83
2016,6,22,18,15,325.0,79.5,5.7,14.0,149.5,243.76,198.79
2016,6,22,18,30,458.0,52.0,5.7,14.0,138.0,248.53,196.61
2016,6,22,18,45,358.0,42.0,5.7,14.0,97.0,177.51,133.35
2016,6,22,19,0,258.0,32.0,5.7,14.0,56.0,117.72,77.4
2016,6,22,19,15,129.0,16.0,5.7,13.5,28.0,49.6,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,23,5,15,185.0,16.0,5.75,13.0,36.0,12.61,0.0
2016,6,23,5,30,370.0,32.0,5.8,13.0,72.0,25.88,16.19
2016,6,23,5,45,464.5,39.5,5.9,13.5,116.5,31.08,21.64
2016,6,23,6,0,559.0,47.0,6.0,14.0,161.0,36.17,26.51
2016,6,23,6,15,616.5,52.5,5.95,14.0,210.0,39.37,29.6
2016,6,23,6,30,674.0,58.0,5.9,14.0,259.0,46.44,36.0
2016,6,23,6,45,398.5,107.5,5.9,14.5,232.0,76.15,62.32
2016,6,23,7,0,123.0,157.0,5.9,15.0,205.0,116.64,97.69
2016,6,23,7,15,469.5,114.0,5.75,15.0,336.0,77.66,63.18
2016,6,23,7,30,816.0,71.0,5.6,15.0,467.0,51.84,40.27
2016,6,23,7,45,486.0,160.0,5.45,15.5,402.5,135.06,92.25
2016,6,23,8,0,156.0,249.0,5.3,16.0,338.0,202.84,155.52
2016,6,23,8,15,137.0,271.0,5.15,16.0,354.0,228.88,176.83
2016,6,23,8,30,118.0,293.0,5.0,16.0,370.0,252.98,197.11
2016,6,23,8,45,169.0,313.0,4.85,16.0,431.5,294.65,229.22
2016,6,23,9,0,220.0,333.0,4.7,16.0,493.0,342.38,266.6
2016,6,23,9,15,576.0,209.5,4.6,16.0,659.5,403.0,311.81
2016,6,23,9,30,932.0,86.0,4.5,16.0,826.0,511.12,397.49
2016,6,23,9,45,933.0,89.5,4.4,16.5,857.5,565.23,441.99
2016,6,23,10,0,934.0,93.0,4.3,17.0,889.0,617.68,483.75
2016,6,23,10,15,937.5,94.0,4.3,17.0,915.0,667.68,523.65
2016,6,23,10,30,941.0,95.0,4.3,17.0,941.0,715.83,561.14
2016,6,23,10,45,943.5,95.5,4.3,17.0,960.5,760.77,594.95
2016,6,23,11,0,946.0,96.0,4.3,17.0,980.0,803.37,624.95
2016,6,23,11,15,947.0,96.5,4.4,17.0,992.5,842.27,652.74
2016,6,23,11,30,948.0,97.0,4.5,17.0,1005.0,878.4,678.51
2016,6,23,11,45,949.5,96.0,4.6,17.5,1011.0,910.68,700.19
2016,6,23,12,0,951.0,95.0,4.7,18.0,1017.0,939.94,719.69
2016,6,23,12,15,950.5,95.0,4.85,17.5,1015.5,965.18,739.64
2016,6,23,12,30,950.0,95.0,5.0,17.0,1014.0,987.09,757.45
2016,6,23,12,45,946.5,96.0,5.15,17.0,1005.0,1003.68,770.22
2016,6,23,13,0,943.0,97.0,5.3,17.0,996.0,1016.65,780.62
2016,6,23,13,15,940.5,96.5,5.45,17.0,981.5,1025.43,788.24
2016,6,23,13,30,938.0,96.0,5.6,17.0,967.0,1030.49,793.4
2016,6,23,13,45,936.0,94.0,5.75,17.0,945.5,1030.74,795.32
2016,6,23,14,0,934.0,92.0,5.9,17.0,924.0,1027.21,794.7
2016,6,23,14,15,928.5,91.0,6.0,17.0,895.5,1017.56,789.52
2016,6,23,14,30,923.0,90.0,6.1,17.0,867.0,1004.29,781.86
2016,6,23,14,45,918.0,87.0,6.2,17.0,833.5,985.78,770.52
2016,6,23,15,0,913.0,84.0,6.3,17.0,800.0,963.78,756.7
2016,6,23,15,15,902.5,82.5,6.3,16.5,760.0,935.04,738.85
2016,6,23,15,30,892.0,81.0,6.3,16.0,720.0,903.39,718.76
2016,6,23,15,45,878.5,79.5,6.35,16.0,675.5,866.41,693.43
2016,6,23,16,0,865.0,78.0,6.4,16.0,631.0,827.13,666.17
2016,6,23,16,15,847.5,75.5,6.35,16.0,583.0,781.39,633.34
2016,6,23,16,30,830.0,73.0,6.3,16.0,535.0,734.14,599.02
2016,6,23,16,45,804.5,71.0,6.3,16.0,484.5,680.4,559.35
2016,6,23,17,0,779.0,69.0,6.3,16.0,434.0,631.48,522.83
2016,6,23,17,15,749.0,66.0,6.2,15.5,383.5,573.09,476.77
2016,6,23,17,30,719.0,63.0,6.1,15.0,333.0,515.54,429.89
2016,6,23,17,45,673.5,59.0,6.05,15.0,282.5,449.53,373.93
2016,6,23,18,0,628.0,55.0,6.0,15.0,232.0,386.65,319.0
2016,6,23,18,15,567.0,49.5,5.85,14.5,185.0,320.53,260.5
2016,6,23,18,30,506.0,44.0,5.7,14.0,138.0,258.63,204.31
2016,6,23,18,45,406.0,36.0,5.6,14.0,97.0,187.26,140.37
2016,6,23,19,0,306.0,28.0,5.5,14.0,56.0,127.14,83.41
2016,6,23,19,15,153.0,14.0,5.4,14.0,28.0,54.09,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,192.5,15.0,4.95,13.0,36.0,11.77,0.0
2016,6,24,5,30,385.0,30.0,5.1,13.0,72.0,24.13,14.68
2016,6,24,5,45,471.0,38.5,5.35,13.5,115.5,30.26,20.92
2016,6,24,6,0,557.0,47.0,5.6,14.0,159.0,36.19,26.53
2016,6,24,6,15,278.5,70.0,5.55,14.0,126.0,51.38,40.3
2016,6,24,6,30,0.0,93.0,5.5,14.0,93.0,78.58,64.63
2016,6,24,6,45,1.5,110.5,5.5,14.5,111.5,92.79,77.03
2016,6,24,7,0,3.0,128.0,5.5,15.0,130.0,106.89,89.12
2016,6,24,7,15,17.0,154.5,5.35,15.0,163.0,127.32,106.69
2016,6,24,7,30,31.0,181.0,5.2,15.0,196.0,139.38,116.78
2016,6,24,7,45,28.5,196.5,5.1,15.0,211.5,154.72,122.98
2016,6,24,8,0,26.0,212.0,5.0,15.0,227.0,178.45,141.8
2016,6,24,8,15,33.0,236.0,4.9,15.0,256.5,193.7,153.42
2016,6,24,8,30,40.0,260.0,4.8,15.0,286.0,218.12,172.64
2016,6,24,8,45,38.0,274.5,4.75,15.5,301.0,234.24,185.14
2016,6,24,9,0,36.0,289.0,4.7,16.0,316.0,250.16,197.36
2016,6,24,9,15,79.5,331.5,4.6,16.0,394.0,305.87,240.69
2016,6,24,9,30,123.0,374.0,4.5,16.0,472.0,362.93,284.95
2016,6,24,9,45,153.5,393.0,4.4,16.5,520.5,405.55,317.33
2016,6,24,10,0,184.0,412.0,4.3,17.0,569.0,451.44,351.91
2016,6,24,10,15,229.5,418.5,4.2,17.0,620.5,499.68,388.83
2016,6,24,10,30,275.0,425.0,4.1,17.0,672.0,550.8,427.66
2016,6,24,10,45,612.0,265.0,4.1,17.5,831.5,673.79,524.72
2016,6,24,11,0,949.0,105.0,4.1,18.0,991.0,813.09,629.29
2016,6,24,11,15,951.5,106.0,4.1,18.0,1005.0,853.88,656.88
2016,6,24,11,30,954.0,107.0,4.1,18.0,1019.0,892.01,683.05
2016,6,24,11,45,954.0,107.5,4.2,18.0,1025.5,924.74,705.86
2016,6,24,12,0,954.0,108.0,4.3,18.0,1032.0,954.39,726.55
2016,6,24,12,15,953.5,108.0,4.45,18.0,1031.5,979.94,745.02
2016,6,24,12,30,953.0,108.0,4.6,18.0,1031.0,1002.16,761.5
2016,6,24,12,45,946.5,111.0,4.75,18.0,1021.0,1018.09,773.79
2016,6,24,13,0,940.0,114.0,4.9,18.0,1011.0,1030.37,783.72
2016,6,24,13,15,937.5,113.5,5.05,18.0,996.0,1039.45,791.59
2016,6,24,13,30,935.0,113.0,5.2,18.0,981.0,1044.8,797.04
2016,6,24,13,45,931.0,111.5,5.35,18.0,959.0,1043.91,798.3
2016,6,24,14,0,927.0,110.0,5.5,18.0,937.0,1039.27,797.07
2016,6,24,14,15,921.5,109.0,5.5,18.0,908.5,1029.95,791.56
2016,6,24,14,30,916.0,108.0,5.5,18.0,880.0,1017.03,783.67
2016,6,24,14,45,907.0,106.5,5.55,18.0,845.0,996.68,771.02
2016,6,24,15,0,898.0,105.0,5.6,18.0,810.0,973.04,756.08
2016,6,24,15,15,888.0,103.0,5.55,17.5,770.0,944.78,738.64
2016,6,24,15,30,878.0,101.0,5.5,17.0,730.0,913.62,719.03
2016,6,24,15,45,863.0,99.5,5.5,17.0,685.5,875.91,693.45
2016,6,24,16,0,848.0,98.0,5.5,17.0,641.0,843.33,671.49
2016,6,24,16,15,830.0,95.0,5.45,17.0,592.5,796.9,638.76
2016,6,24,16,30,812.0,92.0,5.4,17.0,544.0,748.96,604.58
2016,6,24,16,45,786.5,89.0,5.35,17.0,493.5,694.29,564.79
2016,6,24,17,0,761.0,86.0,5.3,17.0,443.0,639.33,523.53
2016,6,24,17,15,728.5,81.5,5.2,16.5,391.5,578.21,476.04
2016,6,24,17,30,696.0,77.0,5.1,16.0,340.0,520.43,429.72
2016,6,24,17,45,649.0,72.0,5.1,15.5,288.5,453.46,374.65
2016,6,24,18,0,602.0,67.0,5.1,15.0,237.0,389.82,320.47
2016,6,24,18,15,535.0,59.5,4.85,14.5,188.5,318.31,258.08
2016,6,24,18,30,468.0,52.0,4.6,14.0,140.0,253.18,199.85
2016,6,24,18,45,366.5,42.0,4.45,14.0,98.5,180.96,135.87
2016,6,24,19,0,265.0,32.0,4.3,14.0,57.0,120.13,79.25
2016,6,24,19,15,132.5,16.0,4.1,14.0,28.5,50.64,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,162.0,17.0,2.8,13.0,34.5,13.51,0.0
2016,6,25,5,30,324.0,34.0,2.8,13.0,69.0,27.72,17.68
2016,6,25,5,45,419.0,42.5,2.85,13.5,112.0,33.67,23.91
2016,6,25,6,0,514.0,51.0,2.9,14.0,155.0,39.45,29.44
2016,6,25,6,15,574.0,57.5,2.8,14.0,204.0,43.27,33.1
2016,6,25,6,30,634.0,64.0,2.7,14.0,253.0,46.98,36.51
2016,6,25,6,45,677.5,68.5,2.65,14.5,304.0,48.96,38.18
2016,6,25,7,0,721.0,73.0,2.6,15.0,355.0,55.81,44.09
2016,6,25,7,15,751.0,77.0,2.6,15.5,406.5,57.39,45.25
2016,6,25,7,30,781.0,81.0,2.6,16.0,458.0,58.89,46.32
2016,6,25,7,45,805.0,83.5,2.65,16.5,508.5,103.17,56.03
2016,6,25,8,0,829.0,86.0,2.7,17.0,559.0,158.39,89.62
2016,6,25,8,15,846.0,88.5,2.7,17.0,606.5,222.14,140.08
2016,6,25,8,30,863.0,91.0,2.7,17.0,654.0,279.91,190.0
2016,6,25,8,45,877.0,93.0,2.75,17.5,698.5,337.7,241.07
2016,6,25,9,0,891.0,95.0,2.8,18.0,743.0,396.2,292.31
2016,6,25,9,15,901.0,96.5,2.8,18.0,782.0,453.11,341.8
2016,6,25,9,30,911.0,98.0,2.8,18.0,821.0,509.78,389.74
2016,6,25,9,45,914.0,102.0,2.85,18.5,854.0,564.4,434.01
2016,6,25,10,0,917.0,106.0,2.9,19.0,887.0,617.6,475.72
2016,6,25,10,15,923.0,107.0,2.95,19.0,914.5,668.54,515.48
2016,6,25,10,30,929.0,108.0,3.0,19.0,942.0,717.88,553.08
2016,6,25,10,45,932.5,109.5,3.05,19.0,963.5,764.09,587.57
2016,6,25,11,0,936.0,111.0,3.1,19.0,985.0,808.09,618.03
2016,6,25,11,15,939.0,111.5,3.2,19.0,999.0,848.44,646.0
2016,6,25,11,30,942.0,112.0,3.3,19.0,1013.0,886.19,672.08
2016,6,25,11,45,942.5,112.5,3.4,19.0,1020.0,919.07,694.75
2016,6,25,12,0,943.0,113.0,3.5,19.0,1027.0,948.95,715.38
2016,6,25,12,15,943.0,113.0,3.65,19.0,1026.5,974.79,733.65
2016,6,25,12,30,943.0,113.0,3.8,19.0,1026.0,997.38,749.8
2016,6,25,12,45,944.0,111.0,3.95,19.0,1018.5,1015.61,763.11
2016,6,25,13,0,945.0,109.0,4.1,19.0,1011.0,1030.31,774.17
2016,6,25,13,15,942.0,108.5,4.2,19.0,996.0,1038.92,780.93
2016,6,25,13,30,939.0,108.0,4.3,19.0,981.0,1043.79,785.34
2016,6,25,13,45,934.0,107.5,4.4,19.0,958.5,1042.92,785.99
2016,6,25,14,0,929.0,107.0,4.5,19.0,936.0,1038.31,784.67
2016,6,25,14,15,923.0,106.0,4.55,19.0,907.0,1028.5,779.46
2016,6,25,14,30,917.0,105.0,4.6,19.0,878.0,1015.09,771.89
2016,6,25,14,45,908.0,103.5,4.7,19.0,843.0,994.73,760.06
2016,6,25,15,0,899.0,102.0,4.8,19.0,808.0,971.08,745.94
2016,6,25,15,15,888.5,100.0,4.8,18.5,768.0,942.35,728.84
2016,6,25,15,30,878.0,98.0,4.8,18.0,728.0,910.72,709.58
2016,6,25,15,45,864.0,96.0,4.8,18.0,683.5,873.34,684.66
2016,6,25,16,0,850.0,94.0,4.8,18.0,639.0,833.69,657.92
2016,6,25,16,15,832.0,91.5,4.8,17.5,591.0,794.99,632.82
2016,6,25,16,30,814.0,89.0,4.8,17.0,543.0,747.58,600.79
2016,6,25,16,45,790.0,85.5,4.85,17.0,492.5,693.4,562.13
2016,6,25,17,0,766.0,82.0,4.9,17.0,442.0,638.81,521.97
2016,6,25,17,15,734.0,78.0,4.85,16.5,390.5,578.4,475.38
2016,6,25,17,30,702.0,74.0,4.8,16.0,339.0,521.01,429.63
2016,6,25,17,45,657.0,69.0,4.8,16.0,288.0,454.86,374.68
2016,6,25,18,0,612.0,64.0,4.8,16.0,237.0,391.86,320.63
2016,6,25,18,15,547.0,57.0,4.7,15.5,189.0,321.29,259.42
2016,6,25,18,30,482.0,50.0,4.6,15.0,141.0,256.87,202.0
2016,6,25,18,45,380.5,40.5,4.55,15.0,99.0,184.38,137.93
2016,6,25,19,0,279.0,31.0,4.5,15.0,57.0,123.28,81.08
2016,6,25,19,15,139.5,15.5,4.45,14.5,28.5,53.23,0.0
2016,6,25,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,166.5,16.0,3.5,13.0,33.5,12.66,0.0
2016,6,26,5,30,333.0,32.0,3.5,13.0,67.0,25.93,16.12
2016,6,26,5,45,421.5,41.0,3.5,13.5,109.5,32.39,22.77
2016,6,26,6,0,510.0,50.0,3.5,14.0,152.0,38.63,28.69
2016,6,26,6,15,255.0,63.0,3.4,14.0,114.0,46.19,35.69
2016,6,26,6,30,0.0,76.0,3.3,14.0,76.0,65.73,53.2
2016,6,26,6,45,0.0,91.5,3.2,14.5,91.5,78.59,64.46
2016,6,26,7,0,0.0,107.0,3.1,15.0,107.0,91.35,75.41
2016,6,26,7,15,0.0,127.0,3.05,15.0,127.0,107.37,89.18
2016,6,26,7,30,0.0,147.0,3.0,15.0,147.0,123.19,102.59
2016,6,26,7,45,6.5,170.0,2.95,15.5,174.0,142.41,113.11
2016,6,26,8,0,13.0,193.0,2.9,16.0,201.0,162.85,128.79
2016,6,26,8,15,11.0,199.5,2.9,16.0,207.0,170.32,134.5
2016,6,26,8,30,9.0,206.0,2.9,16.0,213.0,177.32,139.88
2016,6,26,8,45,16.5,237.0,2.9,16.5,249.0,206.15,162.14
2016,6,26,9,0,24.0,268.0,2.9,17.0,285.0,236.17,185.12
2016,6,26,9,15,22.0,275.0,2.9,17.0,291.5,244.25,191.21
2016,6,26,9,30,20.0,282.0,2.9,17.0,298.0,251.97,197.03
2016,6,26,9,45,35.5,326.0,2.9,17.5,355.5,294.68,229.61
2016,6,26,10,0,51.0,370.0,2.9,18.0,413.0,344.27,266.95
2016,6,26,10,15,64.0,394.5,2.95,18.0,451.0,378.75,292.99
2016,6,26,10,30,77.0,419.0,3.0,18.0,489.0,414.89,320.18
2016,6,26,10,45,117.5,441.5,3.05,18.5,550.5,471.12,362.05
2016,6,26,11,0,158.0,464.0,3.1,19.0,612.0,531.43,406.24
2016,6,26,11,15,127.0,464.5,3.2,19.0,584.5,519.42,396.69
2016,6,26,11,30,96.0,465.0,3.3,19.0,557.0,500.06,381.96
2016,6,26,11,45,106.0,472.5,3.4,19.5,575.0,522.93,398.51
2016,6,26,12,0,116.0,480.0,3.5,20.0,593.0,553.34,420.19
2016,6,26,12,15,137.0,483.0,3.6,20.0,616.0,583.89,443.07
2016,6,26,12,30,158.0,486.0,3.7,20.0,639.0,614.77,466.14
2016,6,26,12,45,530.0,303.0,3.85,20.0,810.0,821.4,625.26
2016,6,26,13,0,902.0,120.0,4.0,20.0,981.0,999.29,751.21
2016,6,26,13,15,899.0,119.0,4.15,19.5,966.0,1007.17,757.92
2016,6,26,13,30,896.0,118.0,4.3,19.0,951.0,1011.46,763.67
2016,6,26,13,45,642.5,248.0,4.5,19.0,838.0,915.62,699.28
2016,6,26,14,0,389.0,378.0,4.7,19.0,725.0,781.28,599.36
2016,6,26,14,15,631.0,246.0,4.8,19.0,788.0,904.04,696.17
2016,6,26,14,30,873.0,114.0,4.9,19.0,851.0,981.94,752.4
2016,6,26,14,45,656.0,206.0,5.05,19.0,747.5,877.61,680.52
2016,6,26,15,0,439.0,298.0,5.2,19.0,644.0,752.78,587.14
2016,6,26,15,15,635.0,203.0,5.2,18.5,674.0,833.36,654.57
2016,6,26,15,30,831.0,108.0,5.2,18.0,704.0,879.7,690.55
2016,6,26,15,45,815.5,106.0,5.25,18.0,660.0,850.38,670.91
2016,6,26,16,0,800.0,104.0,5.3,18.0,616.0,810.6,643.85
2016,6,26,16,15,781.0,100.5,5.25,17.5,569.5,764.44,612.47
2016,6,26,16,30,762.0,97.0,5.2,17.0,523.0,716.97,579.63
2016,6,26,16,45,736.5,93.5,5.2,17.0,474.0,663.72,540.87
2016,6,26,17,0,711.0,90.0,5.2,17.0,425.0,612.71,502.18
2016,6,26,17,15,678.5,85.5,5.05,16.5,375.0,553.87,456.2
2016,6,26,17,30,646.0,81.0,4.9,16.0,325.0,496.24,409.89
2016,6,26,17,45,603.0,74.5,4.8,16.0,276.0,432.14,356.34
2016,6,26,18,0,560.0,68.0,4.7,16.0,227.0,371.08,303.84
2016,6,26,18,15,496.5,60.5,4.6,15.5,180.5,303.27,245.06
2016,6,26,18,30,433.0,53.0,4.5,15.0,134.0,241.48,190.1
2016,6,26,18,45,342.0,42.0,4.45,15.0,94.5,173.52,129.97
2016,6,26,19,0,251.0,31.0,4.4,15.0,55.0,115.9,76.32
2016,6,26,19,15,125.5,15.5,4.35,14.5,27.5,48.78,0.0
2016,6,26,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,10.0,3.65,13.0,10.0,8.79,0.0
2016,6,27,5,30,0.0,20.0,3.6,13.0,20.0,17.61,9.1
2016,6,27,5,45,0.0,32.5,3.55,13.5,32.5,28.66,19.5
2016,6,27,6,0,0.0,45.0,3.5,14.0,45.0,39.67,29.61
2016,6,27,6,15,0.0,59.5,3.35,14.0,59.5,51.96,40.82
2016,6,27,6,30,0.0,74.0,3.2,14.0,74.0,64.16,51.8
2016,6,27,6,45,0.0,89.0,3.1,14.5,89.0,76.65,62.75
2016,6,27,7,0,0.0,104.0,3.0,15.0,104.0,89.06,73.4
2016,6,27,7,15,3.0,130.5,2.95,15.0,132.0,109.94,91.43
2016,6,27,7,30,6.0,157.0,2.9,15.0,160.0,130.42,108.84
2016,6,27,7,45,14.5,182.0,2.85,15.5,190.0,151.5,120.32
2016,6,27,8,0,23.0,207.0,2.8,16.0,220.0,174.24,137.58
2016,6,27,8,15,19.5,215.5,2.85,16.5,227.5,183.91,144.8
2016,6,27,8,30,16.0,224.0,2.9,17.0,235.0,192.93,151.57
2016,6,27,8,45,26.0,256.5,3.0,17.5,275.5,217.32,170.11
2016,6,27,9,0,36.0,289.0,3.1,18.0,316.0,249.94,195.04
2016,6,27,9,15,45.0,315.5,3.15,18.0,350.5,279.36,217.7
2016,6,27,9,30,54.0,342.0,3.2,18.0,385.0,310.25,241.42
2016,6,27,9,45,62.0,364.0,3.25,18.5,415.5,338.5,262.51
2016,6,27,10,0,70.0,386.0,3.3,19.0,446.0,367.91,284.28
2016,6,27,10,15,91.0,410.0,3.35,19.0,490.5,408.11,314.72
2016,6,27,10,30,112.0,434.0,3.4,19.0,535.0,450.14,346.32
2016,6,27,10,45,132.0,448.5,3.5,19.5,570.0,487.2,373.44
2016,6,27,11,0,152.0,463.0,3.6,20.0,605.0,525.97,401.58
2016,6,27,11,15,158.5,471.0,3.65,20.0,621.0,549.93,419.13
2016,6,27,11,30,165.0,479.0,3.7,20.0,637.0,574.03,436.78
2016,6,27,11,45,244.0,466.5,3.8,20.0,702.0,646.84,491.58
2016,6,27,12,0,323.0,454.0,3.9,20.0,767.0,719.54,545.49
2016,6,27,12,15,312.5,457.5,4.05,20.0,760.0,728.04,551.48
2016,6,27,12,30,302.0,461.0,4.2,20.0,753.0,734.74,556.56
2016,6,27,12,45,399.0,422.5,4.35,20.0,805.5,801.58,607.42
2016,6,27,13,0,496.0,384.0,4.5,20.0,858.0,879.08,665.02
2016,6,27,13,15,704.0,249.0,4.6,20.0,909.5,963.53,730.7
2016,6,27,13,30,912.0,114.0,4.7,20.0,961.0,1023.39,772.44
2016,6,27,13,45,908.5,112.5,4.85,20.0,939.5,1023.09,773.79
2016,6,27,14,0,905.0,111.0,5.0,20.0,918.0,1019.12,773.13
2016,6,27,14,15,701.0,210.0,5.05,20.0,823.0,936.51,717.14
2016,6,27,14,30,497.0,309.0,5.1,20.0,728.0,830.32,639.04
2016,6,27,14,45,687.0,206.5,5.15,20.0,760.5,908.32,701.19
2016,6,27,15,0,877.0,104.0,5.2,20.0,793.0,953.17,734.0
2016,6,27,15,15,866.0,102.0,5.25,19.5,753.5,924.51,716.65
2016,6,27,15,30,855.0,100.0,5.3,19.0,714.0,893.05,697.56
2016,6,27,15,45,842.5,97.5,5.35,19.0,670.5,857.12,673.69
2016,6,27,16,0,830.0,95.0,5.4,19.0,627.0,826.15,653.25
2016,6,27,16,15,812.0,92.0,5.45,18.5,579.5,780.39,622.83
2016,6,27,16,30,794.0,89.0,5.5,18.0,532.0,733.17,590.79
2016,6,27,16,45,772.0,85.0,5.55,18.0,483.0,680.7,552.96
2016,6,27,17,0,750.0,81.0,5.6,18.0,434.0,627.7,513.65
2016,6,27,17,15,719.5,77.0,5.55,17.5,383.5,568.99,468.1
2016,6,27,17,30,689.0,73.0,5.5,17.0,333.0,513.12,423.35
2016,6,27,17,45,646.5,68.0,5.5,16.5,283.5,448.97,370.51
2016,6,27,18,0,604.0,63.0,5.5,16.0,234.0,387.73,318.28
2016,6,27,18,15,541.5,56.0,5.35,15.5,186.5,318.64,257.96
2016,6,27,18,30,479.0,49.0,5.2,15.0,139.0,255.44,201.31
2016,6,27,18,45,383.0,39.5,5.1,15.0,98.0,184.83,138.49
2016,6,27,19,0,287.0,30.0,5.0,15.0,57.0,125.03,82.36
2016,6,27,19,15,143.5,15.0,4.85,15.0,28.5,53.82,0.0
2016,6,27,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,148.0,16.5,3.65,13.0,32.0,13.14,0.0
2016,6,28,5,30,296.0,33.0,3.6,13.0,64.0,26.89,16.79
2016,6,28,5,45,383.0,43.0,3.6,13.5,105.0,34.16,24.29
2016,6,28,6,0,470.0,53.0,3.6,14.0,146.0,41.16,30.92
2016,6,28,6,15,235.0,58.5,3.5,14.0,105.0,42.85,32.71
2016,6,28,6,30,0.0,64.0,3.4,14.0,64.0,56.25,44.77
2016,6,28,6,45,0.0,77.5,3.3,14.5,77.5,67.67,54.8
2016,6,28,7,0,0.0,91.0,3.2,15.0,91.0,79.0,64.57
2016,6,28,7,15,0.0,119.0,3.15,15.0,119.0,101.34,83.95
2016,6,28,7,30,0.0,147.0,3.1,15.0,147.0,123.13,102.58
2016,6,28,7,45,2.0,160.5,3.05,15.5,161.5,135.06,107.23
2016,6,28,8,0,4.0,174.0,3.0,16.0,176.0,147.46,116.68
2016,6,28,8,15,6.5,189.0,2.95,16.0,193.0,161.38,127.5
2016,6,28,8,30,9.0,204.0,2.9,16.0,210.0,175.69,138.59
2016,6,28,8,45,13.5,228.0,2.9,16.5,237.5,198.09,155.82
2016,6,28,9,0,18.0,252.0,2.9,17.0,265.0,221.26,173.5
2016,6,28,9,15,17.0,260.0,2.85,17.0,273.0,230.0,180.1
2016,6,28,9,30,16.0,268.0,2.8,17.0,281.0,238.55,186.54
2016,6,28,9,45,50.0,331.5,2.8,17.5,373.5,306.46,238.75
2016,6,28,10,0,84.0,395.0,2.8,18.0,466.0,383.02,296.48
2016,6,28,10,15,54.5,367.0,2.85,18.0,414.0,350.08,270.96
2016,6,28,10,30,25.0,339.0,2.9,18.0,362.0,312.74,242.07
2016,6,28,10,45,28.5,357.5,3.0,18.0,384.0,335.12,259.25
2016,6,28,11,0,32.0,376.0,3.1,18.0,406.0,358.13,276.64
2016,6,28,11,15,39.0,396.5,3.2,18.0,433.5,386.28,297.96
2016,6,28,11,30,46.0,417.0,3.3,18.0,461.0,415.34,319.85
2016,6,28,11,45,71.0,444.5,3.4,18.5,513.0,467.1,358.41
2016,6,28,12,0,96.0,472.0,3.5,19.0,565.0,520.87,397.87
2016,6,28,12,15,146.5,478.0,3.6,19.0,620.0,587.85,448.15
2016,6,28,12,30,197.0,484.0,3.7,19.0,675.0,649.37,493.97
2016,6,28,12,45,167.0,480.0,3.85,19.0,641.0,625.54,476.28
2016,6,28,13,0,137.0,476.0,4.0,19.0,607.0,599.65,457.39
2016,6,28,13,15,94.0,443.5,4.1,18.5,532.5,517.71,397.8
2016,6,28,13,30,51.0,411.0,4.2,18.0,458.0,446.03,344.53
2016,6,28,13,45,60.5,410.5,4.3,18.0,465.5,457.56,354.32
2016,6,28,14,0,70.0,410.0,4.4,18.0,473.0,468.86,363.7
2016,6,28,14,15,55.5,381.0,4.4,18.0,430.0,426.64,331.88
2016,6,28,14,30,41.0,352.0,4.4,18.0,387.0,384.02,299.6
2016,6,28,14,45,55.0,351.0,4.45,18.0,395.5,397.95,311.49
2016,6,28,15,0,69.0,350.0,4.5,18.0,404.0,411.42,322.9
2016,6,28,15,15,66.0,330.0,4.45,17.5,380.0,388.16,306.12
2016,6,28,15,30,63.0,310.0,4.4,17.0,356.0,364.63,289.09
2016,6,28,15,45,46.5,277.5,4.4,17.0,310.0,315.57,250.96
2016,6,28,16,0,30.0,245.0,4.4,17.0,264.0,267.16,212.89
2016,6,28,16,15,29.5,227.0,4.35,16.5,245.0,248.19,198.8
2016,6,28,16,30,29.0,209.0,4.3,16.0,226.0,229.12,184.38
2016,6,28,16,45,21.0,185.5,4.3,16.0,197.5,188.43,151.61
2016,6,28,17,0,13.0,162.0,4.3,16.0,169.0,159.59,128.2
2016,6,28,17,15,6.5,141.5,4.3,15.5,145.0,135.42,108.64
2016,6,28,17,30,0.0,121.0,4.3,15.0,121.0,111.82,89.24
2016,6,28,17,45,0.0,103.0,4.35,15.0,103.0,94.96,75.22
2016,6,28,18,0,0.0,85.0,4.4,15.0,85.0,78.06,60.93
2016,6,28,18,15,234.5,68.0,4.4,14.5,112.0,192.2,156.14
2016,6,28,18,30,469.0,51.0,4.4,14.0,139.0,254.1,201.0
2016,6,28,18,45,368.5,41.5,4.4,14.0,98.0,182.4,137.21
2016,6,28,19,0,268.0,32.0,4.4,14.0,57.0,121.93,80.81
2016,6,28,19,15,134.0,16.0,4.35,13.5,28.5,52.99,0.0
2016,6,28,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,165.0,16.0,4.35,12.0,33.0,12.74,0.0
2016,6,29,5,30,330.0,32.0,4.4,12.0,66.0,26.08,16.11
2016,6,29,5,45,421.0,41.0,4.5,12.5,108.5,32.53,22.94
2016,6,29,6,0,512.0,50.0,4.6,13.0,151.0,38.78,28.91
2016,6,29,6,15,573.5,56.5,4.55,13.0,200.0,42.63,32.63
2016,6,29,6,30,635.0,63.0,4.5,13.0,249.0,46.37,36.1
2016,6,29,6,45,317.5,69.5,4.5,13.5,162.5,49.23,38.57
2016,6,29,7,0,0.0,76.0,4.5,14.0,76.0,67.02,54.24
2016,6,29,7,15,0.0,95.0,4.45,14.0,95.0,82.78,67.99
2016,6,29,7,30,0.0,114.0,4.4,14.0,114.0,98.3,81.38
2016,6,29,7,45,0.0,129.5,4.4,14.5,129.5,111.32,88.15
2016,6,29,8,0,0.0,145.0,4.4,15.0,145.0,124.55,98.62
2016,6,29,8,15,0.0,145.5,4.35,15.0,145.5,125.88,99.39
2016,6,29,8,30,0.0,146.0,4.3,15.0,146.0,126.98,100.0
2016,6,29,8,45,2.0,164.0,4.3,15.5,165.5,143.02,112.57
2016,6,29,9,0,4.0,182.0,4.3,16.0,185.0,159.43,125.32
2016,6,29,9,15,6.5,203.0,4.25,16.0,208.5,178.89,140.69
2016,6,29,9,30,9.0,224.0,4.2,16.0,232.0,198.8,156.33
2016,6,29,9,45,9.0,225.0,4.2,16.0,233.5,201.0,157.84
2016,6,29,10,0,9.0,226.0,4.2,16.0,235.0,203.09,159.31
2016,6,29,10,15,10.0,233.0,4.2,16.0,242.5,210.89,165.34
2016,6,29,10,30,11.0,240.0,4.2,16.0,250.0,218.81,171.46
2016,6,29,10,45,15.0,279.5,4.2,16.0,293.5,257.34,201.7
2016,6,29,11,0,19.0,319.0,4.2,16.0,337.0,296.62,232.2
2016,6,29,11,15,16.0,289.5,4.2,16.0,304.5,270.05,211.27
2016,6,29,11,30,13.0,260.0,4.2,16.0,272.0,242.72,189.82
2016,6,29,11,45,17.0,302.0,4.25,16.0,318.5,285.07,223.04
2016,6,29,12,0,21.0,344.0,4.3,16.0,365.0,328.17,256.42
2016,6,29,12,15,20.0,336.5,4.35,16.0,356.5,322.08,251.64
2016,6,29,12,30,19.0,329.0,4.4,16.0,348.0,315.7,246.79
2016,6,29,12,45,21.5,344.0,4.45,16.0,365.0,333.28,260.6
2016,6,29,13,0,24.0,359.0,4.5,16.0,382.0,351.04,274.48
2016,6,29,13,15,21.0,337.0,4.5,16.0,357.0,328.62,257.22
2016,6,29,13,30,18.0,315.0,4.5,16.0,332.0,305.84,239.72
2016,6,29,13,45,20.5,321.0,4.55,16.0,340.0,314.81,247.11
2016,6,29,14,0,23.0,327.0,4.6,16.0,348.0,323.83,254.5
2016,6,29,14,15,25.5,326.0,4.6,16.0,348.0,340.72,268.01
2016,6,29,14,30,28.0,325.0,4.6,16.0,348.0,343.49,270.6
2016,6,29,14,45,21.0,290.0,4.6,16.0,307.0,288.1,227.53
2016,6,29,15,0,14.0,255.0,4.6,16.0,266.0,247.9,196.05
2016,6,29,15,15,12.5,241.0,4.6,15.5,251.0,233.35,185.24
2016,6,29,15,30,11.0,227.0,4.6,15.0,236.0,218.79,174.29
2016,6,29,15,45,8.0,207.0,4.65,15.0,213.5,197.08,157.12
2016,6,29,16,0,5.0,187.0,4.7,15.0,191.0,175.5,139.92
2016,6,29,16,15,2.5,172.0,4.7,15.0,174.0,159.37,127.06
2016,6,29,16,30,0.0,157.0,4.7,15.0,157.0,143.4,114.24
2016,6,29,16,45,0.0,145.5,4.75,15.0,145.5,132.91,105.96
2016,6,29,17,0,0.0,134.0,4.8,15.0,134.0,122.45,97.62
2016,6,29,17,15,0.0,93.0,4.8,14.5,93.0,83.21,65.13
2016,6,29,17,30,0.0,52.0,4.8,14.0,52.0,45.9,33.71
2016,6,29,17,45,0.0,44.0,4.8,14.0,44.0,38.8,27.71
2016,6,29,18,0,0.0,36.0,4.8,14.0,36.0,31.72,21.63
2016,6,29,18,15,233.0,44.5,4.7,13.5,88.5,163.29,132.81
2016,6,29,18,30,466.0,53.0,4.6,13.0,141.0,255.41,203.05
2016,6,29,18,45,366.0,42.5,4.6,13.0,99.0,182.88,138.24
2016,6,29,19,0,266.0,32.0,4.6,13.0,57.0,121.62,80.94
2016,6,29,19,15,133.0,16.0,4.55,13.0,28.5,51.37,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,125.5,17.5,4.05,13.0,30.5,13.76,0.0
2016,6,30,5,30,251.0,35.0,4.0,13.0,61.0,27.35,17.0
2016,6,30,5,45,346.0,46.0,4.0,13.5,102.0,36.93,26.66
2016,6,30,6,0,441.0,57.0,4.0,14.0,143.0,44.71,34.03
2016,6,30,6,15,220.5,52.5,3.8,14.0,95.5,38.46,28.77
2016,6,30,6,30,0.0,48.0,3.6,14.0,48.0,42.35,32.36
2016,6,30,6,45,0.0,58.5,3.45,14.0,58.5,51.67,40.68
2016,6,30,7,0,0.0,69.0,3.3,14.0,69.0,61.0,48.89
2016,6,30,7,15,0.0,102.5,3.1,14.0,102.5,88.66,73.16
2016,6,30,7,30,0.0,136.0,2.9,14.0,136.0,114.99,95.91
2016,6,30,7,45,9.5,168.5,2.75,14.5,173.5,141.26,112.55
2016,6,30,8,0,19.0,201.0,2.6,15.0,211.0,169.19,134.18
2016,6,30,8,15,48.0,240.5,2.5,15.0,270.5,198.8,156.34
2016,6,30,8,30,77.0,280.0,2.4,15.0,330.0,240.0,187.91
2016,6,30,8,45,451.0,202.0,2.3,15.5,525.5,283.91,211.78
2016,6,30,9,0,825.0,124.0,2.2,16.0,721.0,387.48,287.88
2016,6,30,9,15,623.5,216.5,2.2,16.0,682.0,424.61,323.79
2016,6,30,9,30,422.0,309.0,2.2,16.0,643.0,443.01,341.81
2016,6,30,9,45,357.5,349.5,2.25,16.0,640.5,472.48,365.61
2016,6,30,10,0,293.0,390.0,2.3,16.0,638.0,492.19,380.85
2016,6,30,10,15,594.0,259.0,2.35,16.0,783.5,589.62,457.78
2016,6,30,10,30,895.0,128.0,2.4,16.0,929.0,709.7,550.4
2016,6,30,10,45,899.5,129.0,2.45,16.5,951.0,755.12,582.75
2016,6,30,11,0,904.0,130.0,2.5,17.0,973.0,798.5,612.45
2016,6,30,11,15,691.0,260.5,2.6,17.0,910.5,790.52,603.72
2016,6,30,11,30,478.0,391.0,2.7,17.0,848.0,761.12,578.53
2016,6,30,11,45,488.5,384.5,2.85,17.0,854.5,787.07,598.41
2016,6,30,12,0,499.0,378.0,3.0,17.0,861.0,811.72,616.87
2016,6,30,12,15,707.5,254.5,3.1,17.0,938.5,906.9,689.7
2016,6,30,12,30,916.0,131.0,3.2,17.0,1016.0,988.61,745.85
2016,6,30,12,45,684.0,262.0,3.35,17.5,920.5,930.42,704.91
2016,6,30,13,0,452.0,393.0,3.5,18.0,825.0,845.17,639.4
2016,6,30,13,15,670.0,266.5,3.6,18.0,895.0,947.57,718.67
2016,6,30,13,30,888.0,140.0,3.7,18.0,965.0,1025.82,772.89
2016,6,30,13,45,882.5,139.0,3.85,18.0,942.5,1024.5,773.06
2016,6,30,14,0,877.0,138.0,4.0,18.0,920.0,1019.59,771.55
2016,6,30,14,15,869.5,136.5,4.05,18.0,891.0,1008.67,765.39
2016,6,30,14,30,862.0,135.0,4.1,18.0,862.0,994.31,757.01
2016,6,30,14,45,853.0,132.5,4.15,18.0,827.5,984.59,751.92
2016,6,30,15,0,844.0,130.0,4.2,18.0,793.0,960.89,737.19
2016,6,30,15,15,592.5,215.5,4.2,17.5,669.5,808.22,630.9
2016,6,30,15,30,341.0,301.0,4.2,17.0,546.0,637.24,502.2
2016,6,30,15,45,563.5,210.0,4.25,17.0,584.5,742.07,588.01
2016,6,30,16,0,786.0,119.0,4.3,17.0,623.0,817.53,646.32
2016,6,30,16,15,765.0,115.5,4.3,16.5,575.5,770.19,614.08
2016,6,30,16,30,744.0,112.0,4.3,16.0,528.0,725.16,583.77
2016,6,30,16,45,716.0,108.0,4.3,16.0,477.5,670.1,544.11
2016,6,30,17,0,688.0,104.0,4.3,16.0,427.0,615.13,502.3
2016,6,30,17,15,652.5,98.5,4.25,15.5,376.5,554.01,455.28
2016,6,30,17,30,617.0,93.0,4.2,15.0,326.0,494.38,407.99
2016,6,30,17,45,566.5,86.0,4.2,15.0,276.0,426.7,352.08
2016,6,30,18,0,516.0,79.0,4.2,15.0,226.0,362.79,297.68
2016,6,30,18,15,447.5,70.0,4.15,14.5,179.0,292.97,237.57
2016,6,30,18,30,379.0,61.0,4.1,14.0,132.0,228.01,180.41
2016,6,30,18,45,277.0,48.5,4.1,14.0,92.0,158.46,119.58
2016,6,30,19,0,175.0,36.0,4.1,14.0,52.0,100.75,67.09
2016,6,30,19,15,87.5,18.0,4.1,13.5,26.0,44.03,0.0
2016,6,30,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
