Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,107.5,18.0,3.35,12.0,28.5,14.15,0.0
2016,7,1,5,30,215.0,36.0,3.4,12.0,57.0,28.09,17.61
2016,7,1,5,45,312.0,47.5,3.45,12.5,98.0,36.59,26.46
2016,7,1,6,0,409.0,59.0,3.5,13.0,139.0,46.47,35.72
2016,7,1,6,15,474.5,67.5,3.45,13.0,185.5,51.57,40.61
2016,7,1,6,30,540.0,76.0,3.4,13.0,232.0,56.49,45.15
2016,7,1,6,45,270.0,93.0,3.4,13.5,171.0,65.44,53.04
2016,7,1,7,0,0.0,110.0,3.4,14.0,110.0,93.47,77.62
2016,7,1,7,15,1.5,130.5,3.35,14.0,131.5,109.81,91.71
2016,7,1,7,30,3.0,151.0,3.3,14.0,153.0,125.96,105.46
2016,7,1,7,45,44.5,195.5,3.25,14.0,221.0,154.17,122.46
2016,7,1,8,0,86.0,240.0,3.2,14.0,289.0,194.75,152.77
2016,7,1,8,15,81.0,260.0,3.1,14.0,309.0,217.39,170.67
2016,7,1,8,30,76.0,280.0,3.0,14.0,329.0,239.62,188.61
2016,7,1,8,45,115.0,307.5,2.95,14.5,387.5,273.42,214.05
2016,7,1,9,0,154.0,335.0,2.9,15.0,446.0,318.81,248.88
2016,7,1,9,15,226.0,344.5,2.85,15.0,517.5,369.42,287.92
2016,7,1,9,30,298.0,354.0,2.8,15.0,589.0,423.24,329.77
2016,7,1,9,45,240.5,382.0,2.75,15.5,577.0,437.25,340.53
2016,7,1,10,0,183.0,410.0,2.7,16.0,565.0,448.25,348.18
2016,7,1,10,15,152.5,423.0,2.7,16.0,555.0,454.74,352.91
2016,7,1,10,30,122.0,436.0,2.7,16.0,545.0,458.15,355.0
2016,7,1,10,45,278.0,408.0,2.75,16.0,664.5,556.42,431.22
2016,7,1,11,0,434.0,380.0,2.8,16.0,784.0,668.77,515.91
2016,7,1,11,15,665.0,256.5,2.85,16.0,886.5,766.37,591.31
2016,7,1,11,30,896.0,133.0,2.9,16.0,989.0,865.15,663.26
2016,7,1,11,45,899.0,132.5,2.95,16.0,996.5,898.36,685.52
2016,7,1,12,0,902.0,132.0,3.0,16.0,1004.0,928.85,706.43
2016,7,1,12,15,902.0,132.0,3.1,16.0,1003.5,954.21,724.22
2016,7,1,12,30,902.0,132.0,3.2,16.0,1003.0,976.47,739.99
2016,7,1,12,45,899.0,132.0,3.3,16.0,995.0,992.64,751.73
2016,7,1,13,0,896.0,132.0,3.4,16.0,987.0,1005.37,761.29
2016,7,1,13,15,892.5,131.5,3.5,16.0,972.0,1013.61,767.94
2016,7,1,13,30,889.0,131.0,3.6,16.0,957.0,1018.28,772.33
2016,7,1,13,45,518.5,284.5,3.7,16.0,763.5,826.63,637.06
2016,7,1,14,0,148.0,438.0,3.8,16.0,570.0,590.42,456.6
2016,7,1,14,15,312.0,376.5,3.85,16.0,643.5,705.85,548.67
2016,7,1,14,30,476.0,315.0,3.9,16.0,717.0,817.0,633.75
2016,7,1,14,45,342.5,342.0,3.95,16.0,625.0,697.61,544.52
2016,7,1,15,0,209.0,369.0,4.0,16.0,533.0,580.61,455.82
2016,7,1,15,15,516.5,242.5,4.0,16.0,620.0,760.66,599.7
2016,7,1,15,30,824.0,116.0,4.0,16.0,707.0,893.22,698.55
2016,7,1,15,45,808.0,113.0,4.0,16.0,663.0,854.25,671.27
2016,7,1,16,0,792.0,110.0,4.0,16.0,619.0,813.2,643.52
2016,7,1,16,15,772.0,106.5,3.95,15.5,571.5,766.54,612.25
2016,7,1,16,30,752.0,103.0,3.9,15.0,524.0,718.62,579.53
2016,7,1,16,45,726.5,99.0,3.85,15.0,474.5,667.95,543.05
2016,7,1,17,0,701.0,95.0,3.8,15.0,425.0,614.35,502.58
2016,7,1,17,15,363.5,116.0,3.75,15.0,286.0,379.76,314.05
2016,7,1,17,30,26.0,137.0,3.7,15.0,147.0,151.78,122.74
2016,7,1,17,45,283.5,104.5,3.65,15.0,186.0,275.81,228.68
2016,7,1,18,0,541.0,72.0,3.6,15.0,225.0,368.28,302.19
2016,7,1,18,15,475.0,63.5,3.55,14.5,178.5,298.95,242.0
2016,7,1,18,30,409.0,55.0,3.5,14.0,132.0,235.95,186.36
2016,7,1,18,45,311.0,44.0,3.45,14.0,92.0,164.7,123.89
2016,7,1,19,0,213.0,33.0,3.4,14.0,52.0,107.76,71.32
2016,7,1,19,15,106.5,16.5,3.3,14.0,26.0,46.4,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,121.5,16.5,2.75,13.0,28.5,12.98,0.0
2016,7,2,5,30,243.0,33.0,2.9,13.0,57.0,25.79,15.53
2016,7,2,5,45,336.5,44.0,3.05,13.0,97.5,35.2,25.18
2016,7,2,6,0,430.0,55.0,3.2,13.0,138.0,43.04,32.67
2016,7,2,6,15,493.5,63.0,3.2,13.0,184.5,47.87,37.31
2016,7,2,6,30,557.0,71.0,3.2,13.0,231.0,52.53,41.62
2016,7,2,6,45,599.0,77.5,3.25,13.5,280.5,55.7,44.36
2016,7,2,7,0,641.0,84.0,3.3,14.0,330.0,58.71,46.86
2016,7,2,7,15,674.0,89.0,3.3,14.0,380.5,60.4,48.22
2016,7,2,7,30,707.0,94.0,3.3,14.0,431.0,61.97,49.44
2016,7,2,7,45,729.0,99.5,3.3,14.5,479.5,99.35,57.69
2016,7,2,8,0,751.0,105.0,3.3,15.0,528.0,158.48,94.37
2016,7,2,8,15,770.5,108.5,3.3,15.0,575.0,211.91,136.02
2016,7,2,8,30,790.0,112.0,3.3,15.0,622.0,267.4,183.88
2016,7,2,8,45,516.5,218.5,3.3,15.5,561.5,314.32,234.34
2016,7,2,9,0,243.0,325.0,3.3,16.0,501.0,336.88,260.52
2016,7,2,9,15,541.0,225.0,3.25,16.0,644.0,397.59,305.94
2016,7,2,9,30,839.0,125.0,3.2,16.0,787.0,490.77,379.3
2016,7,2,9,45,840.5,131.5,3.2,16.0,819.0,544.42,423.72
2016,7,2,10,0,842.0,138.0,3.2,16.0,851.0,596.77,466.0
2016,7,2,10,15,849.5,139.5,3.2,16.0,879.0,646.45,505.23
2016,7,2,10,30,857.0,141.0,3.2,16.0,907.0,694.41,542.21
2016,7,2,10,45,859.5,144.0,3.2,16.5,927.5,738.59,574.46
2016,7,2,11,0,862.0,147.0,3.2,17.0,948.0,780.71,604.12
2016,7,2,11,15,865.5,147.5,3.2,17.0,962.5,819.31,630.75
2016,7,2,11,30,869.0,148.0,3.2,17.0,977.0,855.6,655.59
2016,7,2,11,45,868.5,150.0,3.2,17.0,984.0,887.31,677.11
2016,7,2,12,0,868.0,152.0,3.2,17.0,991.0,916.25,696.68
2016,7,2,12,15,868.0,152.0,3.2,17.0,991.0,941.04,713.39
2016,7,2,12,30,868.0,152.0,3.2,17.0,991.0,962.87,728.11
2016,7,2,12,45,877.0,145.0,3.25,17.0,987.0,983.8,742.67
2016,7,2,13,0,886.0,138.0,3.3,17.0,983.0,1001.51,755.14
2016,7,2,13,15,882.5,137.0,3.3,17.0,968.0,1009.31,760.64
2016,7,2,13,30,879.0,136.0,3.3,17.0,953.0,1013.55,763.95
2016,7,2,13,45,872.5,136.0,3.3,17.0,930.5,1012.22,763.67
2016,7,2,14,0,866.0,136.0,3.3,17.0,908.0,1007.37,761.19
2016,7,2,14,15,859.0,134.0,3.3,16.5,879.5,996.53,756.22
2016,7,2,14,30,852.0,132.0,3.3,16.0,851.0,982.28,749.04
2016,7,2,14,45,841.0,131.0,3.3,16.0,816.5,972.26,743.47
2016,7,2,15,0,830.0,130.0,3.3,16.0,782.0,948.55,728.5
2016,7,2,15,15,818.0,127.5,3.25,16.0,742.5,919.34,709.46
2016,7,2,15,30,806.0,125.0,3.2,16.0,703.0,887.42,688.52
2016,7,2,15,45,789.5,122.0,3.15,16.0,659.0,848.51,662.52
2016,7,2,16,0,773.0,119.0,3.1,16.0,615.0,807.58,634.92
2016,7,2,16,15,752.5,115.0,3.05,15.5,567.5,760.56,603.73
2016,7,2,16,30,732.0,111.0,3.0,15.0,520.0,715.78,573.67
2016,7,2,16,45,705.5,106.5,2.95,15.0,470.5,661.73,535.02
2016,7,2,17,0,679.0,102.0,2.9,15.0,421.0,607.67,494.24
2016,7,2,17,15,644.5,96.0,2.85,15.0,371.0,547.04,447.28
2016,7,2,17,30,610.0,90.0,2.8,15.0,321.0,487.84,400.14
2016,7,2,17,45,564.0,83.0,2.75,15.0,271.5,423.0,347.05
2016,7,2,18,0,518.0,76.0,2.7,15.0,222.0,361.5,295.1
2016,7,2,18,15,453.5,66.5,2.6,14.5,176.0,292.86,236.44
2016,7,2,18,30,389.0,57.0,2.5,14.0,130.0,230.43,181.66
2016,7,2,18,45,299.5,44.5,2.45,14.0,90.5,161.75,121.53
2016,7,2,19,0,210.0,32.0,2.4,14.0,51.0,105.91,69.83
2016,7,2,19,15,105.0,16.0,2.35,14.0,25.5,45.52,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,125.5,16.0,2.8,13.0,28.0,12.59,0.0
2016,7,3,5,30,251.0,32.0,2.9,13.0,56.0,26.19,15.74
2016,7,3,5,45,345.0,43.0,3.0,13.5,97.0,34.38,24.38
2016,7,3,6,0,439.0,54.0,3.1,14.0,138.0,42.25,31.83
2016,7,3,6,15,502.0,61.5,3.05,14.0,185.0,46.7,36.11
2016,7,3,6,30,565.0,69.0,3.0,14.0,232.0,51.01,40.09
2016,7,3,6,45,323.5,109.5,3.0,14.0,206.5,77.55,63.69
2016,7,3,7,0,82.0,150.0,3.0,14.0,181.0,116.76,98.07
2016,7,3,7,15,399.5,121.0,2.95,14.0,306.5,82.24,67.46
2016,7,3,7,30,717.0,92.0,2.9,14.0,432.0,60.74,48.35
2016,7,3,7,45,528.5,154.5,2.9,14.5,420.0,128.33,87.66
2016,7,3,8,0,340.0,217.0,2.9,15.0,408.0,192.96,139.99
2016,7,3,8,15,353.0,235.5,2.85,15.0,449.0,233.15,170.88
2016,7,3,8,30,366.0,254.0,2.8,15.0,490.0,275.08,205.2
2016,7,3,8,45,597.0,184.0,2.8,15.5,600.0,310.7,228.84
2016,7,3,9,0,828.0,114.0,2.8,16.0,710.0,378.57,281.51
2016,7,3,9,15,629.5,208.5,2.8,16.0,676.5,419.37,320.81
2016,7,3,9,30,431.0,303.0,2.8,16.0,643.0,441.71,342.05
2016,7,3,9,45,667.5,202.5,2.8,16.5,755.0,510.99,396.61
2016,7,3,10,0,904.0,102.0,2.8,17.0,867.0,602.55,468.11
2016,7,3,10,15,910.0,103.5,2.75,17.0,894.5,653.61,507.71
2016,7,3,10,30,916.0,105.0,2.7,17.0,922.0,703.13,545.3
2016,7,3,10,45,919.0,106.0,2.7,17.0,943.5,748.36,579.08
2016,7,3,11,0,922.0,107.0,2.7,17.0,965.0,791.39,608.85
2016,7,3,11,15,925.0,108.0,2.7,17.0,979.5,832.03,636.55
2016,7,3,11,30,928.0,109.0,2.7,17.0,994.0,870.14,662.27
2016,7,3,11,45,928.5,109.5,2.75,17.0,1001.0,902.98,684.62
2016,7,3,12,0,929.0,110.0,2.8,17.0,1008.0,932.85,704.94
2016,7,3,12,15,928.5,110.0,2.8,17.0,1007.5,958.27,721.83
2016,7,3,12,30,928.0,110.0,2.8,17.0,1007.0,980.44,736.58
2016,7,3,12,45,910.5,120.5,2.85,17.0,994.5,993.06,745.44
2016,7,3,13,0,893.0,131.0,2.9,17.0,982.0,1001.88,751.96
2016,7,3,13,15,889.5,130.0,2.9,17.0,967.0,1009.68,757.5
2016,7,3,13,30,886.0,129.0,2.9,17.0,952.0,1013.91,760.77
2016,7,3,13,45,882.0,127.5,2.95,17.0,930.5,1013.54,761.59
2016,7,3,14,0,878.0,126.0,3.0,17.0,909.0,1009.58,760.16
2016,7,3,14,15,871.0,124.5,3.0,17.0,880.5,999.1,754.05
2016,7,3,14,30,864.0,123.0,3.0,17.0,852.0,985.17,745.77
2016,7,3,14,45,856.0,120.5,3.05,17.0,818.0,965.89,734.36
2016,7,3,15,0,848.0,118.0,3.1,17.0,784.0,943.41,720.81
2016,7,3,15,15,836.0,115.5,3.1,16.5,744.5,914.17,703.52
2016,7,3,15,30,824.0,113.0,3.1,16.0,705.0,890.93,690.36
2016,7,3,15,45,810.0,109.5,3.1,16.0,661.0,853.17,665.51
2016,7,3,16,0,796.0,106.0,3.1,16.0,617.0,813.22,638.95
2016,7,3,16,15,777.0,103.0,3.1,15.5,570.0,767.82,609.26
2016,7,3,16,30,758.0,100.0,3.1,15.0,523.0,721.08,578.04
2016,7,3,16,45,734.0,95.5,3.15,15.0,474.0,667.92,540.5
2016,7,3,17,0,710.0,91.0,3.2,15.0,425.0,617.03,503.05
2016,7,3,17,15,676.5,86.0,3.2,14.5,374.5,556.88,457.28
2016,7,3,17,30,643.0,81.0,3.2,14.0,324.0,498.03,411.0
2016,7,3,17,45,599.0,74.5,3.2,14.0,275.0,433.32,357.67
2016,7,3,18,0,555.0,68.0,3.2,14.0,226.0,371.75,305.23
2016,7,3,18,15,491.0,60.0,3.1,13.5,179.5,303.11,245.96
2016,7,3,18,30,427.0,52.0,3.0,13.0,133.0,240.58,190.47
2016,7,3,18,45,335.0,41.0,2.9,13.0,93.0,172.18,129.86
2016,7,3,19,0,243.0,30.0,2.8,13.0,53.0,114.31,75.49
2016,7,3,19,15,121.5,15.0,2.75,13.0,26.5,47.95,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.0,14.5,3.2,13.0,28.5,11.55,0.0
2016,7,4,5,30,294.0,29.0,3.3,13.0,57.0,23.53,13.44
2016,7,4,5,45,392.0,38.0,3.45,13.5,98.5,30.07,20.59
2016,7,4,6,0,490.0,47.0,3.6,14.0,140.0,36.41,26.64
2016,7,4,6,15,551.5,53.5,3.55,14.0,187.5,40.34,30.43
2016,7,4,6,30,613.0,60.0,3.5,14.0,235.0,44.15,33.96
2016,7,4,6,45,658.0,64.5,3.45,14.5,285.5,46.23,35.75
2016,7,4,7,0,703.0,69.0,3.4,15.0,336.0,52.88,41.51
2016,7,4,7,15,733.5,72.5,3.3,15.0,387.0,54.18,42.54
2016,7,4,7,30,764.0,76.0,3.2,15.0,438.0,55.43,43.49
2016,7,4,7,45,788.0,79.0,3.15,15.5,487.5,91.68,50.13
2016,7,4,8,0,812.0,82.0,3.1,16.0,537.0,146.26,81.56
2016,7,4,8,15,829.5,84.5,3.05,16.0,584.5,209.24,130.73
2016,7,4,8,30,847.0,87.0,3.0,16.0,632.0,266.27,179.93
2016,7,4,8,45,482.5,208.5,2.95,16.0,523.5,296.27,220.4
2016,7,4,9,0,118.0,330.0,2.9,16.0,415.0,302.31,235.71
2016,7,4,9,15,506.5,212.5,2.9,16.0,607.5,373.29,287.37
2016,7,4,9,30,895.0,95.0,2.9,16.0,800.0,494.29,381.29
2016,7,4,9,45,884.0,107.5,2.9,16.5,829.0,548.25,425.14
2016,7,4,10,0,873.0,120.0,2.9,17.0,858.0,599.44,465.56
2016,7,4,10,15,880.0,121.5,2.9,17.0,886.0,649.81,505.11
2016,7,4,10,30,887.0,123.0,2.9,17.0,914.0,698.81,542.6
2016,7,4,10,45,888.5,126.0,2.9,17.0,935.0,743.6,576.11
2016,7,4,11,0,890.0,129.0,2.9,17.0,956.0,786.17,606.4
2016,7,4,11,15,893.5,129.5,2.9,17.0,970.5,825.8,633.55
2016,7,4,11,30,897.0,130.0,2.9,17.0,985.0,863.03,658.83
2016,7,4,11,45,895.5,132.5,2.9,17.5,991.5,895.19,679.19
2016,7,4,12,0,894.0,135.0,2.9,18.0,998.0,924.42,697.43
2016,7,4,12,15,894.0,135.0,2.85,18.0,998.0,949.77,713.89
2016,7,4,12,30,894.0,135.0,2.8,18.0,998.0,972.04,728.27
2016,7,4,12,45,593.5,294.5,2.8,18.0,866.0,874.94,659.8
2016,7,4,13,0,293.0,454.0,2.8,18.0,734.0,741.45,559.19
2016,7,4,13,15,214.5,456.5,2.8,18.0,659.5,662.73,503.04
2016,7,4,13,30,136.0,459.0,2.8,18.0,585.0,593.06,451.57
2016,7,4,13,45,220.0,436.0,2.8,18.0,634.5,657.11,501.33
2016,7,4,14,0,304.0,413.0,2.8,18.0,684.0,734.7,558.9
2016,7,4,14,15,373.5,369.5,2.8,17.5,692.0,760.04,580.46
2016,7,4,14,30,443.0,326.0,2.8,17.0,700.0,796.85,610.21
2016,7,4,14,45,445.5,309.0,2.8,17.0,671.5,778.44,598.23
2016,7,4,15,0,448.0,292.0,2.8,17.0,643.0,757.67,585.0
2016,7,4,15,15,335.0,309.0,2.8,17.0,564.0,647.86,504.51
2016,7,4,15,30,222.0,326.0,2.8,17.0,485.0,542.18,425.25
2016,7,4,15,45,221.5,304.0,2.85,17.0,454.5,513.85,405.92
2016,7,4,16,0,221.0,282.0,2.9,17.0,424.0,484.57,385.15
2016,7,4,16,15,134.0,252.5,2.9,16.5,336.5,375.4,300.69
2016,7,4,16,30,47.0,223.0,2.9,16.0,249.0,258.89,207.9
2016,7,4,16,45,23.5,183.0,2.95,16.0,196.0,187.96,150.93
2016,7,4,17,0,0.0,143.0,3.0,16.0,143.0,131.49,104.49
2016,7,4,17,15,0.0,112.0,3.0,15.5,112.0,101.7,80.31
2016,7,4,17,30,0.0,81.0,3.0,15.0,81.0,72.22,55.88
2016,7,4,17,45,0.0,68.5,3.05,15.0,68.5,60.74,46.26
2016,7,4,18,0,0.0,56.0,3.1,15.0,56.0,49.46,36.67
2016,7,4,18,15,209.5,54.5,3.05,14.5,93.5,166.27,134.64
2016,7,4,18,30,419.0,53.0,3.0,14.0,131.0,238.8,188.77
2016,7,4,18,45,324.5,42.0,3.0,14.0,91.5,169.91,127.75
2016,7,4,19,0,230.0,31.0,3.0,14.0,52.0,110.66,72.6
2016,7,4,19,15,115.0,15.5,3.0,14.0,26.0,47.21,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,126.5,15.5,3.25,13.0,27.5,12.22,0.0
2016,7,5,5,30,253.0,31.0,3.3,13.0,55.0,25.4,14.81
2016,7,5,5,45,358.5,40.5,3.35,13.5,96.0,32.29,22.5
2016,7,5,6,0,464.0,50.0,3.4,14.0,137.0,38.97,28.89
2016,7,5,6,15,527.5,56.5,3.35,14.0,184.5,42.76,32.58
2016,7,5,6,30,591.0,63.0,3.3,14.0,232.0,46.46,36.02
2016,7,5,6,45,312.5,101.5,3.3,14.5,192.5,71.9,58.57
2016,7,5,7,0,34.0,140.0,3.3,15.0,153.0,110.13,91.94
2016,7,5,7,15,388.5,111.5,3.25,15.0,293.0,75.87,61.64
2016,7,5,7,30,743.0,83.0,3.2,15.0,433.0,60.53,47.98
2016,7,5,7,45,524.0,153.0,3.15,15.0,413.5,125.98,86.16
2016,7,5,8,0,305.0,223.0,3.1,15.0,394.0,192.26,141.04
2016,7,5,8,15,166.5,232.5,3.05,15.0,327.5,206.29,157.41
2016,7,5,8,30,28.0,242.0,3.0,15.0,261.0,201.68,159.36
2016,7,5,8,45,20.0,236.5,3.0,15.5,250.5,206.38,162.9
2016,7,5,9,0,12.0,231.0,3.0,16.0,240.0,202.1,159.11
2016,7,5,9,15,9.5,217.5,3.05,16.0,224.5,192.02,150.88
2016,7,5,9,30,7.0,204.0,3.1,16.0,209.0,181.03,141.92
2016,7,5,9,45,16.0,261.0,3.2,16.0,274.0,234.79,184.43
2016,7,5,10,0,25.0,318.0,3.3,16.0,339.0,286.91,225.01
2016,7,5,10,15,30.0,341.5,3.4,16.0,367.5,313.67,245.54
2016,7,5,10,30,35.0,365.0,3.5,16.0,396.0,341.34,266.75
2016,7,5,10,45,26.5,340.0,3.6,16.5,364.5,318.59,248.47
2016,7,5,11,0,18.0,315.0,3.7,17.0,333.0,292.33,227.58
2016,7,5,11,15,76.5,394.5,3.8,17.0,468.0,414.12,322.25
2016,7,5,11,30,135.0,474.0,3.9,17.0,603.0,544.83,420.66
2016,7,5,11,45,88.5,445.0,4.0,17.0,530.0,482.7,373.09
2016,7,5,12,0,42.0,416.0,4.1,17.0,457.0,420.86,325.7
2016,7,5,12,15,109.5,450.0,4.1,17.0,556.0,528.05,408.21
2016,7,5,12,30,177.0,484.0,4.1,17.0,655.0,631.12,485.33
2016,7,5,12,45,212.0,475.0,4.2,17.0,678.5,664.27,510.5
2016,7,5,13,0,247.0,466.0,4.3,17.0,702.0,708.78,544.1
2016,7,5,13,15,212.0,463.0,4.35,17.0,663.5,666.93,513.37
2016,7,5,13,30,177.0,460.0,4.4,17.0,625.0,634.81,489.71
2016,7,5,13,45,114.5,426.0,4.45,17.0,532.5,542.34,420.57
2016,7,5,14,0,52.0,392.0,4.5,17.0,440.0,433.11,337.4
2016,7,5,14,15,101.5,399.5,4.55,16.5,487.5,491.92,385.38
2016,7,5,14,30,151.0,407.0,4.6,16.0,535.0,565.79,443.69
2016,7,5,14,45,109.5,378.0,4.7,16.0,469.0,495.72,390.26
2016,7,5,15,0,68.0,349.0,4.8,16.0,403.0,410.15,324.51
2016,7,5,15,15,49.0,312.5,4.85,16.0,350.5,354.35,281.5
2016,7,5,15,30,30.0,276.0,4.9,16.0,298.0,299.0,238.07
2016,7,5,15,45,15.0,219.0,5.0,16.0,230.5,215.14,171.35
2016,7,5,16,0,0.0,162.0,5.1,16.0,163.0,147.17,116.18
2016,7,5,16,15,0.0,149.0,5.15,15.5,149.5,135.13,106.93
2016,7,5,16,30,0.0,136.0,5.2,15.0,136.0,123.11,97.54
2016,7,5,16,45,0.0,111.0,5.3,15.0,111.0,99.6,78.29
2016,7,5,17,0,0.0,86.0,5.4,15.0,86.0,76.28,58.99
2016,7,5,17,15,0.0,70.5,5.45,14.5,70.5,62.33,47.5
2016,7,5,17,30,0.0,55.0,5.5,14.0,55.0,48.56,35.99
2016,7,5,17,45,0.0,46.5,5.6,14.0,46.5,41.02,29.6
2016,7,5,18,0,0.0,38.0,5.7,14.0,38.0,33.49,23.14
2016,7,5,18,15,235.5,44.0,5.6,13.5,88.0,165.06,134.5
2016,7,5,18,30,471.0,50.0,5.5,13.0,138.0,256.38,204.33
2016,7,5,18,45,363.0,40.5,5.45,13.0,96.5,181.59,137.45
2016,7,5,19,0,255.0,31.0,5.4,13.0,55.0,118.94,78.41
2016,7,5,19,15,127.5,15.5,5.35,13.0,27.5,50.01,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,120.5,15.5,5.05,13.0,26.5,12.22,0.0
2016,7,6,5,30,241.0,31.0,5.0,13.0,53.0,24.29,13.73
2016,7,6,5,45,341.5,40.5,5.0,13.5,93.0,32.32,22.48
2016,7,6,6,0,442.0,50.0,5.0,14.0,133.0,38.96,28.86
2016,7,6,6,15,505.5,57.5,4.9,14.0,179.5,43.56,33.27
2016,7,6,6,30,569.0,65.0,4.8,14.0,226.0,48.0,37.39
2016,7,6,6,45,284.5,63.0,4.75,14.0,143.5,44.71,34.46
2016,7,6,7,0,0.0,61.0,4.7,14.0,61.0,53.89,42.58
2016,7,6,7,15,0.0,92.5,4.6,14.0,92.5,80.68,66.19
2016,7,6,7,30,0.0,124.0,4.5,14.0,124.0,105.83,88.04
2016,7,6,7,45,0.0,129.5,4.4,14.5,129.5,111.15,88.05
2016,7,6,8,0,0.0,135.0,4.3,15.0,135.0,116.5,92.01
2016,7,6,8,15,0.0,141.0,4.2,15.0,141.0,122.14,96.36
2016,7,6,8,30,0.0,147.0,4.1,15.0,147.0,127.72,100.65
2016,7,6,8,45,4.0,178.5,4.1,15.0,181.5,155.39,122.83
2016,7,6,9,0,8.0,210.0,4.1,15.0,216.0,183.69,145.36
2016,7,6,9,15,11.0,231.0,4.05,15.0,239.5,203.71,161.09
2016,7,6,9,30,14.0,252.0,4.0,15.0,263.0,224.25,177.19
2016,7,6,9,45,15.0,266.0,3.95,15.5,278.5,238.44,187.83
2016,7,6,10,0,16.0,280.0,3.9,16.0,294.0,252.83,198.55
2016,7,6,10,15,13.5,264.0,3.9,16.0,276.5,239.62,187.92
2016,7,6,10,30,11.0,248.0,3.9,16.0,259.0,225.71,176.78
2016,7,6,10,45,14.5,281.5,3.95,16.0,296.0,258.69,202.66
2016,7,6,11,0,18.0,315.0,4.0,16.0,333.0,292.34,228.77
2016,7,6,11,15,15.0,282.0,4.05,16.0,297.0,262.6,205.4
2016,7,6,11,30,12.0,249.0,4.1,16.0,261.0,232.07,181.43
2016,7,6,11,45,22.0,319.5,4.2,16.0,341.0,310.52,242.98
2016,7,6,12,0,32.0,390.0,4.3,16.0,421.0,387.81,302.43
2016,7,6,12,15,23.0,335.5,4.45,16.0,358.0,332.04,259.43
2016,7,6,12,30,14.0,281.0,4.6,16.0,295.0,266.94,208.9
2016,7,6,12,45,15.0,290.5,4.75,16.0,305.0,277.57,217.53
2016,7,6,13,0,16.0,300.0,4.9,16.0,315.0,288.25,226.06
2016,7,6,13,15,14.5,283.0,5.05,16.0,297.0,271.72,213.28
2016,7,6,13,30,13.0,266.0,5.2,16.0,279.0,254.95,200.31
2016,7,6,13,45,11.0,240.0,5.4,16.0,250.5,229.07,180.07
2016,7,6,14,0,9.0,214.0,5.6,16.0,222.0,203.06,159.59
2016,7,6,14,15,9.5,225.5,5.65,15.5,234.0,214.56,169.34
2016,7,6,14,30,10.0,237.0,5.7,15.0,246.0,226.2,179.23
2016,7,6,14,45,11.0,241.0,5.8,15.0,250.5,231.32,183.67
2016,7,6,15,0,12.0,245.0,5.9,15.0,255.0,236.51,188.23
2016,7,6,15,15,7.5,211.5,5.85,15.0,218.0,200.35,159.28
2016,7,6,15,30,3.0,178.0,5.8,15.0,181.0,164.44,130.32
2016,7,6,15,45,7.5,195.0,5.8,15.0,201.0,185.13,147.73
2016,7,6,16,0,12.0,212.0,5.8,15.0,221.0,206.2,165.44
2016,7,6,16,15,11.0,198.0,5.7,14.5,205.5,192.11,154.62
2016,7,6,16,30,10.0,184.0,5.6,14.0,190.0,178.08,143.79
2016,7,6,16,45,5.0,163.0,5.6,14.0,166.0,154.12,124.23
2016,7,6,17,0,0.0,142.0,5.6,14.0,142.0,130.54,104.81
2016,7,6,17,15,3.0,134.0,5.5,14.0,135.0,125.71,101.19
2016,7,6,17,30,6.0,126.0,5.4,14.0,128.0,120.8,97.37
2016,7,6,17,45,3.0,107.5,5.35,14.0,108.5,101.48,81.11
2016,7,6,18,0,0.0,89.0,5.3,14.0,89.0,82.41,64.87
2016,7,6,18,15,226.0,68.5,5.2,13.5,110.5,190.86,155.91
2016,7,6,18,30,452.0,48.0,5.1,13.0,132.0,247.09,196.73
2016,7,6,18,45,359.0,38.5,5.0,13.0,92.5,178.43,134.86
2016,7,6,19,0,266.0,29.0,4.9,13.0,53.0,120.34,78.86
2016,7,6,19,15,133.0,14.5,4.8,13.0,26.5,51.6,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,146.5,13.5,4.25,14.0,26.5,10.77,0.0
2016,7,7,5,30,293.0,27.0,4.2,14.0,53.0,21.87,11.58
2016,7,7,5,45,389.0,35.5,4.2,14.0,93.5,28.03,18.69
2016,7,7,6,0,485.0,44.0,4.2,14.0,134.0,34.01,24.48
2016,7,7,6,15,546.5,50.0,4.15,14.0,180.5,37.63,28.0
2016,7,7,6,30,608.0,56.0,4.1,14.0,227.0,41.16,31.28
2016,7,7,6,45,304.0,66.0,4.1,14.5,151.5,46.95,36.39
2016,7,7,7,0,0.0,76.0,4.1,15.0,76.0,66.91,53.95
2016,7,7,7,15,0.0,92.5,4.1,15.0,92.5,80.66,65.91
2016,7,7,7,30,0.0,109.0,4.1,15.0,109.0,94.26,77.59
2016,7,7,7,45,0.0,130.5,4.1,15.0,130.5,111.89,88.51
2016,7,7,8,0,0.0,152.0,4.1,15.0,152.0,129.82,103.02
2016,7,7,8,15,12.0,194.0,4.1,15.0,202.0,165.79,131.64
2016,7,7,8,30,24.0,236.0,4.1,15.0,252.0,203.42,161.32
2016,7,7,8,45,20.0,240.5,4.2,15.5,254.5,209.42,165.69
2016,7,7,9,0,16.0,245.0,4.3,16.0,257.0,214.65,169.44
2016,7,7,9,15,15.5,252.0,4.4,16.0,264.0,222.64,175.61
2016,7,7,9,30,15.0,259.0,4.5,16.0,271.0,230.47,181.63
2016,7,7,9,45,13.5,254.0,4.6,16.0,265.5,227.62,179.17
2016,7,7,10,0,12.0,249.0,4.7,16.0,260.0,224.31,176.38
2016,7,7,10,15,11.5,243.5,4.75,16.0,254.0,220.79,173.42
2016,7,7,10,30,11.0,238.0,4.8,16.0,248.0,217.03,170.3
2016,7,7,10,45,12.0,251.0,4.9,16.0,262.0,230.3,180.73
2016,7,7,11,0,13.0,264.0,5.0,16.0,276.0,243.75,191.27
2016,7,7,11,15,18.5,310.5,5.0,16.0,328.0,290.64,228.05
2016,7,7,11,30,24.0,357.0,5.0,16.0,380.0,343.12,268.76
2016,7,7,11,45,25.5,358.0,5.0,16.0,383.0,348.87,273.09
2016,7,7,12,0,27.0,359.0,5.0,16.0,386.0,354.57,277.51
2016,7,7,12,15,21.0,327.5,5.0,16.0,348.5,314.85,246.61
2016,7,7,12,30,15.0,296.0,5.0,16.0,311.0,281.67,220.7
2016,7,7,12,45,15.5,298.5,5.0,16.0,314.0,285.47,223.82
2016,7,7,13,0,16.0,301.0,5.0,16.0,317.0,289.21,226.86
2016,7,7,13,15,16.0,301.5,4.95,16.0,317.5,290.53,227.98
2016,7,7,13,30,16.0,302.0,4.9,16.0,318.0,291.78,229.09
2016,7,7,13,45,15.0,289.5,4.9,16.0,304.0,279.66,219.78
2016,7,7,14,0,14.0,277.0,4.9,16.0,290.0,267.38,210.37
2016,7,7,14,15,22.0,304.0,4.9,16.0,323.5,301.73,237.94
2016,7,7,14,30,30.0,331.0,4.9,16.0,357.0,352.24,277.87
2016,7,7,14,45,19.5,278.0,4.95,16.0,295.0,275.28,217.63
2016,7,7,15,0,9.0,225.0,5.0,16.0,233.0,214.42,169.42
2016,7,7,15,15,5.0,194.5,5.05,15.5,199.0,181.77,143.75
2016,7,7,15,30,1.0,164.0,5.1,15.0,165.0,149.34,117.86
2016,7,7,15,45,0.5,148.0,5.15,15.0,148.5,133.99,105.61
2016,7,7,16,0,0.0,132.0,5.2,15.0,132.0,118.68,93.29
2016,7,7,16,15,0.0,113.0,5.2,15.0,113.0,101.02,78.96
2016,7,7,16,30,0.0,94.0,5.2,15.0,94.0,83.45,64.57
2016,7,7,16,45,0.0,93.0,5.25,15.0,93.0,82.64,64.13
2016,7,7,17,0,0.0,92.0,5.3,15.0,92.0,81.93,63.75
2016,7,7,17,15,0.0,82.5,5.25,14.5,82.5,73.26,56.75
2016,7,7,17,30,0.0,73.0,5.2,14.0,73.0,64.61,49.67
2016,7,7,17,45,0.0,62.0,5.2,14.0,62.0,54.78,41.37
2016,7,7,18,0,0.0,51.0,5.2,14.0,51.0,45.02,33.01
2016,7,7,18,15,240.0,48.0,5.1,13.5,92.5,172.55,140.7
2016,7,7,18,30,480.0,45.0,5.0,13.0,134.0,255.07,202.99
2016,7,7,18,45,389.5,36.0,4.95,13.0,94.0,186.24,140.58
2016,7,7,19,0,299.0,27.0,4.9,13.0,54.0,127.73,83.2
2016,7,7,19,15,149.5,13.5,4.85,13.0,27.0,54.11,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,155.5,12.5,4.2,14.0,26.5,9.93,0.0
2016,7,8,5,30,311.0,25.0,4.2,14.0,53.0,20.14,10.04
2016,7,8,5,45,407.0,32.5,4.25,14.0,92.5,25.52,16.49
2016,7,8,6,0,503.0,40.0,4.3,14.0,132.0,30.77,21.6
2016,7,8,6,15,251.5,65.5,4.2,14.0,111.5,48.38,37.55
2016,7,8,6,30,0.0,91.0,4.1,14.0,91.0,76.54,62.77
2016,7,8,6,45,4.0,109.0,4.05,14.5,110.5,91.13,75.56
2016,7,8,7,0,8.0,127.0,4.0,15.0,130.0,105.62,88.01
2016,7,8,7,15,13.0,146.0,3.85,15.0,152.0,120.72,100.94
2016,7,8,7,30,18.0,165.0,3.7,15.0,174.0,135.68,113.57
2016,7,8,7,45,75.0,202.5,3.6,15.5,243.5,158.96,125.17
2016,7,8,8,0,132.0,240.0,3.5,16.0,313.0,191.08,146.94
2016,7,8,8,15,119.0,261.5,3.45,16.0,332.0,216.68,167.35
2016,7,8,8,30,106.0,283.0,3.4,16.0,351.0,247.52,192.57
2016,7,8,8,45,173.5,302.5,3.4,16.0,423.0,285.72,221.1
2016,7,8,9,0,241.0,322.0,3.4,16.0,495.0,332.92,257.6
2016,7,8,9,15,159.0,337.5,3.45,16.0,454.5,336.21,262.48
2016,7,8,9,30,77.0,353.0,3.5,16.0,414.0,328.57,257.54
2016,7,8,9,45,111.0,379.5,3.55,16.5,471.0,371.89,290.64
2016,7,8,10,0,145.0,406.0,3.6,17.0,528.0,423.19,329.44
2016,7,8,10,15,114.0,412.0,3.6,17.0,510.0,422.02,328.16
2016,7,8,10,30,83.0,418.0,3.6,17.0,492.0,417.71,324.38
2016,7,8,10,45,74.5,422.5,3.65,17.0,490.5,423.49,328.58
2016,7,8,11,0,66.0,427.0,3.7,17.0,489.0,428.28,331.93
2016,7,8,11,15,71.5,439.0,3.7,17.0,507.0,449.87,348.15
2016,7,8,11,30,77.0,451.0,3.7,17.0,525.0,471.9,364.59
2016,7,8,11,45,100.0,465.0,3.75,17.5,561.5,511.17,393.64
2016,7,8,12,0,123.0,479.0,3.8,18.0,598.0,559.21,428.72
2016,7,8,12,15,111.5,475.0,3.85,18.0,583.0,553.78,424.37
2016,7,8,12,30,100.0,471.0,3.9,18.0,568.0,536.88,411.93
2016,7,8,12,45,107.0,470.0,4.0,18.0,572.5,548.23,420.95
2016,7,8,13,0,114.0,469.0,4.1,18.0,577.0,571.59,438.6
2016,7,8,13,15,114.5,461.0,4.2,17.5,568.5,569.71,438.48
2016,7,8,13,30,115.0,453.0,4.3,17.0,560.0,566.94,438.01
2016,7,8,13,45,93.0,431.5,4.4,17.0,516.5,512.29,397.63
2016,7,8,14,0,71.0,410.0,4.5,17.0,473.0,470.92,366.74
2016,7,8,14,15,110.5,408.0,4.6,17.0,503.0,525.88,410.29
2016,7,8,14,30,150.0,406.0,4.7,17.0,533.0,564.46,441.15
2016,7,8,14,45,120.0,383.0,4.8,17.0,481.5,511.85,401.54
2016,7,8,15,0,90.0,360.0,4.9,17.0,430.0,443.36,349.66
2016,7,8,15,15,88.0,340.0,4.9,17.0,406.0,420.68,333.13
2016,7,8,15,30,86.0,320.0,4.9,17.0,382.0,397.6,316.06
2016,7,8,15,45,126.0,303.5,4.95,17.0,387.5,430.02,343.47
2016,7,8,16,0,166.0,287.0,5.0,17.0,393.0,444.28,356.67
2016,7,8,16,15,105.0,253.5,4.9,16.5,319.0,339.92,274.39
2016,7,8,16,30,44.0,220.0,4.8,16.0,245.0,253.74,204.84
2016,7,8,16,45,22.0,179.5,4.75,16.0,192.0,183.52,147.76
2016,7,8,17,0,0.0,139.0,4.7,16.0,139.0,127.6,101.48
2016,7,8,17,15,0.0,128.5,4.6,15.5,128.5,118.26,94.25
2016,7,8,17,30,0.0,118.0,4.5,15.0,118.0,109.01,86.93
2016,7,8,17,45,0.0,100.5,4.45,15.0,100.5,92.64,73.27
2016,7,8,18,0,0.0,83.0,4.4,15.0,83.0,76.24,59.38
2016,7,8,18,15,241.5,63.0,4.35,15.0,107.5,191.8,155.65
2016,7,8,18,30,483.0,43.0,4.3,15.0,132.0,254.27,200.43
2016,7,8,18,45,392.5,34.5,4.25,15.0,92.5,185.83,138.91
2016,7,8,19,0,302.0,26.0,4.2,15.0,53.0,127.72,81.97
2016,7,8,19,15,151.0,13.0,4.15,14.5,26.5,53.85,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,161.0,12.0,1.65,14.0,26.0,10.91,0.0
2016,7,9,5,30,322.0,24.0,1.7,14.0,52.0,19.31,9.23
2016,7,9,5,45,414.5,31.0,1.75,14.5,91.5,24.3,15.4
2016,7,9,6,0,507.0,38.0,1.8,15.0,131.0,31.79,22.42
2016,7,9,6,15,566.0,43.5,1.9,15.5,177.0,35.54,25.98
2016,7,9,6,30,625.0,49.0,2.0,16.0,223.0,39.22,29.31
2016,7,9,6,45,312.5,81.5,2.1,16.5,168.5,57.94,45.82
2016,7,9,7,0,0.0,114.0,2.2,17.0,114.0,96.14,79.05
2016,7,9,7,15,3.0,133.5,2.25,17.0,135.0,111.69,92.27
2016,7,9,7,30,6.0,153.0,2.3,17.0,156.0,127.1,105.21
2016,7,9,7,45,12.0,174.5,2.4,17.5,181.0,145.12,114.4
2016,7,9,8,0,18.0,196.0,2.5,18.0,206.0,164.77,129.23
2016,7,9,8,15,40.5,232.5,2.6,18.0,257.5,191.15,148.92
2016,7,9,8,30,63.0,269.0,2.7,18.0,309.0,228.13,177.18
2016,7,9,8,45,64.0,289.0,2.8,18.0,332.5,250.83,195.0
2016,7,9,9,0,65.0,309.0,2.9,18.0,356.0,273.86,213.06
2016,7,9,9,15,70.0,330.5,2.95,18.0,383.5,299.94,233.28
2016,7,9,9,30,75.0,352.0,3.0,18.0,411.0,326.85,254.0
2016,7,9,9,45,66.5,361.5,3.15,18.5,416.0,338.25,262.3
2016,7,9,10,0,58.0,371.0,3.3,19.0,421.0,348.6,269.64
2016,7,9,10,15,47.5,368.5,3.35,19.0,410.0,346.83,268.08
2016,7,9,10,30,37.0,366.0,3.4,19.0,399.0,343.58,265.34
2016,7,9,10,45,34.5,368.5,3.5,19.0,400.0,348.93,269.29
2016,7,9,11,0,32.0,371.0,3.6,19.0,401.0,353.91,272.93
2016,7,9,11,15,64.5,416.5,3.65,19.0,478.0,424.41,326.71
2016,7,9,11,30,97.0,462.0,3.7,19.0,555.0,498.42,382.08
2016,7,9,11,45,121.5,472.0,3.8,19.0,589.0,542.2,414.71
2016,7,9,12,0,146.0,482.0,3.9,19.0,623.0,582.55,444.83
2016,7,9,12,15,90.5,440.0,4.0,19.0,527.5,492.66,377.75
2016,7,9,12,30,35.0,398.0,4.1,19.0,432.0,405.85,311.92
2016,7,9,12,45,69.0,431.0,4.25,19.0,497.0,473.91,364.49
2016,7,9,13,0,103.0,464.0,4.4,19.0,562.0,543.72,417.34
2016,7,9,13,15,71.5,427.5,4.55,19.0,495.5,480.66,370.13
2016,7,9,13,30,40.0,391.0,4.7,19.0,429.0,415.96,321.34
2016,7,9,13,45,55.0,400.0,4.85,19.0,450.0,442.47,342.61
2016,7,9,14,0,70.0,409.0,5.0,19.0,471.0,469.06,363.67
2016,7,9,14,15,96.0,406.0,5.1,18.5,488.5,493.94,384.67
2016,7,9,14,30,122.0,403.0,5.2,18.0,506.0,534.05,417.1
2016,7,9,14,45,94.0,375.0,5.3,18.0,452.5,462.4,362.87
2016,7,9,15,0,66.0,347.0,5.4,18.0,399.0,406.73,320.26
2016,7,9,15,15,61.0,325.5,5.5,17.5,372.0,380.02,300.93
2016,7,9,15,30,56.0,304.0,5.6,17.0,345.0,353.12,281.14
2016,7,9,15,45,41.0,271.5,5.75,17.0,300.5,305.39,243.8
2016,7,9,16,0,26.0,239.0,5.9,17.0,256.0,245.34,196.11
2016,7,9,16,15,175.0,228.0,5.95,16.5,327.0,383.04,312.4
2016,7,9,16,30,324.0,217.0,6.0,16.0,398.0,496.2,406.82
2016,7,9,16,45,553.5,142.0,6.1,16.0,415.5,591.69,487.67
2016,7,9,17,0,783.0,67.0,6.2,16.0,433.0,640.93,530.43
2016,7,9,17,15,757.0,64.0,6.15,15.5,384.0,584.75,486.66
2016,7,9,17,30,731.0,61.0,6.1,15.0,335.0,528.97,441.48
2016,7,9,17,45,687.0,58.0,6.1,15.0,285.0,463.89,386.42
2016,7,9,18,0,643.0,55.0,6.1,15.0,235.0,401.65,332.06
2016,7,9,18,15,583.5,49.0,5.95,14.5,187.0,334.28,272.41
2016,7,9,18,30,524.0,43.0,5.8,14.0,139.0,270.75,214.61
2016,7,9,18,45,417.5,35.0,5.7,14.0,97.0,195.09,146.7
2016,7,9,19,0,311.0,27.0,5.6,14.0,55.0,131.51,84.44
2016,7,9,19,15,155.5,13.5,5.45,14.0,27.5,55.42,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,141.5,13.5,5.3,14.0,25.5,12.28,0.0
2016,7,10,5,30,283.0,27.0,5.4,14.0,51.0,22.07,11.06
2016,7,10,5,45,385.5,36.0,5.55,14.5,92.0,28.66,19.08
2016,7,10,6,0,488.0,45.0,5.7,15.0,133.0,35.06,25.23
2016,7,10,6,15,552.5,51.0,5.7,15.0,180.5,38.64,28.73
2016,7,10,6,30,617.0,57.0,5.7,15.0,228.0,42.15,32.0
2016,7,10,6,45,663.0,61.5,5.7,15.5,278.5,48.48,37.59
2016,7,10,7,0,709.0,66.0,5.7,16.0,329.0,50.83,39.53
2016,7,10,7,15,740.5,69.5,5.65,16.0,380.5,52.23,40.66
2016,7,10,7,30,772.0,73.0,5.6,16.0,432.0,53.58,41.71
2016,7,10,7,45,798.0,75.5,5.6,16.5,482.5,84.87,46.23
2016,7,10,8,0,824.0,78.0,5.6,17.0,533.0,147.58,82.65
2016,7,10,8,15,841.5,80.0,5.5,17.0,581.0,203.48,125.43
2016,7,10,8,30,859.0,82.0,5.4,17.0,629.0,261.0,175.17
2016,7,10,8,45,874.5,83.5,5.35,17.0,674.0,318.97,227.49
2016,7,10,9,0,890.0,85.0,5.3,17.0,719.0,377.86,280.77
2016,7,10,9,15,487.5,220.5,5.2,17.0,571.0,370.09,285.98
2016,7,10,9,30,85.0,356.0,5.1,17.0,423.0,334.43,262.37
2016,7,10,9,45,505.5,224.0,5.1,17.5,646.0,444.65,349.12
2016,7,10,10,0,926.0,92.0,5.1,18.0,869.0,603.82,474.16
2016,7,10,10,15,592.5,257.0,5.15,18.0,761.0,585.19,458.52
2016,7,10,10,30,259.0,422.0,5.2,18.0,653.0,536.4,417.55
2016,7,10,10,45,602.0,259.5,5.3,18.0,811.5,659.27,517.39
2016,7,10,11,0,945.0,97.0,5.4,18.0,970.0,798.81,625.95
2016,7,10,11,15,948.0,97.5,5.5,18.0,985.5,840.25,655.41
2016,7,10,11,30,951.0,98.0,5.6,18.0,1001.0,879.07,683.37
2016,7,10,11,45,952.0,98.5,5.7,18.5,1008.5,913.39,706.68
2016,7,10,12,0,953.0,99.0,5.8,19.0,1016.0,944.68,727.75
2016,7,10,12,15,953.5,99.0,5.85,19.0,1016.5,971.88,747.05
2016,7,10,12,30,954.0,99.0,5.9,19.0,1017.0,995.77,764.07
2016,7,10,12,45,949.5,101.0,5.95,19.0,1009.0,1013.39,776.78
2016,7,10,13,0,945.0,103.0,6.0,19.0,1001.0,1027.36,787.08
2016,7,10,13,15,942.5,102.5,5.95,19.0,986.5,1037.09,793.88
2016,7,10,13,30,940.0,102.0,5.9,19.0,972.0,1043.05,798.18
2016,7,10,13,45,938.0,100.0,5.9,19.0,951.0,1044.18,799.61
2016,7,10,14,0,936.0,98.0,5.9,19.0,930.0,1041.48,798.54
2016,7,10,14,15,930.5,97.0,5.85,19.0,902.0,1032.58,792.93
2016,7,10,14,30,925.0,96.0,5.8,19.0,874.0,1019.99,784.91
2016,7,10,14,45,918.5,94.0,5.8,19.0,840.0,1001.76,773.38
2016,7,10,15,0,912.0,92.0,5.8,19.0,806.0,980.05,759.48
2016,7,10,15,15,902.0,90.5,5.7,19.0,766.5,952.31,740.71
2016,7,10,15,30,892.0,89.0,5.6,19.0,727.0,921.57,719.84
2016,7,10,15,45,880.0,86.5,5.6,19.0,683.0,885.12,695.39
2016,7,10,16,0,868.0,84.0,5.6,19.0,639.0,846.18,668.97
2016,7,10,16,15,851.0,81.5,5.55,18.5,591.0,800.9,638.6
2016,7,10,16,30,834.0,79.0,5.5,18.0,543.0,753.99,606.57
2016,7,10,16,45,812.0,76.0,5.5,18.0,492.5,707.25,573.17
2016,7,10,17,0,790.0,73.0,5.5,18.0,442.0,653.6,533.87
2016,7,10,17,15,760.0,69.5,5.4,17.5,390.5,593.79,488.1
2016,7,10,17,30,730.0,66.0,5.3,17.0,339.0,534.71,440.99
2016,7,10,17,45,686.0,61.5,5.25,17.0,287.5,467.78,385.28
2016,7,10,18,0,642.0,57.0,5.2,17.0,236.0,405.71,331.78
2016,7,10,18,15,578.5,51.0,5.1,16.5,187.5,334.77,270.1
2016,7,10,18,30,515.0,45.0,5.0,16.0,139.0,269.8,211.9
2016,7,10,18,45,410.0,36.5,4.9,15.5,96.5,194.47,145.23
2016,7,10,19,0,305.0,28.0,4.8,15.0,54.0,131.02,83.22
2016,7,10,19,15,152.5,14.0,4.75,15.0,27.0,55.26,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
