Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,137.5,13.0,2.25,14.0,24.5,11.82,0.0
2016,7,11,5,30,275.0,26.0,2.2,14.0,49.0,21.2,10.15
2016,7,11,5,45,376.0,35.0,2.15,14.5,89.5,27.82,18.36
2016,7,11,6,0,477.0,44.0,2.1,15.0,130.0,34.23,24.53
2016,7,11,6,15,541.0,51.0,2.0,15.0,177.0,38.65,28.78
2016,7,11,6,30,605.0,58.0,1.9,15.0,224.0,42.93,32.74
2016,7,11,6,45,650.0,62.5,1.85,15.5,274.0,45.05,34.58
2016,7,11,7,0,695.0,67.0,1.8,16.0,324.0,51.6,40.25
2016,7,11,7,15,726.0,71.0,1.85,16.0,374.5,53.33,41.66
2016,7,11,7,30,757.0,75.0,1.9,16.0,425.0,54.99,42.97
2016,7,11,7,45,422.5,154.0,1.95,16.5,353.5,119.02,83.74
2016,7,11,8,0,88.0,233.0,2.0,17.0,282.0,188.76,146.11
2016,7,11,8,15,64.5,243.5,2.05,17.0,281.0,202.28,157.12
2016,7,11,8,30,41.0,254.0,2.1,17.0,280.0,212.62,166.09
2016,7,11,8,45,49.0,278.5,2.15,17.5,312.0,238.94,186.16
2016,7,11,9,0,57.0,303.0,2.2,18.0,344.0,266.6,207.14
2016,7,11,9,15,51.0,314.5,2.3,18.0,353.0,280.22,217.78
2016,7,11,9,30,45.0,326.0,2.4,18.0,362.0,293.07,227.7
2016,7,11,9,45,199.5,346.0,2.55,18.0,512.5,390.99,302.94
2016,7,11,10,0,354.0,366.0,2.7,18.0,663.0,506.35,390.6
2016,7,11,10,15,197.5,370.0,2.8,18.0,537.0,439.16,339.63
2016,7,11,10,30,41.0,374.0,2.9,18.0,411.0,353.05,272.8
2016,7,11,10,45,45.5,391.0,3.05,18.5,433.0,376.15,290.14
2016,7,11,11,0,50.0,408.0,3.2,19.0,455.0,399.89,307.44
2016,7,11,11,15,51.0,415.5,3.3,19.0,464.0,413.03,317.21
2016,7,11,11,30,52.0,423.0,3.4,19.0,473.0,426.2,327.05
2016,7,11,11,45,52.5,427.5,3.55,19.0,478.5,436.19,334.6
2016,7,11,12,0,53.0,432.0,3.7,19.0,484.0,446.05,342.08
2016,7,11,12,15,65.5,445.0,3.85,19.0,509.0,474.78,363.97
2016,7,11,12,30,78.0,458.0,4.0,19.0,534.0,504.11,386.2
2016,7,11,12,45,66.0,442.5,4.2,19.0,506.5,482.53,370.24
2016,7,11,13,0,54.0,427.0,4.4,19.0,479.0,459.74,353.59
2016,7,11,13,15,106.0,443.0,4.55,18.5,542.5,530.45,409.37
2016,7,11,13,30,158.0,459.0,4.7,18.0,606.0,616.35,475.49
2016,7,11,13,45,165.5,447.5,4.9,18.0,598.0,616.38,476.57
2016,7,11,14,0,173.0,436.0,5.1,18.0,590.0,615.36,477.29
2016,7,11,14,15,195.5,419.0,5.2,18.0,588.0,622.37,484.28
2016,7,11,14,30,218.0,402.0,5.3,18.0,586.0,627.91,490.22
2016,7,11,14,45,185.5,386.0,5.4,18.0,538.0,579.44,454.17
2016,7,11,15,0,153.0,370.0,5.5,18.0,490.0,530.86,417.75
2016,7,11,15,15,173.5,349.0,5.55,17.5,478.5,526.78,417.36
2016,7,11,15,30,194.0,328.0,5.6,17.0,467.0,520.89,415.44
2016,7,11,15,45,225.0,302.0,5.65,17.0,453.0,516.82,414.5
2016,7,11,16,0,256.0,276.0,5.7,17.0,439.0,524.64,422.5
2016,7,11,16,15,266.5,251.0,5.7,16.5,409.5,498.34,404.28
2016,7,11,16,30,277.0,226.0,5.7,16.0,380.0,470.16,384.32
2016,7,11,16,45,224.5,209.0,5.7,16.0,326.5,389.38,319.89
2016,7,11,17,0,172.0,192.0,5.7,16.0,273.0,325.81,268.18
2016,7,11,17,15,254.0,159.5,5.7,15.5,263.0,348.0,288.84
2016,7,11,17,30,336.0,127.0,5.7,15.0,253.0,361.11,301.04
2016,7,11,17,45,483.5,93.0,5.7,15.0,243.5,387.89,323.12
2016,7,11,18,0,631.0,59.0,5.7,15.0,234.0,402.95,332.83
2016,7,11,18,15,566.0,52.5,5.6,14.5,185.5,331.24,269.7
2016,7,11,18,30,501.0,46.0,5.5,14.0,137.0,265.69,210.51
2016,7,11,18,45,397.5,37.0,5.45,14.0,95.0,191.01,143.54
2016,7,11,19,0,294.0,28.0,5.4,14.0,53.0,128.11,81.03
2016,7,11,19,15,147.0,14.0,5.3,14.0,26.5,45.3,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,155.0,12.0,4.95,13.0,24.5,10.91,0.0
2016,7,12,5,30,310.0,24.0,5.0,13.0,49.0,19.47,8.59
2016,7,12,5,45,410.0,32.0,5.1,13.5,90.0,25.32,16.21
2016,7,12,6,0,510.0,40.0,5.2,14.0,131.0,31.01,21.74
2016,7,12,6,15,572.5,46.0,5.1,14.0,178.0,37.94,28.22
2016,7,12,6,30,635.0,52.0,5.0,14.0,225.0,41.96,31.97
2016,7,12,6,45,368.5,98.5,4.95,14.5,204.0,70.49,57.33
2016,7,12,7,0,102.0,145.0,4.9,15.0,183.0,108.61,90.73
2016,7,12,7,15,74.5,162.0,4.85,15.0,192.0,125.48,105.21
2016,7,12,7,30,47.0,179.0,4.8,15.0,201.0,137.45,115.27
2016,7,12,7,45,25.5,174.5,4.8,15.5,187.0,138.49,109.81
2016,7,12,8,0,4.0,170.0,4.8,16.0,173.0,143.84,114.09
2016,7,12,8,15,26.5,214.5,4.75,16.0,231.5,176.25,139.16
2016,7,12,8,30,49.0,259.0,4.7,16.0,290.0,217.81,171.55
2016,7,12,8,45,44.5,272.5,4.7,16.0,302.5,233.3,183.98
2016,7,12,9,0,40.0,286.0,4.7,16.0,315.0,248.22,195.89
2016,7,12,9,15,56.5,317.5,4.65,16.0,360.5,284.65,224.39
2016,7,12,9,30,73.0,349.0,4.6,16.0,406.0,323.55,254.71
2016,7,12,9,45,128.5,376.0,4.6,16.0,482.0,378.07,297.2
2016,7,12,10,0,184.0,403.0,4.6,16.0,558.0,442.73,347.39
2016,7,12,10,15,152.5,416.5,4.55,16.0,547.5,449.33,352.06
2016,7,12,10,30,121.0,430.0,4.5,16.0,537.0,452.72,354.09
2016,7,12,10,45,534.0,262.0,4.45,16.5,752.5,613.55,483.16
2016,7,12,11,0,947.0,94.0,4.4,17.0,968.0,797.6,622.69
2016,7,12,11,15,950.5,94.5,4.35,17.0,984.0,839.61,650.9
2016,7,12,11,30,954.0,95.0,4.3,17.0,1000.0,879.03,677.86
2016,7,12,11,45,957.0,95.0,4.25,17.0,1009.0,914.8,702.24
2016,7,12,12,0,960.0,95.0,4.2,17.0,1018.0,947.61,724.42
2016,7,12,12,15,960.5,95.0,4.2,17.0,1018.5,975.05,743.1
2016,7,12,12,30,961.0,95.0,4.2,17.0,1019.0,999.14,759.5
2016,7,12,12,45,952.5,100.0,4.25,17.0,1010.0,1016.05,771.37
2016,7,12,13,0,944.0,105.0,4.3,17.0,1001.0,1029.22,780.83
2016,7,12,13,15,942.0,104.5,4.4,17.0,987.0,1039.54,788.96
2016,7,12,13,30,940.0,104.0,4.5,17.0,973.0,1046.1,794.89
2016,7,12,13,45,936.5,103.0,4.6,17.0,951.5,1046.86,797.02
2016,7,12,14,0,933.0,102.0,4.7,17.0,930.0,1043.82,796.7
2016,7,12,14,15,927.0,100.5,4.8,17.0,901.5,1034.0,791.83
2016,7,12,14,30,921.0,99.0,4.9,17.0,873.0,1020.5,784.51
2016,7,12,14,45,914.0,97.0,5.0,17.0,838.5,1001.89,773.68
2016,7,12,15,0,907.0,95.0,5.1,17.0,804.0,979.84,760.43
2016,7,12,15,15,896.5,93.5,5.1,17.0,764.0,951.77,742.15
2016,7,12,15,30,886.0,92.0,5.1,17.0,724.0,920.73,721.73
2016,7,12,15,45,874.0,89.0,5.1,17.0,680.0,883.89,697.02
2016,7,12,16,0,862.0,86.0,5.1,17.0,636.0,844.57,670.34
2016,7,12,16,15,844.5,83.5,5.05,17.0,587.5,799.06,638.54
2016,7,12,16,30,827.0,81.0,5.0,17.0,539.0,758.32,610.0
2016,7,12,16,45,805.5,77.5,4.95,17.0,489.0,705.32,571.77
2016,7,12,17,0,784.0,74.0,4.9,17.0,439.0,651.64,532.42
2016,7,12,17,15,753.0,70.0,4.8,16.5,387.5,590.77,485.93
2016,7,12,17,30,722.0,66.0,4.7,16.0,336.0,530.76,438.17
2016,7,12,17,45,680.0,61.5,4.6,16.0,284.5,465.25,383.58
2016,7,12,18,0,638.0,57.0,4.5,16.0,233.0,404.47,331.11
2016,7,12,18,15,574.0,50.5,4.35,15.5,184.5,332.83,268.85
2016,7,12,18,30,510.0,44.0,4.2,15.0,136.0,267.27,210.15
2016,7,12,18,45,407.0,35.0,4.1,15.0,94.5,192.26,143.37
2016,7,12,19,0,304.0,26.0,4.0,15.0,53.0,129.02,80.17
2016,7,12,19,15,152.0,13.0,4.0,14.5,26.5,45.53,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,145.5,12.5,3.25,13.0,24.0,11.37,0.0
2016,7,13,5,30,291.0,25.0,3.2,13.0,48.0,20.44,8.94
2016,7,13,5,45,394.5,34.0,3.15,13.5,89.5,27.11,17.74
2016,7,13,6,0,498.0,43.0,3.1,14.0,131.0,33.58,24.01
2016,7,13,6,15,564.0,49.5,2.9,14.0,179.0,37.64,27.97
2016,7,13,6,30,630.0,56.0,2.7,14.0,227.0,41.6,31.67
2016,7,13,6,45,317.5,89.5,2.55,14.5,176.0,63.83,51.43
2016,7,13,7,0,5.0,123.0,2.4,15.0,125.0,102.47,85.26
2016,7,13,7,15,23.0,149.5,2.3,15.0,160.0,122.93,102.8
2016,7,13,7,30,41.0,176.0,2.2,15.0,195.0,135.53,113.32
2016,7,13,7,45,165.0,198.5,2.1,15.5,287.5,152.03,117.42
2016,7,13,8,0,289.0,221.0,2.0,16.0,380.0,186.75,136.74
2016,7,13,8,15,337.0,231.5,2.0,16.0,433.0,224.51,163.67
2016,7,13,8,30,385.0,242.0,2.0,16.0,486.0,267.88,197.31
2016,7,13,8,45,260.0,284.0,2.0,16.5,454.0,290.43,220.71
2016,7,13,9,0,135.0,326.0,2.0,17.0,422.0,304.4,235.3
2016,7,13,9,15,225.5,334.0,2.0,17.0,505.0,359.72,277.25
2016,7,13,9,30,316.0,342.0,2.0,17.0,588.0,420.65,323.81
2016,7,13,9,45,363.0,340.5,2.0,17.5,634.5,466.36,358.52
2016,7,13,10,0,410.0,339.0,2.0,18.0,681.0,514.48,394.71
2016,7,13,10,15,660.0,226.5,2.1,18.0,800.5,601.11,462.4
2016,7,13,10,30,910.0,114.0,2.2,18.0,920.0,704.69,541.94
2016,7,13,10,45,677.5,242.5,2.3,18.5,851.0,698.27,533.32
2016,7,13,11,0,445.0,371.0,2.4,19.0,782.0,669.81,508.48
2016,7,13,11,15,685.0,244.5,2.5,19.0,888.0,771.96,587.24
2016,7,13,11,30,925.0,118.0,2.6,19.0,994.0,876.08,661.36
2016,7,13,11,45,681.0,258.0,2.75,19.0,906.0,839.19,634.29
2016,7,13,12,0,437.0,398.0,2.9,19.0,818.0,776.65,585.61
2016,7,13,12,15,683.0,258.0,3.1,19.0,914.5,890.29,673.26
2016,7,13,12,30,929.0,118.0,3.3,19.0,1011.0,991.53,743.32
2016,7,13,12,45,931.5,115.5,3.5,19.0,1005.0,1011.42,757.45
2016,7,13,13,0,934.0,113.0,3.7,19.0,999.0,1027.84,770.04
2016,7,13,13,15,634.5,268.0,3.85,19.0,866.0,918.54,695.8
2016,7,13,13,30,335.0,423.0,4.0,19.0,733.0,769.92,584.79
2016,7,13,13,45,284.0,425.5,4.2,19.0,684.5,727.04,555.08
2016,7,13,14,0,233.0,428.0,4.4,19.0,636.0,667.46,512.54
2016,7,13,14,15,258.0,408.0,4.45,19.0,630.5,689.08,530.11
2016,7,13,14,30,283.0,388.0,4.5,19.0,625.0,693.64,535.22
2016,7,13,14,45,292.5,368.0,4.6,19.0,604.5,680.94,527.77
2016,7,13,15,0,302.0,348.0,4.7,19.0,584.0,666.36,518.99
2016,7,13,15,15,275.0,334.0,4.7,19.0,540.5,622.14,486.82
2016,7,13,15,30,248.0,320.0,4.7,19.0,497.0,577.76,454.3
2016,7,13,15,45,545.5,207.5,4.75,19.0,564.5,729.7,577.31
2016,7,13,16,0,843.0,95.0,4.8,19.0,632.0,846.69,665.89
2016,7,13,16,15,824.5,92.0,4.75,18.5,583.5,800.02,633.95
2016,7,13,16,30,806.0,89.0,4.7,18.0,535.0,751.84,601.36
2016,7,13,16,45,781.5,85.5,4.7,18.0,484.5,697.38,562.54
2016,7,13,17,0,757.0,82.0,4.7,18.0,434.0,642.51,522.69
2016,7,13,17,15,724.5,78.0,4.6,17.5,382.5,581.74,476.09
2016,7,13,17,30,692.0,74.0,4.5,17.0,331.0,524.31,430.57
2016,7,13,17,45,645.5,68.5,4.4,17.0,280.0,456.59,374.59
2016,7,13,18,0,599.0,63.0,4.3,17.0,229.0,392.18,319.65
2016,7,13,18,15,531.5,56.0,4.2,16.5,180.5,320.28,257.72
2016,7,13,18,30,464.0,49.0,4.1,16.0,132.0,254.82,199.69
2016,7,13,18,45,358.5,39.0,4.0,16.0,91.0,180.27,133.99
2016,7,13,19,0,253.0,29.0,3.9,16.0,50.0,117.34,71.87
2016,7,13,19,15,126.5,14.5,3.85,15.5,25.0,41.26,0.0
2016,7,13,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,132.5,13.0,2.2,14.0,23.0,11.82,0.0
2016,7,14,5,30,265.0,26.0,2.1,14.0,46.0,21.42,9.15
2016,7,14,5,45,373.5,35.5,2.05,14.5,87.0,28.49,18.8
2016,7,14,6,0,482.0,45.0,2.0,15.0,128.0,35.33,25.44
2016,7,14,6,15,549.5,51.5,1.9,15.0,176.0,39.3,29.32
2016,7,14,6,30,617.0,58.0,1.8,15.0,224.0,43.18,32.95
2016,7,14,6,45,313.5,91.5,1.75,15.5,176.5,65.29,52.51
2016,7,14,7,0,10.0,125.0,1.7,16.0,129.0,103.86,86.1
2016,7,14,7,15,10.0,140.0,1.7,16.0,144.5,116.13,96.45
2016,7,14,7,30,10.0,155.0,1.7,16.0,160.0,128.29,106.61
2016,7,14,7,45,13.0,173.0,1.7,16.5,180.0,143.7,113.61
2016,7,14,8,0,16.0,191.0,1.7,17.0,200.0,160.55,126.26
2016,7,14,8,15,24.0,217.0,1.7,17.0,231.5,184.66,144.78
2016,7,14,8,30,32.0,243.0,1.7,17.0,263.0,202.69,158.43
2016,7,14,8,45,37.0,265.5,1.75,17.5,290.5,226.03,176.17
2016,7,14,9,0,42.0,288.0,1.8,18.0,318.0,250.31,194.53
2016,7,14,9,15,41.5,303.5,1.8,18.0,335.0,268.03,208.1
2016,7,14,9,30,41.0,319.0,1.8,18.0,352.0,285.8,221.6
2016,7,14,9,45,76.0,358.0,1.85,18.0,421.0,340.31,263.08
2016,7,14,10,0,111.0,397.0,1.9,18.0,490.0,397.13,305.84
2016,7,14,10,15,79.5,390.5,1.95,18.0,458.5,384.74,296.09
2016,7,14,10,30,48.0,384.0,2.0,18.0,427.0,366.28,281.83
2016,7,14,10,45,55.5,402.5,2.1,18.5,453.0,393.29,301.72
2016,7,14,11,0,63.0,421.0,2.2,19.0,479.0,421.24,321.93
2016,7,14,11,15,154.0,442.0,2.35,19.0,587.5,521.81,397.95
2016,7,14,11,30,245.0,463.0,2.5,19.0,696.0,631.03,478.26
2016,7,14,11,45,252.5,460.0,2.65,19.0,701.5,650.06,492.0
2016,7,14,12,0,260.0,457.0,2.8,19.0,707.0,668.47,505.9
2016,7,14,12,15,177.5,462.0,2.9,19.0,633.0,603.04,457.55
2016,7,14,12,30,95.0,467.0,3.0,19.0,559.0,529.26,402.55
2016,7,14,12,45,155.5,468.0,3.2,19.0,617.0,605.31,460.55
2016,7,14,13,0,216.0,469.0,3.4,19.0,675.0,672.26,510.74
2016,7,14,13,15,127.5,428.0,3.45,18.5,549.0,550.86,421.86
2016,7,14,13,30,39.0,387.0,3.5,18.0,423.0,411.64,317.46
2016,7,14,13,45,45.0,388.0,3.6,18.0,428.5,421.07,325.74
2016,7,14,14,0,51.0,389.0,3.7,18.0,434.0,430.38,333.41
2016,7,14,14,15,53.0,378.5,3.75,18.0,424.0,423.57,328.85
2016,7,14,14,30,55.0,368.0,3.8,18.0,414.0,416.39,324.1
2016,7,14,14,45,49.0,346.0,3.85,18.0,386.0,388.91,303.67
2016,7,14,15,0,43.0,324.0,3.9,18.0,358.0,361.16,282.95
2016,7,14,15,15,31.5,289.0,3.9,17.5,313.5,314.29,247.5
2016,7,14,15,30,20.0,254.0,3.9,17.0,269.0,254.24,201.08
2016,7,14,15,45,15.0,229.0,3.95,17.0,240.0,225.5,178.71
2016,7,14,16,0,10.0,204.0,4.0,17.0,211.0,196.97,156.2
2016,7,14,16,15,5.0,170.5,4.0,16.5,174.0,160.34,127.14
2016,7,14,16,30,0.0,137.0,4.0,16.0,137.0,124.24,98.01
2016,7,14,16,45,0.0,129.0,4.05,16.0,129.0,117.07,92.46
2016,7,14,17,0,0.0,121.0,4.1,16.0,121.0,109.97,86.88
2016,7,14,17,15,0.0,86.5,4.1,16.0,86.5,77.12,59.66
2016,7,14,17,30,0.0,52.0,4.1,16.0,52.0,45.9,33.45
2016,7,14,17,45,0.0,44.0,4.1,16.0,44.0,38.8,27.48
2016,7,14,18,0,0.0,36.0,4.1,16.0,36.0,31.72,21.43
2016,7,14,18,15,214.0,44.0,4.0,15.5,82.0,157.24,126.79
2016,7,14,18,30,428.0,52.0,3.9,15.0,128.0,243.87,192.17
2016,7,14,18,45,326.5,40.5,3.8,15.0,88.0,171.04,127.54
2016,7,14,19,0,225.0,29.0,3.7,15.0,48.0,108.55,65.62
2016,7,14,19,15,112.5,14.5,3.6,14.5,24.0,38.17,0.0
2016,7,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,8.5,3.0,13.0,8.5,7.73,0.0
2016,7,15,5,30,0.0,17.0,3.1,13.0,17.0,14.97,4.35
2016,7,15,5,45,0.0,33.0,3.25,13.5,33.0,28.81,19.1
2016,7,15,6,0,0.0,49.0,3.4,14.0,49.0,42.23,31.57
2016,7,15,6,15,0.0,68.0,3.3,14.0,68.0,57.8,45.82
2016,7,15,6,30,0.0,87.0,3.2,14.0,87.0,73.23,59.78
2016,7,15,6,45,4.5,105.5,3.15,14.5,107.0,88.21,72.98
2016,7,15,7,0,9.0,124.0,3.1,15.0,127.0,103.09,85.81
2016,7,15,7,15,81.5,156.0,3.0,15.0,193.0,121.66,101.78
2016,7,15,7,30,154.0,188.0,2.9,15.0,259.0,136.58,114.36
2016,7,15,7,45,252.0,197.5,2.8,15.5,328.5,146.48,111.25
2016,7,15,8,0,350.0,207.0,2.7,16.0,398.0,183.25,131.74
2016,7,15,8,15,602.5,146.0,2.7,16.0,511.0,198.97,131.93
2016,7,15,8,30,855.0,85.0,2.7,16.0,624.0,259.36,173.31
2016,7,15,8,45,482.0,203.0,2.7,16.0,511.5,288.57,213.85
2016,7,15,9,0,109.0,321.0,2.7,16.0,399.0,297.16,231.82
2016,7,15,9,15,507.5,207.0,2.7,16.0,597.0,366.66,281.81
2016,7,15,9,30,906.0,93.0,2.7,16.0,795.0,492.89,379.41
2016,7,15,9,45,912.0,96.0,2.7,16.5,829.5,549.02,425.05
2016,7,15,10,0,918.0,99.0,2.7,17.0,864.0,604.09,468.62
2016,7,15,10,15,924.5,100.0,2.7,17.0,893.5,656.45,509.7
2016,7,15,10,30,931.0,101.0,2.7,17.0,923.0,707.3,548.54
2016,7,15,10,45,936.5,101.5,2.75,17.5,945.5,755.26,583.52
2016,7,15,11,0,942.0,102.0,2.8,18.0,968.0,801.18,614.28
2016,7,15,11,15,945.0,102.5,2.8,18.0,983.5,842.89,642.56
2016,7,15,11,30,948.0,103.0,2.8,18.0,999.0,881.97,668.82
2016,7,15,11,45,950.5,102.5,2.85,18.0,1007.5,916.92,692.48
2016,7,15,12,0,953.0,102.0,2.9,18.0,1016.0,948.89,714.08
2016,7,15,12,15,953.0,102.0,2.95,18.0,1016.5,975.94,732.36
2016,7,15,12,30,953.0,102.0,3.0,18.0,1017.0,999.63,748.46
2016,7,15,12,45,941.5,109.0,3.05,18.0,1006.5,1015.65,759.53
2016,7,15,13,0,930.0,116.0,3.1,18.0,996.0,1027.89,768.25
2016,7,15,13,15,927.0,115.0,3.1,18.0,981.0,1036.83,774.49
2016,7,15,13,30,924.0,114.0,3.1,18.0,966.0,1042.02,778.39
2016,7,15,13,45,918.5,113.5,3.1,18.0,944.0,1041.47,778.63
2016,7,15,14,0,913.0,113.0,3.1,18.0,922.0,1037.17,776.58
2016,7,15,14,15,906.0,112.0,3.1,17.5,893.0,1027.17,772.34
2016,7,15,14,30,899.0,111.0,3.1,17.0,864.0,1013.58,765.82
2016,7,15,14,45,887.0,111.0,3.1,17.0,828.5,992.7,753.02
2016,7,15,15,0,875.0,111.0,3.1,17.0,793.0,968.64,738.15
2016,7,15,15,15,559.0,216.0,3.1,17.0,643.5,784.72,609.66
2016,7,15,15,30,243.0,321.0,3.1,17.0,494.0,575.09,450.46
2016,7,15,15,45,243.5,298.5,3.1,17.0,462.5,546.1,431.29
2016,7,15,16,0,244.0,276.0,3.1,17.0,431.0,515.89,409.92
2016,7,15,16,15,264.0,249.5,3.15,16.5,405.5,496.12,397.65
2016,7,15,16,30,284.0,223.0,3.2,16.0,380.0,473.76,383.02
2016,7,15,16,45,267.5,206.0,3.25,16.0,343.0,432.21,351.38
2016,7,15,17,0,251.0,189.0,3.3,16.0,306.0,391.17,319.61
2016,7,15,17,15,126.0,154.5,3.35,15.5,213.5,248.07,203.52
2016,7,15,17,30,1.0,120.0,3.4,15.0,121.0,112.12,89.37
2016,7,15,17,45,0.5,101.0,3.45,15.0,101.5,93.86,74.28
2016,7,15,18,0,0.0,82.0,3.5,15.0,82.0,75.6,58.81
2016,7,15,18,15,186.0,69.5,3.45,14.5,102.5,166.8,135.02
2016,7,15,18,30,372.0,57.0,3.4,14.0,123.0,225.07,177.9
2016,7,15,18,45,269.5,44.0,3.35,14.0,84.0,154.43,115.51
2016,7,15,19,0,167.0,31.0,3.3,14.0,45.0,94.69,56.5
2016,7,15,19,15,83.5,15.5,3.25,14.0,22.5,32.65,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,117.5,12.5,3.4,14.0,21.0,11.37,0.0
2016,7,16,5,30,235.0,25.0,3.4,14.0,42.0,20.61,7.46
2016,7,16,5,45,345.0,35.0,3.45,14.5,82.0,28.14,18.38
2016,7,16,6,0,455.0,45.0,3.5,15.0,122.0,35.41,25.44
2016,7,16,6,15,524.0,52.0,3.4,15.0,169.5,39.76,29.68
2016,7,16,6,30,593.0,59.0,3.3,15.0,217.0,44.0,33.64
2016,7,16,6,45,635.5,65.0,3.2,15.0,267.0,47.17,36.53
2016,7,16,7,0,678.0,71.0,3.1,15.0,317.0,50.21,39.19
2016,7,16,7,15,712.0,75.5,3.0,15.0,368.5,57.08,45.16
2016,7,16,7,30,746.0,80.0,2.9,15.0,420.0,58.98,46.69
2016,7,16,7,45,373.0,108.0,2.85,15.5,278.0,84.57,57.56
2016,7,16,8,0,0.0,136.0,2.8,16.0,136.0,117.06,92.17
2016,7,16,8,15,417.0,114.5,2.75,16.0,376.5,145.32,96.57
2016,7,16,8,30,834.0,93.0,2.7,16.0,617.0,253.86,169.8
2016,7,16,8,45,850.0,94.5,2.7,16.5,662.0,317.4,225.26
2016,7,16,9,0,866.0,96.0,2.7,17.0,707.0,375.56,276.48
2016,7,16,9,15,567.5,224.0,2.7,17.0,633.5,403.46,307.69
2016,7,16,9,30,269.0,352.0,2.7,17.0,560.0,406.86,314.74
2016,7,16,9,45,584.0,230.0,2.75,17.0,708.5,488.13,378.51
2016,7,16,10,0,899.0,108.0,2.8,17.0,857.0,600.84,466.82
2016,7,16,10,15,906.0,109.0,2.85,17.0,886.0,652.72,507.42
2016,7,16,10,30,913.0,110.0,2.9,17.0,915.0,703.17,546.3
2016,7,16,10,45,916.0,112.5,2.95,17.5,937.5,750.46,580.83
2016,7,16,11,0,919.0,115.0,3.0,18.0,960.0,795.56,611.55
2016,7,16,11,15,922.5,115.5,3.05,18.0,975.5,836.94,640.08
2016,7,16,11,30,926.0,116.0,3.1,18.0,991.0,875.81,666.7
2016,7,16,11,45,928.0,116.5,3.2,18.0,999.5,910.73,690.83
2016,7,16,12,0,930.0,117.0,3.3,18.0,1008.0,942.74,712.97
2016,7,16,12,15,930.5,117.0,3.35,18.0,1008.5,969.88,731.45
2016,7,16,12,30,931.0,117.0,3.4,18.0,1009.0,993.78,747.8
2016,7,16,12,45,930.0,117.0,3.5,18.0,1002.0,1012.87,761.37
2016,7,16,13,0,929.0,117.0,3.6,18.0,995.0,1028.43,772.71
2016,7,16,13,15,926.5,116.0,3.6,18.0,981.0,1037.89,779.34
2016,7,16,13,30,924.0,115.0,3.6,18.0,967.0,1043.62,783.63
2016,7,16,13,45,920.5,113.5,3.65,18.0,945.5,1044.07,784.94
2016,7,16,14,0,917.0,112.0,3.7,18.0,924.0,1040.75,783.88
2016,7,16,14,15,691.5,213.5,3.75,17.5,815.0,939.45,717.44
2016,7,16,14,30,466.0,315.0,3.8,17.0,706.0,813.7,627.07
2016,7,16,14,45,677.5,210.5,3.85,17.0,752.5,912.71,704.63
2016,7,16,15,0,889.0,106.0,3.9,17.0,799.0,977.25,750.47
2016,7,16,15,15,878.0,104.5,3.95,17.0,759.0,949.16,732.2
2016,7,16,15,30,867.0,103.0,4.0,17.0,719.0,918.17,712.53
2016,7,16,15,45,474.0,189.0,4.05,17.0,522.5,647.35,515.19
2016,7,16,16,0,81.0,275.0,4.1,17.0,326.0,345.86,275.63
2016,7,16,16,15,216.0,242.0,4.1,16.5,364.5,434.25,351.29
2016,7,16,16,30,351.0,209.0,4.1,16.0,403.0,511.12,415.58
2016,7,16,16,45,551.0,147.0,4.2,16.0,417.5,592.24,483.13
2016,7,16,17,0,751.0,85.0,4.3,16.0,432.0,643.12,526.2
2016,7,16,17,15,717.5,80.5,4.3,15.5,380.0,583.68,480.21
2016,7,16,17,30,684.0,76.0,4.3,15.0,328.0,523.05,432.33
2016,7,16,17,45,638.0,70.0,4.3,15.0,277.0,455.25,376.18
2016,7,16,18,0,592.0,64.0,4.3,15.0,226.0,390.72,320.9
2016,7,16,18,15,522.5,56.5,4.2,14.5,177.5,317.54,257.39
2016,7,16,18,30,453.0,49.0,4.1,14.0,129.0,251.05,198.05
2016,7,16,18,45,345.5,38.5,4.1,14.0,88.0,175.78,131.2
2016,7,16,19,0,238.0,28.0,4.1,14.0,47.0,111.32,64.96
2016,7,16,19,15,119.0,14.0,4.1,14.0,23.5,39.18,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,134.0,11.5,4.45,14.0,21.0,10.46,0.0
2016,7,17,5,30,268.0,23.0,4.5,14.0,42.0,18.85,5.69
2016,7,17,5,45,382.5,32.0,4.6,14.0,83.0,25.59,16.17
2016,7,17,6,0,497.0,41.0,4.7,14.0,124.0,32.13,22.64
2016,7,17,6,15,563.5,47.0,4.65,14.0,171.5,35.84,26.3
2016,7,17,6,30,630.0,53.0,4.6,14.0,219.0,43.11,32.98
2016,7,17,6,45,315.0,69.5,4.6,14.5,152.5,49.83,38.96
2016,7,17,7,0,0.0,86.0,4.6,15.0,86.0,74.63,60.82
2016,7,17,7,15,0.0,101.0,4.55,15.0,101.0,87.08,71.63
2016,7,17,7,30,0.0,116.0,4.5,15.0,116.0,99.42,82.2
2016,7,17,7,45,19.0,163.5,4.45,15.5,174.0,136.87,108.77
2016,7,17,8,0,38.0,211.0,4.4,16.0,232.0,168.81,133.16
2016,7,17,8,15,25.5,210.5,4.4,16.0,225.5,179.87,142.14
2016,7,17,8,30,13.0,210.0,4.4,16.0,219.0,180.55,142.86
2016,7,17,8,45,11.0,212.5,4.45,16.0,220.5,184.49,145.82
2016,7,17,9,0,9.0,215.0,4.5,16.0,222.0,187.9,148.35
2016,7,17,9,15,19.5,257.0,4.55,16.0,272.5,228.09,180.14
2016,7,17,9,30,30.0,299.0,4.6,16.0,323.0,265.2,209.24
2016,7,17,9,45,25.5,300.0,4.65,16.5,321.0,268.45,211.17
2016,7,17,10,0,21.0,301.0,4.7,17.0,319.0,273.31,214.37
2016,7,17,10,15,28.0,330.0,4.7,17.0,354.5,303.2,237.58
2016,7,17,10,30,35.0,359.0,4.7,17.0,390.0,336.76,263.45
2016,7,17,10,45,34.5,366.5,4.75,17.0,397.5,347.72,271.69
2016,7,17,11,0,34.0,374.0,4.8,17.0,405.0,358.62,279.94
2016,7,17,11,15,28.5,360.0,4.8,17.0,386.5,346.33,270.22
2016,7,17,11,30,23.0,346.0,4.8,17.0,368.0,328.16,256.01
2016,7,17,11,45,35.5,384.5,4.8,17.0,418.5,382.66,298.2
2016,7,17,12,0,48.0,423.0,4.8,17.0,469.0,433.97,337.37
2016,7,17,12,15,40.0,405.5,4.9,17.0,444.0,414.74,322.57
2016,7,17,12,30,32.0,388.0,5.0,17.0,419.0,394.37,307.06
2016,7,17,12,45,29.5,376.5,5.1,17.0,405.0,384.11,299.41
2016,7,17,13,0,27.0,365.0,5.2,17.0,391.0,373.26,291.29
2016,7,17,13,15,21.5,332.5,5.3,17.0,353.0,325.59,254.67
2016,7,17,13,30,16.0,300.0,5.4,17.0,315.0,290.32,227.4
2016,7,17,13,45,13.0,268.5,5.5,17.0,281.0,258.19,202.45
2016,7,17,14,0,10.0,237.0,5.6,17.0,247.0,225.9,177.15
2016,7,17,14,15,10.0,236.0,5.65,16.5,245.5,225.28,177.28
2016,7,17,14,30,10.0,235.0,5.7,16.0,244.0,224.66,177.39
2016,7,17,14,45,7.5,210.0,5.8,16.0,216.5,198.7,156.82
2016,7,17,15,0,5.0,185.0,5.9,16.0,189.0,172.76,136.16
2016,7,17,15,15,5.0,188.5,5.95,16.0,192.5,176.3,139.33
2016,7,17,15,30,5.0,192.0,6.0,16.0,196.0,179.96,142.62
2016,7,17,15,45,2.5,169.5,6.1,16.0,171.5,156.42,123.72
2016,7,17,16,0,0.0,147.0,6.2,16.0,147.0,133.03,104.83
2016,7,17,16,15,0.0,141.5,6.2,15.5,141.5,128.16,101.34
2016,7,17,16,30,0.0,136.0,6.2,15.0,136.0,123.35,97.88
2016,7,17,16,45,0.0,123.5,6.25,15.0,123.5,111.81,88.59
2016,7,17,17,0,0.0,111.0,6.3,15.0,111.0,100.28,79.23
2016,7,17,17,15,0.0,85.5,6.2,14.5,85.5,76.21,59.29
2016,7,17,17,30,0.0,60.0,6.1,14.0,60.0,53.0,39.79
2016,7,17,17,45,291.0,61.0,6.1,14.0,140.0,243.75,204.94
2016,7,17,18,0,582.0,62.0,6.1,14.0,220.0,383.63,318.94
2016,7,17,18,15,513.5,55.0,6.0,14.0,172.5,312.02,254.77
2016,7,17,18,30,445.0,48.0,5.9,14.0,125.0,246.99,195.56
2016,7,17,18,45,332.5,37.5,5.8,14.0,85.0,170.5,127.32
2016,7,17,19,0,220.0,27.0,5.7,14.0,45.0,105.02,59.62
2016,7,17,19,15,110.0,13.5,5.65,13.5,22.5,36.73,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,5,15,120.0,11.5,4.1,14.0,19.5,10.46,0.0
2016,7,18,5,30,240.0,23.0,4.1,14.0,39.0,18.89,4.96
2016,7,18,5,45,354.0,31.5,4.1,14.0,78.5,25.15,15.75
2016,7,18,6,0,468.0,40.0,4.1,14.0,118.0,31.25,21.85
2016,7,18,6,15,535.0,46.5,4.05,14.0,164.5,35.38,25.89
2016,7,18,6,30,602.0,53.0,4.0,14.0,211.0,39.4,29.67
2016,7,18,6,45,301.0,67.0,3.95,14.5,146.0,48.03,37.36
2016,7,18,7,0,0.0,81.0,3.9,15.0,81.0,70.67,57.32
2016,7,18,7,15,0.0,78.0,3.85,15.0,78.0,68.82,55.54
2016,7,18,7,30,0.0,75.0,3.8,15.0,75.0,66.34,53.18
2016,7,18,7,45,0.0,99.5,3.8,15.5,99.5,87.13,67.83
2016,7,18,8,0,0.0,124.0,3.8,16.0,124.0,107.49,84.33
2016,7,18,8,15,7.5,169.0,3.75,16.0,173.5,145.31,114.76
2016,7,18,8,30,15.0,214.0,3.7,16.0,223.0,184.03,145.52
2016,7,18,8,45,11.0,209.0,3.7,16.0,216.0,181.68,143.4
2016,7,18,9,0,7.0,204.0,3.7,16.0,209.0,178.27,140.48
2016,7,18,9,15,11.5,232.0,3.7,16.0,241.0,204.56,161.22
2016,7,18,9,30,16.0,260.0,3.7,16.0,273.0,231.63,182.42
2016,7,18,9,45,17.5,275.5,3.75,16.5,290.0,247.57,194.38
2016,7,18,10,0,19.0,291.0,3.8,17.0,307.0,263.78,206.48
2016,7,18,10,15,29.0,329.0,3.85,17.0,354.0,303.04,236.92
2016,7,18,10,30,39.0,367.0,3.9,17.0,401.0,346.26,270.12
2016,7,18,10,45,50.0,392.0,3.95,17.0,437.0,380.75,296.45
2016,7,18,11,0,61.0,417.0,4.0,17.0,473.0,416.7,323.76
2016,7,18,11,15,222.0,412.5,4.05,17.0,621.5,553.34,430.18
2016,7,18,11,30,383.0,408.0,4.1,17.0,770.0,696.72,538.42
2016,7,18,11,45,404.5,402.5,4.15,17.0,787.5,734.2,565.48
2016,7,18,12,0,426.0,397.0,4.2,17.0,805.0,767.87,590.32
2016,7,18,12,15,423.0,398.0,4.25,17.0,803.5,784.37,602.23
2016,7,18,12,30,420.0,399.0,4.3,17.0,802.0,798.9,612.86
2016,7,18,12,45,372.0,419.0,4.35,17.0,774.0,777.36,596.72
2016,7,18,13,0,324.0,439.0,4.4,17.0,746.0,761.38,584.48
2016,7,18,13,15,340.5,425.0,4.4,17.0,743.0,772.48,593.57
2016,7,18,13,30,357.0,411.0,4.4,17.0,740.0,781.84,601.33
2016,7,18,13,45,644.0,248.0,4.45,17.0,824.0,925.89,713.58
2016,7,18,14,0,931.0,85.0,4.5,17.0,908.0,1027.36,784.62
2016,7,18,14,15,926.0,84.0,4.5,17.0,880.0,1018.9,778.97
2016,7,18,14,30,921.0,83.0,4.5,17.0,852.0,1006.75,771.73
2016,7,18,14,45,915.5,80.5,4.5,17.0,819.0,988.83,760.61
2016,7,18,15,0,910.0,78.0,4.5,17.0,786.0,967.39,747.13
2016,7,18,15,15,643.0,181.5,4.5,17.0,669.0,829.13,650.27
2016,7,18,15,30,376.0,285.0,4.5,17.0,552.0,658.82,520.95
2016,7,18,15,45,623.0,178.0,4.5,17.0,586.5,776.26,616.56
2016,7,18,16,0,870.0,71.0,4.5,17.0,621.0,837.34,662.31
2016,7,18,16,15,854.0,69.0,4.55,17.0,573.5,793.09,631.66
2016,7,18,16,30,838.0,67.0,4.6,17.0,526.0,747.14,599.93
2016,7,18,16,45,817.0,64.5,4.65,17.0,476.5,695.43,563.27
2016,7,18,17,0,796.0,62.0,4.7,17.0,427.0,643.04,525.33
2016,7,18,17,15,767.0,58.5,4.75,16.5,376.0,588.65,484.98
2016,7,18,17,30,738.0,55.0,4.8,16.0,325.0,529.66,438.26
2016,7,18,17,45,696.5,51.5,4.9,16.0,274.5,464.73,384.22
2016,7,18,18,0,655.0,48.0,5.0,16.0,224.0,402.48,330.42
2016,7,18,18,15,592.5,42.5,4.95,15.5,176.5,331.45,268.14
2016,7,18,18,30,530.0,37.0,4.9,15.0,129.0,266.25,209.09
2016,7,18,18,45,424.0,29.5,4.85,15.0,88.0,192.79,142.56
2016,7,18,19,0,318.0,22.0,4.8,15.0,47.0,127.22,69.58
2016,7,18,19,15,159.0,11.0,4.65,14.5,23.5,45.35,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,149.0,10.0,3.25,13.0,20.0,9.1,0.0
2016,7,19,5,30,298.0,20.0,3.3,13.0,40.0,16.25,2.73
2016,7,19,5,45,407.5,28.5,3.4,13.5,80.5,22.67,13.62
2016,7,19,6,0,517.0,37.0,3.5,14.0,121.0,31.51,22.06
2016,7,19,6,15,582.0,42.5,3.45,14.0,168.5,35.27,25.78
2016,7,19,6,30,647.0,48.0,3.4,14.0,216.0,38.98,29.3
2016,7,19,6,45,323.5,62.5,3.4,14.0,146.5,45.01,34.75
2016,7,19,7,0,0.0,77.0,3.4,14.0,77.0,67.47,54.71
2016,7,19,7,15,0.0,108.0,3.4,14.0,108.0,92.37,76.57
2016,7,19,7,30,0.0,139.0,3.4,14.0,139.0,116.5,97.44
2016,7,19,7,45,2.0,153.5,3.45,14.5,155.0,128.82,102.78
2016,7,19,8,0,4.0,168.0,3.5,15.0,171.0,142.01,112.98
2016,7,19,8,15,8.0,187.5,3.55,15.0,192.5,159.63,126.85
2016,7,19,8,30,12.0,207.0,3.6,15.0,214.0,177.93,141.21
2016,7,19,8,45,16.5,229.5,3.65,15.5,240.5,199.38,157.79
2016,7,19,9,0,21.0,252.0,3.7,16.0,267.0,221.59,174.87
2016,7,19,9,15,38.5,292.5,3.75,16.0,321.5,258.44,203.61
2016,7,19,9,30,56.0,333.0,3.8,16.0,376.0,303.52,238.73
2016,7,19,9,45,51.5,343.5,3.85,16.0,384.5,316.54,248.7
2016,7,19,10,0,47.0,354.0,3.9,16.0,393.0,328.99,258.21
2016,7,19,10,15,66.0,383.0,3.95,16.0,440.0,370.63,290.43
2016,7,19,10,30,85.0,412.0,4.0,16.0,487.0,414.71,324.22
2016,7,19,10,45,156.5,429.5,4.05,16.5,571.5,489.59,381.47
2016,7,19,11,0,228.0,447.0,4.1,17.0,656.0,570.58,442.27
2016,7,19,11,15,336.5,415.5,4.1,17.0,729.5,646.55,500.53
2016,7,19,11,30,445.0,384.0,4.1,17.0,803.0,730.94,564.12
2016,7,19,11,45,389.0,414.5,4.2,17.0,783.0,727.37,560.11
2016,7,19,12,0,333.0,445.0,4.3,17.0,763.0,724.03,556.59
2016,7,19,12,15,245.5,461.5,4.35,17.0,696.0,674.85,519.11
2016,7,19,12,30,158.0,478.0,4.4,17.0,629.0,610.82,470.44
2016,7,19,12,45,164.5,467.5,4.45,17.0,624.0,614.99,474.5
2016,7,19,13,0,171.0,457.0,4.5,17.0,619.0,618.17,477.58
2016,7,19,13,15,548.5,278.5,4.55,17.0,785.5,847.0,656.17
2016,7,19,13,30,926.0,100.0,4.6,17.0,952.0,1032.14,787.99
2016,7,19,13,45,926.0,96.5,4.7,17.0,931.5,1033.8,789.35
2016,7,19,14,0,926.0,93.0,4.8,17.0,911.0,1031.61,789.55
2016,7,19,14,15,710.0,198.5,4.85,17.0,813.5,943.96,729.71
2016,7,19,14,30,494.0,304.0,4.9,17.0,716.0,831.7,646.86
2016,7,19,14,45,699.0,195.0,5.0,17.0,751.5,919.19,716.66
2016,7,19,15,0,904.0,86.0,5.1,17.0,787.0,971.34,755.24
2016,7,19,15,15,894.0,84.5,5.1,17.0,747.5,943.64,736.7
2016,7,19,15,30,884.0,83.0,5.1,17.0,708.0,912.93,716.48
2016,7,19,15,45,873.0,80.0,5.2,17.0,664.5,876.79,692.85
2016,7,19,16,0,862.0,77.0,5.3,17.0,621.0,838.1,667.07
2016,7,19,16,15,845.0,74.5,5.3,16.5,573.5,792.74,636.69
2016,7,19,16,30,828.0,72.0,5.3,16.0,526.0,745.75,604.58
2016,7,19,16,45,808.0,68.5,5.35,16.0,476.0,693.99,567.25
2016,7,19,17,0,788.0,65.0,5.4,16.0,426.0,646.83,532.79
2016,7,19,17,15,758.5,62.0,5.35,16.0,375.0,587.74,486.8
2016,7,19,17,30,729.0,59.0,5.3,16.0,324.0,529.37,439.08
2016,7,19,17,45,687.5,54.5,5.25,16.0,273.5,463.57,383.82
2016,7,19,18,0,646.0,50.0,5.2,16.0,223.0,400.47,329.0
2016,7,19,18,15,582.5,44.5,5.05,15.5,175.0,329.35,266.48
2016,7,19,18,30,519.0,39.0,4.9,15.0,127.0,266.5,209.25
2016,7,19,18,45,412.5,31.0,4.75,15.0,86.0,190.84,140.9
2016,7,19,19,0,306.0,23.0,4.6,15.0,45.0,124.58,65.55
2016,7,19,19,15,153.0,11.5,4.5,14.5,22.5,44.46,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,148.5,10.0,3.35,13.0,19.5,9.1,0.0
2016,7,20,5,30,297.0,20.0,3.5,13.0,39.0,16.32,1.82
2016,7,20,5,45,406.5,28.0,3.65,13.5,79.0,22.3,13.23
2016,7,20,6,0,516.0,36.0,3.8,14.0,119.0,30.64,21.27
2016,7,20,6,15,582.0,41.5,3.75,14.0,166.5,34.44,25.03
2016,7,20,6,30,648.0,47.0,3.7,14.0,214.0,38.18,28.58
2016,7,20,6,45,324.0,69.0,3.7,14.5,152.5,49.65,38.81
2016,7,20,7,0,0.0,91.0,3.7,15.0,91.0,78.41,64.17
2016,7,20,7,15,0.0,98.5,3.65,15.0,98.5,85.05,69.84
2016,7,20,7,30,0.0,106.0,3.6,15.0,106.0,91.62,75.38
2016,7,20,7,45,4.5,141.5,3.55,15.5,144.0,119.95,95.04
2016,7,20,8,0,9.0,177.0,3.5,16.0,182.0,149.16,118.24
2016,7,20,8,15,11.5,194.5,3.45,16.0,201.5,165.46,130.95
2016,7,20,8,30,14.0,212.0,3.4,16.0,221.0,182.2,144.01
2016,7,20,8,45,13.5,220.5,3.4,16.5,229.5,191.44,150.86
2016,7,20,9,0,13.0,229.0,3.4,17.0,238.0,200.51,157.55
2016,7,20,9,15,18.0,256.5,3.4,17.0,270.0,227.06,178.28
2016,7,20,9,30,23.0,284.0,3.4,17.0,302.0,254.48,199.54
2016,7,20,9,45,22.5,292.0,3.4,17.0,310.5,263.84,206.59
2016,7,20,10,0,22.0,300.0,3.4,17.0,319.0,273.07,213.55
2016,7,20,10,15,22.0,310.5,3.45,17.0,330.0,284.62,222.33
2016,7,20,10,30,22.0,321.0,3.5,17.0,341.0,296.18,231.09
2016,7,20,10,45,42.5,369.5,3.55,17.5,408.5,356.25,276.97
2016,7,20,11,0,63.0,418.0,3.6,18.0,476.0,419.35,324.26
2016,7,20,11,15,56.5,417.5,3.65,18.0,470.0,420.22,324.47
2016,7,20,11,30,50.0,417.0,3.7,18.0,464.0,420.26,324.3
2016,7,20,11,45,48.5,418.0,3.8,18.0,464.0,425.22,328.05
2016,7,20,12,0,47.0,419.0,3.9,18.0,464.0,429.83,331.54
2016,7,20,12,15,42.5,410.0,4.0,18.0,451.0,421.8,325.52
2016,7,20,12,30,38.0,401.0,4.1,18.0,438.0,413.0,318.98
2016,7,20,12,45,41.0,404.5,4.25,18.0,444.0,422.93,326.88
2016,7,20,13,0,44.0,408.0,4.4,18.0,450.0,432.75,334.75
2016,7,20,13,15,41.5,396.5,4.5,18.0,435.5,421.99,326.93
2016,7,20,13,30,39.0,385.0,4.6,18.0,421.0,410.69,318.75
2016,7,20,13,45,42.0,381.5,4.75,18.0,419.5,412.59,320.87
2016,7,20,14,0,45.0,378.0,4.9,18.0,418.0,414.26,322.82
2016,7,20,14,15,46.0,367.0,5.0,18.0,406.5,405.88,317.04
2016,7,20,14,30,47.0,356.0,5.1,18.0,395.0,397.17,311.05
2016,7,20,14,45,59.5,351.0,5.25,18.0,399.0,405.76,318.88
2016,7,20,15,0,72.0,346.0,5.4,18.0,403.0,413.86,326.34
2016,7,20,15,15,217.0,317.5,5.45,17.5,474.0,536.53,427.11
2016,7,20,15,30,362.0,289.0,5.5,17.0,545.0,651.33,519.87
2016,7,20,15,45,320.5,277.5,5.6,17.0,493.5,593.56,475.95
2016,7,20,16,0,279.0,266.0,5.7,17.0,442.0,536.9,432.84
2016,7,20,16,15,215.5,250.5,5.7,16.5,380.0,444.73,361.39
2016,7,20,16,30,152.0,235.0,5.7,16.0,318.0,371.4,303.14
2016,7,20,16,45,212.0,205.5,5.75,16.0,309.0,378.92,311.83
2016,7,20,17,0,272.0,176.0,5.8,16.0,300.0,392.8,324.91
2016,7,20,17,15,239.5,157.0,5.8,15.5,256.5,338.42,281.01
2016,7,20,17,30,207.0,138.0,5.8,15.0,213.0,286.43,238.28
2016,7,20,17,45,425.0,95.0,5.8,15.0,218.5,360.34,300.63
