Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,18,0,643.0,52.0,5.8,15.0,224.0,401.43,331.9
2016,7,20,18,15,577.0,46.0,5.65,15.0,175.5,328.64,266.79
2016,7,20,18,30,511.0,40.0,5.5,15.0,127.0,264.67,208.0
2016,7,20,18,45,403.0,31.5,5.4,15.0,85.5,188.33,138.89
2016,7,20,19,0,295.0,23.0,5.3,15.0,44.0,121.09,60.64
2016,7,20,19,15,147.5,11.5,5.2,14.5,22.0,43.23,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,5,15,144.0,10.0,3.95,14.0,19.0,9.1,0.0
2016,7,21,5,30,288.0,20.0,4.1,14.0,38.0,16.38,0.68
2016,7,21,5,45,400.0,28.5,4.35,14.0,78.0,22.79,13.52
2016,7,21,6,0,512.0,37.0,4.6,14.0,118.0,31.65,22.12
2016,7,21,6,15,578.5,42.5,4.6,14.0,165.5,35.38,25.84
2016,7,21,6,30,645.0,48.0,4.6,14.0,213.0,39.09,29.37
2016,7,21,6,45,327.0,84.0,4.6,14.5,168.5,60.4,48.37
2016,7,21,7,0,9.0,120.0,4.6,15.0,124.0,99.85,83.08
2016,7,21,7,15,26.0,145.5,4.5,15.0,157.5,114.3,95.52
2016,7,21,7,30,43.0,171.0,4.4,15.0,191.0,131.98,110.61
2016,7,21,7,45,44.5,191.5,4.3,15.5,214.0,148.89,118.21
2016,7,21,8,0,46.0,212.0,4.2,16.0,237.0,169.8,133.67
2016,7,21,8,15,42.5,229.0,4.1,16.0,253.5,188.04,147.99
2016,7,21,8,30,39.0,246.0,4.0,16.0,270.0,205.95,162.27
2016,7,21,8,45,150.5,277.0,3.9,16.5,381.0,260.14,201.6
2016,7,21,9,0,262.0,308.0,3.8,17.0,492.0,328.88,253.48
2016,7,21,9,15,145.5,301.5,3.75,17.0,405.0,303.66,236.81
2016,7,21,9,30,29.0,295.0,3.7,17.0,318.0,261.7,205.14
2016,7,21,9,45,482.0,188.0,3.7,17.5,586.0,402.29,315.41
2016,7,21,10,0,935.0,81.0,3.7,18.0,854.0,597.67,466.37
2016,7,21,10,15,941.5,82.0,3.75,18.0,883.5,651.11,508.24
2016,7,21,10,30,948.0,83.0,3.8,18.0,913.0,703.0,548.62
2016,7,21,10,45,953.5,83.0,3.9,18.0,936.5,751.51,585.24
2016,7,21,11,0,959.0,83.0,4.0,18.0,960.0,797.9,618.15
2016,7,21,11,15,962.5,83.5,4.1,18.0,975.5,840.85,648.39
2016,7,21,11,30,966.0,84.0,4.2,18.0,991.0,881.14,676.61
2016,7,21,11,45,968.0,84.0,4.35,18.0,1000.0,916.84,701.8
2016,7,21,12,0,970.0,84.0,4.5,18.0,1009.0,949.44,725.26
2016,7,21,12,15,607.5,276.0,4.65,18.0,855.5,841.57,647.98
2016,7,21,12,30,245.0,468.0,4.8,18.0,702.0,693.71,532.18
2016,7,21,12,45,599.5,281.5,4.95,18.0,847.5,875.63,675.93
2016,7,21,13,0,954.0,95.0,5.1,18.0,993.0,1033.9,789.33
2016,7,21,13,15,602.0,269.0,5.1,18.0,833.0,891.94,687.63
2016,7,21,13,30,250.0,443.0,5.1,18.0,673.0,709.34,546.28
2016,7,21,13,45,151.0,414.5,5.15,18.0,552.5,571.26,443.7
2016,7,21,14,0,52.0,386.0,5.2,18.0,432.0,429.78,334.85
2016,7,21,14,15,76.5,389.0,5.15,18.0,454.0,459.57,359.22
2016,7,21,14,30,101.0,392.0,5.1,18.0,476.0,489.0,382.76
2016,7,21,14,45,95.0,373.0,5.1,18.0,449.5,464.27,364.41
2016,7,21,15,0,89.0,354.0,5.1,18.0,423.0,439.14,345.83
2016,7,21,15,15,86.0,333.5,5.05,18.0,397.5,414.9,327.88
2016,7,21,15,30,83.0,313.0,5.0,18.0,372.0,390.32,309.57
2016,7,21,15,45,68.0,286.0,5.0,18.0,332.5,347.59,276.61
2016,7,21,16,0,53.0,259.0,5.0,18.0,293.0,305.31,243.66
2016,7,21,16,15,457.0,162.5,5.0,17.5,413.5,576.42,468.8
2016,7,21,16,30,861.0,66.0,5.0,17.0,534.0,765.45,617.03
2016,7,21,16,45,839.5,63.5,5.05,17.0,483.5,712.3,577.94
2016,7,21,17,0,818.0,61.0,5.1,17.0,433.0,658.45,538.8
2016,7,21,17,15,788.5,58.0,5.1,16.5,380.5,598.32,494.01
2016,7,21,17,30,759.0,55.0,5.1,16.0,328.0,543.39,450.05
2016,7,21,17,45,715.0,51.0,5.1,16.0,276.5,475.22,393.04
2016,7,21,18,0,671.0,47.0,5.1,16.0,225.0,409.99,336.51
2016,7,21,18,15,607.0,42.0,4.95,15.5,176.0,337.85,273.0
2016,7,21,18,30,543.0,37.0,4.8,15.0,127.0,271.64,212.79
2016,7,21,18,45,431.5,29.0,4.7,15.0,85.5,192.58,141.22
2016,7,21,19,0,320.0,21.0,4.6,15.0,44.0,125.59,58.99
2016,7,21,19,15,160.0,10.5,4.5,14.5,22.0,45.08,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,5,15,145.5,9.5,3.75,14.0,18.5,8.64,0.0
2016,7,22,5,30,291.0,19.0,3.9,14.0,37.0,15.53,0.0
2016,7,22,5,45,402.5,27.5,4.05,14.5,77.0,21.98,12.73
2016,7,22,6,0,514.0,36.0,4.2,15.0,117.0,30.78,21.24
2016,7,22,6,15,582.5,42.0,4.1,15.0,165.0,35.01,25.39
2016,7,22,6,30,651.0,48.0,4.0,15.0,213.0,39.17,29.32
2016,7,22,6,45,325.5,77.5,3.95,15.5,160.0,55.8,44.1
2016,7,22,7,0,0.0,107.0,3.9,16.0,107.0,90.35,74.41
2016,7,22,7,15,18.0,137.5,3.8,16.0,145.5,113.91,94.79
2016,7,22,7,30,36.0,168.0,3.7,16.0,184.0,130.02,108.44
2016,7,22,7,45,30.0,181.5,3.65,16.5,196.0,142.06,112.37
2016,7,22,8,0,24.0,195.0,3.6,17.0,208.0,163.63,128.98
2016,7,22,8,15,27.5,215.5,3.55,17.0,231.5,176.44,138.63
2016,7,22,8,30,31.0,236.0,3.5,17.0,255.0,197.13,154.82
2016,7,22,8,45,26.0,243.5,3.5,17.0,260.0,212.84,167.32
2016,7,22,9,0,21.0,251.0,3.5,17.0,265.0,220.74,173.49
2016,7,22,9,15,27.5,277.5,3.5,17.0,297.5,242.6,190.45
2016,7,22,9,30,34.0,304.0,3.5,17.0,330.0,271.08,212.54
2016,7,22,9,45,30.0,309.0,3.55,17.5,333.0,278.2,217.47
2016,7,22,10,0,26.0,314.0,3.6,18.0,336.0,284.7,221.89
2016,7,22,10,15,31.5,337.0,3.65,18.0,364.0,311.56,242.51
2016,7,22,10,30,37.0,360.0,3.7,18.0,392.0,339.39,263.72
2016,7,22,10,45,56.0,393.5,3.75,18.5,444.0,386.77,299.38
2016,7,22,11,0,75.0,427.0,3.8,19.0,496.0,436.56,336.35
2016,7,22,11,15,62.5,421.5,3.9,19.0,479.5,428.87,330.15
2016,7,22,11,30,50.0,416.0,4.0,19.0,463.0,419.69,323.0
2016,7,22,11,45,47.0,414.5,4.1,19.0,459.5,421.04,324.03
2016,7,22,12,0,44.0,413.0,4.2,19.0,456.0,421.88,324.65
2016,7,22,12,15,40.5,405.0,4.3,19.0,444.5,415.56,320.0
2016,7,22,12,30,37.0,397.0,4.4,19.0,433.0,408.56,314.88
2016,7,22,12,45,41.0,403.0,4.55,19.0,442.0,421.85,325.36
2016,7,22,13,0,45.0,409.0,4.7,19.0,451.0,435.14,335.82
2016,7,22,13,15,85.5,429.5,4.85,19.0,508.0,499.16,385.65
2016,7,22,13,30,126.0,450.0,5.0,19.0,565.0,579.01,446.47
2016,7,22,13,45,204.0,431.0,5.15,19.0,612.5,641.78,496.03
2016,7,22,14,0,282.0,412.0,5.3,19.0,660.0,719.08,555.67
2016,7,22,14,15,311.5,389.0,5.35,18.5,655.0,726.63,563.98
2016,7,22,14,30,341.0,366.0,5.4,18.0,650.0,731.91,571.05
2016,7,22,14,45,625.0,229.0,5.5,18.0,722.0,884.32,692.18
2016,7,22,15,0,909.0,92.0,5.6,18.0,794.0,984.8,765.72
2016,7,22,15,15,899.0,90.5,5.6,18.0,754.0,957.0,746.85
2016,7,22,15,30,889.0,89.0,5.6,18.0,714.0,926.17,726.51
2016,7,22,15,45,873.5,87.5,5.65,18.0,669.0,887.61,700.75
2016,7,22,16,0,858.0,86.0,5.7,18.0,624.0,846.76,673.09
2016,7,22,16,15,840.5,83.5,5.65,17.5,575.5,801.08,642.28
2016,7,22,16,30,823.0,81.0,5.6,17.0,527.0,760.38,614.78
2016,7,22,16,45,796.0,78.5,5.6,17.0,476.0,704.21,573.98
2016,7,22,17,0,769.0,76.0,5.6,17.0,425.0,647.81,532.28
2016,7,22,17,15,736.0,72.0,5.5,16.5,373.0,585.79,484.43
2016,7,22,17,30,703.0,68.0,5.4,16.0,321.0,524.83,435.41
2016,7,22,17,45,649.5,64.0,5.35,16.0,268.5,456.23,377.74
2016,7,22,18,0,596.0,60.0,5.3,16.0,216.0,389.49,319.95
2016,7,22,18,15,523.5,53.0,5.15,15.5,168.0,315.11,254.89
2016,7,22,18,30,451.0,46.0,5.0,15.0,120.0,247.78,194.4
2016,7,22,18,45,330.0,35.5,4.9,15.0,79.5,168.0,123.25
2016,7,22,19,0,209.0,25.0,4.8,15.0,39.0,97.81,41.96
2016,7,22,19,15,104.5,12.5,4.7,15.0,19.5,34.56,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,95.0,10.5,3.1,14.0,16.0,9.55,0.0
2016,7,23,5,30,190.0,21.0,3.1,14.0,32.0,17.38,0.0
2016,7,23,5,45,313.0,31.5,3.1,14.5,70.5,25.49,15.56
2016,7,23,6,0,436.0,42.0,3.1,15.0,109.0,33.32,23.43
2016,7,23,6,15,510.5,49.5,2.95,15.0,156.5,38.16,28.17
2016,7,23,6,30,585.0,57.0,2.8,15.0,204.0,42.87,32.6
2016,7,23,6,45,638.5,61.5,2.65,15.5,255.5,44.98,34.5
2016,7,23,7,0,692.0,66.0,2.5,16.0,307.0,51.55,40.24
2016,7,23,7,15,726.0,70.0,2.5,16.0,359.0,53.3,41.68
2016,7,23,7,30,760.0,74.0,2.5,16.0,411.0,54.99,43.04
2016,7,23,7,45,787.5,76.5,2.5,16.5,462.0,76.5,44.22
2016,7,23,8,0,815.0,79.0,2.5,17.0,513.0,131.7,71.19
2016,7,23,8,15,833.5,81.5,2.55,17.5,562.0,195.69,118.64
2016,7,23,8,30,852.0,84.0,2.6,18.0,611.0,254.13,167.64
2016,7,23,8,45,866.5,86.0,2.65,18.5,656.0,312.64,219.07
2016,7,23,9,0,881.0,88.0,2.7,19.0,701.0,372.0,271.22
2016,7,23,9,15,558.5,220.5,2.8,19.0,617.5,396.63,300.5
2016,7,23,9,30,236.0,353.0,2.9,19.0,534.0,396.79,305.36
2016,7,23,9,45,179.5,373.0,3.0,19.5,514.5,402.22,309.86
2016,7,23,10,0,123.0,393.0,3.1,20.0,495.0,401.61,308.92
2016,7,23,10,15,117.5,407.0,3.2,20.0,507.0,421.57,324.02
2016,7,23,10,30,112.0,421.0,3.3,20.0,519.0,440.97,338.44
2016,7,23,10,45,220.5,420.0,3.45,20.0,619.0,527.53,404.71
2016,7,23,11,0,329.0,419.0,3.6,20.0,719.0,625.27,478.02
2016,7,23,11,15,213.5,437.0,3.75,20.0,633.5,566.4,432.94
2016,7,23,11,30,98.0,455.0,3.9,20.0,548.0,495.15,378.28
2016,7,23,11,45,104.5,461.5,4.05,20.0,561.5,514.36,393.12
2016,7,23,12,0,111.0,468.0,4.2,20.0,575.0,533.7,407.67
2016,7,23,12,15,144.0,472.5,4.35,20.0,610.0,585.03,446.41
2016,7,23,12,30,177.0,477.0,4.5,20.0,645.0,629.2,479.8
2016,7,23,12,45,215.5,467.0,4.65,20.0,671.0,665.04,507.51
2016,7,23,13,0,254.0,457.0,4.8,20.0,697.0,713.34,544.01
2016,7,23,13,15,597.5,279.5,4.9,20.0,830.0,898.87,687.51
2016,7,23,13,30,941.0,102.0,5.0,20.0,963.0,1051.79,795.46
2016,7,23,13,45,709.0,219.0,5.1,20.0,859.5,964.75,735.95
2016,7,23,14,0,477.0,336.0,5.2,20.0,756.0,850.56,651.84
2016,7,23,14,15,700.0,217.5,5.2,19.5,810.0,956.7,735.4
2016,7,23,14,30,923.0,99.0,5.2,19.0,864.0,1029.63,788.19
2016,7,23,14,45,914.5,97.5,5.25,19.0,829.5,1010.04,775.74
2016,7,23,15,0,906.0,96.0,5.3,19.0,795.0,987.02,761.51
2016,7,23,15,15,895.5,94.5,5.3,18.5,755.0,958.83,744.74
2016,7,23,15,30,885.0,93.0,5.3,18.0,715.0,927.63,725.73
2016,7,23,15,45,870.0,91.0,5.3,18.0,669.5,889.05,699.84
2016,7,23,16,0,855.0,89.0,5.3,18.0,624.0,848.15,672.08
2016,7,23,16,15,837.0,86.5,5.2,17.5,575.5,809.26,646.26
2016,7,23,16,30,819.0,84.0,5.1,17.0,527.0,761.24,613.24
2016,7,23,16,45,792.0,81.5,5.1,17.0,475.5,705.15,572.85
2016,7,23,17,0,765.0,79.0,5.1,17.0,424.0,648.82,531.5
2016,7,23,17,15,731.5,75.0,5.05,16.5,372.0,586.55,483.73
2016,7,23,17,30,698.0,71.0,5.0,16.0,320.0,527.85,436.78
2016,7,23,17,45,643.0,66.5,5.0,16.0,267.5,455.79,376.72
2016,7,23,18,0,588.0,62.0,5.0,16.0,215.0,387.89,318.22
2016,7,23,18,15,513.5,54.5,4.9,15.5,166.5,312.36,252.39
2016,7,23,18,30,439.0,47.0,4.8,15.0,118.0,244.1,191.27
2016,7,23,18,45,313.5,36.0,4.7,15.0,78.0,162.9,119.05
2016,7,23,19,0,188.0,25.0,4.6,15.0,38.0,91.17,34.72
2016,7,23,19,15,94.0,12.5,4.5,15.0,19.0,32.21,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,78.0,10.5,3.1,14.0,15.0,9.55,0.0
2016,7,24,5,30,156.0,21.0,3.1,14.0,30.0,16.59,0.0
2016,7,24,5,45,276.5,33.0,3.15,14.5,67.5,26.93,16.61
2016,7,24,6,0,397.0,45.0,3.2,15.0,105.0,36.01,25.74
2016,7,24,6,15,475.0,53.0,3.05,15.0,152.0,41.12,30.76
2016,7,24,6,30,553.0,61.0,2.9,15.0,199.0,46.09,35.46
2016,7,24,6,45,293.0,94.0,2.8,15.5,168.5,67.61,54.55
2016,7,24,7,0,33.0,127.0,2.7,16.0,138.0,100.58,83.34
2016,7,24,7,15,34.0,146.5,2.65,16.0,160.0,114.76,95.47
2016,7,24,7,30,35.0,166.0,2.6,16.0,182.0,128.65,107.18
2016,7,24,7,45,125.5,194.5,2.6,16.5,260.0,145.87,113.71
2016,7,24,8,0,216.0,223.0,2.6,17.0,338.0,185.61,138.98
2016,7,24,8,15,217.5,246.0,2.6,17.0,371.0,219.83,164.94
2016,7,24,8,30,219.0,269.0,2.6,17.0,404.0,254.58,192.86
2016,7,24,8,45,129.0,274.0,2.65,17.0,355.5,251.97,194.74
2016,7,24,9,0,39.0,279.0,2.7,17.0,307.0,242.49,189.9
2016,7,24,9,15,41.0,297.5,2.7,17.0,328.5,263.33,206.15
2016,7,24,9,30,43.0,316.0,2.7,17.0,350.0,284.62,222.55
2016,7,24,9,45,107.5,356.0,2.75,17.5,444.0,352.7,274.54
2016,7,24,10,0,172.0,396.0,2.8,18.0,538.0,431.55,334.01
2016,7,24,10,15,103.0,374.5,2.85,18.0,460.0,386.4,299.34
2016,7,24,10,30,34.0,353.0,2.9,18.0,382.0,331.67,256.87
2016,7,24,10,45,46.5,382.5,3.0,18.5,424.0,370.83,286.42
2016,7,24,11,0,59.0,412.0,3.1,19.0,466.0,411.73,316.63
2016,7,24,11,15,97.0,438.5,3.2,19.0,529.0,471.73,362.04
2016,7,24,11,30,135.0,465.0,3.3,19.0,592.0,540.56,413.31
2016,7,24,11,45,119.0,465.0,3.4,19.0,578.0,537.25,410.34
2016,7,24,12,0,103.0,465.0,3.5,19.0,564.0,524.0,400.49
2016,7,24,12,15,95.0,461.0,3.65,19.0,552.0,519.7,397.55
2016,7,24,12,30,87.0,457.0,3.8,19.0,540.0,514.37,393.79
2016,7,24,12,45,85.5,453.0,4.0,19.0,534.5,514.35,394.28
2016,7,24,13,0,84.0,449.0,4.2,19.0,529.0,513.7,394.29
2016,7,24,13,15,99.0,447.5,4.35,19.0,540.0,531.34,408.48
2016,7,24,13,30,114.0,446.0,4.5,19.0,551.0,563.73,433.42
2016,7,24,13,45,85.0,418.0,4.65,19.0,495.0,494.24,381.88
2016,7,24,14,0,56.0,390.0,4.8,19.0,439.0,438.71,340.16
2016,7,24,14,15,87.0,392.5,4.85,18.5,466.0,474.63,369.86
2016,7,24,14,30,118.0,395.0,4.9,18.0,493.0,526.6,411.22
2016,7,24,14,45,97.0,370.5,5.0,18.0,449.0,464.5,364.49
2016,7,24,15,0,76.0,346.0,5.1,18.0,405.0,418.88,329.94
2016,7,24,15,15,63.0,319.5,5.1,17.5,366.5,378.84,300.01
2016,7,24,15,30,50.0,293.0,5.1,17.0,328.0,338.92,269.71
2016,7,24,15,45,31.5,251.0,5.1,17.0,272.5,277.49,221.29
2016,7,24,16,0,13.0,209.0,5.1,17.0,217.0,205.33,163.47
2016,7,24,16,15,7.5,186.0,5.05,17.0,190.5,178.43,142.01
2016,7,24,16,30,2.0,163.0,5.0,17.0,164.0,151.88,120.58
2016,7,24,16,45,1.0,134.5,4.95,17.0,135.0,123.65,97.72
2016,7,24,17,0,0.0,106.0,4.9,17.0,106.0,95.65,74.77
2016,7,24,17,15,0.0,92.5,4.85,16.5,92.5,83.15,64.69
2016,7,24,17,30,0.0,79.0,4.8,16.0,79.0,70.66,54.43
2016,7,24,17,45,285.0,70.0,4.75,16.0,143.5,253.03,210.48
2016,7,24,18,0,570.0,61.0,4.7,16.0,208.0,377.74,310.21
2016,7,24,18,15,496.0,53.0,4.6,15.5,160.5,302.86,244.46
2016,7,24,18,30,422.0,45.0,4.5,15.0,113.0,235.33,184.07
2016,7,24,18,45,310.0,34.0,4.45,15.0,74.0,159.8,116.16
2016,7,24,19,0,198.0,23.0,4.4,15.0,35.0,91.89,29.78
2016,7,24,19,15,99.0,11.5,4.3,14.5,17.5,32.39,0.0
2016,7,24,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,93.0,9.5,3.05,13.0,14.5,8.64,0.0
2016,7,25,5,30,186.0,19.0,3.1,13.0,29.0,15.65,0.0
2016,7,25,5,45,310.5,30.0,3.15,13.5,67.5,24.29,14.37
2016,7,25,6,0,435.0,41.0,3.2,14.0,106.0,32.61,22.85
2016,7,25,6,15,511.0,48.5,3.05,14.0,153.5,37.48,27.65
2016,7,25,6,30,587.0,56.0,2.9,14.0,201.0,42.22,32.15
2016,7,25,6,45,636.5,61.5,2.8,14.5,252.0,45.11,34.76
2016,7,25,7,0,686.0,67.0,2.7,15.0,303.0,52.5,41.25
2016,7,25,7,15,721.5,71.5,2.6,15.0,355.5,54.61,43.02
2016,7,25,7,30,757.0,76.0,2.5,15.0,408.0,56.64,44.68
2016,7,25,7,45,781.5,79.5,2.45,15.5,459.0,77.49,46.0
2016,7,25,8,0,806.0,83.0,2.4,16.0,510.0,132.94,73.05
2016,7,25,8,15,451.5,175.5,2.4,16.0,419.0,194.66,135.15
2016,7,25,8,30,97.0,268.0,2.4,16.0,328.0,233.43,181.51
2016,7,25,8,45,485.5,181.0,2.45,16.5,513.5,271.65,199.86
2016,7,25,9,0,874.0,94.0,2.5,17.0,699.0,374.01,274.85
2016,7,25,9,15,603.5,211.5,2.5,17.0,641.0,407.22,309.85
2016,7,25,9,30,333.0,329.0,2.5,17.0,583.0,418.8,323.38
2016,7,25,9,45,286.0,358.0,2.5,17.5,583.5,441.95,341.58
2016,7,25,10,0,239.0,387.0,2.5,18.0,584.0,462.05,356.36
2016,7,25,10,15,217.0,405.5,2.55,18.0,589.5,481.49,371.03
2016,7,25,10,30,195.0,424.0,2.6,18.0,595.0,498.63,383.62
2016,7,25,10,45,267.0,419.0,2.65,18.0,659.0,561.28,431.11
2016,7,25,11,0,339.0,414.0,2.7,18.0,723.0,629.19,481.69
2016,7,25,11,15,634.5,264.5,2.7,18.0,853.5,754.08,577.77
2016,7,25,11,30,930.0,115.0,2.7,18.0,984.0,881.74,669.08
2016,7,25,11,45,638.5,274.5,2.75,18.5,873.5,822.99,623.73
2016,7,25,12,0,347.0,434.0,2.8,19.0,763.0,729.04,549.97
2016,7,25,12,15,257.0,455.0,2.85,19.0,699.0,682.03,515.56
2016,7,25,12,30,167.0,476.0,2.9,19.0,635.0,619.62,469.24
2016,7,25,12,45,210.5,466.0,2.95,19.0,665.0,660.11,500.29
2016,7,25,13,0,254.0,456.0,3.0,19.0,695.0,713.41,539.38
2016,7,25,13,15,286.0,439.5,3.05,19.0,704.0,736.82,557.18
2016,7,25,13,30,318.0,423.0,3.1,19.0,713.0,758.94,574.31
2016,7,25,13,45,328.0,405.0,3.2,19.0,698.0,755.82,573.55
2016,7,25,14,0,338.0,387.0,3.3,19.0,683.0,750.71,571.64
2016,7,25,14,15,373.5,361.5,3.35,18.5,678.5,761.12,582.42
2016,7,25,14,30,409.0,336.0,3.4,18.0,674.0,783.85,601.62
2016,7,25,14,45,413.0,318.0,3.45,18.0,647.0,766.39,590.65
2016,7,25,15,0,417.0,300.0,3.5,18.0,620.0,746.59,578.25
2016,7,25,15,15,342.0,304.5,3.45,18.0,558.0,658.63,513.93
2016,7,25,15,30,267.0,309.0,3.4,18.0,496.0,588.47,461.54
2016,7,25,15,45,158.0,281.5,3.4,18.0,390.5,439.5,348.16
2016,7,25,16,0,49.0,254.0,3.4,18.0,285.0,297.36,235.98
2016,7,25,16,15,28.5,215.0,3.35,17.5,233.0,237.93,189.7
2016,7,25,16,30,8.0,176.0,3.3,17.0,181.0,169.83,135.08
2016,7,25,16,45,6.5,161.0,3.25,17.0,165.0,154.55,123.11
2016,7,25,17,0,5.0,146.0,3.2,17.0,149.0,139.41,111.02
2016,7,25,17,15,2.5,129.0,3.15,16.5,130.5,121.68,96.81
2016,7,25,17,30,0.0,112.0,3.1,16.0,112.0,104.18,82.55
2016,7,25,17,45,306.5,83.5,3.05,16.0,162.5,281.64,233.11
2016,7,25,18,0,613.0,55.0,3.0,16.0,213.0,392.59,320.17
2016,7,25,18,15,540.5,48.5,2.9,15.5,164.5,317.9,254.89
2016,7,25,18,30,468.0,42.0,2.8,15.0,116.0,250.33,194.63
2016,7,25,18,45,349.5,31.5,2.75,15.0,76.0,170.61,123.0
2016,7,25,19,0,231.0,21.0,2.7,15.0,36.0,98.72,25.33
2016,7,25,19,15,115.5,10.5,2.6,15.0,18.0,35.1,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,90.0,9.0,0.75,14.0,13.5,8.19,0.0
2016,7,26,5,30,180.0,18.0,0.8,14.0,27.0,14.78,0.0
2016,7,26,5,45,299.5,29.5,0.85,14.5,65.0,23.91,13.87
2016,7,26,6,0,419.0,41.0,0.9,15.0,103.0,32.66,22.82
2016,7,26,6,15,494.5,49.0,0.85,15.0,150.0,37.93,27.97
2016,7,26,6,30,570.0,57.0,0.8,15.0,197.0,43.04,32.79
2016,7,26,6,45,356.0,95.0,0.8,15.5,189.5,68.81,55.61
2016,7,26,7,0,142.0,133.0,0.8,16.0,182.0,100.81,83.41
2016,7,26,7,15,135.5,156.0,0.8,16.5,209.0,116.03,96.13
2016,7,26,7,30,129.0,179.0,0.8,17.0,236.0,130.71,108.18
2016,7,26,7,45,227.5,191.0,0.85,17.5,306.0,139.09,105.69
2016,7,26,8,0,326.0,203.0,0.9,18.0,376.0,175.6,125.49
2016,7,26,8,15,280.5,234.0,0.9,18.0,392.5,214.79,156.55
2016,7,26,8,30,235.0,265.0,0.9,18.0,409.0,255.16,190.38
2016,7,26,8,45,207.0,290.5,0.95,18.5,424.5,284.96,215.0
2016,7,26,9,0,179.0,316.0,1.0,19.0,440.0,311.78,236.79
2016,7,26,9,15,223.0,330.5,1.05,19.5,494.0,355.92,269.88
2016,7,26,9,30,267.0,345.0,1.1,20.0,548.0,401.47,303.87
2016,7,26,9,45,579.0,227.5,1.15,20.5,694.5,484.49,365.9
2016,7,26,10,0,891.0,110.0,1.2,21.0,841.0,598.15,450.52
2016,7,26,10,15,628.0,245.5,1.3,21.0,770.0,599.49,450.74
2016,7,26,10,30,365.0,381.0,1.4,21.0,699.0,575.32,431.45
2016,7,26,10,45,348.0,398.5,1.5,21.5,708.0,601.33,449.81
2016,7,26,11,0,331.0,416.0,1.6,22.0,717.0,625.35,465.97
2016,7,26,11,15,322.0,427.0,1.75,22.0,724.0,648.02,482.38
2016,7,26,11,30,313.0,438.0,1.9,22.0,731.0,669.26,497.66
2016,7,26,11,45,284.5,450.5,2.1,22.0,718.0,673.66,501.06
2016,7,26,12,0,256.0,463.0,2.3,22.0,705.0,675.48,502.65
2016,7,26,12,15,589.5,290.5,2.4,22.0,849.0,841.35,626.88
2016,7,26,12,30,923.0,118.0,2.5,22.0,993.0,993.01,729.96
2016,7,26,12,45,569.5,290.5,2.65,22.0,829.5,858.36,637.7
2016,7,26,13,0,216.0,463.0,2.8,22.0,666.0,671.03,500.54
2016,7,26,13,15,241.0,450.0,2.9,21.5,673.0,703.37,526.85
2016,7,26,13,30,266.0,437.0,3.0,21.0,680.0,721.87,542.31
2016,7,26,13,45,313.0,411.5,3.1,21.0,690.5,748.08,563.12
2016,7,26,14,0,360.0,386.0,3.2,21.0,701.0,772.32,582.56
2016,7,26,14,15,301.5,387.5,3.2,21.0,646.0,717.26,542.99
2016,7,26,14,30,243.0,389.0,3.2,21.0,591.0,661.5,502.9
2016,7,26,14,45,288.0,360.5,3.25,21.0,589.5,674.88,515.47
2016,7,26,15,0,333.0,332.0,3.3,21.0,588.0,685.2,525.48
2016,7,26,15,15,352.5,307.0,3.25,20.5,565.0,671.8,518.49
2016,7,26,15,30,372.0,282.0,3.2,20.0,542.0,655.75,509.69
2016,7,26,15,45,292.0,277.5,3.2,20.0,473.0,570.89,446.71
2016,7,26,16,0,212.0,273.0,3.2,20.0,404.0,474.39,374.08
2016,7,26,16,15,141.0,247.5,3.15,19.5,332.0,381.88,303.5
2016,7,26,16,30,70.0,222.0,3.1,19.0,260.0,280.35,223.77
2016,7,26,16,45,88.0,202.5,3.05,19.0,245.0,271.88,218.5
2016,7,26,17,0,106.0,183.0,3.0,19.0,230.0,273.4,220.65
2016,7,26,17,15,98.0,161.5,2.9,18.5,201.0,240.81,195.03
2016,7,26,17,30,90.0,140.0,2.8,18.0,172.0,198.74,161.23
2016,7,26,17,45,322.0,101.0,2.7,18.0,187.5,310.93,254.26
2016,7,26,18,0,554.0,62.0,2.6,18.0,203.0,370.96,299.79
2016,7,26,18,15,481.0,53.0,2.5,17.5,155.5,296.18,235.48
2016,7,26,18,30,408.0,44.0,2.4,17.0,108.0,228.75,176.26
2016,7,26,18,45,293.0,32.0,2.3,16.5,69.5,152.08,108.27
2016,7,26,19,0,178.0,20.0,2.2,16.0,31.0,82.4,13.21
2016,7,26,19,15,89.0,10.0,2.1,16.0,15.5,28.76,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,42.0,7.5,1.2,15.0,9.5,6.82,0.0
2016,7,27,5,30,84.0,15.0,1.2,15.0,19.0,11.78,0.0
2016,7,27,5,45,179.5,30.5,1.25,15.0,52.5,23.75,13.51
2016,7,27,6,0,275.0,46.0,1.3,15.0,86.0,35.38,25.11
2016,7,27,6,15,346.5,58.5,1.25,15.0,129.5,44.3,33.54
2016,7,27,6,30,418.0,71.0,1.2,15.0,173.0,52.92,41.51
2016,7,27,6,45,274.5,101.5,1.2,15.5,175.0,76.6,62.45
2016,7,27,7,0,131.0,132.0,1.2,16.0,177.0,100.07,82.8
2016,7,27,7,15,79.5,146.0,1.2,16.5,174.5,114.53,94.94
2016,7,27,7,30,28.0,160.0,1.2,17.0,172.0,124.68,103.16
2016,7,27,7,45,354.5,135.0,1.3,17.5,320.0,98.91,70.96
2016,7,27,8,0,681.0,110.0,1.4,18.0,468.0,135.19,79.27
2016,7,27,8,15,377.0,185.0,1.4,18.0,386.5,189.67,133.0
2016,7,27,8,30,73.0,260.0,1.4,18.0,305.0,222.67,171.98
2016,7,27,8,45,56.0,268.5,1.45,18.5,304.5,233.06,180.32
2016,7,27,9,0,39.0,277.0,1.5,19.0,304.0,241.03,186.58
2016,7,27,9,15,41.5,296.0,1.55,19.0,326.5,262.48,203.03
2016,7,27,9,30,44.0,315.0,1.6,19.0,349.0,284.46,219.73
2016,7,27,9,45,46.0,332.5,1.65,19.5,369.5,305.51,235.16
2016,7,27,10,0,48.0,350.0,1.7,20.0,390.0,326.98,250.75
2016,7,27,10,15,50.5,366.5,1.8,20.0,409.5,348.35,266.71
2016,7,27,10,30,53.0,383.0,1.9,20.0,429.0,370.16,282.92
2016,7,27,10,45,72.5,408.5,2.0,20.5,473.0,412.21,313.77
2016,7,27,11,0,92.0,434.0,2.1,21.0,517.0,456.46,345.8
2016,7,27,11,15,138.0,449.5,2.2,21.0,576.5,519.13,392.15
2016,7,27,11,30,184.0,465.0,2.3,21.0,636.0,582.2,438.21
2016,7,27,11,45,154.0,467.0,2.4,21.0,611.5,570.35,429.01
2016,7,27,12,0,124.0,469.0,2.5,21.0,587.0,555.9,418.3
2016,7,27,12,15,118.0,468.0,2.6,21.0,580.0,558.36,420.36
2016,7,27,12,30,112.0,467.0,2.7,21.0,573.0,559.79,421.61
2016,7,27,12,45,158.0,465.5,2.8,21.0,614.0,609.9,459.31
2016,7,27,13,0,204.0,464.0,2.9,21.0,655.0,660.74,496.98
2016,7,27,13,15,149.5,450.5,2.95,20.5,589.5,599.86,453.35
2016,7,27,13,30,95.0,437.0,3.0,20.0,524.0,521.56,396.93
2016,7,27,13,45,90.0,423.5,3.15,20.0,504.5,505.95,386.58
2016,7,27,14,0,85.0,410.0,3.3,20.0,485.0,489.68,375.34
2016,7,27,14,15,82.5,394.5,3.3,19.5,465.0,473.23,364.45
2016,7,27,14,30,80.0,379.0,3.3,19.0,445.0,456.26,353.1
2016,7,27,14,45,106.0,369.5,3.35,19.0,453.0,473.28,367.6
2016,7,27,15,0,132.0,360.0,3.4,19.0,461.0,505.77,393.34
2016,7,27,15,15,93.5,327.5,3.35,18.5,397.5,417.33,327.07
2016,7,27,15,30,55.0,295.0,3.3,18.0,334.0,346.55,273.12
2016,7,27,15,45,62.0,279.0,3.3,18.0,320.0,336.21,266.33
2016,7,27,16,0,69.0,263.0,3.3,18.0,306.0,325.24,258.79
2016,7,27,16,15,41.0,223.0,3.25,17.5,248.0,257.61,205.74
2016,7,27,16,30,13.0,183.0,3.2,17.0,190.0,181.16,144.44
2016,7,27,16,45,6.5,160.0,3.15,17.0,163.5,153.75,122.46
2016,7,27,17,0,0.0,137.0,3.1,17.0,137.0,126.84,100.53
2016,7,27,17,15,0.0,119.0,3.05,17.0,119.0,109.91,86.82
2016,7,27,17,30,0.0,101.0,3.0,17.0,101.0,92.95,72.88
2016,7,27,17,45,263.0,80.0,2.95,17.0,146.5,253.49,208.93
2016,7,27,18,0,526.0,59.0,2.9,17.0,192.0,353.39,287.53
2016,7,27,18,15,453.5,50.5,2.8,16.5,146.5,280.99,224.55
2016,7,27,18,30,381.0,42.0,2.7,16.0,101.0,215.96,166.99
2016,7,27,18,45,276.5,30.5,2.65,16.0,65.0,144.99,102.7
2016,7,27,19,0,172.0,19.0,2.6,16.0,29.0,79.19,3.93
2016,7,27,19,15,86.0,9.5,2.5,15.5,14.5,27.62,0.0
2016,7,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,87.0,8.0,1.7,13.0,12.0,7.28,0.0
2016,7,28,5,30,174.0,16.0,1.7,13.0,24.0,13.06,0.0
2016,7,28,5,45,290.5,26.5,1.7,13.5,60.0,21.32,11.45
2016,7,28,6,0,407.0,37.0,1.7,14.0,96.0,29.25,19.86
2016,7,28,6,15,481.0,44.5,1.65,14.0,141.0,34.23,24.76
2016,7,28,6,30,555.0,52.0,1.6,14.0,186.0,39.07,29.34
2016,7,28,6,45,283.0,84.0,1.6,14.5,153.0,60.59,48.54
2016,7,28,7,0,11.0,116.0,1.6,15.0,120.0,96.52,80.08
2016,7,28,7,15,8.0,129.0,1.55,15.0,132.5,107.41,89.37
2016,7,28,7,30,5.0,142.0,1.5,15.0,145.0,118.2,98.45
2016,7,28,7,45,33.5,178.0,1.45,15.5,196.0,139.28,110.31
2016,7,28,8,0,62.0,214.0,1.4,16.0,247.0,171.79,134.17
2016,7,28,8,15,44.0,220.5,1.45,16.0,245.0,182.04,142.42
2016,7,28,8,30,26.0,227.0,1.5,16.0,243.0,195.93,154.01
2016,7,28,8,45,33.0,252.0,1.55,16.5,274.0,214.78,168.19
2016,7,28,9,0,40.0,277.0,1.6,17.0,305.0,241.39,188.45
2016,7,28,9,15,56.0,307.5,1.7,17.0,349.0,277.0,215.85
2016,7,28,9,30,72.0,338.0,1.8,17.0,393.0,315.05,245.02
2016,7,28,9,45,77.5,357.5,1.9,17.5,419.5,341.47,264.68
2016,7,28,10,0,83.0,377.0,2.0,18.0,446.0,368.68,284.8
2016,7,28,10,15,83.5,392.0,2.1,18.0,463.0,389.87,300.73
2016,7,28,10,30,84.0,407.0,2.2,18.0,480.0,411.17,316.65
2016,7,28,10,45,82.0,417.0,2.3,18.5,489.5,426.48,327.38
2016,7,28,11,0,80.0,427.0,2.4,19.0,499.0,441.51,337.85
2016,7,28,11,15,87.5,439.0,2.45,19.0,519.0,465.61,355.7
2016,7,28,11,30,95.0,451.0,2.5,19.0,539.0,490.28,373.86
2016,7,28,11,45,101.0,448.5,2.65,19.0,543.0,500.59,381.84
2016,7,28,12,0,107.0,446.0,2.8,19.0,547.0,519.47,396.13
2016,7,28,12,15,119.0,458.5,2.85,19.0,571.0,550.59,419.09
2016,7,28,12,30,131.0,471.0,2.9,19.0,595.0,582.05,442.14
2016,7,28,12,45,136.5,467.5,2.95,19.0,596.5,591.58,449.35
2016,7,28,13,0,142.0,464.0,3.0,19.0,598.0,600.41,456.25
2016,7,28,13,15,172.5,456.0,3.0,18.5,615.0,628.74,478.8
2016,7,28,13,30,203.0,448.0,3.0,18.0,632.0,656.57,500.91
2016,7,28,13,45,135.5,423.0,3.05,18.0,545.0,567.36,435.1
2016,7,28,14,0,68.0,398.0,3.1,18.0,458.0,460.32,355.18
2016,7,28,14,15,62.0,379.5,3.1,18.0,433.0,437.14,338.69
2016,7,28,14,30,56.0,361.0,3.1,18.0,408.0,413.52,321.37
2016,7,28,14,45,58.5,344.0,3.1,18.0,391.0,399.52,311.6
2016,7,28,15,0,61.0,327.0,3.1,18.0,374.0,385.06,301.42
2016,7,28,15,15,45.5,297.0,3.1,17.5,331.0,339.0,266.79
2016,7,28,15,30,30.0,267.0,3.1,17.0,288.0,293.24,231.88
2016,7,28,15,45,30.5,251.5,3.1,17.0,271.5,278.05,220.72
2016,7,28,16,0,31.0,236.0,3.1,17.0,255.0,262.7,209.27
2016,7,28,16,15,17.5,201.0,3.05,16.5,212.0,202.36,161.52
2016,7,28,16,30,4.0,166.0,3.0,16.0,169.0,156.84,124.92
2016,7,28,16,45,2.0,150.0,3.0,16.0,151.5,140.28,111.73
2016,7,28,17,0,0.0,134.0,3.0,16.0,134.0,123.88,98.49
2016,7,28,17,15,0.0,117.0,3.0,16.0,117.0,107.96,85.55
2016,7,28,17,30,0.0,100.0,3.0,16.0,100.0,92.03,72.4
2016,7,28,17,45,265.0,78.5,3.0,16.0,144.5,253.0,209.37
2016,7,28,18,0,530.0,57.0,3.0,16.0,189.0,353.13,288.47
2016,7,28,18,15,458.0,49.0,2.85,15.5,144.0,281.34,225.57
2016,7,28,18,30,386.0,41.0,2.7,15.0,99.0,216.85,168.05
2016,7,28,18,45,276.0,29.5,2.55,15.0,63.0,143.8,101.37
2016,7,28,19,0,166.0,18.0,2.4,15.0,27.0,75.97,0.0
2016,7,28,19,15,83.0,9.0,2.25,15.0,13.5,26.47,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,56.0,7.5,2.1,14.0,9.5,6.82,0.0
2016,7,29,5,30,112.0,15.0,2.1,14.0,19.0,11.84,0.0
2016,7,29,5,45,215.5,28.0,2.15,14.5,52.5,21.89,11.6
2016,7,29,6,0,319.0,41.0,2.2,15.0,86.0,32.72,22.7
2016,7,29,6,15,393.0,51.0,2.15,15.0,129.5,39.6,29.34
2016,7,29,6,30,467.0,61.0,2.1,15.0,173.0,46.21,35.53
2016,7,29,6,45,241.0,89.0,2.05,15.5,147.5,67.89,54.78
2016,7,29,7,0,15.0,117.0,2.0,16.0,122.0,97.17,80.35
2016,7,29,7,15,11.0,130.5,1.95,16.0,135.0,108.43,89.96
2016,7,29,7,30,7.0,144.0,1.9,16.0,148.0,119.57,99.33
2016,7,29,7,45,24.0,174.0,1.9,16.5,186.5,143.4,113.56
2016,7,29,8,0,41.0,204.0,1.9,17.0,225.0,163.37,127.87
2016,7,29,8,15,47.0,227.0,1.95,17.0,253.5,186.82,145.85
2016,7,29,8,30,53.0,250.0,2.0,17.0,282.0,211.4,164.94
2016,7,29,8,45,50.5,267.0,2.05,17.5,299.5,230.45,179.67
2016,7,29,9,0,48.0,284.0,2.1,18.0,317.0,249.29,194.1
2016,7,29,9,15,83.0,318.0,2.1,18.0,379.5,295.61,229.49
2016,7,29,9,30,118.0,352.0,2.1,18.0,442.0,343.48,265.95
2016,7,29,9,45,98.5,363.5,2.15,18.0,441.0,356.96,276.27
2016,7,29,10,0,79.0,375.0,2.2,18.0,440.0,364.95,282.25
2016,7,29,10,15,75.5,387.0,2.25,18.0,451.0,380.99,294.28
2016,7,29,10,30,72.0,399.0,2.3,18.0,462.0,396.64,305.87
2016,7,29,10,45,145.0,421.0,2.4,18.5,551.0,476.75,366.19
2016,7,29,11,0,218.0,443.0,2.5,19.0,640.0,562.65,429.35
2016,7,29,11,15,228.5,449.5,2.55,19.0,659.5,591.45,450.03
2016,7,29,11,30,239.0,456.0,2.6,19.0,679.0,620.44,471.08
2016,7,29,11,45,215.5,464.0,2.65,19.0,666.0,621.49,471.28
2016,7,29,12,0,192.0,472.0,2.7,19.0,653.0,620.36,470.05
2016,7,29,12,15,166.0,471.5,2.75,19.0,628.5,606.78,459.93
2016,7,29,12,30,140.0,471.0,2.8,19.0,604.0,590.99,448.23
2016,7,29,12,45,122.0,463.0,2.9,19.0,578.5,573.57,435.79
2016,7,29,13,0,104.0,455.0,3.0,19.0,553.0,540.97,412.36
2016,7,29,13,15,84.0,435.0,3.05,19.0,513.0,505.38,386.4
2016,7,29,13,30,64.0,415.0,3.1,19.0,473.0,468.54,359.25
2016,7,29,13,45,79.0,414.0,3.2,19.0,484.0,485.68,373.21
2016,7,29,14,0,94.0,413.0,3.3,19.0,495.0,502.6,386.79
2016,7,29,14,15,71.5,383.0,3.3,18.5,444.5,450.69,348.7
2016,7,29,14,30,49.0,353.0,3.3,18.0,394.0,398.35,309.93
2016,7,29,14,45,43.5,331.5,3.3,18.0,366.5,371.7,290.24
2016,7,29,15,0,38.0,310.0,3.3,18.0,339.0,344.81,270.12
2016,7,29,15,15,43.5,299.5,3.25,18.0,331.0,340.1,267.35
2016,7,29,15,30,49.0,289.0,3.2,18.0,323.0,335.03,264.24
2016,7,29,15,45,33.0,252.5,3.2,18.0,275.0,281.63,222.76
2016,7,29,16,0,17.0,216.0,3.2,18.0,227.0,216.45,171.37
2016,7,29,16,15,10.5,190.0,3.15,17.5,196.5,185.48,147.21
2016,7,29,16,30,4.0,164.0,3.1,17.0,166.0,154.92,122.95
2016,7,29,16,45,2.0,147.5,3.1,17.0,148.5,137.84,109.34
2016,7,29,17,0,0.0,131.0,3.1,17.0,131.0,120.92,95.69
2016,7,29,17,15,0.0,114.0,3.05,16.5,114.0,104.99,82.92
2016,7,29,17,30,0.0,97.0,3.0,16.0,97.0,89.04,69.89
2016,7,29,17,45,278.5,75.5,2.95,16.0,144.0,257.1,212.86
2016,7,29,18,0,557.0,54.0,2.9,16.0,191.0,363.26,296.43
2016,7,29,18,15,485.0,46.5,2.7,15.5,145.5,290.61,232.61
2016,7,29,18,30,413.0,39.0,2.5,15.0,100.0,225.27,174.12
2016,7,29,18,45,296.5,28.0,2.4,15.0,63.0,149.11,104.02
2016,7,29,19,0,180.0,17.0,2.3,15.0,26.0,78.27,0.0
2016,7,29,19,15,90.0,8.5,2.15,15.0,13.0,27.53,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,88.0,7.0,1.95,14.0,11.0,6.37,0.0
2016,7,30,5,30,176.0,14.0,2.0,14.0,22.0,12.73,0.0
2016,7,30,5,45,299.0,24.5,2.15,14.5,58.0,19.69,9.62
2016,7,30,6,0,422.0,35.0,2.3,15.0,94.0,27.7,18.33
2016,7,30,6,15,497.5,42.5,2.3,15.0,139.5,32.76,23.3
2016,7,30,6,30,573.0,50.0,2.3,15.0,185.0,37.68,27.94
2016,7,30,6,45,295.5,84.0,2.3,15.0,154.5,60.78,48.6
2016,7,30,7,0,18.0,118.0,2.3,15.0,124.0,97.81,81.25
2016,7,30,7,15,48.5,145.0,2.25,15.0,165.5,113.43,94.71
2016,7,30,7,30,79.0,172.0,2.2,15.0,207.0,132.12,110.63
2016,7,30,7,45,70.0,192.0,2.2,15.5,225.5,148.66,117.63
2016,7,30,8,0,61.0,212.0,2.2,16.0,244.0,170.21,133.23
2016,7,30,8,15,64.0,234.0,2.2,16.5,270.0,194.01,151.26
2016,7,30,8,30,67.0,256.0,2.2,17.0,296.0,218.5,170.14
2016,7,30,8,45,126.5,284.0,2.25,17.5,368.0,258.3,199.37
2016,7,30,9,0,186.0,312.0,2.3,18.0,440.0,311.43,239.54
2016,7,30,9,15,180.5,333.5,2.35,18.0,463.5,341.73,263.8
2016,7,30,9,30,175.0,355.0,2.4,18.0,487.0,371.57,287.33
2016,7,30,9,45,228.0,365.0,2.5,18.0,545.5,421.59,325.9
2016,7,30,10,0,281.0,375.0,2.6,18.0,604.0,475.52,367.26
2016,7,30,10,15,187.5,392.5,2.65,18.0,548.0,454.05,350.73
2016,7,30,10,30,94.0,410.0,2.7,18.0,492.0,420.71,324.64
2016,7,30,10,45,169.0,424.0,2.8,18.5,575.0,496.6,382.11
2016,7,30,11,0,244.0,438.0,2.9,19.0,658.0,581.05,444.38
2016,7,30,11,15,244.0,446.0,2.95,19.0,669.5,605.13,461.5
2016,7,30,11,30,244.0,454.0,3.0,19.0,681.0,628.62,478.42
2016,7,30,11,45,218.0,462.5,3.05,19.0,666.5,622.71,473.67
2016,7,30,12,0,192.0,471.0,3.1,19.0,652.0,619.88,471.15
2016,7,30,12,15,171.0,471.5,3.1,19.0,633.0,611.84,464.92
2016,7,30,12,30,150.0,472.0,3.1,19.0,614.0,601.88,457.31
2016,7,30,12,45,151.5,468.0,3.1,19.0,610.5,607.47,461.67
2016,7,30,13,0,153.0,464.0,3.1,19.0,607.0,612.14,465.32
2016,7,30,13,15,199.5,451.5,3.05,18.5,634.5,651.96,496.51
2016,7,30,13,30,246.0,439.0,3.0,18.0,662.0,706.25,537.41
2016,7,30,13,45,223.5,431.0,3.0,18.0,630.0,665.16,507.97
2016,7,30,14,0,201.0,423.0,3.0,18.0,598.0,637.63,488.44
2016,7,30,14,15,209.0,402.5,2.95,18.0,579.0,626.33,481.44
2016,7,30,14,30,217.0,382.0,2.9,18.0,560.0,613.61,473.33
