Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,14,45,212.5,368.5,2.9,18.0,537.0,594.78,460.47
2016,7,30,15,0,208.0,355.0,2.9,18.0,514.0,575.02,446.92
2016,7,30,15,15,216.5,333.5,2.85,17.5,490.5,557.87,436.45
2016,7,30,15,30,225.0,312.0,2.8,17.0,467.0,539.24,424.78
2016,7,30,15,45,123.0,267.0,2.8,17.0,351.5,393.87,312.94
2016,7,30,16,0,21.0,222.0,2.8,17.0,236.0,226.17,179.5
2016,7,30,16,15,38.0,217.5,2.85,16.5,239.5,249.78,200.33
2016,7,30,16,30,55.0,213.0,2.9,16.0,243.0,259.45,209.57
2016,7,30,16,45,32.0,180.5,2.95,16.0,197.5,205.84,166.16
2016,7,30,17,0,9.0,148.0,3.0,16.0,152.0,144.99,116.16
2016,7,30,17,15,5.0,130.5,3.0,15.5,132.5,125.61,100.57
2016,7,30,17,30,1.0,113.0,3.0,15.0,113.0,106.59,84.94
2016,7,30,17,45,314.0,80.0,3.05,15.0,156.5,282.61,234.82
2016,7,30,18,0,627.0,47.0,3.1,15.0,200.0,388.02,317.58
2016,7,30,18,15,556.0,40.5,3.05,15.0,152.5,313.0,250.83
2016,7,30,18,30,485.0,34.0,3.0,15.0,105.0,244.93,188.95
2016,7,30,18,45,368.0,25.0,2.95,15.0,66.5,169.67,117.05
2016,7,30,19,0,251.0,16.0,2.9,15.0,28.0,96.31,0.0
2016,7,30,19,15,125.5,8.0,2.8,14.5,14.0,34.83,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,103.5,7.0,2.45,13.0,10.5,6.37,0.0
2016,7,31,5,30,207.0,14.0,2.5,13.0,21.0,12.73,0.0
2016,7,31,5,45,331.5,23.5,2.65,13.5,58.0,18.91,8.79
2016,7,31,6,0,456.0,33.0,2.8,14.0,95.0,26.11,17.0
2016,7,31,6,15,531.0,39.5,2.75,14.0,141.5,33.18,23.75
2016,7,31,6,30,606.0,46.0,2.7,14.0,188.0,37.81,28.17
2016,7,31,6,45,303.0,76.5,2.65,14.5,147.5,55.45,43.96
2016,7,31,7,0,0.0,107.0,2.6,15.0,107.0,89.79,74.22
2016,7,31,7,15,5.5,126.5,2.45,15.0,129.0,105.4,87.74
2016,7,31,7,30,11.0,146.0,2.3,15.0,151.0,120.88,100.93
2016,7,31,7,45,18.5,169.0,2.2,15.5,178.0,139.56,111.02
2016,7,31,8,0,26.0,192.0,2.1,16.0,205.0,160.93,127.1
2016,7,31,8,15,17.0,192.0,2.0,16.0,201.0,163.9,129.29
2016,7,31,8,30,8.0,192.0,1.9,16.0,197.0,165.04,130.2
2016,7,31,8,45,85.0,252.0,1.85,16.5,310.0,229.05,178.27
2016,7,31,9,0,162.0,312.0,1.8,17.0,423.0,303.47,234.37
2016,7,31,9,15,193.5,330.0,1.8,17.0,470.5,344.37,265.92
2016,7,31,9,30,225.0,348.0,1.8,17.0,518.0,388.93,300.32
2016,7,31,9,45,550.0,228.0,1.8,17.5,669.0,471.55,363.46
2016,7,31,10,0,875.0,108.0,1.8,18.0,820.0,588.53,452.73
2016,7,31,10,15,882.5,109.0,1.8,18.0,849.0,640.53,492.3
2016,7,31,10,30,890.0,110.0,1.8,18.0,878.0,691.17,530.24
2016,7,31,10,45,895.0,111.0,1.8,18.0,900.5,738.48,564.81
2016,7,31,11,0,900.0,112.0,1.8,18.0,923.0,783.77,595.65
2016,7,31,11,15,665.0,246.5,1.85,18.0,851.5,765.78,579.91
2016,7,31,11,30,430.0,381.0,1.9,18.0,780.0,722.15,544.49
2016,7,31,11,45,674.0,245.0,1.95,18.5,876.5,830.73,625.87
2016,7,31,12,0,918.0,109.0,2.0,19.0,973.0,932.75,693.77
2016,7,31,12,15,918.0,109.0,2.05,18.5,973.0,959.55,712.2
2016,7,31,12,30,918.0,109.0,2.1,18.0,973.0,983.03,729.36
2016,7,31,12,45,916.5,109.0,2.2,18.0,966.0,1001.62,742.64
2016,7,31,13,0,915.0,109.0,2.3,18.0,959.0,1016.63,753.71
2016,7,31,13,15,912.0,108.0,2.35,18.0,944.0,1025.47,760.33
2016,7,31,13,30,909.0,107.0,2.4,18.0,929.0,1030.55,764.68
2016,7,31,13,45,910.0,103.0,2.5,18.0,908.5,1032.72,767.84
2016,7,31,14,0,911.0,99.0,2.6,18.0,888.0,1031.03,768.59
2016,7,31,14,15,904.0,97.5,2.65,18.0,859.0,1020.17,762.9
2016,7,31,14,30,897.0,96.0,2.7,18.0,830.0,1005.66,754.94
2016,7,31,14,45,493.0,221.0,2.8,18.0,622.0,745.14,575.2
2016,7,31,15,0,89.0,346.0,2.9,18.0,414.0,433.83,337.55
2016,7,31,15,15,76.5,321.5,2.95,17.5,377.5,396.05,311.37
2016,7,31,15,30,64.0,297.0,3.0,17.0,341.0,358.33,283.51
2016,7,31,15,45,38.5,251.5,3.1,17.0,277.5,285.98,227.18
2016,7,31,16,0,13.0,206.0,3.2,17.0,214.0,203.11,161.23
2016,7,31,16,15,10.5,189.0,3.2,16.5,195.5,184.71,147.25
2016,7,31,16,30,8.0,172.0,3.2,16.0,177.0,166.45,133.05
2016,7,31,16,45,4.0,152.5,3.25,16.0,155.0,144.67,115.5
2016,7,31,17,0,0.0,133.0,3.3,16.0,133.0,123.2,97.99
2016,7,31,17,15,0.0,116.0,3.25,15.5,116.0,107.27,85.19
2016,7,31,17,30,0.0,99.0,3.2,15.0,99.0,91.34,72.12
2016,7,31,17,45,298.0,74.0,3.15,15.0,146.0,266.52,221.65
2016,7,31,18,0,596.0,49.0,3.1,15.0,193.0,374.52,306.68
2016,7,31,18,15,522.5,42.5,3.0,14.5,146.5,302.64,242.87
2016,7,31,18,30,449.0,36.0,2.9,14.0,100.0,235.93,182.46
2016,7,31,18,45,330.5,26.0,2.85,14.0,62.5,158.34,108.07
2016,7,31,19,0,212.0,16.0,2.8,14.0,25.0,84.93,0.0
2016,7,31,19,15,106.0,8.0,2.7,14.0,12.5,30.51,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,86.0,6.5,2.05,14.0,9.5,0.0,0.0
2016,8,1,5,30,172.0,13.0,2.1,14.0,19.0,11.82,0.0
2016,8,1,5,45,299.0,23.5,2.15,14.5,54.5,18.94,8.44
2016,8,1,6,0,426.0,34.0,2.2,15.0,90.0,26.99,17.64
2016,8,1,6,15,502.5,41.0,2.15,15.0,136.0,31.67,22.3
2016,8,1,6,30,579.0,48.0,2.1,15.0,182.0,36.23,26.65
2016,8,1,6,45,289.5,61.5,2.1,15.0,128.5,44.64,34.26
2016,8,1,7,0,0.0,75.0,2.1,15.0,75.0,65.51,52.8
2016,8,1,7,15,0.0,88.0,2.05,15.0,88.0,76.48,62.37
2016,8,1,7,30,0.0,101.0,2.0,15.0,101.0,87.37,71.74
2016,8,1,7,45,3.0,134.0,2.0,15.5,135.5,113.68,89.94
2016,8,1,8,0,6.0,167.0,2.0,16.0,170.0,140.8,111.5
2016,8,1,8,15,17.5,197.5,1.95,16.0,207.5,168.07,132.69
2016,8,1,8,30,29.0,228.0,1.9,16.0,245.0,190.75,150.05
2016,8,1,8,45,61.5,266.5,1.85,16.5,307.0,233.11,182.12
2016,8,1,9,0,94.0,305.0,1.8,17.0,369.0,280.22,217.79
2016,8,1,9,15,187.5,321.0,1.85,17.0,458.5,335.46,259.43
2016,8,1,9,30,281.0,337.0,1.9,17.0,548.0,402.85,310.93
2016,8,1,9,45,585.5,216.5,2.0,17.0,683.0,480.38,371.38
2016,8,1,10,0,890.0,96.0,2.1,17.0,818.0,586.97,454.9
2016,8,1,10,15,897.0,97.0,2.2,17.0,847.0,639.34,495.87
2016,8,1,10,30,904.0,98.0,2.3,17.0,876.0,690.29,535.15
2016,8,1,10,45,909.5,98.5,2.4,17.5,899.0,738.08,570.13
2016,8,1,11,0,915.0,99.0,2.5,18.0,922.0,783.85,601.03
2016,8,1,11,15,664.5,242.5,2.55,18.0,846.0,762.46,582.74
2016,8,1,11,30,414.0,386.0,2.6,18.0,770.0,713.91,542.78
2016,8,1,11,45,417.0,388.5,2.7,18.0,778.0,740.16,562.4
2016,8,1,12,0,420.0,391.0,2.8,18.0,786.0,765.07,580.43
2016,8,1,12,15,673.5,245.5,2.9,18.0,878.5,881.13,669.28
2016,8,1,12,30,927.0,100.0,3.0,18.0,971.0,983.41,739.2
2016,8,1,12,45,926.0,99.5,3.1,18.0,964.0,1002.04,751.76
2016,8,1,13,0,925.0,99.0,3.2,18.0,957.0,1017.04,762.76
2016,8,1,13,15,922.5,98.5,3.3,18.0,942.5,1026.85,770.44
2016,8,1,13,30,920.0,98.0,3.4,18.0,928.0,1032.88,775.76
2016,8,1,13,45,918.5,95.5,3.5,18.0,907.0,1033.98,777.94
2016,8,1,14,0,917.0,93.0,3.6,18.0,886.0,1031.23,777.68
2016,8,1,14,15,911.0,92.0,3.65,17.5,857.5,1021.79,774.14
2016,8,1,14,30,905.0,91.0,3.7,17.0,829.0,1008.65,768.22
2016,8,1,14,45,898.0,89.0,3.8,17.0,795.0,989.82,757.37
2016,8,1,15,0,891.0,87.0,3.9,17.0,761.0,967.54,744.16
2016,8,1,15,15,880.5,85.0,3.9,16.5,721.0,938.63,727.07
2016,8,1,15,30,870.0,83.0,3.9,16.0,681.0,906.74,707.79
2016,8,1,15,45,856.0,81.0,3.95,16.0,636.5,868.94,683.05
2016,8,1,16,0,842.0,79.0,4.0,16.0,592.0,828.82,656.39
2016,8,1,16,15,549.5,146.5,3.95,15.5,470.0,646.94,523.13
2016,8,1,16,30,257.0,214.0,3.9,15.0,348.0,448.8,365.92
2016,8,1,16,45,168.5,194.0,3.9,15.0,278.5,337.14,276.87
2016,8,1,17,0,80.0,174.0,3.9,15.0,209.0,234.71,192.43
2016,8,1,17,15,75.0,152.0,3.85,15.0,181.5,205.5,168.79
2016,8,1,17,30,70.0,130.0,3.8,15.0,154.0,176.49,144.71
2016,8,1,17,45,322.5,91.5,3.8,15.0,172.0,301.36,250.2
2016,8,1,18,0,575.0,53.0,3.8,15.0,190.0,371.12,304.28
2016,8,1,18,15,499.0,45.5,3.7,14.5,143.5,295.63,237.6
2016,8,1,18,30,423.0,38.0,3.6,14.0,97.0,227.9,176.24
2016,8,1,18,45,294.5,27.0,3.5,14.0,60.0,147.42,98.87
2016,8,1,19,0,166.0,16.0,3.4,14.0,23.0,60.15,0.0
2016,8,1,19,15,83.0,8.0,3.35,14.0,11.5,25.43,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,62.5,7.0,2.8,13.0,9.0,0.0,0.0
2016,8,2,5,30,125.0,14.0,2.9,13.0,18.0,12.73,0.0
2016,8,2,5,45,262.0,25.5,3.0,13.5,53.5,20.81,9.45
2016,8,2,6,0,399.0,37.0,3.1,14.0,89.0,29.7,19.99
2016,8,2,6,15,481.5,45.0,3.05,14.0,135.5,35.08,25.38
2016,8,2,6,30,564.0,53.0,3.0,14.0,182.0,40.32,30.37
2016,8,2,6,45,282.0,52.5,3.0,14.5,117.0,38.2,28.58
2016,8,2,7,0,0.0,52.0,3.0,15.0,52.0,45.9,35.39
2016,8,2,7,15,12.5,103.0,2.95,15.0,108.5,88.08,72.63
2016,8,2,7,30,25.0,154.0,2.9,15.0,165.0,126.4,105.84
2016,8,2,7,45,12.5,148.5,2.9,15.5,154.0,124.6,98.88
2016,8,2,8,0,0.0,143.0,2.9,16.0,143.0,122.02,96.42
2016,8,2,8,15,2.0,161.0,2.85,16.0,162.0,137.77,108.93
2016,8,2,8,30,4.0,179.0,2.8,16.0,181.0,153.92,121.64
2016,8,2,8,45,14.5,216.5,2.8,16.5,226.0,188.3,148.44
2016,8,2,9,0,25.0,254.0,2.8,17.0,271.0,224.33,176.27
2016,8,2,9,15,34.5,282.5,2.75,17.0,308.0,249.67,195.8
2016,8,2,9,30,44.0,311.0,2.7,17.0,345.0,281.79,220.6
2016,8,2,9,45,42.5,324.0,2.7,17.0,358.0,297.52,232.57
2016,8,2,10,0,41.0,337.0,2.7,17.0,371.0,313.14,244.4
2016,8,2,10,15,58.0,367.0,2.7,17.0,416.5,354.27,275.9
2016,8,2,10,30,75.0,397.0,2.7,17.0,462.0,397.72,308.81
2016,8,2,10,45,137.0,419.5,2.75,17.5,541.5,471.12,364.16
2016,8,2,11,0,199.0,442.0,2.8,18.0,621.0,549.07,421.79
2016,8,2,11,15,138.0,439.0,2.8,18.0,564.0,512.01,392.91
2016,8,2,11,30,77.0,436.0,2.8,18.0,507.0,462.99,355.35
2016,8,2,11,45,63.5,426.0,2.85,18.0,485.5,448.58,344.62
2016,8,2,12,0,50.0,416.0,2.9,18.0,464.0,432.63,332.53
2016,8,2,12,15,63.5,430.0,2.95,18.0,491.0,463.43,355.99
2016,8,2,12,30,77.0,444.0,3.0,18.0,518.0,494.99,379.71
2016,8,2,12,45,77.0,440.5,3.05,18.0,513.5,496.59,381.01
2016,8,2,13,0,77.0,437.0,3.1,18.0,509.0,497.68,382.13
2016,8,2,13,15,113.0,440.5,3.15,18.0,544.0,556.13,426.54
2016,8,2,13,30,149.0,444.0,3.2,18.0,579.0,600.81,460.4
2016,8,2,13,45,108.0,418.5,3.3,18.0,515.0,521.07,401.53
2016,8,2,14,0,67.0,393.0,3.4,18.0,451.0,455.75,352.68
2016,8,2,14,15,63.0,376.0,3.45,18.0,429.0,436.09,338.69
2016,8,2,14,30,59.0,359.0,3.5,18.0,407.0,415.99,324.1
2016,8,2,14,45,90.5,355.5,3.6,18.0,426.0,445.09,348.14
2016,8,2,15,0,122.0,352.0,3.7,18.0,445.0,490.01,383.71
2016,8,2,15,15,109.0,329.5,3.8,18.0,409.0,436.45,343.73
2016,8,2,15,30,96.0,307.0,3.9,18.0,373.0,399.75,316.37
2016,8,2,15,45,77.0,279.5,4.0,18.0,330.0,352.2,279.98
2016,8,2,16,0,58.0,252.0,4.1,18.0,287.0,305.32,243.58
2016,8,2,16,15,45.0,224.5,4.15,17.5,250.5,264.31,211.9
2016,8,2,16,30,32.0,197.0,4.2,17.0,214.0,223.96,180.16
2016,8,2,16,45,19.5,170.0,4.3,17.0,180.0,174.81,140.39
2016,8,2,17,0,7.0,143.0,4.4,17.0,146.0,138.82,110.85
2016,8,2,17,15,3.5,125.0,4.4,16.5,126.5,119.3,95.05
2016,8,2,17,30,0.0,107.0,4.4,16.0,107.0,100.08,79.22
2016,8,2,17,45,256.0,84.5,4.45,16.0,145.0,244.41,202.67
2016,8,2,18,0,512.0,62.0,4.5,16.0,183.0,349.6,286.38
2016,8,2,18,15,428.5,52.5,4.45,15.5,136.5,271.62,217.89
2016,8,2,18,30,345.0,43.0,4.4,15.0,90.0,202.23,155.79
2016,8,2,18,45,213.5,29.5,4.35,15.0,54.5,121.85,79.38
2016,8,2,19,0,82.0,16.0,4.3,15.0,19.0,37.02,0.0
2016,8,2,19,15,41.0,8.0,4.2,15.0,9.5,7.28,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,47.5,6.5,2.5,14.0,8.0,0.0,0.0
2016,8,3,5,30,95.0,13.0,2.5,14.0,16.0,11.82,0.0
2016,8,3,5,45,235.0,25.0,2.55,14.5,51.0,20.4,8.61
2016,8,3,6,0,375.0,37.0,2.6,15.0,86.0,29.75,19.89
2016,8,3,6,15,460.0,46.0,2.45,15.0,132.5,35.97,26.03
2016,8,3,6,30,545.0,55.0,2.3,15.0,179.0,41.99,31.72
2016,8,3,6,45,272.5,73.5,2.15,15.5,135.5,53.3,41.86
2016,8,3,7,0,0.0,92.0,2.0,16.0,92.0,78.54,64.06
2016,8,3,7,15,94.0,130.5,1.9,16.0,170.0,99.65,82.39
2016,8,3,7,30,188.0,169.0,1.8,16.0,248.0,124.92,104.02
2016,8,3,7,45,114.0,184.0,1.7,16.5,234.0,137.78,107.7
2016,8,3,8,0,40.0,199.0,1.6,17.0,220.0,159.62,124.9
2016,8,3,8,15,37.0,215.0,1.6,17.0,236.0,176.93,138.31
2016,8,3,8,30,34.0,231.0,1.6,17.0,252.0,193.92,151.68
2016,8,3,8,45,46.5,259.5,1.65,17.5,290.0,223.97,174.58
2016,8,3,9,0,59.0,288.0,1.7,18.0,328.0,256.11,198.98
2016,8,3,9,15,473.5,193.5,1.8,18.0,545.5,343.2,261.42
2016,8,3,9,30,888.0,99.0,1.9,18.0,763.0,488.72,371.98
2016,8,3,9,45,902.0,98.0,2.0,18.0,800.5,546.01,418.72
2016,8,3,10,0,916.0,97.0,2.1,18.0,838.0,602.99,464.46
2016,8,3,10,15,922.5,98.5,2.2,18.0,867.5,656.99,506.73
2016,8,3,10,30,929.0,100.0,2.3,18.0,897.0,709.45,546.82
2016,8,3,10,45,934.0,101.0,2.45,18.0,920.5,758.64,583.86
2016,8,3,11,0,939.0,102.0,2.6,18.0,944.0,805.7,616.93
2016,8,3,11,15,588.0,277.0,2.75,18.0,807.5,733.64,561.81
2016,8,3,11,30,237.0,452.0,2.9,18.0,671.0,617.44,471.13
2016,8,3,11,45,251.0,453.0,3.05,18.0,686.5,651.53,497.25
2016,8,3,12,0,265.0,454.0,3.2,18.0,702.0,679.71,518.2
2016,8,3,12,15,607.0,279.5,3.3,18.0,847.5,853.13,651.33
2016,8,3,12,30,949.0,105.0,3.4,18.0,993.0,1010.65,761.05
2016,8,3,12,45,644.0,266.0,3.55,18.0,866.5,913.0,693.21
2016,8,3,13,0,339.0,427.0,3.7,18.0,740.0,773.3,588.17
2016,8,3,13,15,639.5,265.0,3.85,18.0,844.0,934.43,712.48
2016,8,3,13,30,940.0,103.0,4.0,18.0,948.0,1059.61,799.17
2016,8,3,13,45,571.5,260.5,4.15,18.0,771.0,876.23,671.67
2016,8,3,14,0,203.0,418.0,4.3,18.0,594.0,636.44,490.78
2016,8,3,14,15,161.0,402.0,4.35,17.5,538.5,579.66,450.74
2016,8,3,14,30,119.0,386.0,4.4,17.0,483.0,522.36,408.55
2016,8,3,14,45,139.0,370.0,4.5,17.0,478.0,526.12,413.4
2016,8,3,15,0,159.0,354.0,4.6,17.0,473.0,528.49,417.02
2016,8,3,15,15,113.5,325.0,4.6,17.0,407.5,452.75,358.8
2016,8,3,15,30,68.0,296.0,4.6,17.0,342.0,361.97,288.12
2016,8,3,15,45,40.0,249.0,4.7,17.0,276.0,285.4,227.95
2016,8,3,16,0,12.0,202.0,4.8,17.0,210.0,198.58,158.13
2016,8,3,16,15,6.0,168.0,4.8,16.5,172.0,160.09,127.46
2016,8,3,16,30,0.0,134.0,4.8,16.0,134.0,122.21,96.68
2016,8,3,16,45,0.0,126.0,4.8,16.0,126.0,115.15,91.18
2016,8,3,17,0,0.0,118.0,4.8,16.0,118.0,108.22,85.7
2016,8,3,17,15,0.0,102.5,4.75,15.5,102.5,93.75,73.95
2016,8,3,17,30,0.0,87.0,4.7,15.0,87.0,79.28,61.99
2016,8,3,17,45,274.0,72.0,4.7,15.0,136.0,251.12,209.34
2016,8,3,18,0,548.0,57.0,4.7,15.0,185.0,362.03,297.69
2016,8,3,18,15,465.5,48.5,4.6,14.5,138.0,283.79,228.31
2016,8,3,18,30,383.0,40.0,4.5,14.0,91.0,214.03,165.06
2016,8,3,18,45,246.0,27.5,4.4,14.0,55.0,130.8,83.13
2016,8,3,19,0,109.0,15.0,4.3,14.0,19.0,43.43,0.0
2016,8,3,19,15,54.5,7.5,4.2,14.0,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,4,5,15,42.0,6.0,3.45,14.0,7.0,0.0,0.0
2016,8,4,5,30,84.0,12.0,3.5,14.0,14.0,10.91,0.0
2016,8,4,5,45,226.0,24.5,3.55,14.0,48.5,20.02,7.78
2016,8,4,6,0,368.0,37.0,3.6,14.0,83.0,29.84,19.99
2016,8,4,6,15,453.0,46.0,3.55,14.0,129.5,36.05,26.17
2016,8,4,6,30,538.0,55.0,3.5,14.0,176.0,42.06,31.89
2016,8,4,6,45,269.0,51.0,3.45,14.5,111.5,37.14,27.61
2016,8,4,7,0,0.0,47.0,3.4,15.0,47.0,41.46,31.44
2016,8,4,7,15,0.0,58.5,3.4,15.0,58.5,51.67,40.46
2016,8,4,7,30,0.0,70.0,3.4,15.0,70.0,61.89,49.38
2016,8,4,7,45,0.5,112.5,3.4,15.5,113.0,97.05,76.28
2016,8,4,8,0,1.0,155.0,3.4,16.0,156.0,131.2,104.06
2016,8,4,8,15,0.5,158.5,3.45,16.0,159.5,135.53,107.25
2016,8,4,8,30,0.0,162.0,3.5,16.0,163.0,139.49,110.17
2016,8,4,8,45,10.5,203.5,3.6,16.0,211.0,176.87,139.87
2016,8,4,9,0,21.0,245.0,3.7,16.0,259.0,215.85,170.63
2016,8,4,9,15,37.0,281.5,3.75,16.0,308.5,250.01,197.31
2016,8,4,9,30,53.0,318.0,3.8,16.0,358.0,291.54,229.76
2016,8,4,9,45,37.5,307.0,3.85,16.0,336.0,281.47,221.68
2016,8,4,10,0,22.0,296.0,3.9,16.0,314.0,270.18,212.58
2016,8,4,10,15,66.0,353.5,3.95,16.0,410.0,348.18,273.79
2016,8,4,10,30,110.0,411.0,4.0,16.0,506.0,433.3,339.38
2016,8,4,10,45,79.0,400.5,4.05,16.0,469.5,411.6,321.99
2016,8,4,11,0,48.0,390.0,4.1,16.0,433.0,386.26,301.92
2016,8,4,11,15,31.0,331.5,4.15,16.0,359.5,325.19,254.69
2016,8,4,11,30,14.0,273.0,4.2,16.0,286.0,256.05,200.53
2016,8,4,11,45,14.5,274.5,4.3,16.0,288.5,259.13,203.12
2016,8,4,12,0,15.0,276.0,4.4,16.0,291.0,262.18,205.55
2016,8,4,12,15,14.0,273.0,4.4,16.0,287.0,259.65,203.53
2016,8,4,12,30,13.0,270.0,4.4,16.0,283.0,256.94,201.41
2016,8,4,12,45,13.5,272.0,4.4,16.0,285.0,260.18,204.04
2016,8,4,13,0,14.0,274.0,4.4,16.0,287.0,263.38,206.66
2016,8,4,13,15,13.0,263.0,4.4,16.0,275.0,252.79,198.44
2016,8,4,13,30,12.0,252.0,4.4,16.0,263.0,242.03,190.11
2016,8,4,13,45,11.5,247.5,4.4,16.5,258.0,237.78,186.6
2016,8,4,14,0,11.0,243.0,4.4,17.0,253.0,233.47,183.05
2016,8,4,14,15,16.5,269.0,4.4,16.5,283.0,264.56,208.38
2016,8,4,14,30,22.0,295.0,4.4,16.0,313.0,296.27,234.15
2016,8,4,14,45,17.0,267.0,4.4,16.0,281.0,264.43,209.24
2016,8,4,15,0,12.0,239.0,4.4,16.0,249.0,232.62,184.26
2016,8,4,15,15,7.5,210.5,4.45,16.0,217.0,200.89,159.16
2016,8,4,15,30,3.0,182.0,4.5,16.0,185.0,169.36,133.95
2016,8,4,15,45,1.5,171.5,4.55,16.0,173.0,158.31,125.31
2016,8,4,16,0,0.0,161.0,4.6,16.0,161.0,147.35,116.68
2016,8,4,16,15,0.0,153.5,4.6,15.5,153.5,140.74,111.85
2016,8,4,16,30,0.0,146.0,4.6,15.0,146.0,134.23,107.05
2016,8,4,16,45,0.0,110.0,4.65,15.0,110.0,99.41,78.37
2016,8,4,17,0,0.0,74.0,4.7,15.0,74.0,65.45,50.03
2016,8,4,17,15,0.0,64.0,4.65,14.5,64.0,56.55,42.73
2016,8,4,17,30,0.0,54.0,4.6,14.0,54.0,47.67,35.3
2016,8,4,17,45,281.5,53.0,4.6,14.0,118.0,231.25,193.88
2016,8,4,18,0,563.0,52.0,4.6,14.0,182.0,363.58,299.96
2016,8,4,18,15,482.0,44.0,4.5,14.0,135.5,285.93,230.12
2016,8,4,18,30,401.0,36.0,4.4,14.0,89.0,216.74,166.53
2016,8,4,18,45,266.5,24.5,4.35,14.0,53.0,133.6,81.56
2016,8,4,19,0,132.0,13.0,4.3,14.0,17.0,47.8,0.0
2016,8,4,19,15,66.0,6.5,4.3,14.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,15,38.5,5.5,3.5,15.0,6.5,0.0,0.0
2016,8,5,5,30,77.0,11.0,3.5,15.0,13.0,10.01,0.0
2016,8,5,5,45,210.0,24.5,3.5,15.0,46.5,20.1,7.08
2016,8,5,6,0,343.0,38.0,3.5,15.0,80.0,30.82,20.67
2016,8,5,6,15,429.5,47.5,3.4,15.0,126.0,37.4,27.22
2016,8,5,6,30,516.0,57.0,3.3,15.0,172.0,43.76,33.25
2016,8,5,6,45,570.0,64.5,3.25,15.0,222.0,48.1,37.31
2016,8,5,7,0,624.0,72.0,3.2,15.0,272.0,52.28,41.06
2016,8,5,7,15,312.0,95.0,3.1,15.0,195.0,66.1,53.25
2016,8,5,7,30,0.0,118.0,3.0,15.0,118.0,100.19,83.05
2016,8,5,7,45,0.0,133.0,2.9,15.0,133.0,112.66,89.41
2016,8,5,8,0,0.0,148.0,2.8,15.0,148.0,125.75,99.94
2016,8,5,8,15,0.0,142.5,2.65,15.0,142.5,122.8,97.13
2016,8,5,8,30,0.0,137.0,2.5,15.0,137.0,119.19,93.85
2016,8,5,8,45,1.5,158.5,2.45,15.5,160.0,137.98,108.69
2016,8,5,9,0,3.0,180.0,2.4,16.0,183.0,157.13,123.62
2016,8,5,9,15,5.5,196.0,2.35,16.0,200.5,172.46,135.59
2016,8,5,9,30,8.0,212.0,2.3,16.0,218.0,188.22,147.86
2016,8,5,9,45,7.5,210.5,2.3,16.5,217.0,188.0,147.13
2016,8,5,10,0,7.0,209.0,2.3,17.0,216.0,187.56,146.29
2016,8,5,10,15,12.0,247.5,2.3,17.0,258.5,224.99,175.62
2016,8,5,10,30,17.0,286.0,2.3,17.0,301.0,263.32,205.25
2016,8,5,10,45,64.0,360.0,2.3,17.0,417.5,365.73,284.39
2016,8,5,11,0,111.0,434.0,2.3,17.0,534.0,477.04,367.81
2016,8,5,11,15,108.0,441.0,2.35,17.0,539.5,486.02,373.8
2016,8,5,11,30,105.0,448.0,2.4,17.0,545.0,498.33,382.8
2016,8,5,11,45,89.0,443.0,2.5,17.5,526.0,487.59,373.95
2016,8,5,12,0,73.0,438.0,2.6,18.0,507.0,475.18,363.97
2016,8,5,12,15,106.5,451.5,2.7,18.0,551.5,525.1,401.96
2016,8,5,12,30,140.0,465.0,2.8,18.0,596.0,588.49,448.95
2016,8,5,12,45,128.5,459.0,2.95,18.0,578.0,579.2,442.2
2016,8,5,13,0,117.0,453.0,3.1,18.0,560.0,568.57,434.87
2016,8,5,13,15,82.5,421.5,3.3,17.5,496.5,492.58,379.84
2016,8,5,13,30,48.0,390.0,3.5,17.0,433.0,428.98,332.82
2016,8,5,13,45,102.5,404.5,3.7,17.0,493.5,502.01,390.56
2016,8,5,14,0,157.0,419.0,3.9,17.0,554.0,592.16,459.55
2016,8,5,14,15,134.5,401.0,4.0,17.0,514.0,552.97,430.32
2016,8,5,14,30,112.0,383.0,4.1,17.0,474.0,513.1,400.89
2016,8,5,14,45,135.0,367.0,4.25,17.0,472.0,519.87,408.1
2016,8,5,15,0,158.0,351.0,4.4,17.0,470.0,525.18,414.16
2016,8,5,15,15,196.5,327.0,4.4,16.5,466.0,534.56,424.4
2016,8,5,15,30,235.0,303.0,4.4,16.0,462.0,541.15,432.56
2016,8,5,15,45,225.0,285.0,4.45,16.0,429.0,507.96,408.1
2016,8,5,16,0,215.0,267.0,4.5,16.0,396.0,474.44,383.25
2016,8,5,16,15,118.5,226.5,4.45,16.0,297.0,342.93,278.3
2016,8,5,16,30,22.0,186.0,4.4,16.0,198.0,192.85,155.26
2016,8,5,16,45,11.0,147.0,4.4,16.0,153.0,144.94,116.18
2016,8,5,17,0,0.0,108.0,4.4,16.0,108.0,98.33,77.41
2016,8,5,17,15,0.0,93.0,4.35,15.5,93.0,84.33,66.03
2016,8,5,17,30,0.0,78.0,4.3,15.0,78.0,70.33,54.41
2016,8,5,17,45,189.5,76.0,4.3,15.0,119.5,197.42,163.7
2016,8,5,18,0,379.0,74.0,4.3,15.0,161.0,292.66,240.32
2016,8,5,18,15,296.0,60.5,4.2,14.5,117.5,219.03,175.61
2016,8,5,18,30,213.0,47.0,4.1,14.0,74.0,154.73,118.31
2016,8,5,18,45,120.5,29.0,4.1,14.0,43.0,81.99,46.27
2016,8,5,19,0,28.0,11.0,4.1,14.0,12.0,17.62,0.0
2016,8,5,19,15,14.0,5.5,4.05,14.0,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,5,15,18.5,5.0,3.9,14.0,5.5,0.0,0.0
2016,8,6,5,30,37.0,10.0,3.9,14.0,11.0,9.1,0.0
2016,8,6,5,45,154.5,25.5,3.95,14.0,42.5,20.03,6.25
2016,8,6,6,0,272.0,41.0,4.0,14.0,74.0,31.86,21.56
2016,8,6,6,15,360.0,52.5,3.95,14.0,118.5,40.21,29.77
2016,8,6,6,30,448.0,64.0,3.9,14.0,163.0,49.7,38.64
2016,8,6,6,45,503.0,73.0,3.9,14.5,211.5,54.96,43.47
2016,8,6,7,0,558.0,82.0,3.9,15.0,260.0,60.0,47.91
2016,8,6,7,15,279.0,75.0,3.9,15.0,164.0,52.18,40.91
2016,8,6,7,30,0.0,68.0,3.9,15.0,68.0,60.11,47.82
2016,8,6,7,45,0.0,82.0,3.9,15.0,82.0,72.56,55.91
2016,8,6,8,0,0.0,96.0,3.9,15.0,96.0,84.44,65.67
2016,8,6,8,15,0.0,109.0,3.95,15.0,109.0,95.58,74.71
2016,8,6,8,30,0.0,122.0,4.0,15.0,122.0,106.79,83.75
2016,8,6,8,45,0.0,132.0,4.05,15.5,132.0,115.57,90.56
2016,8,6,9,0,0.0,142.0,4.1,16.0,142.0,124.41,97.35
2016,8,6,9,15,0.5,150.5,4.1,16.0,151.0,132.22,103.45
2016,8,6,9,30,1.0,159.0,4.1,16.0,160.0,140.13,109.62
2016,8,6,9,45,3.0,173.0,4.2,16.0,175.5,153.64,120.34
2016,8,6,10,0,5.0,187.0,4.3,16.0,191.0,167.47,131.3
2016,8,6,10,15,7.0,204.0,4.3,16.0,210.0,184.24,144.56
2016,8,6,10,30,9.0,221.0,4.3,16.0,229.0,201.34,158.05
2016,8,6,10,45,10.0,231.0,4.35,16.5,240.0,211.91,165.99
2016,8,6,11,0,11.0,241.0,4.4,17.0,251.0,222.63,174.03
2016,8,6,11,15,12.0,252.0,4.4,17.0,263.0,234.39,183.19
2016,8,6,11,30,13.0,263.0,4.4,17.0,275.0,246.3,192.46
2016,8,6,11,45,13.5,271.0,4.45,17.0,283.5,255.2,199.38
2016,8,6,12,0,14.0,279.0,4.5,17.0,292.0,264.14,206.36
2016,8,6,12,15,14.5,284.5,4.5,17.0,298.0,270.83,211.58
2016,8,6,12,30,15.0,290.0,4.5,17.0,304.0,277.53,216.83
2016,8,6,12,45,15.0,287.5,4.5,17.0,301.0,276.24,215.9
2016,8,6,13,0,15.0,285.0,4.5,17.0,298.0,274.85,214.92
2016,8,6,13,15,17.0,299.5,4.5,17.0,314.5,291.49,228.08
2016,8,6,13,30,19.0,314.0,4.5,17.0,331.0,308.35,241.39
2016,8,6,13,45,23.5,322.5,4.55,17.0,343.0,322.16,252.52
2016,8,6,14,0,28.0,331.0,4.6,17.0,355.0,352.66,276.57
2016,8,6,14,15,30.0,325.0,4.7,17.0,350.0,350.23,275.19
2016,8,6,14,30,32.0,319.0,4.8,17.0,345.0,347.63,273.8
2016,8,6,14,45,66.0,331.0,4.95,17.0,381.5,395.83,313.19
2016,8,6,15,0,100.0,343.0,5.1,17.0,418.0,443.58,351.93
2016,8,6,15,15,55.5,279.5,5.2,16.5,321.0,332.06,264.97
2016,8,6,15,30,11.0,216.0,5.3,16.0,224.0,210.45,167.56
2016,8,6,15,45,7.5,197.5,5.45,16.0,203.0,189.57,151.14
2016,8,6,16,0,4.0,179.0,5.6,16.0,182.0,168.84,134.58
2016,8,6,16,15,2.0,154.5,5.7,16.0,156.0,143.57,114.18
2016,8,6,16,30,0.0,130.0,5.8,16.0,130.0,118.47,93.72
2016,8,6,16,45,0.0,116.5,5.9,16.0,116.5,105.94,83.61
2016,8,6,17,0,0.0,103.0,6.0,16.0,103.0,93.41,73.39
2016,8,6,17,15,0.0,89.0,6.05,15.5,89.0,80.4,62.75
2016,8,6,17,30,0.0,75.0,6.1,15.0,75.0,67.39,51.93
2016,8,6,17,45,249.0,67.5,6.15,15.0,123.5,232.01,193.59
2016,8,6,18,0,498.0,60.0,6.2,15.0,172.0,339.73,280.16
2016,8,6,18,15,409.0,50.0,6.2,14.5,126.0,259.56,208.85
2016,8,6,18,30,320.0,40.0,6.2,14.0,80.0,188.74,144.36
2016,8,6,18,45,187.0,26.0,6.2,14.0,46.5,105.87,56.63
2016,8,6,19,0,54.0,12.0,6.2,14.0,13.0,25.55,0.0
2016,8,6,19,15,27.0,6.0,6.15,14.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,37.0,5.0,5.25,13.0,6.0,0.0,0.0
2016,8,7,5,30,74.0,10.0,5.3,13.0,12.0,9.1,0.0
2016,8,7,5,45,222.0,22.5,5.35,13.5,45.5,18.43,4.37
2016,8,7,6,0,370.0,35.0,5.4,14.0,79.0,28.33,18.46
2016,8,7,6,15,459.5,43.5,5.3,14.0,125.5,34.17,24.43
2016,8,7,6,30,549.0,52.0,5.2,14.0,172.0,39.86,29.88
2016,8,7,6,45,607.5,58.0,5.15,14.5,223.0,43.23,33.01
2016,8,7,7,0,666.0,64.0,5.1,15.0,274.0,46.51,35.92
2016,8,7,7,15,333.0,80.5,5.0,15.0,185.5,56.37,44.63
2016,8,7,7,30,0.0,97.0,4.9,15.0,97.0,84.06,68.96
2016,8,7,7,45,0.0,108.5,4.8,15.5,108.5,93.82,73.64
2016,8,7,8,0,0.0,120.0,4.7,16.0,120.0,103.86,81.59
2016,8,7,8,15,0.0,133.5,4.6,16.0,133.5,115.55,90.98
2016,8,7,8,30,0.0,147.0,4.5,16.0,147.0,127.33,100.37
2016,8,7,8,45,2.0,166.0,4.45,16.0,167.5,144.26,113.83
2016,8,7,9,0,4.0,185.0,4.4,16.0,188.0,161.59,127.55
2016,8,7,9,15,11.5,224.0,4.3,16.0,233.0,198.02,156.51
2016,8,7,9,30,19.0,263.0,4.2,16.0,278.0,235.7,186.2
2016,8,7,9,45,23.5,285.5,4.15,16.5,304.5,259.42,204.25
2016,8,7,10,0,28.0,308.0,4.1,17.0,331.0,282.5,221.68
2016,8,7,10,15,29.0,322.5,4.05,17.0,347.0,299.79,234.88
2016,8,7,10,30,30.0,337.0,4.0,17.0,363.0,317.37,248.25
2016,8,7,10,45,30.0,344.5,3.95,17.5,371.0,328.39,256.01
2016,8,7,11,0,30.0,352.0,3.9,18.0,379.0,339.4,263.74
2016,8,7,11,15,105.0,404.0,3.85,18.0,500.0,456.33,354.09
2016,8,7,11,30,180.0,456.0,3.8,18.0,621.0,575.65,443.58
2016,8,7,11,45,156.0,459.0,3.8,18.0,603.0,569.65,437.96
2016,8,7,12,0,132.0,462.0,3.8,18.0,585.0,561.44,431.29
2016,8,7,12,15,118.5,458.5,3.8,18.0,569.0,554.66,426.05
2016,8,7,12,30,105.0,455.0,3.8,18.0,553.0,534.32,410.93
2016,8,7,12,45,166.5,453.0,3.85,18.0,606.5,611.11,469.51
2016,8,7,13,0,228.0,451.0,3.9,18.0,660.0,677.08,519.19
2016,8,7,13,15,169.5,442.0,3.95,18.0,596.0,616.54,473.78
2016,8,7,13,30,111.0,433.0,4.0,18.0,532.0,553.72,426.64
2016,8,7,13,45,213.0,411.5,4.1,18.0,595.5,638.37,493.4
2016,8,7,14,0,315.0,390.0,4.2,18.0,659.0,738.62,569.43
2016,8,7,14,15,314.5,375.5,4.3,18.0,636.0,724.64,560.09
2016,8,7,14,30,314.0,361.0,4.4,18.0,613.0,708.89,550.29
2016,8,7,14,45,612.0,226.0,4.5,18.0,690.5,877.93,682.73
2016,8,7,15,0,910.0,91.0,4.6,18.0,768.0,993.18,765.49
2016,8,7,15,15,898.5,89.0,4.6,17.5,726.0,962.66,746.38
2016,8,7,15,30,887.0,87.0,4.6,17.0,684.0,929.12,726.03
2016,8,7,15,45,870.0,85.5,4.65,17.0,637.5,888.44,699.34
2016,8,7,16,0,853.0,84.0,4.7,17.0,591.0,845.57,670.75
2016,8,7,16,15,832.5,81.5,4.65,17.0,541.0,804.0,642.12
2016,8,7,16,30,812.0,79.0,4.6,17.0,491.0,753.29,606.31
2016,8,7,16,45,781.5,76.0,4.55,17.0,438.0,693.39,562.94
2016,8,7,17,0,751.0,73.0,4.5,17.0,385.0,633.6,518.77
2016,8,7,17,15,712.0,68.5,4.45,16.5,332.0,566.94,467.51
2016,8,7,17,30,673.0,64.0,4.4,16.0,279.0,504.81,417.39
2016,8,7,17,45,612.5,58.5,4.35,16.0,227.0,429.26,353.79
2016,8,7,18,0,552.0,53.0,4.3,16.0,175.0,358.71,292.25
2016,8,7,18,15,462.5,44.5,4.2,15.5,128.0,277.26,220.82
2016,8,7,18,30,373.0,36.0,4.1,15.0,81.0,205.26,155.16
2016,8,7,18,45,222.5,23.5,4.1,15.0,46.5,114.86,55.35
2016,8,7,19,0,72.0,11.0,4.1,15.0,12.0,29.45,0.0
2016,8,7,19,15,36.0,5.5,4.05,15.0,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,5,45,183.5,16.5,4.15,14.5,37.5,13.01,0.6
2016,8,8,6,0,367.0,33.0,4.3,15.0,75.0,26.6,16.84
2016,8,8,6,15,456.0,41.5,4.2,15.0,121.0,32.51,22.85
2016,8,8,6,30,545.0,50.0,4.1,15.0,167.0,38.26,28.34
2016,8,8,6,45,598.0,56.0,4.0,15.0,217.0,41.67,31.57
2016,8,8,7,0,651.0,62.0,3.9,15.0,267.0,44.97,34.57
2016,8,8,7,15,325.5,80.0,3.8,15.0,182.5,56.03,44.35
2016,8,8,7,30,0.0,98.0,3.7,15.0,98.0,84.8,69.61
2016,8,8,7,45,0.0,120.5,3.65,15.5,120.5,103.07,81.34
2016,8,8,8,0,0.0,143.0,3.6,16.0,143.0,121.81,96.42
2016,8,8,8,15,0.5,154.0,3.55,16.0,154.5,131.9,104.35
2016,8,8,8,30,1.0,165.0,3.5,16.0,166.0,142.05,112.29
2016,8,8,8,45,7.0,193.5,3.5,16.5,198.5,167.89,132.51
2016,8,8,9,0,13.0,222.0,3.5,17.0,231.0,194.76,153.37
2016,8,8,9,15,22.0,255.5,3.55,17.0,271.5,227.92,179.34
2016,8,8,9,30,31.0,289.0,3.6,17.0,312.0,259.11,203.63
2016,8,8,9,45,35.0,309.0,3.7,17.5,336.0,282.32,221.19
2016,8,8,10,0,39.0,329.0,3.8,18.0,360.0,306.29,239.21
2016,8,8,10,15,53.5,358.5,3.9,18.0,403.0,345.49,269.42
2016,8,8,10,30,68.0,388.0,4.0,18.0,446.0,386.77,301.0
2016,8,8,10,45,151.5,409.5,4.15,18.0,543.5,475.05,369.38
2016,8,8,11,0,235.0,431.0,4.3,18.0,641.0,569.24,441.22
2016,8,8,11,15,316.0,410.5,4.45,18.0,696.5,635.64,492.28
2016,8,8,11,30,397.0,390.0,4.6,18.0,752.0,702.75,543.73
2016,8,8,11,45,664.0,248.5,4.8,18.0,861.5,831.39,644.85
2016,8,8,12,0,931.0,107.0,5.0,18.0,971.0,948.19,729.71
2016,8,8,12,15,931.0,107.5,5.15,18.0,971.5,975.92,749.43
2016,8,8,12,30,931.0,108.0,5.3,18.0,972.0,1000.24,767.42
2016,8,8,12,45,692.0,238.0,5.5,18.0,877.5,936.21,723.73
2016,8,8,13,0,453.0,368.0,5.7,18.0,783.0,841.9,650.95
2016,8,8,13,15,689.0,236.5,5.8,18.0,855.0,959.3,743.59
2016,8,8,13,30,925.0,105.0,5.9,18.0,927.0,1050.03,808.22
2016,8,8,13,45,922.0,103.0,6.0,18.0,905.0,1050.1,809.18
2016,8,8,14,0,919.0,101.0,6.1,18.0,883.0,1046.26,808.07
2016,8,8,14,15,912.0,100.0,6.1,17.5,853.5,1035.64,803.22
2016,8,8,14,30,905.0,99.0,6.1,17.0,824.0,1021.31,795.86
2016,8,8,14,45,896.5,97.0,6.2,17.0,788.5,1000.78,783.25
2016,8,8,15,0,888.0,95.0,6.3,17.0,753.0,976.82,768.18
2016,8,8,15,15,875.5,93.0,6.3,17.0,711.5,945.79,747.41
2016,8,8,15,30,863.0,91.0,6.3,17.0,670.0,911.86,724.47
2016,8,8,15,45,846.5,89.0,6.3,17.0,624.0,871.69,696.79
2016,8,8,16,0,830.0,87.0,6.3,17.0,578.0,837.21,673.16
2016,8,8,16,15,468.0,150.0,6.2,16.5,422.5,577.3,474.06
2016,8,8,16,30,106.0,213.0,6.1,16.0,267.0,303.07,248.02
2016,8,8,16,45,53.0,157.5,6.05,16.0,184.5,197.91,161.56
2016,8,8,17,0,0.0,102.0,6.0,16.0,102.0,92.57,72.66
2016,8,8,17,15,0.0,87.5,5.9,15.5,87.5,79.06,61.63
2016,8,8,17,30,0.0,73.0,5.8,15.0,73.0,65.54,50.35
2016,8,8,17,45,275.0,61.5,5.75,15.0,121.5,239.06,199.58
2016,8,8,18,0,550.0,50.0,5.7,15.0,170.0,353.91,291.17
2016,8,8,18,15,460.0,42.0,5.6,14.5,124.0,273.07,218.81
2016,8,8,18,30,370.0,34.0,5.5,14.0,78.0,201.82,152.69
2016,8,8,18,45,226.0,22.0,5.4,14.0,45.0,113.47,47.19
2016,8,8,19,0,82.0,10.0,5.3,14.0,12.0,31.18,0.0
2016,8,8,19,15,41.0,5.0,5.2,14.0,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,175.0,16.5,3.65,14.5,36.5,13.06,0.0
2016,8,9,6,0,350.0,33.0,3.7,15.0,73.0,26.66,16.8
2016,8,9,6,15,441.0,42.0,3.45,15.0,118.5,33.0,23.26
2016,8,9,6,30,532.0,51.0,3.2,15.0,164.0,39.14,29.1
2016,8,9,6,45,583.0,58.0,3.0,15.0,213.5,43.28,33.0
2016,8,9,7,0,634.0,65.0,2.8,15.0,263.0,47.26,36.61
2016,8,9,7,15,339.0,110.5,2.5,15.0,218.5,77.38,63.24
2016,8,9,7,30,44.0,156.0,2.2,15.0,174.0,121.27,101.43
2016,8,9,7,45,52.5,179.5,1.9,15.5,204.0,139.32,110.51
2016,8,9,8,0,61.0,203.0,1.6,16.0,234.0,163.56,127.91
2016,8,9,8,15,129.0,230.0,1.4,16.0,303.5,194.95,149.3
2016,8,9,8,30,197.0,257.0,1.2,16.0,373.0,241.42,183.34
2016,8,9,8,45,525.0,174.0,1.0,16.5,516.5,278.08,202.31
2016,8,9,9,0,853.0,91.0,0.8,17.0,660.0,364.59,264.93
2016,8,9,9,15,865.5,93.0,0.8,17.0,701.0,423.45,314.98
2016,8,9,9,30,878.0,95.0,0.8,17.0,742.0,482.44,363.76
2016,8,9,9,45,889.5,95.0,0.8,17.5,778.5,539.09,408.42
2016,8,9,10,0,901.0,95.0,0.8,18.0,815.0,595.19,450.93
2016,8,9,10,15,908.0,96.5,0.95,18.0,844.5,649.06,492.68
2016,8,9,10,30,915.0,98.0,1.1,18.0,874.0,701.45,532.43
2016,8,9,10,45,921.0,98.0,1.25,18.5,897.0,750.07,567.4
2016,8,9,11,0,927.0,98.0,1.4,19.0,920.0,796.63,598.62
2016,8,9,11,15,930.0,98.5,1.6,19.0,935.5,839.0,628.48
2016,8,9,11,30,933.0,99.0,1.8,19.0,951.0,878.69,656.46
2016,8,9,11,45,934.5,99.5,2.0,19.0,958.5,914.22,681.63
2016,8,9,12,0,936.0,100.0,2.2,19.0,966.0,946.64,704.74
2016,8,9,12,15,936.0,100.0,2.35,19.0,966.0,973.93,723.98
2016,8,9,12,30,936.0,100.0,2.5,19.0,966.0,997.76,741.03
2016,8,9,12,45,932.0,101.5,2.7,19.0,958.0,1015.65,754.77
2016,8,9,13,0,928.0,103.0,2.9,19.0,950.0,1029.8,766.15
2016,8,9,13,15,925.0,102.5,3.0,19.0,934.5,1039.07,773.52
2016,8,9,13,30,922.0,102.0,3.1,19.0,919.0,1044.49,778.51
2016,8,9,13,45,916.0,101.5,3.25,19.0,896.5,1043.03,779.53
2016,8,9,14,0,910.0,101.0,3.4,19.0,874.0,1037.73,778.14
2016,8,9,14,15,903.5,100.0,3.45,19.0,844.5,1027.61,772.82
2016,8,9,14,30,897.0,99.0,3.5,19.0,815.0,1013.79,765.15
2016,8,9,14,45,885.5,98.5,3.6,19.0,779.0,992.04,752.55
2016,8,9,15,0,874.0,98.0,3.7,19.0,743.0,967.02,737.73
2016,8,9,15,15,658.0,171.5,3.7,18.5,641.5,843.92,654.66
2016,8,9,15,30,442.0,245.0,3.7,18.0,540.0,702.41,551.61
2016,8,9,15,45,335.5,249.5,3.7,18.0,464.5,584.49,464.04
2016,8,9,16,0,229.0,254.0,3.7,18.0,389.0,473.27,378.6
2016,8,9,16,15,177.5,233.5,3.65,17.5,333.0,401.58,323.8
