Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,16,30,126.0,213.0,3.6,17.0,277.0,333.0,269.96
2016,8,9,16,45,143.0,189.0,3.55,17.0,254.0,315.16,257.13
2016,8,9,17,0,160.0,165.0,3.5,17.0,231.0,295.26,242.1
2016,8,9,17,15,391.0,117.0,3.55,16.5,247.5,409.48,338.59
2016,8,9,17,30,622.0,69.0,3.6,16.0,264.0,479.62,396.12
2016,8,9,17,45,553.5,63.5,3.65,16.0,212.5,402.07,330.61
2016,8,9,18,0,485.0,58.0,3.7,16.0,161.0,330.3,268.42
2016,8,9,18,15,392.5,47.5,3.7,15.5,116.0,248.87,197.43
2016,8,9,18,30,300.0,37.0,3.7,15.0,71.0,177.39,132.38
2016,8,9,18,45,150.0,18.5,3.7,15.0,35.5,81.24,24.94
2016,8,9,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,156.5,17.0,3.05,14.5,34.0,13.55,0.0
2016,8,10,6,0,313.0,34.0,3.1,15.0,68.0,27.62,17.51
2016,8,10,6,15,405.5,43.5,3.0,15.0,113.0,34.32,24.38
2016,8,10,6,30,498.0,53.0,2.9,15.0,158.0,40.8,30.56
2016,8,10,6,45,557.0,60.0,2.8,15.0,208.0,44.86,34.4
2016,8,10,7,0,616.0,67.0,2.7,15.0,258.0,48.8,37.97
2016,8,10,7,15,657.5,72.0,2.55,15.0,309.5,50.96,39.87
2016,8,10,7,30,699.0,77.0,2.4,15.0,361.0,53.05,41.61
2016,8,10,7,45,728.0,81.5,2.25,15.5,412.5,72.56,46.62
2016,8,10,8,0,757.0,86.0,2.1,16.0,464.0,126.92,71.2
2016,8,10,8,15,779.5,89.5,2.05,16.0,513.0,183.09,111.61
2016,8,10,8,30,802.0,93.0,2.0,16.0,562.0,241.77,160.75
2016,8,10,8,45,821.0,95.0,1.95,16.5,608.5,300.53,212.21
2016,8,10,9,0,840.0,97.0,1.9,17.0,655.0,365.29,268.31
2016,8,10,9,15,853.0,99.0,1.9,17.0,696.5,423.73,319.16
2016,8,10,9,30,866.0,101.0,1.9,17.0,738.0,482.38,368.77
2016,8,10,9,45,871.0,105.5,1.95,17.5,772.5,539.02,414.73
2016,8,10,10,0,876.0,110.0,2.0,18.0,807.0,594.54,458.2
2016,8,10,10,15,883.5,111.5,2.1,18.0,837.0,647.65,499.73
2016,8,10,10,30,891.0,113.0,2.2,18.0,867.0,699.39,539.23
2016,8,10,10,45,898.5,112.5,2.3,18.0,890.5,747.74,575.5
2016,8,10,11,0,906.0,112.0,2.4,18.0,914.0,794.22,608.03
2016,8,10,11,15,910.0,113.0,2.45,18.0,930.0,837.19,637.38
2016,8,10,11,30,914.0,114.0,2.5,18.0,946.0,877.62,664.81
2016,8,10,11,45,916.5,113.5,2.65,18.5,954.0,912.63,687.95
2016,8,10,12,0,919.0,113.0,2.8,19.0,962.0,944.63,709.0
2016,8,10,12,15,919.5,113.0,2.9,18.5,962.5,972.11,729.33
2016,8,10,12,30,920.0,113.0,3.0,18.0,963.0,996.2,747.55
2016,8,10,12,45,916.0,114.0,3.15,18.0,954.5,1013.43,760.32
2016,8,10,13,0,912.0,115.0,3.3,18.0,946.0,1026.95,770.78
2016,8,10,13,15,909.0,114.5,3.45,18.0,930.5,1036.19,778.51
2016,8,10,13,30,906.0,114.0,3.6,18.0,915.0,1041.63,783.85
2016,8,10,13,45,902.0,112.0,3.75,18.0,893.0,1040.67,785.03
2016,8,10,14,0,898.0,110.0,3.9,18.0,871.0,1035.88,783.76
2016,8,10,14,15,891.0,108.5,4.0,17.5,841.0,1024.84,779.49
2016,8,10,14,30,884.0,107.0,4.1,17.0,811.0,1010.14,772.81
2016,8,10,14,45,875.0,105.0,4.2,17.0,775.5,989.37,760.53
2016,8,10,15,0,866.0,103.0,4.3,17.0,740.0,965.26,745.93
2016,8,10,15,15,853.0,100.5,4.25,17.0,698.5,933.6,725.18
2016,8,10,15,30,840.0,98.0,4.2,17.0,657.0,899.14,702.41
2016,8,10,15,45,824.0,95.0,4.2,17.0,611.5,867.33,681.7
2016,8,10,16,0,808.0,92.0,4.2,17.0,566.0,824.42,652.73
2016,8,10,16,15,435.5,147.5,4.1,16.5,400.0,547.86,445.23
2016,8,10,16,30,63.0,203.0,4.0,16.0,234.0,258.15,209.12
2016,8,10,16,45,31.5,165.0,3.95,16.0,180.5,191.02,154.73
2016,8,10,17,0,0.0,127.0,3.9,16.0,127.0,118.45,94.22
2016,8,10,17,15,0.0,108.5,3.8,15.5,108.5,100.94,80.02
2016,8,10,17,30,0.0,90.0,3.7,15.0,90.0,83.37,65.44
2016,8,10,17,45,254.5,71.0,3.65,15.0,125.0,239.97,199.13
2016,8,10,18,0,509.0,52.0,3.6,15.0,160.0,335.29,273.76
2016,8,10,18,15,416.5,42.5,3.5,14.5,114.5,253.9,201.69
2016,8,10,18,30,324.0,33.0,3.4,14.0,69.0,182.6,135.64
2016,8,10,18,45,162.0,16.5,3.3,14.0,34.5,84.49,16.08
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,123.0,17.5,2.0,13.5,30.5,13.74,0.0
2016,8,11,6,0,246.0,35.0,2.2,14.0,61.0,27.27,17.19
2016,8,11,6,15,333.5,47.5,2.25,14.0,104.0,36.5,26.37
2016,8,11,6,30,421.0,60.0,2.3,14.0,147.0,46.72,35.93
2016,8,11,6,45,470.0,71.5,2.4,14.5,194.5,54.19,42.76
2016,8,11,7,0,519.0,83.0,2.5,15.0,242.0,61.27,49.04
2016,8,11,7,15,259.5,102.0,2.45,15.0,181.5,76.55,62.51
2016,8,11,7,30,0.0,121.0,2.4,15.0,121.0,102.09,84.74
2016,8,11,7,45,6.0,146.0,2.35,15.5,149.0,122.01,96.96
2016,8,11,8,0,12.0,171.0,2.3,16.0,177.0,143.74,113.89
2016,8,11,8,15,15.5,190.0,2.25,16.0,198.5,161.71,127.89
2016,8,11,8,30,19.0,209.0,2.2,16.0,220.0,180.28,142.38
2016,8,11,8,45,36.5,243.5,2.2,16.5,267.0,209.79,164.86
2016,8,11,9,0,54.0,278.0,2.2,17.0,314.0,247.5,193.78
2016,8,11,9,15,59.5,299.5,2.2,17.0,341.5,273.38,213.85
2016,8,11,9,30,65.0,321.0,2.2,17.0,369.0,300.21,234.55
2016,8,11,9,45,458.5,222.0,2.2,17.5,584.5,424.31,330.31
2016,8,11,10,0,852.0,123.0,2.2,18.0,800.0,592.51,458.29
2016,8,11,10,15,860.5,124.5,2.2,18.0,829.5,645.21,498.25
2016,8,11,10,30,869.0,126.0,2.2,18.0,859.0,696.67,536.99
2016,8,11,10,45,873.0,128.0,2.25,18.0,881.5,743.91,572.04
2016,8,11,11,0,877.0,130.0,2.3,18.0,904.0,789.08,603.84
2016,8,11,11,15,881.0,131.0,2.35,18.0,920.0,831.11,632.53
2016,8,11,11,30,885.0,132.0,2.4,18.0,936.0,870.68,659.37
2016,8,11,11,45,887.0,132.5,2.45,18.5,944.0,905.45,681.54
2016,8,11,12,0,889.0,133.0,2.5,19.0,952.0,937.3,701.62
2016,8,11,12,15,889.0,133.0,2.55,19.0,952.5,963.76,719.42
2016,8,11,12,30,889.0,133.0,2.6,19.0,953.0,986.94,735.11
2016,8,11,12,45,891.0,130.5,2.7,19.0,946.5,1006.21,748.79
2016,8,11,13,0,893.0,128.0,2.8,19.0,940.0,1021.97,760.3
2016,8,11,13,15,889.5,127.5,2.85,19.0,924.5,1030.63,766.79
2016,8,11,13,30,886.0,127.0,2.9,19.0,909.0,1035.57,771.03
2016,8,11,13,45,882.5,124.5,3.0,19.0,886.5,1034.68,772.06
2016,8,11,14,0,879.0,122.0,3.1,19.0,864.0,1030.02,770.74
2016,8,11,14,15,871.5,120.5,3.15,18.5,834.5,1018.67,766.11
2016,8,11,14,30,864.0,119.0,3.2,18.0,805.0,1003.74,759.19
2016,8,11,14,45,582.0,221.0,3.25,18.0,674.0,845.11,650.68
2016,8,11,15,0,300.0,323.0,3.3,18.0,543.0,651.98,506.77
2016,8,11,15,15,205.5,310.5,3.3,17.5,457.5,527.43,415.39
2016,8,11,15,30,111.0,298.0,3.3,17.0,372.0,407.23,323.36
2016,8,11,15,45,72.0,261.5,3.35,17.0,308.0,330.79,264.11
2016,8,11,16,0,33.0,225.0,3.4,17.0,244.0,256.28,204.84
2016,8,11,16,15,28.5,203.5,3.4,16.5,219.0,229.74,184.59
2016,8,11,16,30,24.0,182.0,3.4,16.0,194.0,191.51,154.37
2016,8,11,16,45,12.0,149.0,3.4,16.0,155.0,148.77,119.4
2016,8,11,17,0,0.0,116.0,3.4,16.0,116.0,107.14,84.82
2016,8,11,17,15,0.0,99.5,3.35,15.5,99.5,91.65,72.22
2016,8,11,17,30,0.0,83.0,3.3,15.0,83.0,76.13,59.31
2016,8,11,17,45,237.5,69.0,3.3,15.0,118.5,228.19,189.1
2016,8,11,18,0,475.0,55.0,3.3,15.0,154.0,321.45,262.1
2016,8,11,18,15,384.0,44.0,3.15,14.5,109.5,240.9,190.86
2016,8,11,18,30,293.0,33.0,3.0,14.0,65.0,170.46,125.29
2016,8,11,18,45,146.5,16.5,2.9,14.0,32.5,78.64,1.78
2016,8,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,161.5,15.5,1.9,13.5,33.0,12.34,0.0
2016,8,12,6,0,323.0,31.0,2.0,14.0,66.0,25.09,15.23
2016,8,12,6,15,415.5,41.0,1.95,14.0,111.0,32.34,22.71
2016,8,12,6,30,508.0,51.0,1.9,14.0,156.0,39.33,29.37
2016,8,12,6,45,571.0,57.5,1.85,14.5,207.0,43.08,32.89
2016,8,12,7,0,634.0,64.0,1.8,15.0,258.0,46.74,36.16
2016,8,12,7,15,350.0,111.0,1.8,15.0,221.5,78.07,63.86
2016,8,12,7,30,66.0,158.0,1.8,15.0,185.0,122.36,102.37
2016,8,12,7,45,67.5,180.0,1.8,15.5,210.5,139.63,110.64
2016,8,12,8,0,69.0,202.0,1.8,16.0,236.0,163.4,127.6
2016,8,12,8,15,49.5,211.5,1.8,16.0,237.0,176.14,137.91
2016,8,12,8,30,30.0,221.0,1.8,16.0,238.0,185.97,146.35
2016,8,12,8,45,54.5,255.0,1.85,16.5,290.0,223.19,174.77
2016,8,12,9,0,79.0,289.0,1.9,17.0,342.0,264.15,206.06
2016,8,12,9,15,64.5,299.0,1.9,17.0,344.0,275.09,214.81
2016,8,12,9,30,50.0,309.0,1.9,17.0,346.0,284.09,221.84
2016,8,12,9,45,59.5,332.5,1.95,17.5,378.0,314.47,244.74
2016,8,12,10,0,69.0,356.0,2.0,18.0,410.0,346.3,268.41
2016,8,12,10,15,57.0,357.5,2.1,18.0,403.5,347.66,269.21
2016,8,12,10,30,45.0,359.0,2.2,18.0,397.0,347.41,268.81
2016,8,12,10,45,49.0,374.5,2.3,18.0,417.0,369.49,285.54
2016,8,12,11,0,53.0,390.0,2.4,18.0,437.0,392.13,302.54
2016,8,12,11,15,47.5,389.0,2.5,18.0,431.5,392.59,302.7
2016,8,12,11,30,42.0,388.0,2.6,18.0,426.0,392.3,302.39
2016,8,12,11,45,45.5,396.5,2.75,18.5,438.5,408.16,313.95
2016,8,12,12,0,49.0,405.0,2.9,19.0,451.0,424.24,325.56
2016,8,12,12,15,53.0,410.5,2.95,19.0,459.5,438.01,335.96
2016,8,12,12,30,57.0,416.0,3.0,19.0,468.0,451.84,346.43
2016,8,12,12,45,78.0,427.0,3.15,19.0,498.5,487.78,374.04
2016,8,12,13,0,99.0,438.0,3.3,19.0,529.0,524.43,401.99
2016,8,12,13,15,87.5,424.5,3.35,19.0,503.5,503.51,386.51
2016,8,12,13,30,76.0,411.0,3.4,19.0,478.0,481.65,370.55
2016,8,12,13,45,79.5,401.5,3.45,19.0,470.0,478.48,368.96
2016,8,12,14,0,83.0,392.0,3.5,19.0,462.0,474.84,366.99
2016,8,12,14,15,85.5,379.0,3.5,18.5,449.0,465.92,361.73
2016,8,12,14,30,88.0,366.0,3.5,18.0,436.0,456.48,356.1
2016,8,12,14,45,105.0,352.5,3.5,18.0,432.0,460.29,360.38
2016,8,12,15,0,122.0,339.0,3.5,18.0,428.0,480.43,376.82
2016,8,12,15,15,140.0,319.5,3.45,18.0,416.0,475.96,374.86
2016,8,12,15,30,158.0,300.0,3.4,18.0,404.0,469.92,371.83
2016,8,12,15,45,188.0,275.0,3.4,18.0,390.5,466.53,371.37
2016,8,12,16,0,218.0,250.0,3.4,18.0,377.0,460.39,368.73
2016,8,12,16,15,133.0,222.0,3.3,18.0,297.5,352.5,283.52
2016,8,12,16,30,48.0,194.0,3.2,18.0,218.0,236.56,189.97
2016,8,12,16,45,24.0,158.5,3.15,18.0,170.5,168.07,134.55
2016,8,12,17,0,0.0,123.0,3.1,18.0,123.0,114.61,90.31
2016,8,12,17,15,0.0,105.0,3.05,17.5,105.0,97.6,76.6
2016,8,12,17,30,0.0,87.0,3.0,17.0,87.0,80.53,62.53
2016,8,12,17,45,247.5,69.5,2.95,17.0,120.0,234.46,192.67
2016,8,12,18,0,495.0,52.0,2.9,17.0,153.0,327.71,264.56
2016,8,12,18,15,399.0,42.0,2.85,16.5,108.0,245.07,192.11
2016,8,12,18,30,303.0,32.0,2.8,16.0,63.0,173.05,124.72
2016,8,12,18,45,151.5,16.0,2.8,16.0,31.5,78.81,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.0,2.3,14.5,31.0,12.84,0.0
2016,8,13,6,0,291.0,32.0,2.4,15.0,62.0,26.06,15.8
2016,8,13,6,15,385.0,42.0,2.35,15.0,106.0,33.25,23.36
2016,8,13,6,30,479.0,52.0,2.3,15.0,150.0,40.19,29.97
2016,8,13,6,45,542.0,59.0,2.25,15.5,199.5,44.27,33.79
2016,8,13,7,0,605.0,66.0,2.2,16.0,249.0,48.23,37.32
2016,8,13,7,15,310.0,103.0,2.15,16.0,198.0,72.28,58.52
2016,8,13,7,30,15.0,140.0,2.1,16.0,147.0,115.69,96.25
2016,8,13,7,45,15.0,156.0,2.1,16.5,163.5,129.2,102.38
2016,8,13,8,0,15.0,172.0,2.1,17.0,180.0,144.61,114.03
2016,8,13,8,15,16.5,189.0,2.0,17.0,198.0,161.03,126.78
2016,8,13,8,30,18.0,206.0,1.9,17.0,216.0,177.72,139.77
2016,8,13,8,45,34.0,239.5,1.85,17.5,261.0,206.25,161.38
2016,8,13,9,0,50.0,273.0,1.8,18.0,306.0,242.58,189.05
2016,8,13,9,15,41.0,279.5,1.85,18.0,308.0,250.84,195.51
2016,8,13,9,30,32.0,286.0,1.9,18.0,310.0,257.74,200.82
2016,8,13,9,45,48.5,319.5,2.0,18.5,357.5,298.49,231.76
2016,8,13,10,0,65.0,353.0,2.1,19.0,405.0,341.78,264.2
2016,8,13,10,15,78.0,374.5,2.2,19.0,438.5,375.24,289.45
2016,8,13,10,30,91.0,396.0,2.3,19.0,472.0,410.34,315.82
2016,8,13,10,45,99.0,410.5,2.45,19.0,495.5,437.23,336.0
2016,8,13,11,0,107.0,425.0,2.6,19.0,519.0,464.86,356.7
2016,8,13,11,15,87.5,422.0,2.7,19.0,499.5,455.13,349.06
2016,8,13,11,30,68.0,419.0,2.8,19.0,480.0,443.31,339.95
2016,8,13,11,45,68.5,423.0,2.95,19.5,485.5,453.7,347.28
2016,8,13,12,0,69.0,427.0,3.1,20.0,491.0,463.87,354.35
2016,8,13,12,15,73.5,430.5,3.25,20.0,498.5,477.05,364.46
2016,8,13,12,30,78.0,434.0,3.4,20.0,506.0,490.18,374.57
2016,8,13,12,45,83.5,433.5,3.55,20.0,510.0,500.12,382.45
2016,8,13,13,0,89.0,433.0,3.7,20.0,514.0,509.84,390.23
2016,8,13,13,15,92.5,422.5,3.8,19.5,505.5,506.87,389.42
2016,8,13,13,30,96.0,412.0,3.9,19.0,497.0,503.32,388.26
2016,8,13,13,45,70.0,384.0,4.05,19.0,445.0,450.72,348.89
2016,8,13,14,0,44.0,356.0,4.2,19.0,393.0,397.28,308.45
2016,8,13,14,15,42.5,341.5,4.25,19.0,376.5,382.53,297.9
2016,8,13,14,30,41.0,327.0,4.3,19.0,360.0,367.44,286.95
2016,8,13,14,45,36.0,305.5,4.35,19.0,333.5,341.01,267.1
2016,8,13,15,0,31.0,284.0,4.4,19.0,307.0,314.38,246.98
2016,8,13,15,15,31.0,269.0,4.4,19.0,290.5,299.53,236.06
2016,8,13,15,30,31.0,254.0,4.4,19.0,274.0,284.52,224.93
2016,8,13,15,45,21.0,223.0,4.4,19.0,236.5,228.66,181.01
2016,8,13,16,0,11.0,192.0,4.4,19.0,199.0,189.04,149.52
2016,8,13,16,15,5.5,170.5,4.4,18.5,174.0,163.53,129.47
2016,8,13,16,30,0.0,149.0,4.4,18.0,149.0,138.39,109.4
2016,8,13,16,45,0.0,121.0,4.4,18.0,121.0,111.12,87.3
2016,8,13,17,0,0.0,93.0,4.4,18.0,93.0,84.0,65.01
2016,8,13,17,15,0.0,79.5,4.4,17.5,79.5,71.45,54.78
2016,8,13,17,30,0.0,66.0,4.4,17.0,66.0,58.9,44.34
2016,8,13,17,45,240.0,59.0,4.4,17.0,107.0,216.98,178.77
2016,8,13,18,0,480.0,52.0,4.4,17.0,148.0,319.93,259.23
2016,8,13,18,15,383.0,41.5,4.3,16.5,104.0,237.19,186.15
2016,8,13,18,30,286.0,31.0,4.2,16.0,60.0,165.34,117.6
2016,8,13,18,45,143.0,15.5,4.1,16.0,30.0,74.63,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,149.0,15.5,2.5,14.5,30.5,12.46,0.0
2016,8,14,6,0,298.0,31.0,2.6,15.0,61.0,25.26,14.96
2016,8,14,6,15,394.0,41.0,2.6,15.0,105.0,32.49,22.65
2016,8,14,6,30,490.0,51.0,2.6,15.0,149.0,39.47,29.31
2016,8,14,6,45,550.5,58.0,2.6,15.0,199.0,43.58,33.24
2016,8,14,7,0,611.0,65.0,2.6,15.0,249.0,47.57,36.88
2016,8,14,7,15,305.5,79.5,2.6,15.0,171.5,55.91,44.27
2016,8,14,7,30,0.0,94.0,2.6,15.0,94.0,81.47,66.72
2016,8,14,7,45,0.0,110.5,2.65,15.5,110.5,95.14,74.76
2016,8,14,8,0,0.0,127.0,2.7,16.0,127.0,109.2,86.02
2016,8,14,8,15,0.0,145.5,2.7,16.0,145.5,124.99,98.73
2016,8,14,8,30,0.0,164.0,2.7,16.0,164.0,140.95,111.45
2016,8,14,8,45,4.0,183.0,2.7,16.5,185.5,158.59,125.06
2016,8,14,9,0,8.0,202.0,2.7,17.0,207.0,176.89,139.11
2016,8,14,9,15,12.5,226.5,2.65,17.0,235.5,200.59,157.64
2016,8,14,9,30,17.0,251.0,2.6,17.0,264.0,225.09,176.68
2016,8,14,9,45,27.5,286.5,2.6,17.5,308.0,260.91,204.12
2016,8,14,10,0,38.0,322.0,2.6,18.0,352.0,300.94,234.47
2016,8,14,10,15,39.0,336.0,2.6,18.0,367.5,318.71,247.8
2016,8,14,10,30,40.0,350.0,2.6,18.0,383.0,336.73,261.32
2016,8,14,10,45,32.0,340.0,2.6,18.5,367.5,327.29,253.27
2016,8,14,11,0,24.0,330.0,2.6,19.0,352.0,312.23,241.03
2016,8,14,11,15,31.0,354.0,2.6,19.0,382.0,347.85,268.12
2016,8,14,11,30,38.0,378.0,2.6,19.0,412.0,380.21,292.37
2016,8,14,11,45,82.0,415.5,2.65,19.0,490.5,458.7,351.91
2016,8,14,12,0,126.0,453.0,2.7,19.0,569.0,551.13,420.25
2016,8,14,12,15,144.0,454.5,2.75,19.0,587.0,578.21,440.06
2016,8,14,12,30,162.0,456.0,2.8,19.0,605.0,605.5,460.37
2016,8,14,12,45,111.5,433.5,2.9,19.0,536.0,541.75,413.29
2016,8,14,13,0,61.0,411.0,3.0,19.0,467.0,459.96,352.55
2016,8,14,13,15,98.0,420.0,3.1,19.0,507.5,510.23,391.79
2016,8,14,13,30,135.0,429.0,3.2,19.0,548.0,577.51,442.35
2016,8,14,13,45,94.5,398.5,3.35,19.0,481.0,491.36,378.6
2016,8,14,14,0,54.0,368.0,3.5,19.0,414.0,420.58,325.48
2016,8,14,14,15,46.5,346.0,3.6,18.5,384.5,391.76,304.94
2016,8,14,14,30,39.0,324.0,3.7,18.0,355.0,362.55,283.67
2016,8,14,14,45,34.0,301.5,3.85,18.0,327.5,335.03,263.07
2016,8,14,15,0,29.0,279.0,4.0,18.0,300.0,307.31,242.1
2016,8,14,15,15,26.5,260.5,4.1,18.0,279.0,286.24,226.21
2016,8,14,15,30,24.0,242.0,4.2,18.0,258.0,250.12,198.3
2016,8,14,15,45,20.5,222.0,4.3,18.0,235.0,227.38,180.73
2016,8,14,16,0,17.0,202.0,4.4,18.0,212.0,204.74,163.03
2016,8,14,16,15,8.5,170.0,4.4,17.5,175.0,165.67,131.84
2016,8,14,16,30,0.0,138.0,4.4,17.0,138.0,127.28,100.69
2016,8,14,16,45,0.0,110.0,4.45,17.0,110.0,100.13,78.53
2016,8,14,17,0,0.0,82.0,4.5,17.0,82.0,73.21,56.25
2016,8,14,17,15,0.0,69.5,4.45,16.5,69.5,61.62,46.72
2016,8,14,17,30,0.0,57.0,4.4,16.0,57.0,50.34,37.27
2016,8,14,17,45,215.0,57.0,4.35,16.0,99.0,200.73,165.68
2016,8,14,18,0,430.0,57.0,4.3,16.0,141.0,300.13,243.79
2016,8,14,18,15,331.5,44.5,4.15,15.5,98.0,217.31,170.63
2016,8,14,18,30,233.0,32.0,4.0,15.0,55.0,145.29,101.5
2016,8,14,18,45,116.5,16.0,3.85,15.0,27.5,64.28,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,168.0,15.0,2.7,13.5,31.0,12.09,0.0
2016,8,15,6,0,336.0,30.0,2.8,14.0,62.0,24.5,14.22
2016,8,15,6,15,435.5,39.0,2.7,14.0,108.0,30.92,21.36
2016,8,15,6,30,535.0,48.0,2.6,14.0,154.0,37.17,27.38
2016,8,15,6,45,597.0,54.5,2.55,14.5,205.5,41.03,31.03
2016,8,15,7,0,659.0,61.0,2.5,15.0,257.0,44.8,34.42
2016,8,15,7,15,329.5,77.5,2.45,15.0,175.5,54.73,43.23
2016,8,15,7,30,0.0,94.0,2.4,15.0,94.0,81.44,66.7
2016,8,15,7,45,0.0,117.5,2.4,15.5,117.5,100.49,79.23
2016,8,15,8,0,0.0,141.0,2.4,16.0,141.0,120.02,94.96
2016,8,15,8,15,9.5,173.5,2.4,16.0,179.0,148.17,117.28
2016,8,15,8,30,19.0,206.0,2.4,16.0,217.0,177.9,140.64
2016,8,15,8,45,29.5,234.5,2.4,16.5,253.5,201.41,158.58
2016,8,15,9,0,40.0,263.0,2.4,17.0,290.0,231.85,182.0
2016,8,15,9,15,53.0,291.0,2.4,17.0,328.5,264.75,207.52
2016,8,15,9,30,66.0,319.0,2.4,17.0,367.0,299.73,234.55
2016,8,15,9,45,71.0,338.0,2.45,17.0,392.0,325.37,254.26
2016,8,15,10,0,76.0,357.0,2.5,17.0,417.0,351.76,274.44
2016,8,15,10,15,123.5,382.0,2.55,17.0,483.5,411.43,320.29
2016,8,15,10,30,171.0,407.0,2.6,17.0,550.0,476.1,369.32
2016,8,15,10,45,182.5,418.5,2.7,17.5,574.5,508.14,392.54
2016,8,15,11,0,194.0,430.0,2.8,18.0,599.0,540.93,416.23
2016,8,15,11,15,225.0,433.0,2.9,18.0,633.0,582.2,447.25
2016,8,15,11,30,256.0,436.0,3.0,18.0,667.0,632.31,484.32
2016,8,15,11,45,213.5,445.5,3.1,18.0,639.5,611.42,468.31
2016,8,15,12,0,171.0,455.0,3.2,18.0,612.0,594.29,455.15
2016,8,15,12,15,118.0,438.0,3.3,18.0,546.5,538.38,413.39
2016,8,15,12,30,65.0,421.0,3.4,18.0,481.0,465.6,358.61
2016,8,15,12,45,160.5,428.0,3.5,18.0,573.5,584.48,450.15
2016,8,15,13,0,256.0,435.0,3.6,18.0,666.0,707.71,541.7
2016,8,15,13,15,216.5,432.5,3.65,18.0,625.0,658.31,505.12
2016,8,15,13,30,177.0,430.0,3.7,18.0,584.0,621.56,478.12
2016,8,15,13,45,120.0,402.5,3.75,18.0,505.5,538.97,416.73
2016,8,15,14,0,63.0,375.0,3.8,18.0,427.0,437.61,340.14
2016,8,15,14,15,99.5,374.0,3.8,17.5,453.5,475.94,372.03
2016,8,15,14,30,136.0,373.0,3.8,17.0,480.0,531.29,415.91
2016,8,15,14,45,110.0,349.0,3.85,17.0,433.0,462.73,364.23
2016,8,15,15,0,84.0,325.0,3.9,17.0,386.0,411.96,325.67
2016,8,15,15,15,90.5,307.5,3.8,17.0,369.5,399.82,317.45
2016,8,15,15,30,97.0,290.0,3.7,17.0,353.0,386.97,308.53
2016,8,15,15,45,71.5,259.5,3.65,17.0,304.0,329.72,263.82
2016,8,15,16,0,46.0,229.0,3.6,17.0,255.0,273.57,219.39
2016,8,15,16,15,32.5,201.0,3.5,16.5,219.0,231.62,186.44
2016,8,15,16,30,19.0,173.0,3.4,16.0,183.0,178.93,144.07
2016,8,15,16,45,9.5,145.0,3.35,16.0,150.0,143.51,115.09
2016,8,15,17,0,0.0,117.0,3.3,16.0,117.0,108.85,86.32
2016,8,15,17,15,0.0,99.5,3.15,15.5,99.5,92.33,72.81
2016,8,15,17,30,0.0,82.0,3.0,15.0,82.0,75.76,58.98
2016,8,15,17,45,264.0,64.5,2.95,15.0,115.0,237.48,196.51
2016,8,15,18,0,528.0,47.0,2.9,15.0,148.0,337.13,273.2
2016,8,15,18,15,425.5,37.5,2.8,15.0,103.0,250.73,196.04
2016,8,15,18,30,323.0,28.0,2.7,15.0,58.0,175.94,119.99
2016,8,15,18,45,161.5,14.0,2.65,15.0,29.0,64.21,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,142.5,15.0,2.3,13.5,28.5,12.14,0.0
2016,8,16,6,0,285.0,30.0,2.4,14.0,57.0,24.52,14.02
2016,8,16,6,15,384.5,41.0,2.35,14.0,102.0,32.68,22.85
2016,8,16,6,30,484.0,52.0,2.3,14.0,147.0,40.53,30.34
2016,8,16,6,45,544.5,60.5,2.3,14.5,197.0,45.82,35.28
2016,8,16,7,0,605.0,69.0,2.3,15.0,247.0,50.91,39.85
2016,8,16,7,15,302.5,89.0,2.3,15.0,178.0,62.64,50.24
2016,8,16,7,30,0.0,109.0,2.3,15.0,109.0,92.89,76.75
2016,8,16,7,45,2.0,132.5,2.3,15.0,134.0,111.74,88.74
2016,8,16,8,0,4.0,156.0,2.3,15.0,159.0,131.68,104.81
2016,8,16,8,15,93.0,203.0,2.35,15.0,257.0,176.75,137.36
2016,8,16,8,30,182.0,250.0,2.4,15.0,355.0,234.05,179.95
2016,8,16,8,45,125.0,265.5,2.45,15.5,340.5,246.38,192.06
2016,8,16,9,0,68.0,281.0,2.5,16.0,326.0,254.9,200.3
2016,8,16,9,15,53.5,287.5,2.5,16.0,324.5,262.35,206.45
2016,8,16,9,30,39.0,294.0,2.5,16.0,323.0,267.73,210.68
2016,8,16,9,45,40.5,310.5,2.55,16.5,341.5,287.57,225.62
2016,8,16,10,0,42.0,327.0,2.6,17.0,360.0,307.77,240.64
2016,8,16,10,15,41.5,338.5,2.6,17.0,372.0,322.82,251.97
2016,8,16,10,30,41.0,350.0,2.6,17.0,384.0,337.87,263.26
2016,8,16,10,45,39.0,356.0,2.65,17.5,389.5,346.99,269.49
2016,8,16,11,0,37.0,362.0,2.7,18.0,395.0,355.83,275.51
2016,8,16,11,15,37.0,368.5,2.7,18.0,401.5,366.51,283.42
2016,8,16,11,30,37.0,375.0,2.7,18.0,408.0,377.15,291.29
2016,8,16,11,45,31.0,361.5,2.75,18.0,389.5,363.5,280.8
2016,8,16,12,0,25.0,348.0,2.8,18.0,371.0,348.89,269.67
2016,8,16,12,15,30.5,363.0,2.8,18.0,391.0,371.91,287.31
2016,8,16,12,30,36.0,378.0,2.8,18.0,411.0,395.42,305.13
2016,8,16,12,45,65.0,405.0,2.85,18.0,464.0,454.45,350.31
2016,8,16,13,0,94.0,432.0,2.9,18.0,517.0,515.12,396.01
2016,8,16,13,15,108.0,428.0,2.9,18.0,524.0,529.53,407.1
2016,8,16,13,30,122.0,424.0,2.9,18.0,531.0,560.22,430.2
2016,8,16,13,45,103.0,406.0,2.95,18.0,494.0,508.92,392.6
2016,8,16,14,0,84.0,388.0,3.0,18.0,457.0,473.35,366.5
2016,8,16,14,15,88.0,375.0,3.05,18.0,445.5,465.9,361.98
2016,8,16,14,30,92.0,362.0,3.1,18.0,434.0,457.92,356.94
2016,8,16,14,45,86.0,342.0,3.15,18.0,407.0,431.72,337.86
2016,8,16,15,0,80.0,322.0,3.2,18.0,380.0,405.17,318.43
2016,8,16,15,15,61.0,292.0,3.3,17.5,334.5,354.74,280.59
2016,8,16,15,30,42.0,262.0,3.4,17.0,289.0,304.73,242.37
2016,8,16,15,45,37.0,240.0,3.5,17.0,262.5,276.97,221.17
2016,8,16,16,0,32.0,218.0,3.6,17.0,236.0,249.26,199.69
2016,8,16,16,15,19.0,187.5,3.6,16.5,198.0,193.03,154.87
2016,8,16,16,30,6.0,157.0,3.6,16.0,160.0,151.97,121.62
2016,8,16,16,45,3.0,128.5,3.6,16.0,130.0,121.5,96.72
2016,8,16,17,0,0.0,100.0,3.6,16.0,100.0,91.36,71.73
2016,8,16,17,15,0.0,84.5,3.55,15.5,84.5,76.82,59.77
2016,8,16,17,30,0.0,69.0,3.5,15.0,69.0,62.25,47.53
2016,8,16,17,45,200.0,63.5,3.5,15.0,101.0,189.25,156.23
2016,8,16,18,0,400.0,58.0,3.5,15.0,133.0,285.37,231.67
2016,8,16,18,15,301.0,44.0,3.4,14.5,90.5,201.55,157.57
2016,8,16,18,30,202.0,30.0,3.3,14.0,48.0,131.08,86.34
2016,8,16,18,45,101.0,15.0,3.25,14.0,24.0,45.71,0.0
2016,8,16,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,102.5,15.5,2.45,14.5,25.0,14.1,0.0
2016,8,17,6,0,205.0,31.0,2.6,15.0,50.0,24.24,13.45
2016,8,17,6,15,298.5,44.0,2.55,15.0,91.5,33.93,23.79
2016,8,17,6,30,392.0,57.0,2.5,15.0,133.0,44.76,33.91
2016,8,17,6,45,458.0,66.5,2.5,15.5,181.0,50.65,39.39
2016,8,17,7,0,524.0,76.0,2.5,16.0,229.0,56.3,44.45
2016,8,17,7,15,262.0,97.5,2.4,16.0,174.0,73.61,59.7
2016,8,17,7,30,0.0,119.0,2.3,16.0,119.0,100.26,82.88
2016,8,17,7,45,22.5,154.5,2.25,16.5,165.5,127.98,101.41
2016,8,17,8,0,45.0,190.0,2.2,17.0,212.0,153.33,120.07
2016,8,17,8,15,41.0,206.5,2.1,17.0,228.0,171.39,134.17
2016,8,17,8,30,37.0,223.0,2.0,17.0,244.0,189.0,148.16
2016,8,17,8,45,35.0,238.5,1.95,17.5,259.5,206.0,161.28
2016,8,17,9,0,33.0,254.0,1.9,18.0,275.0,222.83,174.1
2016,8,17,9,15,43.0,280.5,1.9,18.0,310.5,252.88,197.31
2016,8,17,9,30,53.0,307.0,1.9,18.0,346.0,284.63,221.67
2016,8,17,9,45,84.5,338.5,1.95,18.0,403.5,333.09,258.77
2016,8,17,10,0,116.0,370.0,2.0,18.0,461.0,385.94,298.9
2016,8,17,10,15,133.5,387.5,2.05,18.0,495.5,423.02,326.79
2016,8,17,10,30,151.0,405.0,2.1,18.0,530.0,461.97,355.93
2016,8,17,10,45,132.0,413.5,2.15,18.5,525.5,468.66,359.74
2016,8,17,11,0,113.0,422.0,2.2,19.0,521.0,473.32,362.08
2016,8,17,11,15,119.5,431.5,2.25,19.0,538.0,497.48,379.94
2016,8,17,11,30,126.0,441.0,2.3,19.0,555.0,521.93,397.83
2016,8,17,11,45,117.0,443.0,2.35,19.0,549.0,525.92,400.47
2016,8,17,12,0,108.0,445.0,2.4,19.0,543.0,518.28,394.88
2016,8,17,12,15,91.0,436.0,2.45,19.0,519.0,500.45,381.7
2016,8,17,12,30,74.0,427.0,2.5,19.0,495.0,481.03,367.32
2016,8,17,12,45,90.5,431.5,2.6,19.0,513.5,506.67,387.16
2016,8,17,13,0,107.0,436.0,2.7,19.0,532.0,532.62,406.97
2016,8,17,13,15,122.0,431.0,2.8,19.0,538.5,563.15,430.01
2016,8,17,13,30,137.0,426.0,2.9,19.0,545.0,578.07,441.89
2016,8,17,13,45,288.0,376.0,3.0,19.0,617.5,699.01,534.71
2016,8,17,14,0,439.0,326.0,3.1,19.0,690.0,817.67,623.03
2016,8,17,14,15,350.0,342.5,3.25,18.5,626.5,730.45,561.18
2016,8,17,14,30,261.0,359.0,3.4,18.0,563.0,659.58,510.43
2016,8,17,14,45,210.5,346.5,3.55,18.0,506.0,577.72,451.07
2016,8,17,15,0,160.0,334.0,3.7,18.0,449.0,514.22,403.8
2016,8,17,15,15,115.0,306.0,3.7,17.5,386.5,439.39,347.63
2016,8,17,15,30,70.0,278.0,3.7,17.0,324.0,349.2,278.22
2016,8,17,15,45,86.5,261.0,3.75,17.0,313.5,345.77,277.28
2016,8,17,16,0,103.0,244.0,3.8,17.0,303.0,341.05,275.01
2016,8,17,16,15,61.0,207.5,3.75,16.5,241.5,263.52,213.15
2016,8,17,16,30,19.0,171.0,3.7,16.0,180.0,177.3,142.82
2016,8,17,16,45,9.5,138.0,3.65,16.0,142.5,136.51,109.39
2016,8,17,17,0,0.0,105.0,3.6,16.0,105.0,96.65,76.16
2016,8,17,17,15,256.0,90.5,3.5,15.5,163.5,290.17,242.5
2016,8,17,17,30,512.0,76.0,3.4,15.0,222.0,418.93,347.96
2016,8,17,17,45,441.0,66.5,3.35,15.0,173.5,340.84,280.62
2016,8,17,18,0,370.0,57.0,3.3,15.0,125.0,267.18,216.11
2016,8,17,18,15,272.0,43.0,3.2,15.0,84.0,187.76,145.82
2016,8,17,18,30,174.0,29.0,3.1,15.0,43.0,118.12,73.6
2016,8,17,18,45,87.0,14.5,3.05,15.0,21.5,40.69,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,93.0,15.5,2.0,14.5,24.0,14.1,0.0
2016,8,18,6,0,186.0,31.0,2.1,15.0,48.0,24.24,13.14
2016,8,18,6,15,282.0,44.5,2.15,15.0,89.0,34.32,24.08
2016,8,18,6,30,378.0,58.0,2.2,15.0,130.0,44.1,33.3
2016,8,18,6,45,443.0,68.0,2.25,15.5,178.0,52.02,40.59
2016,8,18,7,0,508.0,78.0,2.3,16.0,226.0,58.02,45.96
2016,8,18,7,15,284.0,114.5,2.3,16.0,200.5,85.24,69.92
2016,8,18,7,30,60.0,151.0,2.3,16.0,175.0,117.45,97.83
2016,8,18,7,45,81.0,176.0,2.35,16.5,212.5,136.87,108.02
2016,8,18,8,0,102.0,201.0,2.4,17.0,250.0,165.23,127.62
2016,8,18,8,15,154.5,223.5,2.4,17.0,307.0,194.8,148.17
2016,8,18,8,30,207.0,246.0,2.4,17.0,364.0,236.84,179.85
2016,8,18,8,45,204.5,269.0,2.4,17.0,393.5,271.01,208.01
2016,8,18,9,0,202.0,292.0,2.4,17.0,423.0,305.14,236.0
2016,8,18,9,15,488.5,213.0,2.4,17.0,557.5,369.67,283.92
2016,8,18,9,30,775.0,134.0,2.4,17.0,692.0,470.41,362.52
2016,8,18,9,45,696.5,184.0,2.4,17.5,704.5,518.1,400.89
2016,8,18,10,0,618.0,234.0,2.4,18.0,717.0,558.95,432.15
2016,8,18,10,15,629.0,238.0,2.45,18.0,745.5,606.72,469.07
2016,8,18,10,30,640.0,242.0,2.5,18.0,774.0,654.22,504.95
2016,8,18,10,45,652.5,242.0,2.6,18.0,797.0,698.78,538.36
2016,8,18,11,0,665.0,242.0,2.7,18.0,820.0,742.62,570.76
2016,8,18,11,15,670.0,244.0,2.75,18.0,834.5,781.3,598.66
2016,8,18,11,30,675.0,246.0,2.8,18.0,849.0,818.23,625.01
2016,8,18,11,45,682.5,243.5,2.9,18.5,858.0,851.17,647.57
2016,8,18,12,0,690.0,241.0,3.0,19.0,867.0,881.99,668.45
2016,8,18,12,15,690.0,241.0,3.0,19.0,866.5,905.89,684.89
2016,8,18,12,30,690.0,241.0,3.0,19.0,866.0,926.97,699.31
2016,8,18,12,45,688.0,239.5,3.05,19.0,858.0,941.64,709.66
2016,8,18,13,0,686.0,238.0,3.1,19.0,850.0,953.16,718.04
2016,8,18,13,15,681.0,236.0,3.15,18.5,834.5,957.95,723.39
2016,8,18,13,30,676.0,234.0,3.2,18.0,819.0,959.44,726.7
2016,8,18,13,45,448.5,315.0,3.25,18.0,699.0,813.67,621.32
2016,8,18,14,0,221.0,396.0,3.3,18.0,579.0,639.42,492.12
2016,8,18,14,15,232.5,378.5,3.35,18.0,564.5,634.22,490.84
2016,8,18,14,30,244.0,361.0,3.4,18.0,550.0,645.38,500.24
2016,8,18,14,45,212.0,346.5,3.5,18.0,505.0,579.72,452.63
2016,8,18,15,0,180.0,332.0,3.6,18.0,460.0,531.85,417.58
2016,8,18,15,15,160.0,311.0,3.6,17.5,420.0,488.27,386.16
2016,8,18,15,30,140.0,290.0,3.6,17.0,380.0,444.75,354.24
2016,8,18,15,45,147.0,267.5,3.6,17.0,355.5,423.95,339.67
2016,8,18,16,0,154.0,245.0,3.6,17.0,331.0,401.99,323.95
2016,8,18,16,15,97.5,214.0,3.55,16.5,266.5,301.73,244.71
2016,8,18,16,30,41.0,183.0,3.5,16.0,202.0,220.59,178.8
2016,8,18,16,45,43.5,163.5,3.45,16.0,182.0,201.31,163.78
2016,8,18,17,0,46.0,144.0,3.4,16.0,162.0,181.67,148.05
2016,8,18,17,15,34.5,123.0,3.3,15.5,135.5,150.71,122.46
2016,8,18,17,30,23.0,102.0,3.2,15.0,109.0,120.67,97.17
2016,8,18,17,45,128.0,83.5,3.15,15.0,108.0,167.13,136.61
2016,8,18,18,0,233.0,65.0,3.1,15.0,107.0,200.7,161.93
2016,8,18,18,15,161.0,45.0,3.0,15.0,69.5,133.59,102.47
2016,8,18,18,30,89.0,25.0,2.9,15.0,32.0,71.27,39.7
2016,8,18,18,45,44.5,12.5,2.85,15.0,16.0,25.38,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,34.0,11.0,2.7,14.5,14.0,10.01,0.0
2016,8,19,6,0,68.0,22.0,2.9,15.0,28.0,18.07,8.08
2016,8,19,6,15,120.0,44.5,2.95,15.0,63.5,35.37,24.92
2016,8,19,6,30,172.0,67.0,3.0,15.0,99.0,52.01,40.2
2016,8,19,6,45,220.0,88.0,3.05,15.5,143.0,67.05,53.82
2016,8,19,7,0,268.0,109.0,3.1,16.0,187.0,81.59,66.71
2016,8,19,7,15,172.5,131.0,2.95,16.0,185.0,99.61,82.51
2016,8,19,7,30,77.0,153.0,2.8,16.0,183.0,118.67,98.92
2016,8,19,7,45,54.0,167.0,2.7,16.5,189.5,130.69,103.31
2016,8,19,8,0,31.0,181.0,2.6,17.0,196.0,146.13,114.84
2016,8,19,8,15,101.0,214.5,2.5,17.0,270.5,185.78,143.35
2016,8,19,8,30,171.0,248.0,2.4,17.0,345.0,230.7,176.43
2016,8,19,8,45,92.0,232.0,2.3,17.5,285.0,216.95,168.37
2016,8,19,9,0,13.0,216.0,2.2,18.0,225.0,190.02,148.75
2016,8,19,9,15,41.0,266.0,2.15,18.0,295.0,240.96,188.38
2016,8,19,9,30,69.0,316.0,2.1,18.0,365.0,299.42,233.36
2016,8,19,9,45,53.5,317.5,2.05,18.0,357.0,300.51,233.87
2016,8,19,10,0,38.0,319.0,2.0,18.0,349.0,299.39,232.7
2016,8,19,10,15,172.0,349.0,2.0,18.0,491.0,415.17,322.2
2016,8,19,10,30,306.0,379.0,2.0,18.0,633.0,546.78,420.68
2016,8,19,10,45,241.0,402.5,2.05,18.5,606.0,541.82,414.65
2016,8,19,11,0,176.0,426.0,2.1,19.0,579.0,525.84,401.15
2016,8,19,11,15,261.5,417.0,2.15,19.0,648.5,605.45,460.8
2016,8,19,11,30,347.0,408.0,2.2,19.0,718.0,685.47,519.24
2016,8,19,11,45,481.0,345.0,2.25,19.0,778.0,769.7,581.48
2016,8,19,12,0,615.0,282.0,2.3,19.0,838.0,853.39,642.44
2016,8,19,12,15,615.0,282.0,2.35,19.0,838.0,875.74,657.53
2016,8,19,12,30,615.0,282.0,2.4,19.0,838.0,895.49,671.42
2016,8,19,12,45,620.5,276.0,2.45,19.0,832.5,912.14,683.5
2016,8,19,13,0,626.0,270.0,2.5,19.0,827.0,926.01,693.78
2016,8,19,13,15,621.0,267.5,2.55,19.0,811.5,929.84,697.16
2016,8,19,13,30,616.0,265.0,2.6,19.0,796.0,930.55,698.62
2016,8,19,13,45,607.0,262.0,2.7,19.0,773.5,923.59,695.4
2016,8,19,14,0,598.0,259.0,2.8,19.0,751.0,913.57,690.19
2016,8,19,14,15,419.5,309.5,2.8,18.5,648.5,782.38,597.07
2016,8,19,14,30,241.0,360.0,2.8,18.0,546.0,623.94,481.89
2016,8,19,14,45,284.5,332.0,2.85,18.0,541.0,653.34,506.72
2016,8,19,15,0,328.0,304.0,2.9,18.0,536.0,661.72,515.43
