Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,15,15,420.5,261.5,2.9,18.0,540.5,713.25,556.52
2016,8,19,15,30,513.0,219.0,2.9,18.0,545.0,742.37,581.23
2016,8,19,15,45,492.0,208.0,2.9,18.0,502.0,697.24,549.38
2016,8,19,16,0,471.0,197.0,2.9,18.0,459.0,651.34,516.99
2016,8,19,16,15,443.0,184.5,2.95,17.5,412.5,597.54,479.09
2016,8,19,16,30,415.0,172.0,3.0,17.0,366.0,544.17,440.48
2016,8,19,16,45,382.0,156.5,3.1,17.0,319.0,484.53,395.21
2016,8,19,17,0,349.0,141.0,3.2,17.0,272.0,413.76,340.08
2016,8,19,17,15,307.0,123.0,3.2,16.5,225.5,350.12,289.16
2016,8,19,17,30,265.0,105.0,3.2,16.0,179.0,289.89,239.39
2016,8,19,17,45,216.5,83.5,3.25,16.0,135.5,225.28,184.24
2016,8,19,18,0,168.0,62.0,3.3,16.0,92.0,165.15,131.87
2016,8,19,18,15,113.5,40.0,3.25,16.0,57.5,106.12,79.88
2016,8,19,18,30,59.0,18.0,3.2,16.0,23.0,48.7,22.65
2016,8,19,18,45,29.5,9.0,3.2,16.0,11.5,17.43,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,4.5,2.1,14.5,4.5,4.09,0.0
2016,8,20,6,0,0.0,9.0,2.2,15.0,9.0,7.9,0.21
2016,8,20,6,15,0.0,22.0,2.2,15.0,22.0,19.36,11.09
2016,8,20,6,30,0.0,35.0,2.2,15.0,35.0,30.85,21.61
2016,8,20,6,45,0.0,51.0,2.2,15.5,51.0,44.99,34.36
2016,8,20,7,0,0.0,67.0,2.2,16.0,67.0,58.5,46.38
2016,8,20,7,15,0.0,84.5,2.15,16.0,84.5,73.02,59.19
2016,8,20,7,30,0.0,102.0,2.1,16.0,102.0,87.39,71.66
2016,8,20,7,45,0.0,120.0,2.1,16.5,120.0,102.16,80.34
2016,8,20,8,0,0.0,138.0,2.1,17.0,138.0,117.54,92.59
2016,8,20,8,15,2.5,157.0,2.05,17.0,158.5,134.25,105.82
2016,8,20,8,30,5.0,176.0,2.0,17.0,179.0,151.48,119.34
2016,8,20,8,45,9.5,197.0,2.0,17.0,203.5,171.35,134.86
2016,8,20,9,0,14.0,218.0,2.0,17.0,228.0,192.0,150.94
2016,8,20,9,15,13.0,225.5,2.0,17.0,235.0,200.12,157.09
2016,8,20,9,30,12.0,233.0,2.0,17.0,242.0,208.01,163.07
2016,8,20,9,45,11.5,236.0,2.05,17.5,245.0,212.16,165.78
2016,8,20,10,0,11.0,239.0,2.1,18.0,248.0,216.13,168.35
2016,8,20,10,15,22.0,286.0,2.15,18.0,304.5,265.3,206.58
2016,8,20,10,30,33.0,333.0,2.2,18.0,361.0,318.6,247.34
2016,8,20,10,45,43.5,358.5,2.25,18.0,396.0,353.51,273.73
2016,8,20,11,0,54.0,384.0,2.3,18.0,431.0,389.92,301.15
2016,8,20,11,15,107.5,412.5,2.4,18.0,507.5,465.07,358.42
2016,8,20,11,30,161.0,441.0,2.5,18.0,584.0,553.02,423.93
2016,8,20,11,45,121.5,435.0,2.65,18.5,543.5,523.89,400.83
2016,8,20,12,0,82.0,429.0,2.8,19.0,503.0,480.43,367.71
2016,8,20,12,15,84.5,430.0,2.85,19.0,506.5,489.75,375.04
2016,8,20,12,30,87.0,431.0,2.9,19.0,510.0,498.82,381.96
2016,8,20,12,45,154.5,432.5,3.0,19.0,571.0,586.02,448.08
2016,8,20,13,0,222.0,434.0,3.1,19.0,632.0,661.5,504.5
2016,8,20,13,15,149.0,417.0,3.1,19.0,549.0,577.26,441.69
2016,8,20,13,30,76.0,400.0,3.1,19.0,466.0,473.58,364.18
2016,8,20,13,45,95.5,396.0,3.15,19.0,476.5,492.48,379.94
2016,8,20,14,0,115.0,392.0,3.2,19.0,487.0,528.76,407.81
2016,8,20,14,15,96.5,370.5,3.2,18.5,448.0,471.45,366.08
2016,8,20,14,30,78.0,349.0,3.2,18.0,409.0,431.42,336.96
2016,8,20,14,45,70.5,328.0,3.2,18.0,380.0,402.64,315.74
2016,8,20,15,0,63.0,307.0,3.2,18.0,351.0,373.62,294.12
2016,8,20,15,15,54.0,283.0,3.2,18.0,319.5,339.66,268.43
2016,8,20,15,30,45.0,259.0,3.2,18.0,288.0,305.73,242.5
2016,8,20,15,45,32.0,228.5,3.2,18.0,248.5,260.96,207.56
2016,8,20,16,0,19.0,198.0,3.2,18.0,209.0,203.62,162.05
2016,8,20,16,15,9.5,171.0,3.25,17.5,176.5,168.7,134.36
2016,8,20,16,30,0.0,144.0,3.3,17.0,144.0,134.44,106.65
2016,8,20,16,45,0.0,129.0,3.35,17.0,129.0,120.56,95.57
2016,8,20,17,0,0.0,114.0,3.4,17.0,114.0,106.72,84.32
2016,8,20,17,15,0.0,95.0,3.4,16.5,95.0,88.57,69.41
2016,8,20,17,30,0.0,76.0,3.4,16.0,76.0,70.32,54.12
2016,8,20,17,45,122.0,68.0,3.4,16.0,88.5,153.63,124.82
2016,8,20,18,0,244.0,60.0,3.4,16.0,101.0,209.55,168.06
2016,8,20,18,15,168.5,40.5,3.3,16.0,64.5,140.55,106.5
2016,8,20,18,30,93.0,21.0,3.2,16.0,28.0,73.46,31.37
2016,8,20,18,45,46.5,10.5,3.15,16.0,14.0,24.06,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,48.5,12.5,2.8,14.5,16.5,11.37,0.0
2016,8,21,6,0,97.0,25.0,3.0,15.0,33.0,20.38,9.01
2016,8,21,6,15,167.0,45.0,3.0,15.0,70.5,35.8,25.16
2016,8,21,6,30,237.0,65.0,3.0,15.0,108.0,49.14,37.62
2016,8,21,6,45,295.0,81.5,3.05,15.0,153.0,60.48,48.09
2016,8,21,7,0,353.0,98.0,3.1,15.0,198.0,71.36,57.93
2016,8,21,7,15,176.5,99.5,3.05,15.0,149.5,74.52,60.75
2016,8,21,7,30,0.0,101.0,3.0,15.0,101.0,86.58,71.26
2016,8,21,7,45,0.0,118.0,2.95,15.5,118.0,100.6,79.41
2016,8,21,8,0,0.0,135.0,2.9,16.0,135.0,115.19,91.1
2016,8,21,8,15,4.0,159.5,2.85,16.0,162.0,136.39,108.06
2016,8,21,8,30,8.0,184.0,2.8,16.0,189.0,158.4,125.5
2016,8,21,8,45,17.5,213.5,2.75,16.5,224.5,186.68,147.45
2016,8,21,9,0,27.0,243.0,2.7,17.0,260.0,212.72,167.44
2016,8,21,9,15,28.5,260.0,2.7,17.0,279.5,231.5,182.07
2016,8,21,9,30,30.0,277.0,2.7,17.0,299.0,250.67,196.94
2016,8,21,9,45,31.0,292.0,2.7,17.0,315.5,268.33,210.52
2016,8,21,10,0,32.0,307.0,2.7,17.0,332.0,286.26,224.23
2016,8,21,10,15,49.5,340.5,2.75,17.0,381.0,330.66,258.55
2016,8,21,10,30,67.0,374.0,2.8,17.0,430.0,377.62,294.44
2016,8,21,10,45,83.5,393.5,2.85,17.5,464.5,413.81,321.32
2016,8,21,11,0,100.0,413.0,2.9,18.0,499.0,451.75,349.3
2016,8,21,11,15,99.5,420.5,2.95,18.0,507.5,466.49,360.09
2016,8,21,11,30,99.0,428.0,3.0,18.0,516.0,480.96,370.77
2016,8,21,11,45,110.5,435.5,3.1,18.0,534.5,505.68,389.5
2016,8,21,12,0,122.0,443.0,3.2,18.0,553.0,541.8,416.42
2016,8,21,12,15,91.5,426.5,3.3,18.0,509.5,493.25,380.02
2016,8,21,12,30,61.0,410.0,3.4,18.0,466.0,453.16,349.75
2016,8,21,12,45,73.0,415.0,3.5,18.0,480.5,474.5,366.57
2016,8,21,13,0,85.0,420.0,3.6,18.0,495.0,496.08,383.32
2016,8,21,13,15,67.0,397.0,3.65,18.0,455.5,458.17,354.8
2016,8,21,13,30,49.0,374.0,3.7,18.0,416.0,419.14,325.4
2016,8,21,13,45,45.0,358.5,3.8,18.0,396.5,401.47,312.55
2016,8,21,14,0,41.0,343.0,3.9,18.0,377.0,383.35,299.21
2016,8,21,14,15,43.5,333.0,3.9,18.0,367.5,377.38,295.3
2016,8,21,14,30,46.0,323.0,3.9,18.0,358.0,371.15,291.17
2016,8,21,14,45,55.0,314.5,3.95,18.0,354.5,372.73,293.41
2016,8,21,15,0,64.0,306.0,4.0,18.0,351.0,373.92,295.37
2016,8,21,15,15,62.0,287.5,4.0,17.5,329.0,352.81,280.21
2016,8,21,15,30,60.0,269.0,4.0,17.0,307.0,331.47,264.78
2016,8,21,15,45,69.0,252.5,4.05,17.0,293.0,322.12,258.62
2016,8,21,16,0,78.0,236.0,4.1,17.0,279.0,312.03,251.77
2016,8,21,16,15,77.5,212.0,4.1,17.0,251.5,284.29,230.41
2016,8,21,16,30,77.0,188.0,4.1,17.0,224.0,256.21,208.53
2016,8,21,16,45,38.5,125.5,4.15,17.0,143.5,154.06,124.52
2016,8,21,17,0,0.0,63.0,4.2,17.0,63.0,55.66,41.52
2016,8,21,17,15,197.5,74.5,4.15,16.5,127.5,218.73,182.5
2016,8,21,17,30,395.0,86.0,4.1,16.0,192.0,355.38,294.94
2016,8,21,17,45,331.0,71.5,4.1,16.0,146.5,282.95,231.99
2016,8,21,18,0,267.0,57.0,4.1,16.0,101.0,217.02,173.78
2016,8,21,18,15,183.5,39.0,4.0,15.5,64.0,145.29,109.71
2016,8,21,18,30,100.0,21.0,3.9,15.0,27.0,75.38,24.58
2016,8,21,18,45,50.0,10.5,3.8,15.0,13.5,25.09,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.0,3.4,14.5,4.0,3.64,0.0
2016,8,22,6,0,0.0,8.0,3.5,15.0,8.0,7.02,0.0
2016,8,22,6,15,0.0,18.0,3.4,15.0,18.0,15.83,7.96
2016,8,22,6,30,0.0,28.0,3.3,15.0,28.0,24.65,16.1
2016,8,22,6,45,0.0,39.5,3.25,15.5,39.5,34.83,25.32
2016,8,22,7,0,0.0,51.0,3.2,16.0,51.0,45.02,34.44
2016,8,22,7,15,0.0,63.0,3.1,16.0,63.0,55.67,43.89
2016,8,22,7,30,0.0,75.0,3.0,16.0,75.0,66.12,53.02
2016,8,22,7,45,0.0,89.0,2.95,16.0,89.0,77.94,60.33
2016,8,22,8,0,0.0,103.0,2.9,16.0,103.0,89.89,70.1
2016,8,22,8,15,0.0,121.0,2.8,16.0,121.0,105.2,82.55
2016,8,22,8,30,0.0,139.0,2.7,16.0,139.0,120.65,94.98
2016,8,22,8,45,1.5,159.5,2.65,16.5,161.0,138.73,109.19
2016,8,22,9,0,3.0,180.0,2.6,17.0,183.0,157.19,123.54
2016,8,22,9,15,6.0,198.5,2.6,17.0,203.5,174.96,137.45
2016,8,22,9,30,9.0,217.0,2.6,17.0,224.0,193.26,151.74
2016,8,22,9,45,9.5,225.5,2.65,17.5,233.0,202.27,158.32
2016,8,22,10,0,10.0,234.0,2.7,18.0,242.0,211.34,164.93
2016,8,22,10,15,14.0,259.5,2.75,18.0,271.0,237.46,185.25
2016,8,22,10,30,18.0,285.0,2.8,18.0,300.0,264.3,205.97
2016,8,22,10,45,21.0,303.5,2.9,18.0,322.0,284.91,221.78
2016,8,22,11,0,24.0,322.0,3.0,18.0,344.0,305.99,237.93
2016,8,22,11,15,35.5,354.0,3.1,18.0,386.0,353.61,274.51
2016,8,22,11,30,47.0,386.0,3.2,18.0,428.0,397.82,308.1
2016,8,22,11,45,53.5,397.0,3.3,18.5,445.5,419.05,323.55
2016,8,22,12,0,60.0,408.0,3.4,19.0,463.0,440.75,339.37
2016,8,22,12,15,102.0,426.0,3.5,19.0,518.5,503.02,387.07
2016,8,22,12,30,144.0,444.0,3.6,19.0,574.0,581.01,445.42
2016,8,22,12,45,148.0,440.0,3.7,19.0,572.0,588.53,451.12
2016,8,22,13,0,152.0,436.0,3.8,19.0,570.0,595.29,456.7
2016,8,22,13,15,98.0,400.5,3.9,19.0,486.0,493.42,380.91
2016,8,22,13,30,44.0,365.0,4.0,19.0,402.0,404.97,313.62
2016,8,22,13,45,35.5,339.5,4.1,19.0,369.5,372.01,289.1
2016,8,22,14,0,27.0,314.0,4.2,19.0,337.0,338.5,263.74
2016,8,22,14,15,27.5,303.5,4.25,18.5,326.0,329.74,258.08
2016,8,22,14,30,28.0,293.0,4.3,18.0,315.0,320.77,252.18
2016,8,22,14,45,33.5,288.0,4.4,18.0,312.5,322.61,254.45
2016,8,22,15,0,39.0,283.0,4.5,18.0,310.0,324.3,256.63
2016,8,22,15,15,31.0,257.0,4.5,17.5,278.0,289.39,230.0
2016,8,22,15,30,23.0,231.0,4.5,17.0,246.0,239.58,191.17
2016,8,22,15,45,16.0,206.0,4.55,17.0,216.0,208.45,166.5
2016,8,22,16,0,9.0,181.0,4.6,17.0,186.0,177.65,141.78
2016,8,22,16,15,4.5,150.0,4.5,17.0,152.5,143.1,113.78
2016,8,22,16,30,0.0,119.0,4.4,17.0,119.0,109.01,85.8
2016,8,22,16,45,0.0,103.5,4.3,17.0,103.5,94.43,73.94
2016,8,22,17,0,0.0,88.0,4.2,17.0,88.0,79.85,61.91
2016,8,22,17,15,150.0,92.5,4.05,16.5,132.0,210.84,174.74
2016,8,22,17,30,300.0,97.0,3.9,16.0,176.0,300.97,249.5
2016,8,22,17,45,248.5,77.5,3.75,16.0,133.5,235.48,192.53
2016,8,22,18,0,197.0,58.0,3.6,16.0,91.0,174.95,139.2
2016,8,22,18,15,129.5,37.5,3.45,15.5,56.0,111.08,82.18
2016,8,22,18,30,62.0,17.0,3.3,15.0,21.0,47.81,6.54
2016,8,22,18,45,31.0,8.5,3.15,15.0,10.5,17.32,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,66.0,12.5,2.8,15.5,17.5,11.37,0.0
2016,8,23,6,0,132.0,25.0,2.9,16.0,35.0,19.56,7.24
2016,8,23,6,15,219.5,41.5,2.85,16.0,74.0,32.04,21.71
2016,8,23,6,30,307.0,58.0,2.8,16.0,113.0,44.12,33.02
2016,8,23,6,45,371.0,71.0,2.75,16.0,159.0,53.07,41.35
2016,8,23,7,0,435.0,84.0,2.7,16.0,205.0,61.69,49.18
2016,8,23,7,15,217.5,100.5,2.55,16.0,161.0,75.48,61.36
2016,8,23,7,30,0.0,117.0,2.4,16.0,117.0,98.39,81.31
2016,8,23,7,45,4.0,137.5,2.3,16.5,139.5,115.01,90.99
2016,8,23,8,0,8.0,158.0,2.2,17.0,162.0,133.18,105.18
2016,8,23,8,15,7.0,168.5,2.15,17.0,172.0,143.74,113.41
2016,8,23,8,30,6.0,179.0,2.1,17.0,182.0,154.02,121.43
2016,8,23,8,45,20.0,214.5,2.05,17.5,227.0,188.18,147.85
2016,8,23,9,0,34.0,250.0,2.0,18.0,272.0,220.67,172.68
2016,8,23,9,15,69.0,287.0,2.0,18.0,335.0,269.13,209.98
2016,8,23,9,30,104.0,324.0,2.0,18.0,398.0,322.57,251.0
2016,8,23,9,45,407.0,251.5,2.05,18.0,561.5,428.72,333.04
2016,8,23,10,0,710.0,179.0,2.1,18.0,725.0,567.39,439.42
2016,8,23,10,15,720.5,182.0,2.1,18.0,754.0,618.27,477.85
2016,8,23,10,30,731.0,185.0,2.1,18.0,783.0,668.53,515.42
2016,8,23,10,45,741.0,185.5,2.15,18.5,806.0,715.26,548.93
2016,8,23,11,0,751.0,186.0,2.2,19.0,829.0,760.74,580.8
2016,8,23,11,15,755.5,187.0,2.25,19.0,844.0,797.35,607.06
2016,8,23,11,30,760.0,188.0,2.3,19.0,859.0,834.49,632.53
2016,8,23,11,45,765.0,187.0,2.35,19.0,867.0,867.91,655.21
2016,8,23,12,0,770.0,186.0,2.4,19.0,875.0,898.85,676.19
2016,8,23,12,15,770.0,186.0,2.45,19.0,874.5,923.39,692.87
2016,8,23,12,30,770.0,186.0,2.5,19.0,874.0,944.88,707.6
2016,8,23,12,45,771.0,183.5,2.55,19.0,866.5,961.7,719.32
2016,8,23,13,0,772.0,181.0,2.6,19.0,859.0,975.22,729.0
2016,8,23,13,15,581.0,271.5,2.65,19.0,776.5,895.93,674.3
2016,8,23,13,30,390.0,362.0,2.7,19.0,694.0,785.99,594.74
2016,8,23,13,45,374.5,357.5,2.8,19.0,669.0,770.37,585.66
2016,8,23,14,0,359.0,353.0,2.9,19.0,644.0,752.86,574.44
2016,8,23,14,15,266.0,356.5,2.95,18.5,567.5,664.41,511.11
2016,8,23,14,30,173.0,360.0,3.0,18.0,491.0,558.15,433.47
2016,8,23,14,45,203.0,338.0,3.15,18.0,484.5,563.84,440.73
2016,8,23,15,0,233.0,316.0,3.3,18.0,478.0,567.4,445.84
2016,8,23,15,15,161.0,294.5,3.4,18.0,403.5,472.68,373.81
2016,8,23,15,30,89.0,273.0,3.5,18.0,329.0,363.77,289.36
2016,8,23,15,45,66.5,244.0,3.65,18.0,284.5,310.9,248.55
2016,8,23,16,0,44.0,215.0,3.8,18.0,240.0,259.0,207.56
2016,8,23,16,15,29.0,187.0,3.85,17.5,202.5,215.67,173.32
2016,8,23,16,30,14.0,159.0,3.9,17.0,165.0,162.09,130.0
2016,8,23,16,45,7.0,132.5,4.0,17.0,135.5,130.2,103.88
2016,8,23,17,0,0.0,106.0,4.1,17.0,106.0,98.84,77.8
2016,8,23,17,15,203.5,94.0,4.05,16.5,146.5,247.36,205.79
2016,8,23,17,30,407.0,82.0,4.0,16.0,187.0,357.27,296.19
2016,8,23,17,45,340.5,67.5,4.0,16.0,142.0,282.94,231.53
2016,8,23,18,0,274.0,53.0,4.0,16.0,97.0,215.43,171.74
2016,8,23,18,15,184.5,35.5,3.85,15.5,60.0,141.6,104.74
2016,8,23,18,30,95.0,18.0,3.7,15.0,23.0,67.63,0.0
2016,8,23,18,45,47.5,9.0,3.6,15.0,11.5,22.82,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,81.5,12.5,2.4,13.5,18.5,11.37,0.0
2016,8,24,6,0,163.0,25.0,2.5,14.0,37.0,19.63,6.64
2016,8,24,6,15,259.5,40.0,2.5,14.0,77.5,31.0,20.95
2016,8,24,6,30,356.0,55.0,2.5,14.0,118.0,42.03,31.44
2016,8,24,6,45,424.5,66.5,2.5,14.5,166.0,51.5,40.21
2016,8,24,7,0,493.0,78.0,2.5,15.0,214.0,58.82,46.83
2016,8,24,7,15,246.5,70.0,2.45,15.0,138.0,49.51,38.6
2016,8,24,7,30,0.0,62.0,2.4,15.0,62.0,54.77,43.22
2016,8,24,7,45,0.0,72.5,2.35,15.5,72.5,64.11,48.84
2016,8,24,8,0,0.0,83.0,2.3,16.0,83.0,73.43,56.38
2016,8,24,8,15,0.0,96.5,2.3,16.0,96.5,84.99,65.81
2016,8,24,8,30,0.0,110.0,2.3,16.0,110.0,96.63,75.21
2016,8,24,8,45,0.0,128.5,2.3,16.0,128.5,112.56,88.06
2016,8,24,9,0,0.0,147.0,2.3,16.0,147.0,128.62,100.9
2016,8,24,9,15,2.5,171.5,2.35,16.0,173.5,150.9,118.66
2016,8,24,9,30,5.0,196.0,2.4,16.0,200.0,173.7,136.71
2016,8,24,9,45,9.0,222.5,2.45,16.5,229.5,199.52,156.77
2016,8,24,10,0,13.0,249.0,2.5,17.0,259.0,226.09,177.2
2016,8,24,10,15,44.5,312.5,2.55,17.0,348.5,304.08,238.2
2016,8,24,10,30,76.0,376.0,2.6,17.0,438.0,386.38,301.25
2016,8,24,10,45,123.0,397.5,2.7,17.5,501.0,451.51,350.33
2016,8,24,11,0,170.0,419.0,2.8,18.0,564.0,517.73,399.58
2016,8,24,11,15,163.0,427.0,2.9,18.0,568.5,532.11,409.87
2016,8,24,11,30,156.0,435.0,3.0,18.0,573.0,545.52,419.66
2016,8,24,11,45,184.5,437.0,3.1,18.0,601.0,583.35,448.32
2016,8,24,12,0,213.0,439.0,3.2,18.0,629.0,622.27,477.53
2016,8,24,12,15,314.0,404.5,3.3,18.0,684.5,705.53,540.72
2016,8,24,12,30,415.0,370.0,3.4,18.0,740.0,792.06,605.02
2016,8,24,12,45,412.5,365.0,3.5,18.0,729.5,798.47,609.76
2016,8,24,13,0,410.0,360.0,3.6,18.0,719.0,802.57,613.52
2016,8,24,13,15,243.0,375.5,3.7,18.0,587.5,646.35,498.29
2016,8,24,13,30,76.0,391.0,3.8,18.0,456.0,465.83,361.05
2016,8,24,13,45,75.0,380.0,3.9,18.0,443.0,456.3,355.21
2016,8,24,14,0,74.0,369.0,4.0,18.0,430.0,446.3,348.31
2016,8,24,14,15,57.5,341.0,4.1,18.0,387.0,401.5,314.44
2016,8,24,14,30,41.0,313.0,4.2,18.0,344.0,356.38,280.01
2016,8,24,14,45,38.0,294.0,4.3,18.0,322.0,334.44,263.74
2016,8,24,15,0,35.0,275.0,4.4,18.0,300.0,312.28,247.11
2016,8,24,15,15,30.5,254.0,4.4,17.5,275.0,286.31,227.63
2016,8,24,15,30,26.0,233.0,4.4,17.0,250.0,244.94,195.64
2016,8,24,15,45,19.0,208.5,4.45,17.0,220.0,214.22,171.33
2016,8,24,16,0,12.0,184.0,4.5,17.0,190.0,183.81,146.98
2016,8,24,16,15,6.0,157.0,4.5,16.5,160.0,151.99,121.44
2016,8,24,16,30,0.0,130.0,4.5,16.0,130.0,120.6,95.84
2016,8,24,16,45,0.0,113.0,4.5,16.0,113.0,104.53,82.73
2016,8,24,17,0,0.0,96.0,4.5,16.0,96.0,88.42,69.4
2016,8,24,17,15,217.5,87.5,4.45,16.0,142.5,248.24,207.41
2016,8,24,17,30,435.0,79.0,4.4,16.0,189.0,369.87,306.94
2016,8,24,17,45,360.5,65.5,4.35,16.0,142.5,291.05,238.19
2016,8,24,18,0,286.0,52.0,4.3,16.0,96.0,219.98,175.09
2016,8,24,18,15,189.0,35.0,4.2,15.5,59.0,143.26,104.57
2016,8,24,18,30,92.0,18.0,4.1,15.0,22.0,65.89,0.0
2016,8,24,18,45,46.0,9.0,4.05,15.0,11.0,22.3,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,100.5,11.5,2.9,14.5,19.0,10.46,0.0
2016,8,25,6,0,201.0,23.0,3.0,15.0,38.0,18.81,5.21
2016,8,25,6,15,306.0,35.5,2.95,15.0,78.5,28.51,18.66
2016,8,25,6,30,411.0,48.0,2.9,15.0,119.0,37.81,27.58
2016,8,25,6,45,486.0,56.0,2.85,15.5,168.0,42.77,32.31
2016,8,25,7,0,561.0,64.0,2.8,16.0,217.0,47.6,36.72
2016,8,25,7,15,280.5,49.5,2.75,16.0,126.0,33.39,24.14
2016,8,25,7,30,0.0,35.0,2.7,16.0,35.0,30.84,21.85
2016,8,25,7,45,0.0,51.5,2.65,16.0,51.5,45.46,33.02
2016,8,25,8,0,0.0,68.0,2.6,16.0,68.0,60.12,45.24
2016,8,25,8,15,0.0,75.5,2.6,16.0,75.5,66.81,50.66
2016,8,25,8,30,0.0,83.0,2.6,16.0,83.0,73.5,56.06
2016,8,25,8,45,0.0,102.0,2.6,16.5,102.0,90.11,69.49
2016,8,25,9,0,0.0,121.0,2.6,17.0,121.0,106.56,82.61
2016,8,25,9,15,0.0,128.0,2.65,17.0,128.0,112.82,87.47
2016,8,25,9,30,0.0,135.0,2.7,17.0,135.0,119.12,92.37
2016,8,25,9,45,0.0,145.0,2.75,17.0,145.0,128.06,99.4
2016,8,25,10,0,0.0,155.0,2.8,17.0,155.0,137.07,106.46
2016,8,25,10,15,2.5,170.0,2.85,17.0,172.5,152.11,118.39
2016,8,25,10,30,5.0,185.0,2.9,17.0,190.0,167.53,130.59
2016,8,25,10,45,5.5,187.5,2.95,17.5,192.5,170.75,132.76
2016,8,25,11,0,6.0,190.0,3.0,18.0,195.0,174.01,134.99
2016,8,25,11,15,14.5,257.5,3.0,18.0,270.0,242.46,188.88
2016,8,25,11,30,23.0,325.0,3.0,18.0,345.0,312.78,243.15
2016,8,25,11,45,23.5,327.0,3.0,18.0,348.0,317.1,246.19
2016,8,25,12,0,24.0,329.0,3.0,18.0,351.0,331.99,257.55
2016,8,25,12,15,33.0,354.5,3.0,18.0,384.5,368.6,285.61
2016,8,25,12,30,42.0,380.0,3.0,18.0,418.0,406.27,314.2
2016,8,25,12,45,90.5,405.0,3.05,18.0,484.5,483.12,373.36
2016,8,25,13,0,139.0,430.0,3.1,18.0,551.0,577.91,444.35
2016,8,25,13,15,121.0,417.5,3.15,18.0,521.5,552.53,425.25
2016,8,25,13,30,103.0,405.0,3.2,18.0,492.0,508.68,393.22
2016,8,25,13,45,98.5,391.5,3.3,18.0,473.0,493.13,382.48
2016,8,25,14,0,94.0,378.0,3.4,18.0,454.0,476.95,371.09
2016,8,25,14,15,79.5,356.0,3.5,18.0,418.5,440.72,344.22
2016,8,25,14,30,65.0,334.0,3.6,18.0,383.0,404.09,316.82
2016,8,25,14,45,43.0,292.5,3.7,18.0,324.5,338.1,266.23
2016,8,25,15,0,21.0,251.0,3.8,18.0,266.0,256.65,202.59
2016,8,25,15,15,10.5,206.5,3.85,17.5,214.0,202.24,159.95
2016,8,25,15,30,0.0,162.0,3.9,17.0,162.0,148.69,117.05
2016,8,25,15,45,10.0,177.5,3.95,17.0,182.5,174.22,138.7
2016,8,25,16,0,20.0,193.0,4.0,17.0,203.0,200.46,160.79
2016,8,25,16,15,10.0,139.0,4.0,16.5,144.0,136.77,109.02
2016,8,25,16,30,0.0,85.0,4.0,16.0,85.0,75.6,58.26
2016,8,25,16,45,0.0,74.0,4.0,16.0,74.0,65.45,49.93
2016,8,25,17,0,0.0,63.0,4.0,16.0,63.0,55.66,41.77
2016,8,25,17,15,270.5,63.0,3.9,15.5,130.5,264.53,222.19
2016,8,25,17,30,541.0,63.0,3.8,15.0,198.0,417.36,346.52
2016,8,25,17,45,463.0,53.5,3.75,15.0,149.5,334.57,273.96
2016,8,25,18,0,385.0,44.0,3.7,15.0,101.0,259.28,206.55
2016,8,25,18,15,265.0,30.5,3.55,15.0,62.5,170.87,123.1
2016,8,25,18,30,145.0,17.0,3.4,15.0,24.0,84.26,0.0
2016,8,25,18,45,72.5,8.5,3.3,15.0,12.0,29.88,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,97.5,11.5,2.9,15.5,18.5,10.46,0.0
2016,8,26,6,0,195.0,23.0,3.0,16.0,37.0,18.91,4.17
2016,8,26,6,15,305.0,36.0,3.0,16.0,78.0,29.09,18.97
2016,8,26,6,30,415.0,49.0,3.0,16.0,119.0,38.84,28.33
2016,8,26,6,45,483.5,58.0,3.05,16.0,168.0,44.58,33.82
2016,8,26,7,0,552.0,67.0,3.1,16.0,217.0,50.13,38.94
2016,8,26,7,15,280.0,96.5,3.1,16.0,173.0,68.6,55.31
2016,8,26,7,30,8.0,126.0,3.1,16.0,129.0,104.67,86.86
2016,8,26,7,45,21.0,151.0,3.15,16.5,160.5,124.75,98.96
2016,8,26,8,0,34.0,176.0,3.2,17.0,192.0,142.83,112.24
2016,8,26,8,15,27.0,187.5,3.15,17.0,201.5,156.11,122.82
2016,8,26,8,30,20.0,199.0,3.1,17.0,211.0,172.59,136.19
2016,8,26,8,45,60.0,239.5,3.1,17.5,277.5,214.3,167.92
2016,8,26,9,0,100.0,280.0,3.1,18.0,344.0,266.24,207.88
2016,8,26,9,15,195.0,294.5,3.05,18.0,428.5,324.14,252.24
2016,8,26,9,30,290.0,309.0,3.0,18.0,513.0,394.85,307.07
2016,8,26,9,45,536.0,231.5,3.0,18.0,631.5,480.13,373.89
2016,8,26,10,0,782.0,154.0,3.0,18.0,750.0,589.5,459.3
2016,8,26,10,15,791.0,156.5,3.0,18.0,779.0,641.71,499.65
2016,8,26,10,30,800.0,159.0,3.0,18.0,808.0,692.92,538.53
2016,8,26,10,45,809.0,159.0,3.0,18.5,831.0,740.6,572.93
2016,8,26,11,0,818.0,159.0,3.0,19.0,854.0,786.73,605.37
2016,8,26,11,15,822.0,160.0,3.05,19.0,868.5,827.99,633.86
2016,8,26,11,30,826.0,161.0,3.1,19.0,883.0,866.87,660.53
2016,8,26,11,45,830.0,160.0,3.15,19.0,890.5,901.23,683.98
2016,8,26,12,0,834.0,159.0,3.2,19.0,898.0,932.78,705.5
2016,8,26,12,15,553.0,291.5,3.25,19.0,781.5,830.29,631.36
2016,8,26,12,30,272.0,424.0,3.3,19.0,665.0,699.4,531.92
2016,8,26,12,45,561.5,284.5,3.35,19.0,774.5,864.71,658.68
2016,8,26,13,0,851.0,145.0,3.4,19.0,884.0,1017.98,765.67
2016,8,26,13,15,693.5,223.5,3.4,19.0,818.5,962.24,727.12
2016,8,26,13,30,536.0,302.0,3.4,19.0,753.0,888.03,673.63
2016,8,26,13,45,686.5,218.0,3.45,19.0,779.0,962.42,730.09
2016,8,26,14,0,837.0,134.0,3.5,19.0,805.0,1017.55,768.22
2016,8,26,14,15,828.0,132.0,3.5,19.0,774.0,1003.36,759.26
2016,8,26,14,30,819.0,130.0,3.5,19.0,743.0,985.65,748.6
2016,8,26,14,45,545.5,216.5,3.5,19.0,616.5,802.13,620.98
2016,8,26,15,0,272.0,303.0,3.5,19.0,490.0,609.49,475.86
2016,8,26,15,15,521.0,209.0,3.45,18.5,537.5,751.63,590.38
2016,8,26,15,30,770.0,115.0,3.4,18.0,585.0,862.59,673.43
2016,8,26,15,45,752.0,109.5,3.35,18.0,539.0,817.97,642.22
2016,8,26,16,0,734.0,104.0,3.3,18.0,493.0,776.11,613.87
2016,8,26,16,15,705.5,99.5,3.25,17.5,443.0,720.76,576.21
2016,8,26,16,30,677.0,95.0,3.2,17.0,393.0,665.04,537.43
2016,8,26,16,45,640.5,88.5,3.15,17.0,342.0,601.05,490.25
2016,8,26,17,0,604.0,82.0,3.1,17.0,291.0,538.22,441.29
2016,8,26,17,15,550.5,74.0,3.0,17.0,240.0,464.37,381.65
2016,8,26,17,30,497.0,66.0,2.9,17.0,189.0,394.27,322.99
2016,8,26,17,45,419.5,55.5,2.85,17.0,141.5,312.91,253.34
2016,8,26,18,0,342.0,45.0,2.8,17.0,94.0,239.06,187.98
2016,8,26,18,15,226.5,30.0,2.7,16.5,57.0,152.56,106.14
2016,8,26,18,30,111.0,15.0,2.6,16.0,20.0,53.58,0.0
2016,8,26,18,45,55.5,7.5,2.55,16.0,10.0,6.82,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,11.0,2.9,15.0,16.0,10.01,0.0
2016,8,27,6,0,153.0,22.0,3.0,15.0,32.0,17.3,2.19
2016,8,27,6,15,254.0,37.5,3.0,15.0,72.0,29.14,19.01
2016,8,27,6,30,355.0,53.0,3.0,15.0,112.0,40.63,29.98
2016,8,27,6,45,425.0,64.0,3.0,15.5,160.0,49.74,38.42
2016,8,27,7,0,495.0,75.0,3.0,16.0,208.0,56.72,44.76
2016,8,27,7,15,247.5,76.0,3.0,16.0,142.5,53.92,42.34
2016,8,27,7,30,0.0,77.0,3.0,16.0,77.0,67.59,54.36
2016,8,27,7,45,0.0,87.0,3.0,16.0,87.0,76.2,58.92
2016,8,27,8,0,0.0,97.0,3.0,16.0,97.0,84.91,66.01
2016,8,27,8,15,0.0,110.0,3.0,16.0,110.0,96.13,75.12
2016,8,27,8,30,0.0,123.0,3.0,16.0,123.0,107.43,84.21
2016,8,27,8,45,0.0,144.5,3.05,16.5,145.0,125.91,98.92
2016,8,27,9,0,0.0,166.0,3.1,17.0,167.0,144.57,113.59
2016,8,27,9,15,3.5,186.0,3.15,17.0,189.5,163.57,128.58
2016,8,27,9,30,7.0,206.0,3.2,17.0,212.0,183.19,144.01
2016,8,27,9,45,10.5,229.5,3.25,17.5,238.0,206.41,161.95
2016,8,27,10,0,14.0,253.0,3.3,18.0,264.0,230.29,180.24
2016,8,27,10,15,20.5,282.0,3.3,18.0,299.0,261.49,204.48
2016,8,27,10,30,27.0,311.0,3.3,18.0,334.0,296.78,231.7
2016,8,27,10,45,26.0,316.0,3.35,18.0,338.0,304.54,237.42
2016,8,27,11,0,25.0,321.0,3.4,18.0,342.0,312.16,243.12
2016,8,27,11,15,29.5,338.5,3.45,18.0,364.0,335.76,261.23
2016,8,27,11,30,34.0,356.0,3.5,18.0,386.0,360.05,279.76
2016,8,27,11,45,45.0,376.5,3.55,18.0,416.5,393.62,305.47
2016,8,27,12,0,56.0,397.0,3.6,18.0,447.0,428.31,331.88
2016,8,27,12,15,67.5,406.5,3.65,18.0,466.5,453.45,351.1
2016,8,27,12,30,79.0,416.0,3.7,18.0,486.0,479.15,370.74
2016,8,27,12,45,63.0,396.5,3.75,18.0,452.0,448.33,347.36
2016,8,27,13,0,47.0,377.0,3.8,18.0,418.0,416.2,323.04
2016,8,27,13,15,47.5,369.0,3.8,18.0,410.0,411.67,320.05
2016,8,27,13,30,48.0,361.0,3.8,18.0,402.0,406.79,316.73
2016,8,27,13,45,48.5,351.5,3.8,18.0,391.5,399.97,311.99
2016,8,27,14,0,49.0,342.0,3.8,18.0,381.0,392.83,307.05
2016,8,27,14,15,112.0,347.0,3.75,18.0,431.5,482.61,377.91
2016,8,27,14,30,175.0,352.0,3.7,18.0,482.0,553.3,433.13
2016,8,27,14,45,177.0,333.0,3.7,18.0,459.0,534.62,419.92
2016,8,27,15,0,179.0,314.0,3.7,18.0,436.0,514.88,406.31
2016,8,27,15,15,123.0,286.5,3.65,18.0,368.0,429.48,340.64
2016,8,27,15,30,67.0,259.0,3.6,18.0,300.0,329.19,262.22
2016,8,27,15,45,56.0,234.0,3.6,18.0,266.5,291.76,233.44
2016,8,27,16,0,45.0,209.0,3.6,18.0,233.0,254.65,204.35
2016,8,27,16,15,48.0,190.0,3.55,17.5,213.5,236.64,191.06
2016,8,27,16,30,51.0,171.0,3.5,17.0,194.0,218.25,177.17
2016,8,27,16,45,46.0,150.0,3.45,17.0,169.0,191.11,155.26
2016,8,27,17,0,41.0,129.0,3.4,17.0,144.0,164.22,133.19
2016,8,27,17,15,290.0,94.0,3.4,16.5,167.0,316.64,262.95
2016,8,27,17,30,539.0,59.0,3.4,16.0,190.0,410.22,338.44
2016,8,27,17,45,463.5,49.5,3.45,16.0,142.0,329.12,267.61
2016,8,27,18,0,388.0,40.0,3.5,16.0,94.0,255.4,201.31
2016,8,27,18,15,264.5,27.0,3.5,16.0,56.5,166.53,112.57
2016,8,27,18,30,141.0,14.0,3.5,16.0,19.0,63.23,0.0
2016,8,27,18,45,70.5,7.0,3.5,16.0,9.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,111.5,10.5,2.05,14.5,17.5,9.55,0.0
2016,8,28,6,0,223.0,21.0,2.1,15.0,35.0,17.26,0.73
2016,8,28,6,15,336.5,32.5,2.0,15.0,76.5,26.17,16.42
2016,8,28,6,30,450.0,44.0,1.9,15.0,118.0,34.72,24.81
2016,8,28,6,45,521.5,52.5,1.85,15.0,168.0,40.27,30.14
2016,8,28,7,0,593.0,61.0,1.8,15.0,218.0,45.64,35.12
2016,8,28,7,15,296.5,80.0,1.75,15.0,158.5,57.1,45.36
2016,8,28,7,30,0.0,99.0,1.7,15.0,99.0,84.7,69.66
2016,8,28,7,45,0.0,118.5,1.7,15.5,118.5,100.62,79.45
2016,8,28,8,0,0.0,138.0,1.7,16.0,138.0,117.23,92.78
2016,8,28,8,15,7.0,164.0,1.75,16.0,168.0,140.14,110.96
2016,8,28,8,30,14.0,190.0,1.8,16.0,198.0,164.3,129.98
2016,8,28,8,45,28.5,221.5,1.9,16.5,239.0,192.23,151.45
2016,8,28,9,0,43.0,253.0,2.0,17.0,280.0,226.59,178.0
2016,8,28,9,15,94.0,288.0,2.1,17.0,352.5,280.75,219.88
2016,8,28,9,30,145.0,323.0,2.2,17.0,425.0,341.13,266.61
2016,8,28,9,45,174.5,340.0,2.35,17.5,468.5,383.82,299.22
2016,8,28,10,0,204.0,357.0,2.5,18.0,512.0,429.78,334.11
2016,8,28,10,15,244.0,365.0,2.6,18.0,557.0,480.17,372.71
2016,8,28,10,30,284.0,373.0,2.7,18.0,602.0,532.69,412.58
2016,8,28,10,45,269.0,388.0,2.85,18.5,610.0,555.13,428.36
2016,8,28,11,0,254.0,403.0,3.0,19.0,618.0,575.79,442.7
2016,8,28,11,15,270.5,407.0,3.1,19.0,639.0,609.91,468.14
2016,8,28,11,30,287.0,411.0,3.2,19.0,660.0,644.42,493.65
2016,8,28,11,45,601.0,262.5,3.35,19.0,789.5,805.43,617.68
2016,8,28,12,0,915.0,114.0,3.5,19.0,919.0,954.28,723.25
2016,8,28,12,15,914.5,114.0,3.55,19.0,918.0,980.32,740.06
2016,8,28,12,30,914.0,114.0,3.6,19.0,917.0,1002.82,755.54
2016,8,28,12,45,922.5,107.5,3.7,19.0,910.5,1023.73,770.43
2016,8,28,13,0,931.0,101.0,3.8,19.0,904.0,1040.93,782.95
2016,8,28,13,15,927.5,100.0,3.8,19.0,887.0,1048.2,788.23
2016,8,28,13,30,924.0,99.0,3.8,19.0,870.0,1051.5,791.08
2016,8,28,13,45,919.0,97.5,3.8,19.0,846.0,1048.76,790.05
2016,8,28,14,0,914.0,96.0,3.8,19.0,822.0,1042.07,786.58
2016,8,28,14,15,906.0,94.5,3.7,18.5,790.5,1028.48,779.37
2016,8,28,14,30,898.0,93.0,3.6,18.0,759.0,1011.17,769.76
2016,8,28,14,45,887.5,91.0,3.55,18.0,721.5,987.21,754.63
2016,8,28,15,0,877.0,89.0,3.5,18.0,684.0,959.91,737.27
2016,8,28,15,15,863.0,87.0,3.45,18.0,640.5,926.14,715.43
2016,8,28,15,30,849.0,85.0,3.4,18.0,597.0,889.62,691.59
2016,8,28,15,45,829.5,82.5,3.35,18.0,549.5,853.53,667.89
2016,8,28,16,0,810.0,80.0,3.3,18.0,502.0,806.73,636.22
2016,8,28,16,15,784.0,76.5,3.25,17.5,451.5,751.75,599.26
2016,8,28,16,30,758.0,73.0,3.2,17.0,401.0,696.01,560.83
2016,8,28,16,45,721.0,69.0,3.15,17.0,348.0,631.19,513.36
2016,8,28,17,0,684.0,65.0,3.1,17.0,295.0,567.32,464.96
2016,8,28,17,15,632.0,59.0,3.1,16.5,243.0,496.61,408.59
2016,8,28,17,30,580.0,53.0,3.1,16.0,191.0,426.16,349.97
2016,8,28,17,45,496.0,45.0,3.1,16.0,142.0,340.4,275.95
2016,8,28,18,0,412.0,37.0,3.1,16.0,93.0,262.95,206.23
2016,8,28,18,15,278.0,25.0,3.1,15.5,55.5,167.98,108.31
2016,8,28,18,30,144.0,13.0,3.1,15.0,18.0,63.15,0.0
2016,8,28,18,45,72.0,6.5,3.1,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,5,45,88.0,10.5,3.65,14.5,16.0,9.55,0.0
2016,8,29,6,0,176.0,21.0,3.8,15.0,32.0,17.31,0.0
2016,8,29,6,15,291.0,34.0,3.8,15.0,72.5,27.57,17.46
2016,8,29,6,30,406.0,47.0,3.8,15.0,113.0,37.4,27.08
2016,8,29,6,45,481.0,55.5,3.8,15.0,161.5,42.78,32.32
2016,8,29,7,0,556.0,64.0,3.8,15.0,210.0,48.02,37.21
2016,8,29,7,15,278.0,63.0,3.75,15.0,136.0,45.04,34.62
2016,8,29,7,30,0.0,62.0,3.7,15.0,62.0,54.77,43.24
2016,8,29,7,45,0.0,73.0,3.7,15.5,73.0,64.56,49.25
2016,8,29,8,0,0.0,84.0,3.7,16.0,84.0,74.18,57.07
2016,8,29,8,15,52.0,159.0,3.7,16.0,187.5,139.38,108.68
2016,8,29,8,30,104.0,234.0,3.7,16.0,291.0,211.72,165.39
2016,8,29,8,45,182.0,252.0,3.75,16.5,361.5,254.82,197.56
2016,8,29,9,0,260.0,270.0,3.8,17.0,432.0,309.07,239.65
2016,8,29,9,15,559.5,183.0,3.8,17.0,562.0,380.37,293.95
2016,8,29,9,30,859.0,96.0,3.8,17.0,692.0,484.15,376.57
2016,8,29,9,45,880.5,92.5,3.85,17.5,730.5,542.73,424.89
2016,8,29,10,0,902.0,89.0,3.9,18.0,769.0,601.66,472.15
2016,8,29,10,15,909.5,90.0,3.95,18.0,798.5,656.07,515.47
2016,8,29,10,30,917.0,91.0,4.0,18.0,828.0,708.94,556.54
2016,8,29,10,45,923.5,91.0,4.05,18.5,850.5,758.34,591.97
2016,8,29,11,0,930.0,91.0,4.1,19.0,873.0,805.61,624.13
2016,8,29,11,15,933.5,91.5,4.15,19.0,888.0,848.57,654.12
2016,8,29,11,30,937.0,92.0,4.2,19.0,903.0,888.75,681.98
2016,8,29,11,45,940.5,91.5,4.3,19.0,911.0,924.93,707.2
2016,8,29,12,0,944.0,91.0,4.4,19.0,919.0,957.94,730.28
2016,8,29,12,15,641.0,245.5,4.5,19.0,807.5,872.49,670.19
2016,8,29,12,30,338.0,400.0,4.6,19.0,696.0,740.37,568.45
2016,8,29,12,45,619.5,256.5,4.75,19.0,792.0,898.6,691.82
2016,8,29,13,0,901.0,113.0,4.9,19.0,888.0,1024.16,781.12
2016,8,29,13,15,631.5,239.5,5.0,19.0,777.5,917.71,706.91
2016,8,29,13,30,362.0,366.0,5.1,19.0,667.0,765.3,591.61
2016,8,29,13,45,627.5,234.5,5.25,19.0,738.0,920.65,713.71
2016,8,29,14,0,893.0,103.0,5.4,19.0,809.0,1028.69,791.21
2016,8,29,14,15,885.0,102.0,5.45,19.0,778.0,1015.81,783.08
2016,8,29,14,30,877.0,101.0,5.5,19.0,747.0,999.3,773.26
2016,8,29,14,45,871.0,96.5,5.55,19.0,711.0,977.18,759.55
