Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,15,0,865.0,92.0,5.6,19.0,675.0,951.55,743.36
2016,8,29,15,15,850.5,90.0,5.6,18.5,632.0,917.54,722.22
2016,8,29,15,30,836.0,88.0,5.6,18.0,589.0,889.75,705.45
2016,8,29,15,45,819.0,84.5,5.6,18.0,542.0,846.17,675.49
2016,8,29,16,0,802.0,81.0,5.6,18.0,495.0,800.52,643.68
2016,8,29,16,15,776.0,77.5,5.6,18.0,444.5,745.78,604.49
2016,8,29,16,30,750.0,74.0,5.6,18.0,394.0,690.28,563.96
2016,8,29,16,45,713.0,69.5,5.6,18.0,342.0,625.15,514.9
2016,8,29,17,0,676.0,65.0,5.6,18.0,290.0,561.0,464.86
2016,8,29,17,15,622.5,59.5,5.5,17.5,238.0,490.53,406.97
2016,8,29,17,30,569.0,54.0,5.4,17.0,186.0,420.3,347.08
2016,8,29,17,45,479.5,46.0,5.35,17.0,137.5,332.26,269.98
2016,8,29,18,0,390.0,38.0,5.3,17.0,89.0,253.04,197.88
2016,8,29,18,15,195.0,27.0,5.2,16.5,52.5,132.83,78.9
2016,8,29,18,30,0.0,16.0,5.1,16.0,16.0,14.55,0.0
2016,8,29,18,45,0.0,8.0,5.05,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,116.0,9.5,4.35,15.5,16.0,8.64,0.0
2016,8,30,6,0,232.0,19.0,4.5,16.0,32.0,15.58,0.0
2016,8,30,6,15,353.5,29.5,4.55,16.0,74.0,23.68,14.02
2016,8,30,6,30,475.0,40.0,4.6,16.0,116.0,31.49,21.78
2016,8,30,6,45,411.5,61.5,4.65,16.5,145.0,47.91,36.59
2016,8,30,7,0,348.0,83.0,4.7,17.0,174.0,61.03,48.34
2016,8,30,7,15,377.5,98.0,4.65,17.0,216.5,70.57,56.82
2016,8,30,7,30,407.0,113.0,4.6,17.0,259.0,79.65,64.73
2016,8,30,7,45,597.0,91.0,4.6,17.0,342.0,73.38,48.81
2016,8,30,8,0,787.0,69.0,4.6,17.0,425.0,119.33,63.64
2016,8,30,8,15,479.5,152.0,4.55,17.0,376.5,186.21,127.84
2016,8,30,8,30,172.0,235.0,4.5,17.0,328.0,223.6,171.88
2016,8,30,8,45,522.5,156.5,4.5,17.5,473.5,271.12,200.12
2016,8,30,9,0,873.0,78.0,4.5,18.0,619.0,368.2,273.72
2016,8,30,9,15,885.5,79.5,4.5,18.0,660.5,428.82,327.65
2016,8,30,9,30,898.0,81.0,4.5,18.0,702.0,489.44,380.25
2016,8,30,9,45,909.0,81.5,4.55,18.5,738.0,548.14,429.16
2016,8,30,10,0,920.0,82.0,4.6,19.0,774.0,606.11,475.9
2016,8,30,10,15,693.5,192.0,4.6,19.0,725.0,615.63,482.53
2016,8,30,10,30,467.0,302.0,4.6,19.0,676.0,598.72,467.47
2016,8,30,10,45,707.0,192.5,4.7,19.0,776.5,702.66,550.43
2016,8,30,11,0,947.0,83.0,4.8,19.0,877.0,811.41,632.39
2016,8,30,11,15,949.5,83.5,4.8,19.0,891.5,854.14,661.94
2016,8,30,11,30,952.0,84.0,4.8,19.0,906.0,893.94,689.58
2016,8,30,11,45,954.5,83.5,4.8,19.0,912.5,929.6,714.18
2016,8,30,12,0,957.0,83.0,4.8,19.0,919.0,961.96,736.41
2016,8,30,12,15,956.5,82.5,4.8,19.0,917.5,988.06,754.29
2016,8,30,12,30,956.0,82.0,4.8,19.0,916.0,1010.41,769.66
2016,8,30,12,45,950.5,84.0,4.85,19.0,906.0,1026.75,781.44
2016,8,30,13,0,945.0,86.0,4.9,19.0,896.0,1039.1,790.65
2016,8,30,13,15,941.5,85.5,4.9,19.0,879.0,1046.7,796.32
2016,8,30,13,30,938.0,85.0,4.9,19.0,862.0,1050.27,799.43
2016,8,30,13,45,933.5,83.5,4.95,19.0,837.5,1047.68,798.95
2016,8,30,14,0,929.0,82.0,5.0,19.0,813.0,1041.08,795.9
2016,8,30,14,15,921.5,81.0,5.0,19.0,781.5,1028.12,788.18
2016,8,30,14,30,914.0,80.0,5.0,19.0,750.0,1011.37,777.99
2016,8,30,14,45,904.0,78.5,5.0,19.0,712.5,987.92,763.22
2016,8,30,15,0,894.0,77.0,5.0,19.0,675.0,961.06,746.11
2016,8,30,15,15,880.5,75.0,5.0,18.5,632.5,927.06,725.33
2016,8,30,15,30,867.0,73.0,5.0,18.0,590.0,890.24,702.31
2016,8,30,15,45,849.5,70.5,5.0,18.0,542.5,846.67,672.74
2016,8,30,16,0,832.0,68.0,5.0,18.0,495.0,801.07,641.3
2016,8,30,16,15,807.5,65.5,4.95,17.5,444.5,748.07,604.71
2016,8,30,16,30,783.0,63.0,4.9,17.0,394.0,701.13,571.93
2016,8,30,16,45,746.0,60.0,4.9,17.0,341.5,636.57,523.64
2016,8,30,17,0,709.0,57.0,4.9,17.0,289.0,572.97,474.71
2016,8,30,17,15,657.5,52.0,4.85,17.0,237.0,499.11,413.66
2016,8,30,17,30,606.0,47.0,4.8,17.0,185.0,428.57,352.92
2016,8,30,17,45,518.0,40.0,4.8,17.0,136.0,344.44,278.91
2016,8,30,18,0,430.0,33.0,4.8,17.0,87.0,265.72,206.5
2016,8,30,18,15,215.0,23.5,4.7,16.5,50.5,136.34,72.53
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,12.73,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,115.5,9.5,4.45,14.5,15.5,8.64,0.0
2016,8,31,6,0,231.0,19.0,4.6,15.0,31.0,15.67,0.0
2016,8,31,6,15,358.0,29.0,4.7,15.0,73.0,23.33,13.67
2016,8,31,6,30,485.0,39.0,4.8,15.0,115.0,30.74,21.2
2016,8,31,6,45,556.5,46.0,4.95,15.5,165.0,35.26,25.56
2016,8,31,7,0,628.0,53.0,5.1,16.0,215.0,43.33,32.87
2016,8,31,7,15,314.0,72.5,5.15,16.0,153.5,52.06,40.69
2016,8,31,7,30,0.0,92.0,5.2,16.0,92.0,79.21,64.63
2016,8,31,7,45,0.0,103.0,5.3,16.5,103.0,88.67,69.32
2016,8,31,8,0,0.0,114.0,5.4,17.0,114.0,98.47,77.14
2016,8,31,8,15,0.0,134.5,5.4,17.0,134.5,115.89,91.33
2016,8,31,8,30,0.0,155.0,5.4,17.0,155.0,133.53,105.55
2016,8,31,8,45,3.5,174.0,5.45,17.0,176.5,151.14,119.53
2016,8,31,9,0,7.0,193.0,5.5,17.0,198.0,169.39,133.99
2016,8,31,9,15,19.5,232.0,5.5,17.0,245.5,208.48,165.12
2016,8,31,9,30,32.0,271.0,5.5,17.0,293.0,248.27,196.67
2016,8,31,9,45,131.5,310.5,5.55,17.5,408.0,338.54,267.86
2016,8,31,10,0,231.0,350.0,5.6,18.0,523.0,440.73,347.65
2016,8,31,10,15,373.0,317.0,5.55,18.0,609.0,520.84,411.35
2016,8,31,10,30,515.0,284.0,5.5,18.0,695.0,615.97,486.12
2016,8,31,10,45,423.5,331.5,5.45,18.5,675.5,622.63,488.51
2016,8,31,11,0,332.0,379.0,5.4,19.0,656.0,615.57,480.37
2016,8,31,11,15,235.0,401.0,5.35,19.0,599.0,569.94,444.23
2016,8,31,11,30,138.0,423.0,5.3,19.0,542.0,523.03,406.45
2016,8,31,11,45,157.5,427.0,5.25,19.0,564.0,554.16,430.38
2016,8,31,12,0,177.0,431.0,5.2,19.0,586.0,585.95,454.43
2016,8,31,12,15,151.0,428.5,5.15,19.0,560.5,568.95,440.94
2016,8,31,12,30,125.0,426.0,5.1,19.0,535.0,549.83,425.99
2016,8,31,12,45,90.0,403.0,5.1,19.0,481.5,483.32,375.59
2016,8,31,13,0,55.0,380.0,5.1,19.0,428.0,428.97,333.75
2016,8,31,13,15,485.5,238.5,5.1,19.0,640.5,764.66,599.01
2016,8,31,13,30,916.0,97.0,5.1,19.0,853.0,1041.5,797.23
2016,8,31,13,45,913.0,94.5,5.15,19.0,828.5,1039.36,795.16
2016,8,31,14,0,910.0,92.0,5.2,19.0,804.0,1033.27,792.4
2016,8,31,14,15,495.0,211.0,5.25,19.0,596.5,755.17,593.48
2016,8,31,14,30,80.0,330.0,5.3,19.0,389.0,417.52,328.35
2016,8,31,14,45,53.0,291.0,5.35,19.0,329.5,348.81,275.86
2016,8,31,15,0,26.0,252.0,5.4,19.0,270.0,263.98,208.96
2016,8,31,15,15,120.0,256.0,5.4,19.0,328.0,392.91,314.78
2016,8,31,15,30,214.0,260.0,5.4,19.0,386.0,483.55,388.73
2016,8,31,15,45,114.0,219.0,5.4,19.0,286.0,343.17,276.66
2016,8,31,16,0,14.0,178.0,5.4,19.0,186.0,180.98,144.01
2016,8,31,16,15,7.0,132.5,5.35,18.5,136.5,128.6,101.72
2016,8,31,16,30,0.0,87.0,5.3,18.0,87.0,77.87,59.83
2016,8,31,16,45,0.0,75.0,5.3,18.0,75.0,66.71,50.66
2016,8,31,17,0,0.0,63.0,5.3,18.0,63.0,55.67,41.45
2016,8,31,17,15,291.5,55.5,5.2,17.5,120.5,267.3,223.37
2016,8,31,17,30,583.0,48.0,5.1,17.0,178.0,419.34,346.1
2016,8,31,17,45,494.5,40.5,5.1,17.0,130.0,332.14,268.75
2016,8,31,18,0,406.0,33.0,5.1,17.0,82.0,253.94,196.21
2016,8,31,18,15,253.5,21.5,5.05,16.5,46.5,148.13,66.15
2016,8,31,18,30,101.0,10.0,5.0,16.0,11.0,44.58,0.0
2016,8,31,18,45,50.5,5.0,4.95,16.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,115.0,9.0,4.2,14.5,15.0,8.19,0.0
2016,9,1,6,0,230.0,18.0,4.3,15.0,30.0,14.82,0.0
2016,9,1,6,15,359.5,28.5,4.35,15.0,72.0,22.97,13.23
2016,9,1,6,30,489.0,39.0,4.4,15.0,114.0,30.85,21.26
2016,9,1,6,45,558.5,46.5,4.45,15.5,164.0,35.76,25.99
2016,9,1,7,0,628.0,54.0,4.5,16.0,214.0,40.54,30.4
2016,9,1,7,15,314.0,55.0,4.4,16.0,135.0,38.13,28.34
2016,9,1,7,30,0.0,56.0,4.3,16.0,56.0,49.45,38.35
2016,9,1,7,45,0.0,74.5,4.25,16.5,74.5,65.89,50.2
2016,9,1,8,0,0.0,93.0,4.2,17.0,93.0,81.54,63.03
2016,9,1,8,15,0.0,117.0,4.1,17.0,117.0,101.77,79.61
2016,9,1,8,30,0.0,141.0,4.0,17.0,141.0,122.18,96.14
2016,9,1,8,45,0.0,135.0,3.95,17.0,135.0,117.97,92.37
2016,9,1,9,0,0.0,129.0,3.9,17.0,129.0,113.37,88.33
2016,9,1,9,15,4.0,168.0,3.9,17.0,171.0,148.64,116.76
2016,9,1,9,30,8.0,207.0,3.9,17.0,213.0,184.66,145.48
2016,9,1,9,45,16.5,245.0,3.9,17.5,257.5,223.04,175.5
2016,9,1,10,0,25.0,283.0,3.9,18.0,302.0,262.89,206.31
2016,9,1,10,15,16.0,247.5,4.0,18.0,260.0,228.89,179.23
2016,9,1,10,30,7.0,212.0,4.1,18.0,218.0,193.03,150.63
2016,9,1,10,45,8.0,217.0,4.2,18.0,224.0,199.13,155.43
2016,9,1,11,0,9.0,222.0,4.3,18.0,230.0,205.33,160.25
2016,9,1,11,15,15.0,267.0,4.45,18.0,280.0,252.05,197.12
2016,9,1,11,30,21.0,312.0,4.6,18.0,330.0,300.04,234.58
2016,9,1,11,45,21.5,313.5,4.8,18.0,332.0,303.75,237.46
2016,9,1,12,0,22.0,315.0,5.0,18.0,334.0,307.4,240.43
2016,9,1,12,15,18.0,296.0,5.1,18.0,312.0,287.32,224.76
2016,9,1,12,30,14.0,277.0,5.2,18.0,290.0,266.74,208.7
2016,9,1,12,45,14.5,276.0,5.3,18.0,289.0,267.34,209.37
2016,9,1,13,0,15.0,275.0,5.4,18.0,288.0,267.9,210.0
2016,9,1,13,15,16.0,278.0,5.25,18.0,291.5,272.81,213.99
2016,9,1,13,30,17.0,281.0,5.1,18.0,295.0,277.79,218.05
2016,9,1,13,45,12.5,249.5,5.0,18.0,260.0,243.23,190.92
2016,9,1,14,0,8.0,218.0,4.9,18.0,225.0,208.57,163.58
2016,9,1,14,15,7.0,210.0,4.9,18.0,216.0,200.32,157.28
2016,9,1,14,30,6.0,202.0,4.9,18.0,207.0,192.05,150.93
2016,9,1,14,45,97.5,252.5,4.9,18.0,317.5,367.09,293.49
2016,9,1,15,0,189.0,303.0,4.9,18.0,428.0,514.19,409.97
2016,9,1,15,15,187.0,283.0,5.0,17.5,400.0,488.06,391.41
2016,9,1,15,30,185.0,263.0,5.1,17.0,372.0,461.12,372.57
2016,9,1,15,45,92.5,192.0,5.2,17.0,246.5,292.56,237.76
2016,9,1,16,0,0.0,121.0,5.3,17.0,121.0,110.21,86.44
2016,9,1,16,15,0.0,111.0,5.3,17.0,111.0,101.07,79.26
2016,9,1,16,30,0.0,101.0,5.3,17.0,101.0,91.99,71.93
2016,9,1,16,45,0.0,86.5,5.3,17.0,86.5,78.36,60.67
2016,9,1,17,0,0.0,72.0,5.3,17.0,72.0,64.71,49.25
2016,9,1,17,15,254.5,65.0,5.25,16.5,120.5,256.92,214.8
2016,9,1,17,30,509.0,58.0,5.2,16.0,169.0,388.05,321.29
2016,9,1,17,45,408.0,48.5,5.2,16.0,121.5,295.47,239.46
2016,9,1,18,0,307.0,39.0,5.2,16.0,74.0,212.84,163.49
2016,9,1,18,15,153.5,19.5,5.15,15.5,37.0,100.74,30.83
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,58.0,9.0,4.25,14.5,12.0,8.19,0.0
2016,9,2,6,0,116.0,18.0,4.4,15.0,24.0,14.21,0.0
2016,9,2,6,15,234.0,32.0,4.4,15.0,61.5,24.99,14.71
2016,9,2,6,30,352.0,46.0,4.4,15.0,99.0,36.87,26.45
2016,9,2,6,45,430.0,56.0,4.45,15.5,146.5,43.53,32.82
2016,9,2,7,0,508.0,66.0,4.5,16.0,194.0,49.96,38.73
2016,9,2,7,15,560.5,73.0,4.4,16.0,244.5,53.57,42.03
2016,9,2,7,30,613.0,80.0,4.3,16.0,295.0,57.07,45.1
2016,9,2,7,45,653.0,84.5,4.25,16.5,346.0,70.69,45.64
2016,9,2,8,0,693.0,89.0,4.2,17.0,397.0,123.27,70.48
2016,9,2,8,15,720.0,93.0,4.15,17.0,446.0,178.48,110.98
2016,9,2,8,30,747.0,97.0,4.1,17.0,495.0,240.82,163.58
2016,9,2,8,45,770.5,99.0,4.05,17.5,541.0,298.8,214.76
2016,9,2,9,0,794.0,101.0,4.0,18.0,587.0,358.88,267.76
2016,9,2,9,15,809.0,103.5,4.05,18.0,628.0,417.79,319.7
2016,9,2,9,30,824.0,106.0,4.1,18.0,669.0,477.22,370.77
2016,9,2,9,45,589.0,212.0,4.15,18.5,625.5,497.02,388.41
2016,9,2,10,0,354.0,318.0,4.2,19.0,582.0,486.86,379.98
2016,9,2,10,15,623.0,207.5,4.3,19.0,693.5,587.58,460.8
2016,9,2,10,30,892.0,97.0,4.4,19.0,805.0,700.05,549.92
2016,9,2,10,45,897.0,98.5,4.5,19.0,827.0,748.67,586.17
2016,9,2,11,0,902.0,100.0,4.6,19.0,849.0,795.1,619.54
2016,9,2,11,15,685.0,215.5,4.6,19.0,790.5,778.7,605.28
2016,9,2,11,30,468.0,331.0,4.6,19.0,732.0,733.22,567.11
2016,9,2,11,45,496.5,326.5,4.6,19.0,754.0,776.3,599.27
2016,9,2,12,0,525.0,322.0,4.6,19.0,776.0,819.05,630.44
2016,9,2,12,15,546.5,303.0,4.6,19.0,775.0,840.07,646.27
2016,9,2,12,30,568.0,284.0,4.6,19.0,774.0,859.01,660.78
2016,9,2,12,45,451.0,334.5,4.65,19.0,721.0,811.25,623.96
2016,9,2,13,0,334.0,385.0,4.7,19.0,668.0,744.93,573.86
2016,9,2,13,15,365.0,365.0,4.8,19.0,668.5,762.79,589.25
2016,9,2,13,30,396.0,345.0,4.9,19.0,669.0,778.87,603.02
2016,9,2,13,45,327.5,353.5,5.05,19.0,615.5,723.45,562.19
2016,9,2,14,0,259.0,362.0,5.2,19.0,562.0,666.71,519.99
2016,9,2,14,15,552.5,234.0,5.4,18.5,639.5,839.1,659.13
2016,9,2,14,30,846.0,106.0,5.6,18.0,717.0,973.19,760.2
2016,9,2,14,45,836.5,103.0,5.8,18.0,680.5,949.58,745.26
2016,9,2,15,0,827.0,100.0,6.0,18.0,644.0,932.64,735.94
2016,9,2,15,15,811.5,97.5,6.05,17.5,601.5,897.4,713.71
2016,9,2,15,30,796.0,95.0,6.1,17.0,559.0,859.58,689.37
2016,9,2,15,45,776.5,91.5,6.15,17.0,512.5,814.71,658.05
2016,9,2,16,0,757.0,88.0,6.2,17.0,466.0,768.06,624.96
2016,9,2,16,15,728.5,84.0,6.15,16.5,416.5,712.05,584.83
2016,9,2,16,30,700.0,80.0,6.1,16.0,367.0,659.62,546.58
2016,9,2,16,45,657.0,75.5,6.05,16.0,315.0,592.38,494.45
2016,9,2,17,0,614.0,71.0,6.0,16.0,263.0,526.93,441.03
2016,9,2,17,15,552.0,64.0,5.9,15.5,212.5,448.73,375.61
2016,9,2,17,30,490.0,57.0,5.8,15.0,162.0,375.21,311.71
2016,9,2,17,45,386.0,47.0,5.75,15.0,115.5,281.74,228.97
2016,9,2,18,0,282.0,37.0,5.7,15.0,69.0,198.79,151.72
2016,9,2,18,15,141.0,18.5,5.65,15.0,34.5,93.14,10.91
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,1.5,5.7,14.5,1.5,1.36,0.0
2016,9,3,6,0,0.0,3.0,5.8,15.0,3.0,2.63,0.0
2016,9,3,6,15,0.0,8.5,5.8,15.0,8.5,7.46,0.35
2016,9,3,6,30,0.0,14.0,5.8,15.0,14.0,12.3,5.05
2016,9,3,6,45,0.0,20.5,5.8,15.0,20.5,18.02,10.32
2016,9,3,7,0,0.0,27.0,5.8,15.0,27.0,23.76,15.57
2016,9,3,7,15,0.0,34.5,5.7,15.0,34.5,30.39,21.55
2016,9,3,7,30,0.0,42.0,5.6,15.0,42.0,37.03,27.46
2016,9,3,7,45,0.0,65.0,5.5,15.5,65.0,57.44,43.27
2016,9,3,8,0,0.0,88.0,5.4,16.0,88.0,77.4,59.84
2016,9,3,8,15,0.0,96.0,5.35,16.0,96.0,84.44,65.53
2016,9,3,8,30,0.0,104.0,5.3,16.0,104.0,91.5,71.19
2016,9,3,8,45,0.0,117.5,5.25,16.0,117.5,103.24,80.69
2016,9,3,9,0,0.0,131.0,5.2,16.0,131.0,115.08,90.21
2016,9,3,9,15,0.0,139.5,5.15,16.0,139.5,122.72,96.23
2016,9,3,9,30,0.0,148.0,5.1,16.0,148.0,130.42,102.28
2016,9,3,9,45,2.5,169.0,5.1,16.5,170.5,150.33,118.05
2016,9,3,10,0,5.0,190.0,5.1,17.0,193.0,170.71,134.07
2016,9,3,10,15,6.5,201.5,5.15,17.0,206.0,182.58,143.42
2016,9,3,10,30,8.0,213.0,5.2,17.0,219.0,194.69,152.97
2016,9,3,10,45,14.0,254.5,5.3,17.0,265.5,237.19,186.79
2016,9,3,11,0,20.0,296.0,5.4,17.0,312.0,280.89,221.25
2016,9,3,11,15,16.5,280.0,5.5,17.0,294.0,265.34,208.78
2016,9,3,11,30,13.0,264.0,5.6,17.0,276.0,249.18,195.91
2016,9,3,11,45,12.5,262.0,5.7,17.0,273.5,248.11,195.05
2016,9,3,12,0,12.0,260.0,5.8,17.0,271.0,246.9,194.11
2016,9,3,12,15,10.0,236.0,5.9,17.0,245.5,223.54,175.59
2016,9,3,12,30,8.0,212.0,6.0,17.0,220.0,199.88,156.79
2016,9,3,12,45,8.0,209.5,6.1,17.0,217.0,198.08,155.46
2016,9,3,13,0,8.0,207.0,6.2,17.0,214.0,196.22,154.1
2016,9,3,13,15,95.0,299.5,6.2,17.0,377.0,405.25,322.58
2016,9,3,13,30,182.0,392.0,6.2,17.0,540.0,596.76,471.55
2016,9,3,13,45,181.0,381.0,6.25,17.0,524.5,587.92,465.0
2016,9,3,14,0,180.0,370.0,6.3,17.0,509.0,578.06,458.35
2016,9,3,14,15,113.5,336.5,6.3,17.0,423.0,475.93,378.67
2016,9,3,14,30,47.0,303.0,6.3,17.0,337.0,355.59,283.27
2016,9,3,14,45,61.5,295.0,6.3,17.0,337.5,363.12,290.66
2016,9,3,15,0,76.0,287.0,6.3,17.0,338.0,370.12,297.44
2016,9,3,15,15,82.5,269.5,6.35,16.5,321.0,357.73,289.25
2016,9,3,15,30,89.0,252.0,6.4,16.0,304.0,344.7,280.5
2016,9,3,15,45,103.5,231.5,6.5,16.0,287.0,334.38,273.68
2016,9,3,16,0,118.0,211.0,6.6,16.0,270.0,337.98,277.9
2016,9,3,16,15,175.0,185.0,6.65,16.0,261.5,351.39,291.47
2016,9,3,16,30,232.0,159.0,6.7,16.0,253.0,373.65,311.69
2016,9,3,16,45,206.5,141.0,6.8,16.0,216.0,325.57,271.99
2016,9,3,17,0,181.0,123.0,6.9,16.0,179.0,267.1,223.08
2016,9,3,17,15,314.0,93.5,6.8,15.5,168.0,330.5,276.88
2016,9,3,17,30,447.0,64.0,6.7,15.0,157.0,356.98,296.96
2016,9,3,17,45,340.0,52.0,6.6,15.0,111.0,261.58,212.17
2016,9,3,18,0,233.0,40.0,6.5,15.0,65.0,180.83,136.05
2016,9,3,18,15,116.5,20.0,6.55,14.5,32.5,84.67,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,45,27.0,8.0,6.75,14.0,9.0,7.28,0.0
2016,9,4,6,0,54.0,16.0,6.8,14.0,18.0,13.16,0.0
2016,9,4,6,15,156.5,35.0,6.75,14.0,55.0,27.3,16.14
2016,9,4,6,30,259.0,54.0,6.7,14.0,92.0,41.55,30.51
2016,9,4,6,45,346.0,67.0,6.65,14.5,139.5,50.7,39.21
2016,9,4,7,0,433.0,80.0,6.6,15.0,187.0,59.56,47.36
2016,9,4,7,15,490.5,90.0,6.45,15.0,238.0,65.82,53.06
2016,9,4,7,30,548.0,100.0,6.3,15.0,289.0,73.06,59.46
2016,9,4,7,45,322.0,141.0,6.2,15.5,256.5,109.46,82.75
2016,9,4,8,0,96.0,182.0,6.1,16.0,224.0,151.97,118.28
2016,9,4,8,15,143.0,204.5,5.95,16.0,276.0,182.04,140.1
2016,9,4,8,30,190.0,227.0,5.8,16.0,328.0,222.78,171.79
2016,9,4,8,45,194.5,249.0,5.65,16.0,360.0,257.53,200.86
2016,9,4,9,0,199.0,271.0,5.5,16.0,392.0,293.08,230.53
2016,9,4,9,15,200.5,291.5,5.45,16.0,420.5,326.98,258.67
2016,9,4,9,30,202.0,312.0,5.4,16.0,449.0,361.17,286.6
2016,9,4,9,45,178.0,331.0,5.35,16.5,456.5,381.14,302.26
2016,9,4,10,0,154.0,350.0,5.3,17.0,464.0,398.47,315.26
2016,9,4,10,15,319.5,319.5,5.25,17.0,567.5,492.0,390.11
2016,9,4,10,30,485.0,289.0,5.2,17.0,671.0,602.97,477.43
2016,9,4,10,45,299.0,343.0,5.2,17.5,580.5,540.58,426.17
2016,9,4,11,0,113.0,397.0,5.2,18.0,490.0,459.95,359.97
2016,9,4,11,15,160.5,406.0,5.25,18.0,541.0,516.74,404.58
2016,9,4,11,30,208.0,415.0,5.3,18.0,592.0,576.89,450.96
2016,9,4,11,45,216.5,417.5,5.4,18.0,602.5,599.15,467.94
2016,9,4,12,0,225.0,420.0,5.5,18.0,613.0,621.08,484.82
2016,9,4,12,15,567.5,269.0,5.6,18.0,755.0,829.66,649.21
2016,9,4,12,30,910.0,118.0,5.7,18.0,897.0,1005.51,777.77
2016,9,4,12,45,916.0,113.0,5.8,18.0,889.5,1025.03,791.46
2016,9,4,13,0,922.0,108.0,5.9,18.0,882.0,1040.81,803.58
2016,9,4,13,15,918.0,107.0,5.95,17.5,864.5,1047.06,810.41
2016,9,4,13,30,914.0,106.0,6.0,17.0,847.0,1049.35,814.68
2016,9,4,13,45,904.5,106.5,6.1,17.0,821.0,1043.79,812.35
2016,9,4,14,0,895.0,107.0,6.2,17.0,795.0,1034.39,807.45
2016,9,4,14,15,886.0,105.5,6.2,17.0,762.5,1019.49,798.12
2016,9,4,14,30,877.0,104.0,6.2,17.0,730.0,1000.95,786.31
2016,9,4,14,45,862.5,103.0,6.25,17.0,691.0,974.13,768.89
2016,9,4,15,0,848.0,102.0,6.3,17.0,652.0,954.17,756.52
2016,9,4,15,15,831.5,99.0,6.2,16.5,608.0,916.76,731.9
2016,9,4,15,30,815.0,96.0,6.1,16.0,564.0,876.73,705.2
2016,9,4,15,45,790.5,93.5,6.1,16.0,515.5,827.94,670.74
2016,9,4,16,0,766.0,91.0,6.1,16.0,467.0,777.61,634.65
2016,9,4,16,15,735.5,87.0,6.05,15.5,415.5,723.77,596.18
2016,9,4,16,30,705.0,83.0,6.0,15.0,364.0,665.67,553.4
2016,9,4,16,45,653.0,79.0,5.95,15.0,310.5,592.25,496.13
2016,9,4,17,0,601.0,75.0,5.9,15.0,257.0,521.32,437.57
2016,9,4,17,15,534.5,67.0,5.8,14.5,205.5,439.66,368.84
2016,9,4,17,30,468.0,59.0,5.7,14.0,154.0,363.09,301.91
2016,9,4,17,45,351.5,48.0,5.65,14.0,107.5,263.27,213.45
2016,9,4,18,0,235.0,37.0,5.6,14.0,61.0,177.89,131.89
2016,9,4,18,15,117.5,18.5,5.45,14.0,30.5,81.88,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,53.0,8.0,2.2,13.5,10.0,7.28,0.0
2016,9,5,6,0,106.0,16.0,2.2,14.0,20.0,14.55,0.0
2016,9,5,6,15,231.5,30.0,2.15,14.0,57.5,23.5,12.87
2016,9,5,6,30,357.0,44.0,2.1,14.0,95.0,35.46,25.23
2016,9,5,6,45,439.0,54.0,2.1,14.5,143.0,42.2,31.74
2016,9,5,7,0,521.0,64.0,2.1,15.0,191.0,48.72,37.78
2016,9,5,7,15,575.0,71.0,2.0,15.0,242.5,52.41,41.19
2016,9,5,7,30,629.0,78.0,1.9,15.0,294.0,56.0,44.36
2016,9,5,7,45,668.0,83.0,1.8,15.5,345.5,70.93,45.44
2016,9,5,8,0,707.0,88.0,1.7,16.0,397.0,124.92,71.35
2016,9,5,8,15,734.0,92.0,1.6,16.0,446.5,185.64,116.26
2016,9,5,8,30,761.0,96.0,1.5,16.0,496.0,244.45,165.61
2016,9,5,8,45,783.5,98.5,1.4,16.5,542.5,303.55,217.06
2016,9,5,9,0,806.0,101.0,1.3,17.0,589.0,364.63,269.73
2016,9,5,9,15,821.0,103.5,1.3,17.0,630.0,424.35,320.99
2016,9,5,9,30,836.0,106.0,1.3,17.0,671.0,484.55,371.05
2016,9,5,9,45,859.0,102.5,1.3,17.5,709.5,544.4,418.44
2016,9,5,10,0,882.0,99.0,1.3,18.0,748.0,603.29,463.47
2016,9,5,10,15,890.0,100.0,1.4,18.0,777.0,657.14,504.95
2016,9,5,10,30,898.0,101.0,1.5,18.0,806.0,709.49,544.36
2016,9,5,10,45,901.5,103.0,1.65,18.0,827.0,757.79,579.76
2016,9,5,11,0,905.0,105.0,1.8,18.0,848.0,803.75,611.93
2016,9,5,11,15,908.5,105.5,1.95,18.0,862.5,845.71,641.21
2016,9,5,11,30,912.0,106.0,2.1,18.0,877.0,884.9,668.56
2016,9,5,11,45,911.0,108.0,2.25,18.5,882.5,918.71,690.93
2016,9,5,12,0,910.0,110.0,2.4,19.0,888.0,949.18,711.03
2016,9,5,12,15,909.5,110.0,2.6,19.0,886.5,974.61,729.63
2016,9,5,12,30,909.0,110.0,2.8,19.0,885.0,996.46,745.96
2016,9,5,12,45,895.0,116.0,3.05,19.0,872.0,1007.77,755.79
2016,9,5,13,0,881.0,122.0,3.3,19.0,859.0,1015.07,763.07
2016,9,5,13,15,877.0,121.0,3.5,19.0,841.5,1021.02,769.15
2016,9,5,13,30,873.0,120.0,3.7,19.0,824.0,1023.18,772.77
2016,9,5,13,45,865.0,119.5,3.9,19.0,799.0,1018.05,771.57
2016,9,5,14,0,857.0,119.0,4.1,19.0,774.0,1009.2,767.94
2016,9,5,14,15,847.5,117.0,4.25,18.5,742.0,1004.62,768.48
2016,9,5,14,30,838.0,115.0,4.4,18.0,710.0,985.3,758.96
2016,9,5,14,45,825.5,112.5,4.55,18.0,672.0,959.02,743.58
2016,9,5,15,0,813.0,110.0,4.7,18.0,634.0,929.6,725.83
2016,9,5,15,15,558.5,172.0,4.7,17.5,521.0,743.18,593.13
2016,9,5,15,30,304.0,234.0,4.7,17.0,408.0,553.25,446.22
2016,9,5,15,45,521.0,164.5,4.75,17.0,431.0,671.59,544.8
2016,9,5,16,0,738.0,95.0,4.8,17.0,454.0,762.39,615.94
2016,9,5,16,15,707.0,90.5,4.65,16.5,403.5,704.46,573.73
2016,9,5,16,30,676.0,86.0,4.5,16.0,353.0,646.43,531.29
2016,9,5,16,45,633.5,79.5,4.35,16.0,301.0,577.99,478.4
2016,9,5,17,0,591.0,73.0,4.2,16.0,249.0,511.36,424.05
2016,9,5,17,15,526.0,64.5,4.1,15.5,198.5,430.67,357.22
2016,9,5,17,30,461.0,56.0,4.0,15.0,148.0,355.07,292.07
2016,9,5,17,45,354.0,44.5,3.95,15.0,102.5,260.47,208.85
2016,9,5,18,0,247.0,33.0,3.9,15.0,57.0,177.87,128.03
2016,9,5,18,15,123.5,16.5,3.9,14.5,28.5,80.35,0.0
2016,9,5,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,58.0,7.0,1.9,14.0,9.5,0.0,0.0
2016,9,6,6,0,116.0,14.0,1.8,14.0,19.0,12.73,0.0
2016,9,6,6,15,246.5,27.5,1.6,14.5,56.5,22.37,11.65
2016,9,6,6,30,377.0,41.0,1.4,15.0,94.0,32.88,22.86
2016,9,6,6,45,461.0,50.0,1.25,15.5,142.5,38.9,28.7
2016,9,6,7,0,545.0,59.0,1.1,16.0,191.0,44.74,34.12
2016,9,6,7,15,598.0,65.0,0.95,16.0,242.0,47.84,36.99
2016,9,6,7,30,651.0,71.0,0.8,16.0,293.0,50.87,39.67
2016,9,6,7,45,689.0,76.0,0.7,16.5,345.0,66.55,41.15
2016,9,6,8,0,727.0,81.0,0.6,17.0,397.0,126.31,71.25
2016,9,6,8,15,753.5,84.5,0.7,17.5,446.0,182.8,112.01
2016,9,6,8,30,780.0,88.0,0.8,18.0,495.0,242.29,161.27
2016,9,6,8,45,799.0,91.0,0.9,18.5,541.0,301.99,212.98
2016,9,6,9,0,818.0,94.0,1.0,19.0,587.0,363.19,265.7
2016,9,6,9,15,832.5,96.5,1.1,19.0,628.0,423.36,317.14
2016,9,6,9,30,847.0,99.0,1.2,19.0,669.0,485.55,368.65
2016,9,6,9,45,858.0,101.0,1.3,19.5,704.5,543.09,414.48
2016,9,6,10,0,869.0,103.0,1.4,20.0,740.0,599.99,458.33
2016,9,6,10,15,877.0,104.5,1.45,20.0,769.0,653.66,499.08
2016,9,6,10,30,885.0,106.0,1.5,20.0,798.0,705.88,537.71
2016,9,6,10,45,890.5,107.5,1.6,20.5,820.0,754.59,571.78
2016,9,6,11,0,896.0,109.0,1.7,21.0,842.0,801.15,602.44
2016,9,6,11,15,899.5,109.5,1.85,21.0,856.0,842.77,631.15
2016,9,6,11,30,903.0,110.0,2.0,21.0,870.0,881.64,657.97
2016,9,6,11,45,904.5,110.5,2.15,21.0,876.5,915.84,681.65
2016,9,6,12,0,906.0,111.0,2.3,21.0,883.0,946.85,703.27
2016,9,6,12,15,905.5,111.0,2.5,21.0,881.0,972.12,721.65
2016,9,6,12,30,905.0,111.0,2.7,21.0,879.0,993.84,737.79
2016,9,6,12,45,901.0,111.5,2.95,21.0,868.5,1009.0,750.16
2016,9,6,13,0,897.0,112.0,3.2,21.0,858.0,1020.36,760.11
2016,9,6,13,15,892.5,111.5,3.4,20.5,840.5,1026.29,767.62
2016,9,6,13,30,888.0,111.0,3.6,20.0,823.0,1028.36,772.71
2016,9,6,13,45,883.5,108.5,3.8,20.0,798.5,1024.37,772.35
2016,9,6,14,0,879.0,106.0,4.0,20.0,774.0,1016.53,769.5
2016,9,6,14,15,870.0,104.5,4.1,20.0,742.5,1001.55,761.21
2016,9,6,14,30,861.0,103.0,4.2,20.0,711.0,983.0,750.57
2016,9,6,14,45,851.5,100.0,4.3,20.0,673.5,958.79,736.04
2016,9,6,15,0,842.0,97.0,4.4,20.0,636.0,941.12,726.1
2016,9,6,15,15,825.5,94.0,4.35,20.0,592.5,903.68,701.39
2016,9,6,15,30,809.0,91.0,4.3,20.0,549.0,863.67,674.81
2016,9,6,15,45,790.5,86.5,4.25,20.0,501.5,817.78,643.71
2016,9,6,16,0,772.0,82.0,4.2,20.0,454.0,770.04,610.84
2016,9,6,16,15,742.0,78.0,4.1,19.5,403.0,712.14,570.7
2016,9,6,16,30,712.0,74.0,4.0,19.0,352.0,653.91,529.29
2016,9,6,16,45,674.0,68.0,3.9,19.0,300.5,591.59,482.47
2016,9,6,17,0,636.0,62.0,3.8,19.0,249.0,526.96,431.23
2016,9,6,17,15,572.5,55.0,3.65,18.5,198.0,447.15,365.86
2016,9,6,17,30,509.0,48.0,3.5,18.0,147.0,372.38,301.92
2016,9,6,17,45,407.5,38.0,3.4,17.5,101.5,280.28,221.66
2016,9,6,18,0,306.0,28.0,3.3,17.0,56.0,199.36,138.06
2016,9,6,18,15,153.0,14.0,3.3,16.5,28.0,73.37,0.0
2016,9,6,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,59.5,6.5,1.3,15.5,8.5,0.0,0.0
2016,9,7,6,0,119.0,13.0,1.3,16.0,17.0,11.82,0.0
2016,9,7,6,15,247.0,26.5,1.3,16.0,54.5,21.55,10.57
2016,9,7,6,30,375.0,40.0,1.3,16.0,92.0,32.09,22.03
2016,9,7,6,45,455.0,50.0,1.3,16.5,140.0,38.99,28.63
2016,9,7,7,0,535.0,60.0,1.3,17.0,188.0,45.65,34.75
2016,9,7,7,15,588.5,67.0,1.35,17.5,239.5,49.5,38.2
2016,9,7,7,30,642.0,74.0,1.4,18.0,291.0,53.22,41.39
2016,9,7,7,45,678.5,79.5,1.5,18.5,342.5,69.26,43.07
2016,9,7,8,0,715.0,85.0,1.6,19.0,394.0,124.15,69.49
2016,9,7,8,15,742.0,89.0,1.7,19.5,443.5,185.24,114.12
2016,9,7,8,30,769.0,93.0,1.8,20.0,493.0,244.62,163.28
2016,9,7,8,45,788.0,96.5,1.9,20.5,538.5,304.14,214.93
2016,9,7,9,0,807.0,100.0,2.0,21.0,584.0,365.2,267.67
2016,9,7,9,15,822.0,103.0,1.95,21.5,625.0,425.45,318.42
2016,9,7,9,30,837.0,106.0,1.9,22.0,666.0,486.19,367.75
2016,9,7,9,45,852.0,106.0,1.9,23.0,702.5,544.92,413.18
2016,9,7,10,0,867.0,106.0,1.9,24.0,739.0,602.07,455.66
2016,9,7,10,15,875.0,107.5,1.85,24.5,768.0,655.68,494.59
2016,9,7,10,30,883.0,109.0,1.8,25.0,797.0,707.82,531.08
2016,9,7,10,45,887.5,110.5,1.8,25.5,818.0,755.74,563.38
2016,9,7,11,0,892.0,112.0,1.8,26.0,839.0,801.41,592.06
2016,9,7,11,15,895.5,113.0,1.85,26.0,853.0,843.35,619.53
2016,9,7,11,30,899.0,114.0,1.9,26.0,867.0,882.57,645.08
2016,9,7,11,45,899.5,114.5,1.95,26.5,873.0,915.77,665.3
2016,9,7,12,0,900.0,115.0,2.0,27.0,879.0,945.71,683.37
2016,9,7,12,15,899.5,115.0,2.15,27.0,877.0,970.82,700.79
2016,9,7,12,30,899.0,115.0,2.3,27.0,875.0,992.39,716.07
2016,9,7,12,45,880.5,123.5,2.5,27.0,860.5,1001.64,724.08
2016,9,7,13,0,862.0,132.0,2.7,27.0,846.0,1006.78,729.63
2016,9,7,13,15,857.0,131.0,2.85,26.5,828.0,1011.53,736.03
2016,9,7,13,30,852.0,130.0,3.0,26.0,810.0,1024.08,747.62
2016,9,7,13,45,843.0,129.0,3.15,26.0,784.5,1017.41,745.31
2016,9,7,14,0,834.0,128.0,3.3,26.0,759.0,1006.98,740.77
2016,9,7,14,15,823.5,126.0,3.35,25.5,726.5,990.28,732.84
2016,9,7,14,30,813.0,124.0,3.4,25.0,694.0,970.09,722.66
2016,9,7,14,45,797.5,122.0,3.5,25.0,655.5,941.7,705.88
2016,9,7,15,0,782.0,120.0,3.6,25.0,617.0,910.33,686.99
2016,9,7,15,15,763.0,116.5,3.6,24.5,573.5,871.27,663.34
2016,9,7,15,30,744.0,113.0,3.6,24.0,530.0,835.44,641.67
2016,9,7,15,45,717.5,109.0,3.65,23.5,482.0,785.15,609.54
2016,9,7,16,0,691.0,105.0,3.7,23.0,434.0,733.75,575.9
2016,9,7,16,15,656.5,99.5,3.6,22.5,384.0,673.38,534.16
2016,9,7,16,30,622.0,94.0,3.5,22.0,334.0,613.3,491.52
2016,9,7,16,45,573.5,86.5,3.45,21.5,282.5,541.56,437.75
2016,9,7,17,0,525.0,79.0,3.4,21.0,231.0,472.28,383.47
2016,9,7,17,15,456.0,69.0,3.2,20.5,181.5,390.53,316.81
2016,9,7,17,30,387.0,59.0,3.0,20.0,132.0,312.66,251.04
2016,9,7,17,45,284.0,44.5,2.85,19.5,89.0,222.52,173.47
2016,9,7,18,0,181.0,30.0,2.7,19.0,46.0,142.86,92.65
2016,9,7,18,15,90.5,15.0,2.5,18.5,23.0,49.33,0.0
2016,9,7,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,30.0,5.5,2.2,15.5,6.5,0.0,0.0
2016,9,8,6,0,60.0,11.0,2.2,16.0,13.0,10.01,0.0
2016,9,8,6,15,166.0,28.0,2.2,16.0,47.5,21.91,10.38
2016,9,8,6,30,272.0,45.0,2.2,16.0,82.0,34.77,24.24
2016,9,8,6,45,356.0,58.0,2.25,16.5,128.5,44.12,33.05
2016,9,8,7,0,440.0,71.0,2.3,17.0,175.0,53.17,41.32
2016,9,8,7,15,294.5,101.0,2.25,17.0,178.5,76.37,61.87
2016,9,8,7,30,149.0,131.0,2.2,17.0,182.0,99.4,81.97
2016,9,8,7,45,111.5,152.5,2.15,17.0,194.0,117.09,91.16
2016,9,8,8,0,74.0,174.0,2.1,17.0,206.0,144.7,112.29
2016,9,8,8,15,139.5,197.0,2.05,17.0,266.0,176.88,134.86
2016,9,8,8,30,205.0,220.0,2.0,17.0,326.0,221.85,168.71
2016,9,8,8,45,478.0,169.5,2.0,17.5,446.5,273.14,202.29
2016,9,8,9,0,751.0,119.0,2.0,18.0,567.0,359.78,267.9
2016,9,8,9,15,767.5,122.0,1.95,18.0,607.5,420.81,319.84
2016,9,8,9,30,784.0,125.0,1.9,18.0,648.0,479.28,368.49
2016,9,8,9,45,793.5,129.0,1.9,18.0,682.5,535.5,414.1
2016,9,8,10,0,803.0,133.0,1.9,18.0,717.0,591.17,457.85
2016,9,8,10,15,812.0,135.0,1.9,18.0,745.5,643.86,498.16
2016,9,8,10,30,821.0,137.0,1.9,18.0,774.0,695.39,536.52
2016,9,8,10,45,830.5,136.5,1.95,18.5,796.0,743.49,570.86
2016,9,8,11,0,840.0,136.0,2.0,19.0,818.0,789.91,602.26
2016,9,8,11,15,844.0,137.0,2.0,19.0,832.0,831.43,629.98
2016,9,8,11,30,848.0,138.0,2.0,19.0,846.0,870.41,655.77
2016,9,8,11,45,852.5,136.5,2.05,19.0,852.5,896.33,673.12
2016,9,8,12,0,857.0,135.0,2.1,19.0,859.0,926.78,693.68
2016,9,8,12,15,493.0,273.0,2.15,19.0,689.5,762.65,578.08
2016,9,8,12,30,129.0,411.0,2.2,19.0,520.0,542.81,413.08
2016,9,8,12,45,260.5,381.5,2.3,19.0,598.0,662.91,505.51
2016,9,8,13,0,392.0,352.0,2.4,19.0,676.0,770.34,584.89
2016,9,8,13,15,302.0,366.5,2.4,19.0,613.5,704.12,535.61
2016,9,8,13,30,212.0,381.0,2.4,19.0,551.0,617.59,472.57
2016,9,8,13,45,218.5,367.0,2.45,19.0,537.0,612.82,470.94
2016,9,8,14,0,225.0,353.0,2.5,19.0,523.0,606.78,467.88
2016,9,8,14,15,227.0,336.5,2.5,18.5,501.5,592.09,459.18
2016,9,8,14,30,229.0,320.0,2.5,18.0,480.0,576.13,449.57
2016,9,8,14,45,242.5,298.5,2.55,18.0,460.0,564.26,442.73
2016,9,8,15,0,256.0,277.0,2.6,18.0,440.0,568.8,447.72
2016,9,8,15,15,218.5,260.5,2.65,18.0,392.5,493.66,392.01
2016,9,8,15,30,181.0,244.0,2.7,18.0,345.0,437.69,349.87
2016,9,8,15,45,176.0,223.5,2.75,18.0,314.0,406.61,327.18
2016,9,8,16,0,171.0,203.0,2.8,18.0,283.0,375.11,303.66
2016,9,8,16,15,416.5,142.0,2.85,17.5,308.0,524.13,427.45
2016,9,8,16,30,662.0,81.0,2.9,17.0,333.0,626.9,510.42
2016,9,8,16,45,619.5,74.0,3.0,17.0,282.0,558.52,458.0
2016,9,8,17,0,577.0,67.0,3.1,17.0,231.0,492.1,404.88
2016,9,8,17,15,509.5,59.0,3.15,16.5,181.5,411.51,338.54
2016,9,8,17,30,442.0,51.0,3.2,16.0,132.0,336.38,273.9
