Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,17,45,336.5,39.0,3.25,16.0,89.0,243.88,192.19
2016,9,8,18,0,231.0,27.0,3.3,16.0,46.0,159.8,98.33
2016,9,8,18,15,115.5,13.5,3.25,15.5,23.0,57.6,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,45,50.5,6.0,1.75,14.0,7.5,0.0,0.0
2016,9,9,6,0,101.0,12.0,1.8,14.0,15.0,10.91,0.0
2016,9,9,6,15,234.0,25.5,1.75,14.0,51.0,20.82,9.2
2016,9,9,6,30,367.0,39.0,1.7,14.0,87.0,31.41,21.51
2016,9,9,6,45,452.0,48.0,1.7,14.5,134.5,37.47,27.48
2016,9,9,7,0,537.0,57.0,1.7,15.0,182.0,43.38,33.0
2016,9,9,7,15,268.5,59.5,1.65,15.0,122.0,43.06,32.87
2016,9,9,7,30,0.0,62.0,1.6,15.0,62.0,54.78,43.3
2016,9,9,7,45,0.0,83.0,1.55,15.5,83.0,72.6,56.12
2016,9,9,8,0,0.0,104.0,1.5,16.0,104.0,90.24,70.58
2016,9,9,8,15,0.0,118.5,1.45,16.0,118.5,102.84,80.78
2016,9,9,8,30,0.0,133.0,1.4,16.0,133.0,115.55,90.97
2016,9,9,8,45,4.0,163.0,1.35,16.5,165.5,142.3,112.17
2016,9,9,9,0,8.0,193.0,1.3,17.0,198.0,169.9,133.71
2016,9,9,9,15,7.5,197.0,1.3,17.0,202.0,174.74,137.22
2016,9,9,9,30,7.0,201.0,1.3,17.0,206.0,179.36,140.62
2016,9,9,9,45,12.5,228.5,1.3,17.5,238.0,207.27,162.14
2016,9,9,10,0,18.0,256.0,1.3,18.0,270.0,236.15,184.09
2016,9,9,10,15,23.0,277.5,1.4,18.0,295.5,260.39,202.7
2016,9,9,10,30,28.0,299.0,1.5,18.0,321.0,289.83,225.24
2016,9,9,10,45,37.0,323.0,1.6,18.5,353.0,322.38,249.61
2016,9,9,11,0,46.0,347.0,1.7,19.0,385.0,356.3,274.76
2016,9,9,11,15,36.5,335.0,1.8,19.0,365.5,342.04,263.71
2016,9,9,11,30,27.0,323.0,1.9,19.0,346.0,326.46,251.83
2016,9,9,11,45,31.0,334.0,2.0,19.0,360.5,344.23,265.54
2016,9,9,12,0,35.0,345.0,2.1,19.0,375.0,362.41,279.41
2016,9,9,12,15,36.0,343.5,2.25,19.0,374.0,365.44,281.95
2016,9,9,12,30,37.0,342.0,2.4,19.0,373.0,368.31,284.47
2016,9,9,12,45,49.0,353.5,2.55,19.0,394.0,395.37,305.61
2016,9,9,13,0,61.0,365.0,2.7,19.0,415.0,423.05,327.1
2016,9,9,13,15,59.5,358.0,2.85,19.0,406.0,417.65,323.44
2016,9,9,13,30,58.0,351.0,3.0,19.0,397.0,411.88,319.68
2016,9,9,13,45,50.0,331.5,3.15,19.0,370.0,385.4,300.07
2016,9,9,14,0,42.0,312.0,3.3,19.0,343.0,358.44,279.99
2016,9,9,14,15,41.5,298.5,3.4,18.5,328.5,345.37,271.17
2016,9,9,14,30,41.0,285.0,3.5,18.0,314.0,332.06,262.05
2016,9,9,14,45,44.0,272.0,3.6,18.0,301.0,322.53,255.49
2016,9,9,15,0,47.0,259.0,3.7,18.0,288.0,312.76,248.7
2016,9,9,15,15,30.5,226.0,3.7,17.5,244.5,261.05,208.36
2016,9,9,15,30,14.0,193.0,3.7,17.0,201.0,196.03,156.56
2016,9,9,15,45,7.0,167.0,3.75,17.0,171.0,163.86,130.69
2016,9,9,16,0,0.0,141.0,3.8,17.0,141.0,132.08,104.75
2016,9,9,16,15,0.0,115.0,3.75,16.5,115.0,106.4,83.98
2016,9,9,16,30,0.0,89.0,3.7,16.0,89.0,80.8,62.91
2016,9,9,16,45,0.0,75.0,3.7,16.0,75.0,67.62,51.9
2016,9,9,17,0,0.0,61.0,3.7,16.0,61.0,54.42,40.7
2016,9,9,17,15,209.0,56.5,3.6,15.5,93.5,217.22,180.44
2016,9,9,17,30,418.0,52.0,3.5,15.0,126.0,323.09,264.5
2016,9,9,17,45,307.5,39.0,3.4,15.0,83.5,228.49,179.73
2016,9,9,18,0,197.0,26.0,3.3,15.0,41.0,140.84,77.58
2016,9,9,18,15,98.5,13.0,3.15,14.5,20.5,50.28,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,18.5,4.5,2.7,13.5,5.0,0.0,0.0
2016,9,10,6,0,37.0,9.0,2.8,14.0,10.0,8.19,0.0
2016,9,10,6,15,141.0,26.5,2.85,14.0,43.0,20.74,8.52
2016,9,10,6,30,245.0,44.0,2.9,14.0,76.0,34.02,23.67
2016,9,10,6,45,327.5,57.5,2.95,14.5,120.5,43.75,32.94
2016,9,10,7,0,410.0,71.0,3.0,15.0,165.0,53.17,41.63
2016,9,10,7,15,205.0,69.5,2.95,15.0,116.5,54.02,42.58
2016,9,10,7,30,0.0,68.0,2.9,15.0,68.0,59.91,47.83
2016,9,10,7,45,0.0,82.5,2.85,15.5,82.5,72.17,55.77
2016,9,10,8,0,0.0,97.0,2.8,16.0,97.0,84.59,65.91
2016,9,10,8,15,0.0,125.5,2.75,16.0,125.5,108.47,85.57
2016,9,10,8,30,0.0,154.0,2.7,16.0,154.0,132.62,105.19
2016,9,10,8,45,4.0,173.0,2.65,16.5,175.5,150.51,119.11
2016,9,10,9,0,8.0,192.0,2.6,17.0,197.0,169.09,133.5
2016,9,10,9,15,12.0,211.5,2.6,17.0,219.5,188.79,148.97
2016,9,10,9,30,16.0,231.0,2.6,17.0,242.0,209.17,164.92
2016,9,10,9,45,17.0,244.0,2.6,17.5,256.5,223.05,175.31
2016,9,10,10,0,18.0,257.0,2.6,18.0,271.0,237.11,185.77
2016,9,10,10,15,18.5,266.0,2.65,18.0,280.5,247.5,193.69
2016,9,10,10,30,19.0,275.0,2.7,18.0,290.0,257.94,201.64
2016,9,10,10,45,31.0,308.0,2.75,18.0,333.0,304.44,237.78
2016,9,10,11,0,43.0,341.0,2.8,18.0,376.0,348.68,271.7
2016,9,10,11,15,35.0,331.0,2.85,18.0,360.0,337.31,262.6
2016,9,10,11,30,27.0,321.0,2.9,18.0,344.0,324.83,252.82
2016,9,10,11,45,27.5,324.5,2.95,18.0,348.0,332.11,258.45
2016,9,10,12,0,28.0,328.0,3.0,18.0,352.0,339.36,264.02
2016,9,10,12,15,33.5,339.0,3.0,18.0,367.5,358.88,279.11
2016,9,10,12,30,39.0,350.0,3.0,18.0,383.0,378.87,294.49
2016,9,10,12,45,66.5,369.0,3.05,18.5,424.0,429.22,333.03
2016,9,10,13,0,94.0,388.0,3.1,19.0,465.0,480.99,372.01
2016,9,10,13,15,96.5,377.0,3.1,18.5,454.5,475.88,369.19
2016,9,10,13,30,99.0,366.0,3.1,18.0,444.0,470.22,366.27
2016,9,10,13,45,80.5,347.5,3.15,18.0,410.0,434.44,339.37
2016,9,10,14,0,62.0,329.0,3.2,18.0,376.0,398.09,311.88
2016,9,10,14,15,51.0,305.5,3.2,18.0,343.0,363.24,285.55
2016,9,10,14,30,40.0,282.0,3.2,18.0,310.0,328.12,258.73
2016,9,10,14,45,31.5,257.0,3.2,18.0,278.5,293.61,232.23
2016,9,10,15,0,23.0,232.0,3.2,18.0,247.0,242.86,192.58
2016,9,10,15,15,14.5,204.0,3.2,17.5,213.5,206.78,164.42
2016,9,10,15,30,6.0,176.0,3.2,17.0,180.0,171.04,136.02
2016,9,10,15,45,3.0,154.0,3.2,17.0,156.0,146.85,116.63
2016,9,10,16,0,0.0,132.0,3.2,17.0,132.0,122.82,97.12
2016,9,10,16,15,0.0,115.0,3.2,17.0,115.0,106.6,84.0
2016,9,10,16,30,0.0,98.0,3.2,17.0,98.0,90.36,70.67
2016,9,10,16,45,0.0,82.0,3.25,17.0,82.0,75.14,58.01
2016,9,10,17,0,0.0,66.0,3.3,17.0,66.0,59.87,45.11
2016,9,10,17,15,165.0,61.0,3.25,16.5,89.5,182.78,150.47
2016,9,10,17,30,330.0,56.0,3.2,16.0,113.0,276.1,224.58
2016,9,10,17,45,231.0,40.0,3.2,16.0,73.5,189.89,147.35
2016,9,10,18,0,132.0,24.0,3.2,16.0,34.0,107.29,47.89
2016,9,10,18,15,66.0,12.0,3.1,15.5,17.0,36.55,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.9,14.5,4.0,0.0,0.0
2016,9,11,6,0,25.0,8.0,3.0,15.0,8.0,7.28,0.0
2016,9,11,6,15,112.0,27.0,3.05,15.0,39.5,21.84,8.44
2016,9,11,6,30,199.0,46.0,3.1,15.0,71.0,35.53,24.77
2016,9,11,6,45,277.0,61.5,3.15,15.0,114.5,46.71,35.42
2016,9,11,7,0,355.0,77.0,3.2,15.0,158.0,57.5,45.43
2016,9,11,7,15,177.5,75.5,3.1,15.0,116.0,58.16,46.24
2016,9,11,7,30,0.0,74.0,3.0,15.0,74.0,64.67,52.05
2016,9,11,7,45,0.0,75.5,2.95,15.5,75.5,66.49,50.98
2016,9,11,8,0,0.0,77.0,2.9,16.0,77.0,68.12,52.1
2016,9,11,8,15,0.0,98.0,2.8,16.0,98.0,85.98,66.89
2016,9,11,8,30,0.0,119.0,2.7,16.0,119.0,103.96,81.58
2016,9,11,8,45,0.0,138.5,2.65,16.5,138.5,120.87,95.05
2016,9,11,9,0,0.0,158.0,2.6,17.0,158.0,137.96,108.5
2016,9,11,9,15,3.5,180.5,2.6,17.0,183.0,159.21,125.35
2016,9,11,9,30,7.0,203.0,2.6,17.0,208.0,181.15,142.66
2016,9,11,9,45,10.5,223.0,2.6,17.0,231.0,201.58,158.68
2016,9,11,10,0,14.0,243.0,2.6,17.0,254.0,222.64,175.12
2016,9,11,10,15,24.5,277.0,2.6,17.0,296.0,261.11,205.25
2016,9,11,10,30,35.0,311.0,2.6,17.0,338.0,306.01,240.05
2016,9,11,10,45,44.0,331.5,2.65,17.5,366.5,335.95,262.53
2016,9,11,11,0,53.0,352.0,2.7,18.0,395.0,367.11,285.81
2016,9,11,11,15,43.5,344.5,2.75,18.0,380.0,357.48,278.08
2016,9,11,11,30,34.0,337.0,2.8,18.0,365.0,346.64,269.56
2016,9,11,11,45,41.5,351.0,2.9,18.0,385.5,370.99,288.42
2016,9,11,12,0,49.0,365.0,3.0,18.0,406.0,396.06,307.66
2016,9,11,12,15,50.5,362.5,3.05,18.0,405.0,399.2,310.14
2016,9,11,12,30,52.0,360.0,3.1,18.0,404.0,402.11,312.59
2016,9,11,12,45,45.5,346.5,3.2,18.0,384.5,385.41,300.03
2016,9,11,13,0,39.0,333.0,3.3,18.0,365.0,367.99,286.96
2016,9,11,13,15,37.5,326.5,3.4,18.0,357.0,362.5,283.15
2016,9,11,13,30,36.0,320.0,3.5,18.0,349.0,356.75,279.12
2016,9,11,13,45,68.0,332.0,3.65,18.0,383.5,405.03,317.89
2016,9,11,14,0,100.0,344.0,3.8,18.0,418.0,453.83,356.65
2016,9,11,14,15,53.0,272.5,3.85,17.5,312.0,328.55,260.03
2016,9,11,14,30,6.0,201.0,3.9,17.0,206.0,192.3,151.65
2016,9,11,14,45,3.0,185.0,4.0,17.0,187.5,174.15,137.5
2016,9,11,15,0,0.0,169.0,4.1,17.0,169.0,156.06,123.09
2016,9,11,15,15,0.5,165.5,4.1,17.0,166.0,154.0,121.8
2016,9,11,15,30,1.0,162.0,4.1,17.0,163.0,152.13,120.66
2016,9,11,15,45,0.5,133.0,4.2,17.0,133.5,123.07,97.15
2016,9,11,16,0,0.0,104.0,4.3,17.0,104.0,94.24,73.54
2016,9,11,16,15,0.0,90.5,4.3,16.5,90.5,81.54,63.29
2016,9,11,16,30,0.0,77.0,4.3,16.0,77.0,68.84,52.87
2016,9,11,16,45,250.5,75.0,4.35,16.0,142.5,288.06,242.22
2016,9,11,17,0,501.0,73.0,4.4,16.0,208.0,446.04,371.89
2016,9,11,17,15,429.5,62.5,4.4,15.5,160.5,363.89,301.59
2016,9,11,17,30,358.0,52.0,4.4,15.0,113.0,286.02,233.39
2016,9,11,17,45,253.5,37.5,4.4,15.0,73.0,197.75,153.29
2016,9,11,18,0,149.0,23.0,4.4,15.0,33.0,112.04,35.43
2016,9,11,18,15,74.5,11.5,4.3,14.5,16.5,39.25,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,15.0,5.5,4.4,13.5,5.5,0.0,0.0
2016,9,12,6,0,30.0,11.0,4.5,14.0,11.0,10.01,0.0
2016,9,12,6,15,162.0,27.0,4.55,14.0,45.0,21.24,7.17
2016,9,12,6,30,294.0,43.0,4.6,14.0,79.0,33.43,22.98
2016,9,12,6,45,385.5,54.5,4.7,14.5,126.0,43.51,32.64
2016,9,12,7,0,477.0,66.0,4.8,15.0,173.0,51.29,39.92
2016,9,12,7,15,538.5,73.5,4.8,15.0,224.5,55.26,43.66
2016,9,12,7,30,600.0,81.0,4.8,15.0,276.0,59.15,47.16
2016,9,12,7,45,306.5,114.0,4.8,15.0,214.5,87.22,63.91
2016,9,12,8,0,13.0,147.0,4.8,15.0,153.0,124.46,99.16
2016,9,12,8,15,76.0,182.5,4.8,15.0,221.0,160.44,125.85
2016,9,12,8,30,139.0,218.0,4.8,15.0,289.0,206.73,161.42
2016,9,12,8,45,77.0,211.5,4.85,15.5,251.5,199.58,157.86
2016,9,12,9,0,15.0,205.0,4.9,16.0,214.0,182.3,145.06
2016,9,12,9,15,19.0,224.5,4.9,16.0,236.5,202.61,161.27
2016,9,12,9,30,23.0,244.0,4.9,16.0,259.0,223.6,177.91
2016,9,12,9,45,15.5,229.0,4.9,16.0,239.5,209.44,166.26
2016,9,12,10,0,8.0,214.0,4.9,16.0,220.0,193.82,153.41
2016,9,12,10,15,8.0,215.0,4.9,16.0,221.0,195.86,154.86
2016,9,12,10,30,8.0,216.0,4.9,16.0,222.0,197.82,156.24
2016,9,12,10,45,19.0,265.5,4.95,16.0,280.5,251.54,199.24
2016,9,12,11,0,30.0,315.0,5.0,16.0,339.0,314.75,249.17
2016,9,12,11,15,20.5,281.0,5.05,16.0,298.0,270.5,213.89
2016,9,12,11,30,11.0,247.0,5.1,16.0,257.0,232.56,183.54
2016,9,12,11,45,15.0,271.0,5.2,16.0,284.5,259.61,205.19
2016,9,12,12,0,19.0,295.0,5.3,16.0,312.0,287.32,227.2
2016,9,12,12,15,17.0,283.0,5.35,16.0,298.0,275.46,217.78
2016,9,12,12,30,15.0,271.0,5.4,16.0,284.0,263.28,208.2
2016,9,12,12,45,70.5,331.5,5.5,16.0,389.0,394.45,313.52
2016,9,12,13,0,126.0,392.0,5.6,16.0,494.0,534.97,423.24
2016,9,12,13,15,89.0,365.5,5.6,16.0,437.0,456.77,362.22
2016,9,12,13,30,52.0,339.0,5.6,16.0,380.0,394.07,312.85
2016,9,12,13,45,29.5,275.0,5.65,16.0,298.5,304.09,242.07
2016,9,12,14,0,7.0,211.0,5.7,16.0,217.0,201.88,160.02
2016,9,12,14,15,17.0,235.5,5.65,16.0,248.0,237.26,189.34
2016,9,12,14,30,27.0,260.0,5.6,16.0,279.0,291.21,233.24
2016,9,12,14,45,20.0,234.5,5.55,16.0,248.0,241.64,193.62
2016,9,12,15,0,13.0,209.0,5.5,16.0,217.0,209.64,167.98
2016,9,12,15,15,6.5,159.0,5.5,15.5,163.0,153.09,122.24
2016,9,12,15,30,0.0,109.0,5.5,15.0,109.0,98.06,76.88
2016,9,12,15,45,0.0,97.0,5.5,15.0,97.0,86.81,67.73
2016,9,12,16,0,0.0,85.0,5.5,15.0,85.0,75.57,58.5
2016,9,12,16,15,0.0,67.5,5.45,14.5,67.5,59.66,45.3
2016,9,12,16,30,0.0,50.0,5.4,14.0,50.0,44.12,32.23
2016,9,12,16,45,294.5,58.0,5.4,14.0,135.5,295.6,252.15
2016,9,12,17,0,589.0,66.0,5.4,14.0,221.0,494.91,416.74
2016,9,12,17,15,510.0,57.5,5.3,14.0,170.0,406.38,339.2
2016,9,12,17,30,431.0,49.0,5.2,14.0,119.0,324.38,265.68
2016,9,12,17,45,293.5,36.5,5.15,14.0,76.0,216.8,167.47
2016,9,12,18,0,156.0,24.0,5.1,14.0,33.0,115.35,13.86
2016,9,12,18,15,78.0,12.0,5.05,14.0,16.5,40.92,0.0
2016,9,12,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,5,45,12.0,4.0,2.95,15.0,4.5,0.0,0.0
2016,9,13,6,0,24.0,8.0,3.1,15.0,9.0,7.28,0.0
2016,9,13,6,15,137.0,25.5,3.15,15.0,41.5,20.04,5.35
2016,9,13,6,30,250.0,43.0,3.2,15.0,74.0,33.38,22.76
2016,9,13,6,45,332.0,57.5,3.25,15.5,119.0,43.93,32.85
2016,9,13,7,0,414.0,72.0,3.3,16.0,164.0,54.13,42.23
2016,9,13,7,15,475.0,82.0,3.2,16.0,214.0,60.59,48.18
2016,9,13,7,30,536.0,92.0,3.1,16.0,264.0,68.02,54.79
2016,9,13,7,45,576.5,100.0,3.05,16.5,314.0,85.11,57.52
2016,9,13,8,0,617.0,108.0,3.0,17.0,364.0,136.17,83.82
2016,9,13,8,15,391.5,162.0,2.95,17.0,332.0,185.68,131.41
2016,9,13,8,30,166.0,216.0,2.9,17.0,300.0,211.41,162.41
2016,9,13,8,45,256.5,224.5,2.85,17.0,367.5,257.29,197.43
2016,9,13,9,0,347.0,233.0,2.8,17.0,435.0,316.32,244.08
2016,9,13,9,15,317.5,258.5,2.75,17.0,454.0,351.19,273.82
2016,9,13,9,30,288.0,284.0,2.7,17.0,473.0,382.71,299.88
2016,9,13,9,45,200.0,308.0,2.7,17.5,442.5,377.02,295.72
2016,9,13,10,0,112.0,332.0,2.7,18.0,412.0,359.65,281.46
2016,9,13,10,15,95.5,340.0,2.7,18.0,410.0,365.92,286.14
2016,9,13,10,30,79.0,348.0,2.7,18.0,408.0,370.28,289.05
2016,9,13,10,45,48.5,314.5,2.75,18.5,352.0,324.01,252.57
2016,9,13,11,0,18.0,281.0,2.8,19.0,296.0,266.86,207.41
2016,9,13,11,15,257.0,292.5,2.8,19.0,503.0,499.25,390.53
2016,9,13,11,30,496.0,304.0,2.8,19.0,710.0,737.87,567.07
2016,9,13,11,45,277.5,338.0,2.8,19.0,566.0,590.18,454.81
2016,9,13,12,0,59.0,372.0,2.8,19.0,422.0,413.1,318.49
2016,9,13,12,15,171.5,379.5,2.75,19.0,521.5,545.15,420.75
2016,9,13,12,30,284.0,387.0,2.7,19.0,621.0,684.02,523.08
2016,9,13,12,45,160.5,360.5,2.7,19.5,492.5,529.45,407.16
2016,9,13,13,0,37.0,334.0,2.7,20.0,364.0,367.87,283.44
2016,9,13,13,15,436.0,234.0,2.65,20.0,572.5,713.34,551.09
2016,9,13,13,30,835.0,134.0,2.6,20.0,781.0,1009.93,756.23
2016,9,13,13,45,831.0,130.0,2.6,20.0,756.0,1004.4,750.46
2016,9,13,14,0,827.0,126.0,2.6,20.0,731.0,995.09,745.42
2016,9,13,14,15,816.0,124.0,2.6,19.5,698.0,977.42,736.35
2016,9,13,14,30,805.0,122.0,2.6,19.0,665.0,956.31,725.07
2016,9,13,14,45,793.0,118.0,2.6,19.0,627.0,928.65,707.99
2016,9,13,15,0,781.0,114.0,2.6,19.0,589.0,897.94,688.8
2016,9,13,15,15,761.0,110.5,2.6,19.0,545.0,857.57,662.76
2016,9,13,15,30,741.0,107.0,2.6,19.0,501.0,820.47,638.81
2016,9,13,15,45,716.0,102.0,2.65,19.0,453.5,770.09,605.26
2016,9,13,16,0,691.0,97.0,2.7,19.0,406.0,718.58,570.22
2016,9,13,16,15,654.0,91.0,2.65,18.5,355.5,655.59,526.2
2016,9,13,16,30,617.0,85.0,2.6,18.0,305.0,593.18,481.26
2016,9,13,16,45,565.0,78.0,2.6,18.0,254.0,520.05,424.64
2016,9,13,17,0,513.0,71.0,2.6,18.0,203.0,449.75,367.67
2016,9,13,17,15,435.5,60.5,2.55,17.5,155.0,363.54,296.17
2016,9,13,17,30,358.0,50.0,2.5,17.0,107.0,283.97,227.48
2016,9,13,17,45,241.0,35.5,2.5,17.0,67.0,189.27,141.47
2016,9,13,18,0,124.0,21.0,2.5,17.0,27.0,95.49,0.0
2016,9,13,18,15,62.0,10.5,2.45,16.5,13.5,33.28,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,15,94.5,21.5,1.3,15.0,33.0,16.82,2.51
2016,9,14,6,30,189.0,43.0,1.3,15.0,66.0,33.3,22.63
2016,9,14,6,45,270.5,60.0,1.35,15.5,110.0,45.73,34.41
2016,9,14,7,0,352.0,77.0,1.4,16.0,154.0,57.72,45.38
2016,9,14,7,15,410.0,89.5,1.35,16.0,203.0,65.85,52.81
2016,9,14,7,30,468.0,102.0,1.3,16.0,252.0,73.68,59.76
2016,9,14,7,45,515.5,111.0,1.3,16.5,302.0,91.18,63.37
2016,9,14,8,0,563.0,120.0,1.3,17.0,352.0,141.6,90.22
2016,9,14,8,15,595.0,127.0,1.3,17.0,400.0,192.32,127.41
2016,9,14,8,30,627.0,134.0,1.3,17.0,448.0,247.03,172.55
2016,9,14,8,45,656.0,138.0,1.3,17.5,493.5,302.07,219.4
2016,9,14,9,0,685.0,142.0,1.3,18.0,539.0,360.1,268.47
2016,9,14,9,15,703.5,146.5,1.3,18.0,579.0,416.99,316.39
2016,9,14,9,30,722.0,151.0,1.3,18.0,619.0,475.01,363.84
2016,9,14,9,45,797.0,125.0,1.35,18.5,668.0,536.94,412.6
2016,9,14,10,0,872.0,99.0,1.4,19.0,717.0,601.78,462.46
2016,9,14,10,15,880.0,100.5,1.45,19.0,745.5,655.41,503.27
2016,9,14,10,30,888.0,102.0,1.5,19.0,774.0,707.53,541.98
2016,9,14,10,45,895.0,102.5,1.55,19.0,795.5,756.21,576.59
2016,9,14,11,0,902.0,103.0,1.6,19.0,817.0,802.77,608.1
2016,9,14,11,15,905.5,103.5,1.7,19.0,830.5,844.18,636.39
2016,9,14,11,30,909.0,104.0,1.8,19.0,844.0,882.77,662.72
2016,9,14,11,45,911.5,103.5,1.95,19.5,849.5,916.48,685.0
2016,9,14,12,0,914.0,103.0,2.1,20.0,855.0,946.95,705.11
2016,9,14,12,15,913.5,103.0,2.25,20.0,852.5,971.76,722.85
2016,9,14,12,30,913.0,103.0,2.4,20.0,850.0,992.94,738.34
2016,9,14,12,45,904.0,106.0,2.55,20.0,838.0,1005.38,748.19
2016,9,14,13,0,895.0,109.0,2.7,20.0,826.0,1013.86,755.63
2016,9,14,13,15,890.5,108.0,2.75,20.0,807.5,1018.52,759.74
2016,9,14,13,30,886.0,107.0,2.8,20.0,789.0,1019.3,761.48
2016,9,14,13,45,880.5,105.0,2.9,20.0,763.5,1014.09,759.89
2016,9,14,14,0,875.0,103.0,3.0,20.0,738.0,1005.07,755.91
2016,9,14,14,15,865.0,101.0,3.0,19.5,705.5,987.84,747.11
2016,9,14,14,30,855.0,99.0,3.0,19.0,673.0,967.1,736.02
2016,9,14,14,45,843.0,96.0,3.05,19.0,634.0,949.86,726.4
2016,9,14,15,0,831.0,93.0,3.1,19.0,595.0,919.21,707.48
2016,9,14,15,15,813.0,90.5,3.05,19.0,551.0,880.68,682.3
2016,9,14,15,30,795.0,88.0,3.0,19.0,507.0,839.75,655.24
2016,9,14,15,45,772.5,84.0,3.0,19.0,459.5,790.98,622.5
2016,9,14,16,0,750.0,80.0,3.0,19.0,412.0,740.7,588.05
2016,9,14,16,15,715.5,75.5,2.95,18.5,361.0,679.2,545.22
2016,9,14,16,30,681.0,71.0,2.9,18.0,310.0,622.31,504.54
2016,9,14,16,45,633.5,64.5,2.9,18.0,258.5,550.42,449.82
2016,9,14,17,0,586.0,58.0,2.9,18.0,207.0,481.03,393.37
2016,9,14,17,15,509.0,50.0,2.85,17.5,157.5,395.04,321.68
2016,9,14,17,30,432.0,42.0,2.8,17.0,108.0,315.73,252.46
2016,9,14,17,45,305.0,30.0,2.8,17.0,67.5,215.13,158.41
2016,9,14,18,0,178.0,18.0,2.8,17.0,27.0,114.28,0.0
2016,9,14,18,15,89.0,9.0,2.85,16.5,13.5,42.09,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,193.5,16.5,2.35,14.5,38.5,13.08,0.0
2016,9,15,6,30,387.0,33.0,2.4,15.0,77.0,26.67,16.89
2016,9,15,6,45,476.5,41.5,2.5,15.5,125.0,32.55,22.86
2016,9,15,7,0,566.0,50.0,2.6,16.0,173.0,38.3,28.27
2016,9,15,7,15,622.0,56.0,2.55,16.0,224.5,41.73,31.51
2016,9,15,7,30,678.0,62.0,2.5,16.0,276.0,49.33,38.3
2016,9,15,7,45,339.0,93.0,2.5,16.0,200.0,73.93,51.76
2016,9,15,8,0,0.0,124.0,2.5,16.0,124.0,105.73,83.63
2016,9,15,8,15,0.0,133.0,2.4,16.0,133.0,114.35,90.49
2016,9,15,8,30,0.0,142.0,2.3,16.0,142.0,122.84,97.19
2016,9,15,8,45,0.0,137.0,2.25,16.5,137.0,119.6,94.03
2016,9,15,9,0,0.0,132.0,2.2,17.0,132.0,115.93,90.58
2016,9,15,9,15,0.5,153.0,2.15,17.0,154.0,134.6,105.52
2016,9,15,9,30,1.0,174.0,2.1,17.0,176.0,153.53,120.51
2016,9,15,9,45,2.5,181.0,2.1,17.5,183.5,161.06,126.03
2016,9,15,10,0,4.0,188.0,2.1,18.0,191.0,168.77,131.72
2016,9,15,10,15,9.5,222.0,2.1,18.0,229.5,203.2,158.87
2016,9,15,10,30,15.0,256.0,2.1,18.0,268.0,238.68,186.51
2016,9,15,10,45,13.0,249.5,2.15,18.0,260.0,232.96,181.76
2016,9,15,11,0,11.0,243.0,2.2,18.0,252.0,226.85,176.85
2016,9,15,11,15,14.0,262.0,2.3,18.0,273.5,248.0,193.39
2016,9,15,11,30,17.0,281.0,2.4,18.0,295.0,269.64,210.19
2016,9,15,11,45,17.5,282.5,2.55,18.5,297.0,273.01,212.41
2016,9,15,12,0,18.0,284.0,2.7,19.0,299.0,276.36,214.7
2016,9,15,12,15,26.5,308.5,2.85,19.0,330.5,322.94,250.89
2016,9,15,12,30,35.0,333.0,3.0,19.0,362.0,359.29,278.92
2016,9,15,12,45,31.5,321.5,3.15,19.0,347.5,346.98,269.63
2016,9,15,13,0,28.0,310.0,3.3,19.0,333.0,334.18,260.12
2016,9,15,13,15,23.5,292.0,3.45,18.5,310.5,296.57,231.88
2016,9,15,13,30,19.0,274.0,3.6,18.0,288.0,275.33,216.08
2016,9,15,13,45,15.0,253.5,3.75,18.0,265.0,251.87,197.96
2016,9,15,14,0,11.0,233.0,3.9,18.0,242.0,228.26,179.58
2016,9,15,14,15,15.0,236.5,4.0,18.0,247.5,236.88,187.0
2016,9,15,14,30,19.0,240.0,4.1,18.0,253.0,245.75,194.6
2016,9,15,14,45,13.5,217.0,4.2,18.0,226.0,217.81,172.59
2016,9,15,15,0,8.0,194.0,4.3,18.0,199.0,189.96,150.51
2016,9,15,15,15,4.0,173.5,4.35,17.5,176.0,166.26,131.88
2016,9,15,15,30,0.0,153.0,4.4,17.0,153.0,142.71,113.11
2016,9,15,15,45,0.0,122.0,4.45,17.0,122.0,112.0,88.14
2016,9,15,16,0,0.0,91.0,4.5,17.0,91.0,81.65,63.15
2016,9,15,16,15,0.0,79.5,4.45,16.5,79.5,70.91,54.44
2016,9,15,16,30,0.0,68.0,4.4,16.0,68.0,60.18,45.59
2016,9,15,16,45,0.0,56.0,4.4,16.0,56.0,49.45,36.52
2016,9,15,17,0,0.0,44.0,4.4,16.0,44.0,38.81,27.38
2016,9,15,17,15,0.0,33.0,4.3,15.5,33.0,29.08,18.95
2016,9,15,17,30,0.0,22.0,4.2,15.0,22.0,19.36,10.46
2016,9,15,17,45,0.0,13.5,4.15,15.0,13.5,11.86,3.35
2016,9,15,18,0,0.0,5.0,4.1,15.0,5.0,4.55,0.0
2016,9,15,18,15,0.0,2.5,4.0,14.5,2.5,2.27,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,178.0,16.5,1.8,14.0,36.5,13.13,0.0
2016,9,16,6,30,356.0,33.0,1.7,14.0,73.0,26.72,16.92
2016,9,16,6,45,450.0,42.0,1.65,14.5,120.0,33.01,23.36
2016,9,16,7,0,544.0,51.0,1.6,15.0,167.0,39.15,29.15
2016,9,16,7,15,601.5,57.5,1.5,15.0,218.5,42.93,32.72
2016,9,16,7,30,659.0,64.0,1.4,15.0,270.0,46.61,36.05
2016,9,16,7,45,329.5,83.5,1.3,15.5,186.5,67.17,46.25
2016,9,16,8,0,0.0,103.0,1.2,16.0,103.0,89.23,69.82
2016,9,16,8,15,0.0,116.5,1.1,16.0,116.5,101.07,79.4
2016,9,16,8,30,0.0,130.0,1.0,16.0,130.0,113.0,88.95
2016,9,16,8,45,5.5,162.0,0.95,16.5,165.5,141.93,111.87
2016,9,16,9,0,11.0,194.0,0.9,17.0,201.0,171.93,135.27
2016,9,16,9,15,23.5,225.5,0.85,17.0,241.0,205.49,161.35
2016,9,16,9,30,36.0,257.0,0.8,17.0,281.0,241.35,188.97
2016,9,16,9,45,40.0,275.0,0.8,17.5,303.0,263.82,205.64
2016,9,16,10,0,44.0,293.0,0.8,18.0,325.0,287.01,222.73
2016,9,16,10,15,234.0,296.5,0.9,18.0,471.5,424.29,328.7
2016,9,16,10,30,424.0,300.0,1.0,18.0,618.0,578.95,443.31
2016,9,16,10,45,296.5,340.5,1.1,18.5,565.5,543.51,414.58
2016,9,16,11,0,169.0,381.0,1.2,19.0,513.0,494.3,376.6
2016,9,16,11,15,303.0,352.0,1.4,19.0,594.5,595.97,454.38
2016,9,16,11,30,437.0,323.0,1.6,19.0,676.0,707.52,536.48
2016,9,16,11,45,277.0,359.0,1.85,19.5,583.5,612.39,465.75
2016,9,16,12,0,117.0,395.0,2.1,20.0,491.0,504.15,384.32
2016,9,16,12,15,120.0,391.5,2.3,20.0,489.5,511.0,390.87
2016,9,16,12,30,123.0,388.0,2.5,20.0,488.0,517.29,396.33
2016,9,16,12,45,124.5,385.5,2.7,20.0,485.5,522.62,401.07
2016,9,16,13,0,126.0,383.0,2.9,20.0,483.0,527.36,405.41
2016,9,16,13,15,170.5,373.0,2.95,19.5,505.0,566.04,436.65
2016,9,16,13,30,215.0,363.0,3.0,19.0,527.0,604.35,467.45
2016,9,16,13,45,274.5,337.5,3.05,19.0,539.5,657.72,508.66
2016,9,16,14,0,334.0,312.0,3.1,19.0,552.0,690.87,535.3
2016,9,16,14,15,219.5,307.0,3.05,19.0,461.5,553.69,432.72
2016,9,16,14,30,105.0,302.0,3.0,19.0,371.0,418.37,328.88
2016,9,16,14,45,170.0,281.5,3.0,19.0,386.0,477.11,377.1
2016,9,16,15,0,235.0,261.0,3.0,19.0,401.0,514.12,407.9
2016,9,16,15,15,197.5,243.0,2.95,19.0,354.5,456.01,363.55
2016,9,16,15,30,160.0,225.0,2.9,19.0,308.0,399.0,319.79
2016,9,16,15,45,87.0,189.0,2.85,19.0,233.5,274.68,221.21
2016,9,16,16,0,14.0,153.0,2.8,19.0,159.0,159.04,126.45
2016,9,16,16,15,9.5,135.0,2.75,18.5,139.0,137.96,109.77
2016,9,16,16,30,5.0,117.0,2.7,18.0,119.0,117.21,92.89
2016,9,16,16,45,2.5,97.5,2.65,18.0,98.5,96.43,75.57
2016,9,16,17,0,0.0,78.0,2.6,18.0,78.0,75.71,58.01
2016,9,16,17,15,201.5,59.5,2.6,17.5,88.0,204.29,166.5
2016,9,16,17,30,403.0,41.0,2.6,17.0,98.0,297.03,236.43
2016,9,16,17,45,266.0,28.0,2.6,16.5,59.0,192.96,133.71
2016,9,16,18,0,129.0,15.0,2.6,16.0,20.0,69.25,0.0
2016,9,16,18,15,64.5,7.5,2.6,15.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,16.0,1.2,14.0,35.5,12.75,0.0
2016,9,17,6,30,356.0,32.0,1.1,14.0,71.0,25.91,16.14
2016,9,17,6,45,453.0,40.5,1.0,14.5,118.5,31.82,22.3
2016,9,17,7,0,550.0,49.0,0.9,15.0,166.0,37.6,27.78
2016,9,17,7,15,275.0,57.5,0.8,15.0,116.0,42.06,31.97
2016,9,17,7,30,0.0,66.0,0.7,15.0,66.0,58.05,46.23
2016,9,17,7,45,0.0,79.0,0.6,15.5,79.0,69.12,53.23
2016,9,17,8,0,0.0,92.0,0.5,16.0,92.0,80.34,62.36
2016,9,17,8,15,1.0,124.0,0.5,16.0,124.5,107.26,84.4
2016,9,17,8,30,2.0,156.0,0.5,16.0,157.0,134.59,106.36
2016,9,17,8,45,98.5,204.0,0.55,16.5,260.0,199.27,154.86
2016,9,17,9,0,195.0,252.0,0.6,17.0,363.0,280.84,216.68
2016,9,17,9,15,198.0,271.5,0.65,17.5,391.5,314.42,242.7
2016,9,17,9,30,201.0,291.0,0.7,18.0,420.0,348.42,268.82
2016,9,17,9,45,148.5,306.0,0.8,18.5,404.0,349.97,270.1
2016,9,17,10,0,96.0,321.0,0.9,19.0,388.0,342.02,263.7
2016,9,17,10,15,503.0,205.0,1.0,19.0,578.0,516.22,398.87
2016,9,17,10,30,910.0,89.0,1.1,19.0,768.0,710.7,542.81
2016,9,17,10,45,500.0,227.5,1.25,19.5,602.5,592.99,453.03
2016,9,17,11,0,90.0,366.0,1.4,20.0,437.0,411.23,313.66
2016,9,17,11,15,256.0,347.0,1.55,20.0,552.0,553.59,423.16
2016,9,17,11,30,422.0,328.0,1.7,20.0,667.0,700.03,530.12
2016,9,17,11,45,247.0,351.0,1.9,20.0,550.0,578.43,440.52
2016,9,17,12,0,72.0,374.0,2.1,20.0,433.0,428.72,328.16
2016,9,17,12,15,74.0,371.5,2.25,20.0,431.5,433.08,332.73
2016,9,17,12,30,76.0,369.0,2.4,20.0,430.0,437.17,336.3
2016,9,17,12,45,96.5,374.0,2.6,20.0,450.5,467.08,359.79
2016,9,17,13,0,117.0,379.0,2.8,20.0,471.0,514.63,395.96
2016,9,17,13,15,119.0,368.0,2.9,20.0,460.0,509.69,392.87
2016,9,17,13,30,121.0,357.0,3.0,20.0,449.0,503.97,389.54
2016,9,17,13,45,84.5,329.0,3.1,20.0,392.0,421.12,327.51
2016,9,17,14,0,48.0,301.0,3.2,20.0,335.0,355.82,277.63
2016,9,17,14,15,47.0,287.0,3.25,19.5,319.5,341.57,268.01
2016,9,17,14,30,46.0,273.0,3.3,19.0,304.0,327.08,257.96
2016,9,17,14,45,41.0,253.0,3.35,19.0,279.5,301.51,238.57
2016,9,17,15,0,36.0,233.0,3.4,19.0,255.0,275.82,218.95
2016,9,17,15,15,33.0,214.5,3.4,19.0,233.0,253.73,202.03
2016,9,17,15,30,30.0,196.0,3.4,19.0,211.0,231.6,184.93
2016,9,17,15,45,20.5,172.5,3.4,19.0,182.5,184.2,146.99
2016,9,17,16,0,11.0,149.0,3.4,19.0,154.0,152.48,121.29
2016,9,17,16,15,6.5,131.0,3.3,18.5,134.0,131.47,104.43
2016,9,17,16,30,2.0,113.0,3.2,18.0,114.0,110.8,87.53
2016,9,17,16,45,1.0,93.5,3.15,18.0,94.0,91.12,71.12
2016,9,17,17,0,0.0,74.0,3.1,18.0,74.0,71.36,54.35
2016,9,17,17,15,187.5,57.0,3.05,17.5,82.5,192.57,156.64
2016,9,17,17,30,375.0,40.0,3.0,17.0,91.0,279.92,222.22
2016,9,17,17,45,239.5,26.5,3.0,17.0,54.0,176.0,115.43
2016,9,17,18,0,104.0,13.0,3.0,17.0,17.0,56.43,0.0
2016,9,17,18,15,52.0,6.5,3.0,16.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,171.5,15.5,0.75,15.5,34.0,12.37,0.0
2016,9,18,6,30,343.0,31.0,0.8,16.0,68.0,25.08,15.17
2016,9,18,6,45,438.5,40.0,0.9,16.5,114.5,31.45,21.74
2016,9,18,7,0,534.0,49.0,1.0,17.0,161.0,37.64,27.55
2016,9,18,7,15,592.5,55.5,0.95,17.0,211.5,41.48,31.17
2016,9,18,7,30,651.0,62.0,0.9,17.0,262.0,45.23,34.54
2016,9,18,7,45,691.0,66.5,0.85,17.5,313.0,68.2,40.69
2016,9,18,8,0,731.0,71.0,0.8,18.0,364.0,123.23,67.94
2016,9,18,8,15,759.0,74.5,0.75,18.5,413.0,180.47,109.95
2016,9,18,8,30,787.0,78.0,0.7,19.0,462.0,240.84,160.03
2016,9,18,8,45,806.5,81.0,0.7,19.5,507.0,301.19,212.08
2016,9,18,9,0,826.0,84.0,0.7,20.0,552.0,363.02,264.76
2016,9,18,9,15,841.5,86.0,0.8,20.5,592.5,425.54,316.98
2016,9,18,9,30,857.0,88.0,0.9,21.0,633.0,485.66,365.8
2016,9,18,9,45,878.0,85.5,1.0,22.0,670.5,544.53,411.34
2016,9,18,10,0,899.0,83.0,1.1,23.0,708.0,603.6,455.37
2016,9,18,10,15,906.5,84.0,1.3,23.5,736.0,657.47,495.89
2016,9,18,10,30,914.0,85.0,1.5,24.0,764.0,709.67,534.21
2016,9,18,10,45,918.5,86.5,1.7,24.5,784.5,758.29,567.75
2016,9,18,11,0,923.0,88.0,1.9,25.0,805.0,804.51,598.65
2016,9,18,11,15,926.0,88.5,2.05,25.0,818.0,845.89,626.86
2016,9,18,11,30,929.0,89.0,2.2,25.0,831.0,884.34,653.08
2016,9,18,11,45,929.5,89.5,2.4,25.5,836.0,917.49,674.9
2016,9,18,12,0,930.0,90.0,2.6,26.0,841.0,947.21,694.46
2016,9,18,12,15,929.5,90.0,2.7,26.0,838.0,971.92,711.27
2016,9,18,12,30,929.0,90.0,2.8,26.0,835.0,992.93,725.81
2016,9,18,12,45,923.5,91.0,2.95,26.0,823.5,1006.39,736.02
2016,9,18,13,0,918.0,92.0,3.1,26.0,812.0,1015.9,743.85
2016,9,18,13,15,913.5,91.0,3.15,26.0,793.0,1020.16,747.6
2016,9,18,13,30,909.0,90.0,3.2,26.0,774.0,1020.45,748.96
2016,9,18,13,45,902.0,89.0,3.25,26.0,748.0,1014.3,746.31
2016,9,18,14,0,895.0,88.0,3.3,26.0,722.0,1004.3,741.3
2016,9,18,14,15,885.0,86.5,3.35,26.0,688.5,986.98,731.59
2016,9,18,14,30,875.0,85.0,3.4,26.0,655.0,966.09,719.6
2016,9,18,14,45,861.5,83.0,3.5,26.0,616.0,937.83,703.0
2016,9,18,15,0,848.0,81.0,3.6,26.0,577.0,906.49,684.21
2016,9,18,15,15,829.5,78.5,3.6,25.5,532.5,876.14,666.67
2016,9,18,15,30,811.0,76.0,3.6,25.0,488.0,834.13,640.69
2016,9,18,15,45,786.0,73.0,3.65,25.0,440.0,783.85,607.38
2016,9,18,16,0,761.0,70.0,3.7,25.0,392.0,732.26,572.42
2016,9,18,16,15,725.5,66.0,3.65,24.0,341.0,670.28,530.55
2016,9,18,16,30,690.0,62.0,3.6,23.0,290.0,608.59,487.27
2016,9,18,16,45,638.5,56.5,3.6,22.5,238.5,538.89,435.04
2016,9,18,17,0,587.0,51.0,3.6,22.0,187.0,468.43,378.07
2016,9,18,17,15,503.5,43.0,3.55,21.5,138.5,379.29,303.55
2016,9,18,17,30,420.0,35.0,3.5,21.0,90.0,297.88,231.63
2016,9,18,17,45,274.5,23.5,3.45,20.5,52.5,187.14,112.2
2016,9,18,18,0,129.0,12.0,3.4,20.0,15.0,65.95,0.0
2016,9,18,18,15,64.5,6.0,3.2,19.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
