Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,87.0,14.0,3.4,13.0,20.5,12.73,0.0
2016,9,29,6,30,174.0,28.0,3.5,13.0,41.0,22.03,8.32
2016,9,29,6,45,287.0,41.5,3.65,13.5,83.0,32.23,22.05
2016,9,29,7,0,400.0,55.0,3.8,14.0,125.0,43.99,33.15
2016,9,29,7,15,472.0,64.0,3.75,14.0,173.5,49.55,38.54
2016,9,29,7,30,544.0,73.0,3.7,14.0,222.0,54.99,43.6
2016,9,29,7,45,272.0,67.5,3.65,14.5,142.0,56.5,37.75
2016,9,29,8,0,0.0,62.0,3.6,15.0,62.0,54.77,41.16
2016,9,29,8,15,0.0,73.0,3.6,15.0,73.0,64.56,49.35
2016,9,29,8,30,0.0,84.0,3.6,15.0,84.0,74.24,57.36
2016,9,29,8,45,0.0,99.5,3.6,15.5,99.5,87.73,68.36
2016,9,29,9,0,0.0,115.0,3.6,16.0,115.0,101.35,79.32
2016,9,29,9,15,0.0,133.5,3.65,16.0,133.5,117.7,92.59
2016,9,29,9,30,0.0,152.0,3.7,16.0,152.0,134.23,105.91
2016,9,29,9,45,3.0,176.0,3.75,16.0,178.5,157.39,124.57
2016,9,29,10,0,6.0,200.0,3.8,16.0,205.0,181.2,143.64
2016,9,29,10,15,5.0,197.0,3.85,16.0,201.5,178.81,141.45
2016,9,29,10,30,4.0,194.0,3.9,16.0,198.0,176.19,139.15
2016,9,29,10,45,8.5,219.5,3.95,16.5,226.5,203.46,160.73
2016,9,29,11,0,13.0,245.0,4.0,17.0,255.0,231.55,182.72
2016,9,29,11,15,11.0,235.0,4.05,17.0,243.5,221.84,174.82
2016,9,29,11,30,9.0,225.0,4.1,17.0,232.0,211.79,166.74
2016,9,29,11,45,9.0,226.0,4.15,17.0,233.5,213.62,168.19
2016,9,29,12,0,9.0,227.0,4.2,17.0,235.0,215.43,169.65
2016,9,29,12,15,23.5,270.0,4.25,17.0,289.0,271.46,214.59
2016,9,29,12,30,38.0,313.0,4.3,17.0,343.0,346.38,273.63
2016,9,29,12,45,38.5,308.0,4.4,17.0,337.5,344.68,272.42
2016,9,29,13,0,39.0,303.0,4.5,17.0,332.0,342.8,271.34
2016,9,29,13,15,39.0,296.0,4.55,17.0,324.5,338.05,268.0
2016,9,29,13,30,39.0,289.0,4.6,17.0,317.0,333.12,264.57
2016,9,29,13,45,42.0,281.0,4.7,17.0,310.0,329.88,262.68
2016,9,29,14,0,45.0,273.0,4.8,17.0,303.0,326.51,260.73
2016,9,29,14,15,34.5,249.0,4.9,16.5,271.5,291.07,233.32
2016,9,29,14,30,24.0,225.0,5.0,16.0,240.0,238.8,192.03
2016,9,29,14,45,22.5,210.5,5.1,16.0,223.5,223.59,180.24
2016,9,29,15,0,21.0,196.0,5.2,16.0,207.0,208.39,168.33
2016,9,29,15,15,10.5,169.5,5.25,16.0,175.0,171.84,138.38
2016,9,29,15,30,0.0,143.0,5.3,16.0,143.0,135.77,108.49
2016,9,29,15,45,0.0,126.5,5.4,16.0,126.5,120.02,95.7
2016,9,29,16,0,0.0,110.0,5.5,16.0,110.0,104.25,82.71
2016,9,29,16,15,297.5,86.0,5.5,15.5,167.0,354.2,299.41
2016,9,29,16,30,595.0,62.0,5.5,15.0,224.0,530.39,446.1
2016,9,29,16,45,519.5,55.5,5.5,15.0,175.0,444.8,372.31
2016,9,29,17,0,444.0,49.0,5.5,15.0,126.0,364.53,301.15
2016,9,29,17,15,330.0,37.0,5.35,14.5,83.5,262.77,209.55
2016,9,29,17,30,216.0,25.0,5.2,14.0,41.0,165.6,85.84
2016,9,29,17,45,108.0,12.5,5.05,14.0,20.5,60.66,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,6,15,102.0,12.5,4.55,13.0,20.0,11.37,0.0
2016,9,30,6,30,204.0,25.0,4.7,13.0,40.0,20.71,6.42
2016,9,30,6,45,316.0,37.5,4.9,13.5,82.0,30.38,20.36
2016,9,30,7,0,428.0,50.0,5.1,14.0,124.0,39.68,29.31
2016,9,30,7,15,499.5,58.5,5.1,14.0,172.5,45.04,34.5
2016,9,30,7,30,571.0,67.0,5.1,14.0,221.0,50.27,39.37
2016,9,30,7,45,619.5,72.5,5.15,14.0,270.5,70.31,43.19
2016,9,30,8,0,668.0,78.0,5.2,14.0,320.0,122.97,71.54
2016,9,30,8,15,700.5,82.5,5.25,14.0,368.0,178.27,114.12
2016,9,30,8,30,733.0,87.0,5.3,14.0,416.0,237.25,165.46
2016,9,30,8,45,759.5,89.0,5.35,14.5,460.5,298.5,220.67
2016,9,30,9,0,786.0,91.0,5.4,15.0,505.0,358.83,275.16
2016,9,30,9,15,803.5,93.5,5.45,15.0,544.5,417.97,328.55
2016,9,30,9,30,821.0,96.0,5.5,15.0,584.0,477.76,381.23
2016,9,30,9,45,838.5,96.0,5.55,15.5,619.0,535.49,430.19
2016,9,30,10,0,856.0,96.0,5.6,16.0,654.0,592.02,476.82
2016,9,30,10,15,865.0,97.5,5.6,16.0,681.0,644.68,519.95
2016,9,30,10,30,874.0,99.0,5.6,16.0,708.0,695.87,560.94
2016,9,30,10,45,880.0,99.5,5.65,16.0,728.0,742.19,596.86
2016,9,30,11,0,886.0,100.0,5.7,16.0,748.0,786.28,629.44
2016,9,30,11,15,889.5,101.0,5.75,16.0,760.0,826.45,658.94
2016,9,30,11,30,893.0,102.0,5.8,16.0,772.0,863.8,686.28
2016,9,30,11,45,895.5,101.5,5.85,16.5,776.5,895.72,708.24
2016,9,30,12,0,898.0,101.0,5.9,17.0,781.0,924.4,727.8
2016,9,30,12,15,896.5,101.0,5.9,17.0,776.5,946.56,743.79
2016,9,30,12,30,895.0,101.0,5.9,17.0,772.0,965.08,757.29
2016,9,30,12,45,891.5,100.5,5.95,17.0,760.0,977.41,766.78
2016,9,30,13,0,888.0,100.0,6.0,17.0,748.0,985.93,773.73
2016,9,30,13,15,882.0,99.0,6.0,17.0,728.0,987.6,775.64
2016,9,30,13,30,876.0,98.0,6.0,17.0,708.0,985.43,774.99
2016,9,30,13,45,869.0,96.0,6.05,17.0,681.0,977.32,770.55
2016,9,30,14,0,862.0,94.0,6.1,17.0,654.0,965.5,763.59
2016,9,30,14,15,849.5,92.0,6.1,16.5,620.0,944.74,751.4
2016,9,30,14,30,837.0,90.0,6.1,16.0,586.0,930.52,744.08
2016,9,30,14,45,823.0,86.5,6.1,16.0,546.5,899.77,723.09
2016,9,30,15,0,809.0,83.0,6.1,16.0,507.0,866.08,699.86
2016,9,30,15,15,786.5,80.0,6.05,16.0,462.5,822.75,668.92
2016,9,30,15,30,764.0,77.0,6.0,16.0,418.0,777.46,636.12
2016,9,30,15,45,734.5,73.0,6.0,16.0,370.5,723.49,596.19
2016,9,30,16,0,705.0,69.0,6.0,16.0,323.0,668.72,554.7
2016,9,30,16,15,660.0,64.0,5.9,15.5,273.0,605.51,505.94
2016,9,30,16,30,615.0,59.0,5.8,15.0,223.0,539.44,453.01
2016,9,30,16,45,543.0,52.0,5.75,15.0,173.5,454.89,380.71
2016,9,30,17,0,471.0,45.0,5.7,15.0,124.0,375.55,309.84
2016,9,30,17,15,354.5,34.0,5.55,14.5,81.5,272.66,216.06
2016,9,30,17,30,238.0,23.0,5.4,14.0,39.0,172.32,69.71
2016,9,30,17,45,119.0,11.5,5.3,14.0,19.5,64.52,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,15,110.5,12.0,3.15,13.5,19.5,10.91,0.0
2016,10,1,6,30,221.0,24.0,3.3,14.0,39.0,19.91,4.64
2016,10,1,6,45,343.5,35.5,3.45,14.5,82.5,28.73,18.78
2016,10,1,7,0,466.0,47.0,3.6,15.0,126.0,37.26,27.04
2016,10,1,7,15,539.0,54.5,3.65,15.0,175.5,41.92,31.59
2016,10,1,7,30,612.0,62.0,3.7,15.0,225.0,46.51,35.87
2016,10,1,7,45,661.5,66.5,3.75,15.5,276.0,67.03,39.32
2016,10,1,8,0,711.0,71.0,3.8,16.0,327.0,125.4,71.21
2016,10,1,8,15,743.0,75.0,3.7,16.0,375.5,182.37,114.57
2016,10,1,8,30,775.0,79.0,3.6,16.0,424.0,242.93,166.73
2016,10,1,8,45,800.5,81.5,3.55,16.5,470.0,303.59,220.9
2016,10,1,9,0,826.0,84.0,3.5,17.0,516.0,366.39,276.62
2016,10,1,9,15,842.5,86.0,3.45,17.0,556.0,426.88,330.08
2016,10,1,9,30,859.0,88.0,3.4,17.0,596.0,488.36,382.79
2016,10,1,9,45,876.5,87.5,3.4,17.5,631.5,546.79,430.92
2016,10,1,10,0,894.0,87.0,3.4,18.0,667.0,605.02,477.3
2016,10,1,10,15,902.5,88.5,3.45,18.0,694.5,659.1,520.18
2016,10,1,10,30,911.0,90.0,3.5,18.0,722.0,711.57,560.79
2016,10,1,10,45,916.0,91.0,3.55,18.0,741.5,759.15,595.79
2016,10,1,11,0,921.0,92.0,3.6,18.0,761.0,804.31,627.72
2016,10,1,11,15,924.5,92.5,3.65,18.0,773.5,845.12,656.34
2016,10,1,11,30,928.0,93.0,3.7,18.0,786.0,882.99,682.78
2016,10,1,11,45,928.5,93.5,3.8,18.5,790.0,915.14,704.09
2016,10,1,12,0,929.0,94.0,3.9,19.0,794.0,943.83,722.99
2016,10,1,12,15,928.0,94.0,4.05,19.0,789.5,967.02,739.81
2016,10,1,12,30,927.0,94.0,4.2,19.0,785.0,986.47,754.21
2016,10,1,12,45,923.5,93.5,4.4,19.0,773.0,999.13,764.41
2016,10,1,13,0,920.0,93.0,4.6,19.0,761.0,1007.85,772.76
2016,10,1,13,15,915.0,92.0,4.7,18.5,740.5,1010.57,777.76
2016,10,1,13,30,910.0,91.0,4.8,18.0,720.0,1009.33,780.21
2016,10,1,13,45,901.0,90.0,4.9,18.0,692.5,1000.25,775.83
2016,10,1,14,0,892.0,89.0,5.0,18.0,665.0,987.38,768.91
2016,10,1,14,15,880.5,87.5,5.05,18.0,630.5,967.8,756.94
2016,10,1,14,30,869.0,86.0,5.1,18.0,596.0,944.78,742.57
2016,10,1,14,45,853.0,83.5,5.2,18.0,555.5,922.54,729.1
2016,10,1,15,0,837.0,81.0,5.3,18.0,515.0,887.6,706.23
2016,10,1,15,15,814.5,78.0,5.35,17.5,469.5,843.56,677.37
2016,10,1,15,30,792.0,75.0,5.4,17.0,424.0,797.45,646.35
2016,10,1,15,45,760.5,71.5,5.5,17.0,375.0,741.56,606.03
2016,10,1,16,0,729.0,68.0,5.6,17.0,326.0,684.91,563.99
2016,10,1,16,15,682.0,63.0,5.55,16.5,275.0,614.46,510.12
2016,10,1,16,30,635.0,58.0,5.5,16.0,224.0,550.99,459.74
2016,10,1,16,45,561.5,51.0,5.5,16.0,173.5,464.71,386.47
2016,10,1,17,0,488.0,44.0,5.5,16.0,123.0,383.72,314.39
2016,10,1,17,15,361.0,33.0,5.4,15.5,79.5,274.45,214.58
2016,10,1,17,30,234.0,22.0,5.3,15.0,36.0,166.63,39.07
2016,10,1,17,45,117.0,11.0,5.2,15.0,18.0,62.91,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,108.5,11.5,3.25,13.5,18.5,10.46,0.0
2016,10,2,6,30,217.0,23.0,3.4,14.0,37.0,19.07,2.69
2016,10,2,6,45,338.5,34.0,3.6,14.5,79.0,27.47,17.61
2016,10,2,7,0,460.0,45.0,3.8,15.0,121.0,35.6,25.55
2016,10,2,7,15,531.5,52.0,3.85,15.0,169.5,39.91,29.79
2016,10,2,7,30,603.0,59.0,3.9,15.0,218.0,44.16,33.78
2016,10,2,7,45,650.0,64.0,4.0,15.5,267.5,64.91,37.7
2016,10,2,8,0,697.0,69.0,4.1,16.0,317.0,122.52,69.39
2016,10,2,8,15,728.0,73.0,4.1,16.0,364.5,178.39,112.03
2016,10,2,8,30,759.0,77.0,4.1,16.0,412.0,237.73,163.3
2016,10,2,8,45,779.0,80.5,4.2,16.0,455.5,296.65,216.8
2016,10,2,9,0,799.0,84.0,4.3,16.0,499.0,357.09,271.63
2016,10,2,9,15,429.5,166.5,4.35,16.0,392.0,327.47,258.18
2016,10,2,9,30,60.0,249.0,4.4,16.0,285.0,248.67,198.56
2016,10,2,9,45,459.5,169.5,4.5,16.5,464.5,403.18,323.31
2016,10,2,10,0,859.0,90.0,4.6,17.0,644.0,587.62,469.88
2016,10,2,10,15,561.0,202.5,4.7,17.0,570.0,554.33,442.63
2016,10,2,10,30,263.0,315.0,4.8,17.0,496.0,484.57,385.29
2016,10,2,10,45,573.0,206.5,4.9,17.0,616.0,632.64,505.5
2016,10,2,11,0,883.0,98.0,5.0,17.0,736.0,781.05,620.88
2016,10,2,11,15,600.5,216.0,5.0,17.0,653.0,720.16,571.53
2016,10,2,11,30,318.0,334.0,5.0,17.0,570.0,613.15,484.87
2016,10,2,11,45,313.5,337.0,5.05,17.0,570.5,627.62,496.43
2016,10,2,12,0,309.0,340.0,5.1,17.0,571.0,640.59,506.35
2016,10,2,12,15,605.5,219.0,5.1,17.0,669.0,817.81,646.47
2016,10,2,12,30,902.0,98.0,5.1,17.0,767.0,966.44,754.18
2016,10,2,12,45,897.0,99.0,5.2,17.0,755.0,978.95,763.27
2016,10,2,13,0,892.0,100.0,5.3,17.0,743.0,987.63,770.68
2016,10,2,13,15,887.0,99.0,5.35,17.0,723.5,990.17,773.56
2016,10,2,13,30,882.0,98.0,5.4,17.0,704.0,988.86,773.91
2016,10,2,13,45,875.5,96.0,5.5,17.0,677.0,981.1,770.19
2016,10,2,14,0,869.0,94.0,5.6,17.0,650.0,969.61,763.94
2016,10,2,14,15,856.5,92.0,5.6,17.0,616.0,958.69,757.58
2016,10,2,14,30,844.0,90.0,5.6,17.0,582.0,934.27,741.5
2016,10,2,14,45,824.5,88.5,5.65,17.0,541.0,900.71,719.06
2016,10,2,15,0,805.0,87.0,5.7,17.0,500.0,864.41,694.43
2016,10,2,15,15,781.0,83.5,5.7,16.5,455.0,819.18,663.82
2016,10,2,15,30,757.0,80.0,5.7,16.0,410.0,772.08,631.19
2016,10,2,15,45,718.5,77.0,5.7,16.0,360.5,716.9,590.35
2016,10,2,16,0,680.0,74.0,5.7,16.0,311.0,657.36,545.06
2016,10,2,16,15,630.0,68.0,5.7,16.0,261.0,585.76,488.73
2016,10,2,16,30,580.0,62.0,5.7,16.0,211.0,516.13,431.79
2016,10,2,16,45,499.0,54.5,5.7,16.0,162.0,426.74,355.13
2016,10,2,17,0,418.0,47.0,5.7,16.0,113.0,343.2,280.77
2016,10,2,17,15,291.0,34.5,5.55,15.5,72.0,235.98,181.98
2016,10,2,17,30,164.0,22.0,5.4,15.0,31.0,129.33,0.0
2016,10,2,17,45,82.0,11.0,5.3,15.0,15.5,46.92,0.0
2016,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,2.5,2.2,13.5,2.5,2.27,0.0
2016,10,3,6,30,0.0,5.0,2.3,14.0,5.0,4.38,0.0
2016,10,3,6,45,0.0,12.0,2.45,14.5,12.0,10.54,3.24
2016,10,3,7,0,0.0,19.0,2.6,15.0,19.0,16.7,9.01
2016,10,3,7,15,0.0,27.0,2.65,15.0,27.0,23.76,15.49
2016,10,3,7,30,0.0,35.0,2.7,15.0,35.0,30.83,21.93
2016,10,3,7,45,0.0,43.0,2.75,15.0,43.0,37.92,26.86
2016,10,3,8,0,0.0,51.0,2.8,15.0,51.0,45.01,32.89
2016,10,3,8,15,0.0,90.0,2.8,15.0,90.0,78.9,61.52
2016,10,3,8,30,0.0,129.0,2.8,15.0,129.0,111.96,89.02
2016,10,3,8,45,0.0,134.5,2.8,15.5,134.5,117.46,93.12
2016,10,3,9,0,0.0,140.0,2.8,16.0,140.0,122.84,97.11
2016,10,3,9,15,23.5,190.5,2.75,16.0,204.0,176.57,140.56
2016,10,3,9,30,47.0,241.0,2.7,16.0,268.0,235.84,187.96
2016,10,3,9,45,76.5,266.5,2.7,16.5,314.5,279.15,221.88
2016,10,3,10,0,106.0,292.0,2.7,17.0,361.0,326.22,258.49
2016,10,3,10,15,53.0,218.5,2.75,17.0,253.0,233.01,184.65
2016,10,3,10,30,0.0,145.0,2.8,17.0,145.0,129.26,100.56
2016,10,3,10,45,4.5,183.0,2.9,17.0,186.5,167.34,131.44
2016,10,3,11,0,9.0,221.0,3.0,17.0,228.0,206.53,162.71
2016,10,3,11,15,30.5,271.0,3.1,17.0,294.0,281.76,222.58
2016,10,3,11,30,52.0,321.0,3.2,17.0,360.0,353.52,278.71
2016,10,3,11,45,46.0,315.5,3.3,17.0,350.0,346.95,273.3
2016,10,3,12,0,40.0,310.0,3.4,17.0,340.0,339.69,267.64
2016,10,3,12,15,152.5,326.5,3.4,17.0,439.0,479.48,378.63
2016,10,3,12,30,265.0,343.0,3.4,17.0,538.0,626.18,490.67
2016,10,3,12,45,136.5,281.0,3.45,17.0,381.5,426.85,338.0
2016,10,3,13,0,8.0,219.0,3.5,17.0,225.0,210.43,165.54
2016,10,3,13,15,7.5,214.0,3.55,17.0,220.0,205.82,162.49
2016,10,3,13,30,7.0,209.0,3.6,17.0,215.0,201.21,159.01
2016,10,3,13,45,5.5,198.0,3.65,17.0,202.5,189.55,149.86
2016,10,3,14,0,4.0,187.0,3.7,17.0,190.0,177.85,140.67
2016,10,3,14,15,2.0,164.0,3.7,17.0,165.5,153.48,121.13
2016,10,3,14,30,0.0,141.0,3.7,17.0,141.0,129.18,101.52
2016,10,3,14,45,2.0,153.5,3.75,17.0,155.0,144.7,114.62
2016,10,3,15,0,4.0,166.0,3.8,17.0,169.0,161.33,128.61
2016,10,3,15,15,360.5,123.5,3.8,17.0,279.0,491.41,405.37
2016,10,3,15,30,717.0,81.0,3.8,17.0,389.0,737.53,596.21
2016,10,3,15,45,675.5,78.5,3.8,17.0,341.5,682.17,554.15
2016,10,3,16,0,634.0,76.0,3.8,17.0,294.0,622.5,509.65
2016,10,3,16,15,583.5,69.5,3.75,16.5,245.5,551.76,455.71
2016,10,3,16,30,533.0,63.0,3.7,16.0,197.0,483.16,400.66
2016,10,3,16,45,447.5,55.5,3.7,16.0,150.0,393.02,324.36
2016,10,3,17,0,362.0,48.0,3.7,16.0,103.0,309.02,250.55
2016,10,3,17,15,239.0,34.0,3.6,16.0,64.5,205.8,154.86
2016,10,3,17,30,116.0,20.0,3.5,16.0,26.0,100.64,0.0
2016,10,3,17,45,58.0,10.0,3.4,16.0,13.0,35.09,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,15,54.5,11.5,3.35,15.0,15.0,10.46,0.0
2016,10,4,6,30,109.0,23.0,3.5,15.0,30.0,18.12,0.0
2016,10,4,6,45,218.0,39.0,3.65,15.0,68.5,30.35,19.71
2016,10,4,7,0,327.0,55.0,3.8,15.0,107.0,42.24,31.25
2016,10,4,7,15,197.0,77.5,3.8,15.0,112.5,59.56,47.07
2016,10,4,7,30,67.0,100.0,3.8,15.0,118.0,79.57,65.09
2016,10,4,7,45,83.5,120.5,3.85,15.0,147.0,98.24,76.42
2016,10,4,8,0,100.0,141.0,3.9,15.0,176.0,121.85,93.63
2016,10,4,8,15,154.0,160.5,3.85,15.0,223.0,155.88,119.08
2016,10,4,8,30,208.0,180.0,3.8,15.0,270.0,197.03,151.5
2016,10,4,8,45,483.5,140.0,3.75,15.5,379.0,259.99,196.0
2016,10,4,9,0,759.0,100.0,3.7,16.0,488.0,358.02,272.77
2016,10,4,9,15,778.5,103.0,3.55,16.0,528.0,416.77,324.4
2016,10,4,9,30,798.0,106.0,3.4,16.0,568.0,476.44,375.45
2016,10,4,9,45,823.0,103.5,3.3,16.5,604.5,534.32,422.95
2016,10,4,10,0,848.0,101.0,3.2,17.0,641.0,592.88,469.38
2016,10,4,10,15,858.0,102.5,3.15,17.0,668.5,646.43,511.54
2016,10,4,10,30,868.0,104.0,3.1,17.0,696.0,695.4,549.26
2016,10,4,10,45,880.5,102.5,3.1,17.5,717.5,743.9,584.39
2016,10,4,11,0,893.0,101.0,3.1,18.0,739.0,790.65,616.03
2016,10,4,11,15,897.0,101.5,3.2,18.0,751.0,830.67,644.28
2016,10,4,11,30,901.0,102.0,3.3,18.0,763.0,867.87,670.5
2016,10,4,11,45,907.5,99.5,3.45,18.0,768.0,901.02,694.17
2016,10,4,12,0,914.0,97.0,3.6,18.0,773.0,931.05,715.74
2016,10,4,12,15,913.0,97.0,3.8,18.0,769.0,953.68,732.58
2016,10,4,12,30,912.0,97.0,4.0,18.0,765.0,972.62,747.04
2016,10,4,12,45,909.0,96.5,4.25,18.0,752.5,985.33,757.63
2016,10,4,13,0,906.0,96.0,4.5,18.0,740.0,994.18,766.19
2016,10,4,13,15,900.0,95.0,4.7,18.0,719.5,995.65,769.69
2016,10,4,13,30,894.0,94.0,4.9,18.0,699.0,993.21,770.61
2016,10,4,13,45,887.0,91.5,5.1,18.0,671.5,984.17,766.95
2016,10,4,14,0,880.0,89.0,5.3,18.0,644.0,971.33,760.65
2016,10,4,14,15,867.5,87.5,5.4,18.0,609.5,950.78,748.13
2016,10,4,14,30,855.0,86.0,5.5,18.0,575.0,936.56,740.25
2016,10,4,14,45,838.5,83.0,5.65,18.0,535.0,903.64,718.95
2016,10,4,15,0,822.0,80.0,5.8,18.0,495.0,867.84,695.31
2016,10,4,15,15,798.5,77.5,5.85,17.5,449.5,823.9,665.98
2016,10,4,15,30,775.0,75.0,5.9,17.0,404.0,778.03,634.54
2016,10,4,15,45,741.0,71.0,6.0,17.0,355.5,720.07,591.89
2016,10,4,16,0,707.0,67.0,6.1,17.0,307.0,661.61,547.62
2016,10,4,16,15,657.0,61.5,6.05,16.5,256.5,594.59,495.56
2016,10,4,16,30,607.0,56.0,6.0,16.0,206.0,524.85,439.14
2016,10,4,16,45,522.0,49.0,6.0,16.0,156.5,432.87,359.77
2016,10,4,17,0,437.0,42.0,6.0,16.0,107.0,347.3,282.85
2016,10,4,17,15,298.5,30.0,5.8,15.5,66.5,234.49,174.41
2016,10,4,17,30,160.0,18.0,5.6,15.0,26.0,118.59,0.0
2016,10,4,17,45,80.0,9.0,5.45,15.0,13.0,8.19,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,15,99.0,10.5,3.7,13.0,16.0,9.55,0.0
2016,10,5,6,30,198.0,21.0,3.8,13.0,32.0,17.51,0.0
2016,10,5,6,45,333.5,32.0,3.9,13.5,74.0,26.01,16.04
2016,10,5,7,0,469.0,43.0,4.0,14.0,116.0,34.24,24.36
2016,10,5,7,15,545.5,50.5,4.0,14.5,166.0,39.06,29.04
2016,10,5,7,30,622.0,58.0,4.0,15.0,216.0,43.81,33.43
2016,10,5,7,45,676.0,62.0,4.05,15.5,267.0,64.64,36.92
2016,10,5,8,0,730.0,66.0,4.1,16.0,318.0,123.5,68.88
2016,10,5,8,15,762.5,69.5,4.0,16.0,367.0,181.16,112.87
2016,10,5,8,30,795.0,73.0,3.9,16.0,416.0,242.42,165.81
2016,10,5,8,45,821.0,75.0,3.8,16.5,462.0,303.75,220.79
2016,10,5,9,0,847.0,77.0,3.7,17.0,508.0,367.2,277.29
2016,10,5,9,15,863.5,79.5,3.6,17.0,548.0,430.31,332.99
2016,10,5,9,30,880.0,82.0,3.5,17.0,588.0,491.86,385.89
2016,10,5,9,45,894.5,82.5,3.4,17.5,623.0,550.47,434.09
2016,10,5,10,0,909.0,83.0,3.3,18.0,658.0,608.54,480.11
2016,10,5,10,15,917.5,84.0,3.25,18.0,685.0,662.54,522.6
2016,10,5,10,30,926.0,85.0,3.2,18.0,712.0,714.85,562.65
2016,10,5,10,45,933.0,85.5,3.2,18.5,732.5,763.64,596.94
2016,10,5,11,0,940.0,86.0,3.2,19.0,753.0,810.11,628.11
2016,10,5,11,15,942.5,86.5,3.3,19.0,764.5,850.44,656.39
2016,10,5,11,30,945.0,87.0,3.4,19.0,776.0,887.68,682.46
2016,10,5,11,45,946.0,87.0,3.55,19.0,779.5,919.83,705.29
2016,10,5,12,0,947.0,87.0,3.7,19.0,783.0,948.47,725.77
2016,10,5,12,15,945.5,87.0,3.85,19.0,778.0,971.19,742.29
2016,10,5,12,30,944.0,87.0,4.0,19.0,773.0,990.08,756.34
2016,10,5,12,45,934.0,89.5,4.15,19.0,758.5,999.88,764.3
2016,10,5,13,0,924.0,92.0,4.3,19.0,744.0,1005.6,769.69
2016,10,5,13,15,917.5,91.0,4.45,19.0,723.0,1006.59,772.19
2016,10,5,13,30,911.0,90.0,4.6,19.0,702.0,1003.6,772.45
2016,10,5,13,45,697.0,155.0,4.75,19.0,612.5,889.19,694.03
2016,10,5,14,0,483.0,220.0,4.9,19.0,523.0,746.96,590.65
2016,10,5,14,15,673.0,152.5,5.05,18.5,549.0,856.69,677.88
2016,10,5,14,30,863.0,85.0,5.2,18.0,575.0,941.25,742.5
2016,10,5,14,45,842.0,83.5,5.35,18.0,533.5,905.9,719.04
2016,10,5,15,0,821.0,82.0,5.5,18.0,492.0,867.84,693.95
2016,10,5,15,15,796.0,79.0,5.55,18.0,446.0,821.96,662.04
2016,10,5,15,30,771.0,76.0,5.6,18.0,400.0,774.23,628.15
2016,10,5,15,45,731.0,73.0,5.7,18.0,350.0,712.72,583.04
2016,10,5,16,0,691.0,70.0,5.8,18.0,300.0,656.47,540.72
2016,10,5,16,15,638.0,64.0,5.8,17.5,249.5,582.54,483.45
2016,10,5,16,30,585.0,58.0,5.8,17.0,199.0,510.85,425.36
2016,10,5,16,45,499.0,50.0,5.85,16.5,150.0,418.04,346.2
2016,10,5,17,0,413.0,42.0,5.9,16.0,101.0,331.8,269.26
2016,10,5,17,15,271.5,29.5,5.8,15.5,61.5,218.48,157.59
2016,10,5,17,30,130.0,17.0,5.7,15.0,22.0,79.86,0.0
2016,10,5,17,45,65.0,8.5,5.65,15.0,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,15,95.0,9.5,1.35,14.0,14.5,8.64,0.0
2016,10,6,6,30,190.0,19.0,1.4,14.0,29.0,15.7,0.0
2016,10,6,6,45,326.5,30.0,1.5,14.5,70.5,24.28,14.39
2016,10,6,7,0,463.0,41.0,1.6,15.0,112.0,32.58,22.79
2016,10,6,7,15,538.5,48.5,1.8,15.0,161.0,37.47,27.57
2016,10,6,7,30,614.0,56.0,2.0,15.0,210.0,42.26,32.08
2016,10,6,7,45,665.5,60.5,2.2,15.5,260.0,67.14,39.25
2016,10,6,8,0,717.0,65.0,2.4,16.0,310.0,121.49,67.67
2016,10,6,8,15,749.5,68.5,2.4,16.0,358.0,178.28,110.84
2016,10,6,8,30,782.0,72.0,2.4,16.0,406.0,238.66,162.74
2016,10,6,8,45,807.0,74.0,2.45,16.5,451.0,298.82,216.43
2016,10,6,9,0,832.0,76.0,2.5,17.0,496.0,361.0,271.54
2016,10,6,9,15,848.0,78.5,2.5,17.5,535.5,422.91,325.25
2016,10,6,9,30,864.0,81.0,2.5,18.0,575.0,483.24,376.02
2016,10,6,9,45,882.0,80.0,2.5,18.5,610.0,541.23,423.3
2016,10,6,10,0,900.0,79.0,2.5,19.0,645.0,599.02,468.79
2016,10,6,10,15,908.5,80.0,2.45,19.0,671.5,652.42,510.2
2016,10,6,10,30,917.0,81.0,2.4,19.0,698.0,704.16,549.18
2016,10,6,10,45,921.5,82.0,2.4,19.5,717.5,751.12,581.58
2016,10,6,11,0,926.0,83.0,2.4,20.0,737.0,795.6,610.88
2016,10,6,11,15,929.0,83.5,2.4,20.0,748.5,835.66,637.94
2016,10,6,11,30,932.0,84.0,2.4,20.0,760.0,872.71,662.79
2016,10,6,11,45,933.0,84.0,2.4,20.5,763.5,904.32,682.51
2016,10,6,12,0,934.0,84.0,2.4,21.0,767.0,932.46,699.84
2016,10,6,12,15,933.0,84.0,2.5,21.0,762.0,955.21,715.86
2016,10,6,12,30,932.0,84.0,2.6,21.0,757.0,974.19,729.53
2016,10,6,12,45,928.5,83.5,2.75,21.0,744.5,986.39,739.3
2016,10,6,13,0,925.0,83.0,2.9,21.0,732.0,994.63,746.63
2016,10,6,13,15,919.5,82.0,3.0,21.0,711.5,996.38,749.36
2016,10,6,13,30,914.0,81.0,3.1,21.0,691.0,994.17,749.63
2016,10,6,13,45,904.0,80.5,3.25,21.0,663.0,984.3,745.29
2016,10,6,14,0,894.0,80.0,3.4,21.0,635.0,970.67,738.48
2016,10,6,14,15,882.0,78.5,3.5,20.5,600.5,950.25,728.1
2016,10,6,14,30,870.0,77.0,3.6,20.0,566.0,926.42,715.31
2016,10,6,14,45,851.5,75.0,3.7,20.0,525.0,892.74,694.08
2016,10,6,15,0,833.0,73.0,3.8,20.0,484.0,865.35,677.15
2016,10,6,15,15,809.5,70.5,3.9,19.5,439.0,821.18,648.99
2016,10,6,15,30,786.0,68.0,4.0,19.0,394.0,775.08,618.74
2016,10,6,15,45,750.5,64.5,4.1,19.0,345.0,716.35,576.91
2016,10,6,16,0,715.0,61.0,4.2,19.0,296.0,657.25,533.49
2016,10,6,16,15,665.0,56.0,4.25,18.5,246.0,585.67,479.44
2016,10,6,16,30,615.0,51.0,4.3,18.0,196.0,521.18,428.56
2016,10,6,16,45,531.0,44.0,4.35,18.0,147.5,430.09,351.43
2016,10,6,17,0,447.0,37.0,4.4,18.0,99.0,345.63,276.07
2016,10,6,17,15,304.0,26.0,4.4,17.5,59.5,231.15,158.6
2016,10,6,17,30,161.0,15.0,4.4,17.0,20.0,93.02,0.0
2016,10,6,17,45,80.5,7.5,4.4,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.6,14.0,13.5,12.28,0.0
2016,10,7,6,30,0.0,27.0,1.7,14.0,27.0,21.99,0.0
2016,10,7,6,45,227.0,33.5,1.85,14.5,67.5,26.16,15.7
2016,10,7,7,0,454.0,40.0,2.0,15.0,108.0,31.79,22.05
2016,10,7,7,15,529.0,47.5,1.95,15.0,156.0,36.71,26.87
2016,10,7,7,30,604.0,55.0,1.9,15.0,204.0,41.53,31.41
2016,10,7,7,45,654.0,59.5,1.9,15.5,253.5,62.23,35.3
2016,10,7,8,0,704.0,64.0,1.9,16.0,303.0,119.46,66.5
2016,10,7,8,15,736.5,67.5,1.9,16.5,350.5,175.37,108.71
2016,10,7,8,30,769.0,71.0,1.9,17.0,398.0,234.86,159.32
2016,10,7,8,45,794.0,73.5,1.95,17.5,442.5,294.61,212.23
2016,10,7,9,0,819.0,76.0,2.0,18.0,487.0,356.39,266.54
2016,10,7,9,15,836.0,78.5,2.1,18.5,526.0,416.68,318.69
2016,10,7,9,30,853.0,81.0,2.2,19.0,565.0,477.87,369.93
2016,10,7,9,45,852.0,87.5,2.35,20.0,595.5,532.59,414.02
2016,10,7,10,0,851.0,94.0,2.5,21.0,626.0,586.74,455.95
2016,10,7,10,15,860.5,95.5,2.5,21.5,652.5,637.55,494.47
2016,10,7,10,30,870.0,97.0,2.5,22.0,679.0,688.33,531.72
2016,10,7,10,45,874.5,99.0,2.5,22.5,698.0,734.37,564.01
2016,10,7,11,0,879.0,101.0,2.5,23.0,717.0,778.09,592.69
2016,10,7,11,15,882.5,101.5,2.4,23.0,728.5,816.94,618.11
2016,10,7,11,30,886.0,102.0,2.3,23.0,740.0,852.97,641.33
2016,10,7,11,45,885.5,103.0,2.25,23.5,743.0,883.11,659.5
2016,10,7,12,0,885.0,104.0,2.2,24.0,746.0,909.92,675.33
2016,10,7,12,15,883.5,103.5,2.15,24.0,741.5,930.72,688.46
2016,10,7,12,30,882.0,103.0,2.1,24.0,737.0,947.91,699.3
2016,10,7,12,45,857.5,112.0,2.05,24.5,719.0,960.06,705.57
2016,10,7,13,0,833.0,121.0,2.0,25.0,701.0,958.98,703.36
2016,10,7,13,15,826.0,119.5,2.0,25.0,681.0,958.71,703.92
2016,10,7,13,30,819.0,118.0,2.0,25.0,661.0,954.71,702.2
2016,10,7,13,45,806.0,117.5,2.05,25.0,633.0,942.4,695.77
2016,10,7,14,0,793.0,117.0,2.1,25.0,605.0,926.56,687.18
2016,10,7,14,15,713.5,128.5,2.2,24.5,549.0,864.7,649.49
2016,10,7,14,30,634.0,140.0,2.3,24.0,493.0,795.27,605.84
2016,10,7,14,45,616.5,133.0,2.4,24.0,455.5,760.7,584.38
2016,10,7,15,0,599.0,126.0,2.5,24.0,418.0,724.01,560.71
2016,10,7,15,15,507.5,131.5,2.65,23.5,363.0,628.19,494.59
2016,10,7,15,30,416.0,137.0,2.8,23.0,308.0,544.4,433.53
2016,10,7,15,45,379.0,127.0,2.95,23.0,268.0,489.72,392.94
2016,10,7,16,0,342.0,117.0,3.1,23.0,228.0,436.24,351.79
2016,10,7,16,15,307.5,100.5,3.2,22.0,187.5,363.58,295.77
2016,10,7,16,30,273.0,84.0,3.3,21.0,147.0,308.43,251.2
2016,10,7,16,45,220.0,66.0,3.4,20.5,108.5,241.48,194.61
2016,10,7,17,0,167.0,48.0,3.5,20.0,70.0,178.99,139.83
2016,10,7,17,15,83.5,30.0,3.45,19.5,41.0,101.83,62.53
2016,10,7,17,30,0.0,12.0,3.4,19.0,12.0,10.91,0.0
2016,10,7,17,45,0.0,6.0,3.4,18.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,53.5,9.0,1.3,16.0,11.5,8.19,0.0
2016,10,8,6,30,107.0,18.0,1.3,16.0,23.0,14.22,0.0
2016,10,8,6,45,234.5,32.0,1.3,16.5,61.0,25.03,14.39
2016,10,8,7,0,362.0,46.0,1.3,17.0,99.0,37.16,26.43
2016,10,8,7,15,445.0,55.5,1.35,17.5,146.5,43.49,32.48
2016,10,8,7,30,528.0,65.0,1.4,18.0,194.0,49.67,38.14
2016,10,8,7,45,581.0,72.0,1.45,18.5,242.5,70.31,42.96
2016,10,8,8,0,634.0,79.0,1.5,19.0,291.0,122.0,70.6
2016,10,8,8,15,671.0,84.0,1.45,19.5,338.5,176.06,110.7
2016,10,8,8,30,708.0,89.0,1.4,20.0,386.0,234.38,159.04
2016,10,8,8,45,733.5,93.0,1.4,20.5,430.0,292.53,209.22
2016,10,8,9,0,759.0,97.0,1.4,21.0,474.0,355.1,262.49
2016,10,8,9,15,778.5,100.0,1.4,21.5,513.5,413.59,311.48
2016,10,8,9,30,798.0,103.0,1.4,22.0,553.0,472.98,359.55
2016,10,8,9,45,851.0,90.0,1.45,23.0,595.5,534.67,407.26
2016,10,8,10,0,904.0,77.0,1.5,24.0,638.0,598.36,454.9
2016,10,8,10,15,912.0,78.5,1.35,24.5,665.0,651.97,492.94
2016,10,8,10,30,920.0,80.0,1.2,25.0,692.0,703.88,528.05
2016,10,8,10,45,924.5,81.0,1.1,25.5,711.0,750.8,557.53
2016,10,8,11,0,929.0,82.0,1.0,26.0,730.0,795.23,583.67
2016,10,8,11,15,932.5,82.5,0.8,26.0,741.5,835.62,606.11
2016,10,8,11,30,936.0,83.0,0.6,26.0,753.0,873.02,625.7
2016,10,8,11,45,935.5,84.0,0.45,26.5,756.0,904.39,640.48
2016,10,8,12,0,935.0,85.0,0.3,27.0,759.0,932.23,652.77
2016,10,8,12,15,934.0,84.5,0.5,27.0,754.5,954.28,670.12
2016,10,8,12,30,933.0,84.0,0.7,27.0,750.0,972.56,685.49
2016,10,8,12,45,929.5,84.0,0.95,27.0,737.0,985.21,698.43
2016,10,8,13,0,926.0,84.0,1.2,27.0,724.0,993.93,708.78
2016,10,8,13,15,920.0,83.0,1.4,26.5,703.0,995.09,714.83
2016,10,8,13,30,914.0,82.0,1.6,26.0,682.0,992.29,718.37
2016,10,8,13,45,904.5,81.0,1.8,26.0,654.0,982.21,715.76
2016,10,8,14,0,895.0,80.0,2.0,26.0,626.0,968.35,710.61
2016,10,8,14,15,882.5,78.0,2.1,25.5,591.0,946.76,700.51
2016,10,8,14,30,870.0,76.0,2.2,25.0,556.0,921.75,688.07
2016,10,8,14,45,851.5,74.0,2.3,25.0,515.5,888.04,668.21
2016,10,8,15,0,833.0,72.0,2.4,25.0,475.0,860.6,652.37
2016,10,8,15,15,809.0,69.0,2.45,24.5,429.5,815.35,624.61
2016,10,8,15,30,785.0,66.0,2.5,24.0,384.0,768.23,594.85
2016,10,8,15,45,749.5,62.5,2.65,24.0,335.5,709.65,555.23
2016,10,8,16,0,714.0,59.0,2.8,24.0,287.0,650.73,513.79
2016,10,8,16,15,662.5,54.0,2.85,23.0,237.0,578.3,461.69
2016,10,8,16,30,611.0,49.0,2.9,22.0,187.0,507.74,408.12
2016,10,8,16,45,525.5,41.5,2.95,21.5,138.5,421.12,336.57
2016,10,8,17,0,440.0,34.0,3.0,21.0,90.0,336.06,261.76
2016,10,8,17,15,292.0,22.5,2.95,20.0,52.5,214.94,125.39
2016,10,8,17,30,144.0,11.0,2.9,19.0,15.0,80.36,0.0
2016,10,8,17,45,72.0,5.5,2.9,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
