Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,85.5,8.0,1.25,15.0,11.5,7.28,0.0
2016,10,9,6,30,171.0,16.0,1.3,15.0,23.0,13.16,0.0
2016,10,9,6,45,304.0,28.0,1.4,15.5,63.0,22.76,12.36
2016,10,9,7,0,437.0,40.0,1.5,16.0,103.0,32.01,22.05
2016,10,9,7,15,515.5,48.0,1.5,16.0,150.5,37.33,27.26
2016,10,9,7,30,594.0,56.0,1.5,16.0,198.0,42.55,32.16
2016,10,9,7,45,644.0,61.5,1.5,16.5,247.5,63.7,36.62
2016,10,9,8,0,694.0,67.0,1.5,17.0,297.0,117.73,65.2
2016,10,9,8,15,728.0,71.0,1.45,17.5,345.0,177.15,110.02
2016,10,9,8,30,762.0,75.0,1.4,18.0,393.0,236.84,160.24
2016,10,9,8,45,786.5,78.0,1.35,18.5,437.0,296.43,212.35
2016,10,9,9,0,811.0,81.0,1.3,19.0,481.0,358.01,265.59
2016,10,9,9,15,828.0,83.5,1.3,19.5,520.5,417.78,316.3
2016,10,9,9,30,845.0,86.0,1.3,20.0,560.0,478.05,365.62
2016,10,9,9,45,861.5,86.5,1.3,21.0,594.0,535.74,410.46
2016,10,9,10,0,878.0,87.0,1.3,22.0,628.0,592.96,453.11
2016,10,9,10,15,886.5,88.0,1.35,22.0,654.5,645.16,492.74
2016,10,9,10,30,895.0,89.0,1.4,22.0,681.0,695.73,530.2
2016,10,9,10,45,899.0,90.5,1.45,22.5,699.5,741.76,561.76
2016,10,9,11,0,903.0,92.0,1.5,23.0,718.0,785.33,589.95
2016,10,9,11,15,906.0,93.0,1.6,23.0,729.0,824.93,616.89
2016,10,9,11,30,909.0,94.0,1.7,23.0,740.0,861.62,641.83
2016,10,9,11,45,907.5,95.0,1.85,23.0,742.5,891.36,662.7
2016,10,9,12,0,906.0,96.0,2.0,23.0,745.0,917.62,681.39
2016,10,9,12,15,904.5,95.5,2.1,22.5,740.0,938.64,697.55
2016,10,9,12,30,903.0,95.0,2.2,22.0,735.0,955.97,711.49
2016,10,9,12,45,896.5,95.5,2.3,22.0,721.0,965.99,719.42
2016,10,9,13,0,890.0,96.0,2.4,22.0,707.0,972.15,725.01
2016,10,9,13,15,883.0,95.0,2.45,21.5,686.5,972.22,727.65
2016,10,9,13,30,876.0,94.0,2.5,21.0,666.0,968.48,727.97
2016,10,9,13,45,865.5,93.0,2.6,21.0,637.5,957.62,722.74
2016,10,9,14,0,855.0,92.0,2.7,21.0,609.0,953.09,721.94
2016,10,9,14,15,841.0,90.0,2.7,21.0,574.5,930.51,708.03
2016,10,9,14,30,827.0,88.0,2.7,21.0,540.0,904.63,692.01
2016,10,9,14,45,808.0,85.0,2.75,21.0,499.5,869.82,670.11
2016,10,9,15,0,789.0,82.0,2.8,21.0,459.0,832.37,646.1
2016,10,9,15,15,762.5,78.5,2.75,20.5,414.5,785.41,615.44
2016,10,9,15,30,736.0,75.0,2.7,20.0,370.0,736.82,582.91
2016,10,9,15,45,699.0,70.5,2.7,20.0,322.0,682.15,544.12
2016,10,9,16,0,662.0,66.0,2.7,20.0,274.0,623.02,500.71
2016,10,9,16,15,607.0,60.0,2.6,19.5,224.5,549.29,444.89
2016,10,9,16,30,552.0,54.0,2.5,19.0,175.0,478.11,388.0
2016,10,9,16,45,466.0,45.0,2.45,18.5,128.5,386.52,311.53
2016,10,9,17,0,380.0,36.0,2.4,18.0,82.0,301.99,236.1
2016,10,9,17,15,190.0,24.0,2.3,17.5,47.0,157.46,79.51
2016,10,9,17,30,0.0,12.0,2.2,17.0,12.0,10.91,0.0
2016,10,9,17,45,0.0,6.0,2.1,16.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.5,1.8,14.0,3.5,0.0,0.0
2016,10,10,6,30,0.0,7.0,1.9,14.0,7.0,6.37,0.0
2016,10,10,6,45,0.0,21.5,2.0,14.5,21.5,18.95,9.1
2016,10,10,7,0,0.0,36.0,2.1,15.0,36.0,31.48,21.62
2016,10,10,7,15,0.0,53.5,2.05,15.0,53.5,46.07,35.02
2016,10,10,7,30,0.0,71.0,2.0,15.0,71.0,60.5,48.14
2016,10,10,7,45,0.0,89.5,2.0,15.0,89.5,75.89,59.07
2016,10,10,8,0,0.0,108.0,2.0,15.0,108.0,92.01,72.68
2016,10,10,8,15,0.5,122.5,1.9,15.0,122.5,105.27,83.66
2016,10,10,8,30,1.0,137.0,1.8,15.0,137.0,118.65,94.58
2016,10,10,8,45,152.0,167.0,1.7,15.5,241.0,188.07,146.75
2016,10,10,9,0,303.0,197.0,1.6,16.0,345.0,279.08,217.31
2016,10,10,9,15,557.0,146.5,1.6,16.0,446.5,362.04,281.66
2016,10,10,9,30,811.0,96.0,1.6,16.0,548.0,471.73,368.16
2016,10,10,9,45,689.5,140.0,1.6,16.5,540.0,498.24,390.5
2016,10,10,10,0,568.0,184.0,1.6,17.0,532.0,507.53,398.29
2016,10,10,10,15,722.0,140.0,1.6,17.0,601.5,597.5,468.19
2016,10,10,10,30,876.0,96.0,1.6,17.0,671.0,689.47,537.82
2016,10,10,10,45,662.0,180.5,1.65,17.5,622.5,669.7,519.63
2016,10,10,11,0,448.0,265.0,1.7,18.0,574.0,619.35,479.37
2016,10,10,11,15,364.5,294.0,1.75,18.0,548.0,594.02,460.43
2016,10,10,11,30,281.0,323.0,1.8,18.0,522.0,572.45,443.27
2016,10,10,11,45,233.5,331.5,1.85,18.0,497.5,540.81,419.73
2016,10,10,12,0,186.0,340.0,1.9,18.0,473.0,518.36,402.5
2016,10,10,12,15,221.0,333.0,1.95,18.0,490.0,550.94,428.1
2016,10,10,12,30,256.0,326.0,2.0,18.0,507.0,600.21,465.12
2016,10,10,12,45,200.5,324.0,2.15,18.0,464.0,537.2,418.46
2016,10,10,13,0,145.0,322.0,2.3,18.0,421.0,488.21,381.71
2016,10,10,13,15,254.0,296.0,2.35,17.5,463.0,585.8,459.32
2016,10,10,13,30,363.0,270.0,2.4,17.0,505.0,665.13,521.85
2016,10,10,13,45,329.5,264.0,2.45,17.0,470.5,628.9,495.07
2016,10,10,14,0,296.0,258.0,2.5,17.0,436.0,591.43,467.93
2016,10,10,14,15,536.0,182.5,2.55,17.0,482.0,747.79,590.92
2016,10,10,14,30,776.0,107.0,2.6,17.0,528.0,878.3,685.28
2016,10,10,14,45,748.0,105.5,2.65,17.0,486.5,844.07,661.79
2016,10,10,15,0,720.0,104.0,2.7,17.0,445.0,801.97,633.86
2016,10,10,15,15,690.5,99.5,2.75,16.5,400.5,753.08,601.59
2016,10,10,15,30,661.0,95.0,2.8,16.0,356.0,702.95,567.49
2016,10,10,15,45,614.5,90.0,2.85,16.0,308.0,637.64,519.67
2016,10,10,16,0,568.0,85.0,2.9,16.0,260.0,572.96,470.77
2016,10,10,16,15,507.0,76.0,2.8,15.5,211.5,494.39,408.66
2016,10,10,16,30,446.0,67.0,2.7,15.0,163.0,418.77,345.98
2016,10,10,16,45,355.5,54.5,2.65,15.0,118.0,324.58,265.21
2016,10,10,17,0,265.0,42.0,2.6,15.0,73.0,241.13,189.16
2016,10,10,17,15,132.5,21.0,2.5,14.5,36.5,119.75,47.09
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,15,55.0,7.5,1.45,14.0,9.5,0.0,0.0
2016,10,11,6,30,110.0,15.0,1.5,14.0,19.0,13.64,0.0
2016,10,11,6,45,241.0,29.0,1.6,14.5,56.0,23.88,12.49
2016,10,11,7,0,372.0,43.0,1.7,15.0,93.0,34.91,24.52
2016,10,11,7,15,455.0,52.0,1.7,15.0,140.0,40.91,30.46
2016,10,11,7,30,538.0,61.0,1.7,15.0,187.0,46.8,36.02
2016,10,11,7,45,269.0,79.0,1.75,15.0,142.0,66.1,45.84
2016,10,11,8,0,0.0,97.0,1.8,15.0,97.0,83.38,65.42
2016,10,11,8,15,0.0,113.5,1.8,15.0,113.5,97.93,77.55
2016,10,11,8,30,0.0,130.0,1.8,15.0,130.0,112.66,89.67
2016,10,11,8,45,17.0,160.0,1.8,15.5,168.5,143.66,114.36
2016,10,11,9,0,34.0,190.0,1.8,16.0,207.0,177.84,141.51
2016,10,11,9,15,58.5,215.5,1.75,16.0,247.0,214.1,170.36
2016,10,11,9,30,83.0,241.0,1.7,16.0,287.0,253.79,201.87
2016,10,11,9,45,149.5,258.0,1.7,16.0,347.0,315.17,250.45
2016,10,11,10,0,216.0,275.0,1.7,16.0,407.0,380.35,301.59
2016,10,11,10,15,251.5,282.5,1.65,16.0,442.0,431.04,340.65
2016,10,11,10,30,287.0,290.0,1.6,16.0,477.0,478.8,377.07
2016,10,11,10,45,253.0,305.0,1.55,16.5,473.5,487.15,381.68
2016,10,11,11,0,219.0,320.0,1.5,17.0,470.0,481.82,376.23
2016,10,11,11,15,220.5,324.5,1.5,17.0,477.5,499.99,389.88
2016,10,11,11,30,222.0,329.0,1.5,17.0,485.0,517.58,402.85
2016,10,11,11,45,306.5,311.0,1.5,17.0,527.5,595.35,461.7
2016,10,11,12,0,391.0,293.0,1.5,17.0,570.0,663.56,512.38
2016,10,11,12,15,389.0,292.5,1.55,17.0,566.5,674.57,520.25
2016,10,11,12,30,387.0,292.0,1.6,17.0,563.0,683.83,527.47
2016,10,11,12,45,615.5,204.0,1.65,17.0,625.0,834.65,639.84
2016,10,11,13,0,844.0,116.0,1.7,17.0,687.0,958.51,723.62
2016,10,11,13,15,836.5,114.5,1.85,17.0,666.5,957.56,724.18
2016,10,11,13,30,829.0,113.0,2.0,17.0,646.0,952.85,723.78
2016,10,11,13,45,584.0,180.0,2.15,17.0,547.5,801.16,621.57
2016,10,11,14,0,339.0,247.0,2.3,17.0,449.0,619.12,487.76
2016,10,11,14,15,280.0,240.5,2.45,16.5,401.0,555.67,442.88
2016,10,11,14,30,221.0,234.0,2.6,16.0,353.0,474.45,382.37
2016,10,11,14,45,454.5,164.5,2.8,16.0,385.0,637.75,515.23
2016,10,11,15,0,688.0,95.0,3.0,16.0,417.0,760.49,609.56
2016,10,11,15,15,692.0,83.5,3.1,16.0,380.0,732.27,589.67
2016,10,11,15,30,696.0,72.0,3.2,16.0,343.0,696.42,564.74
2016,10,11,15,45,630.5,76.0,3.35,16.0,297.0,631.68,517.11
2016,10,11,16,0,565.0,80.0,3.5,16.0,251.0,563.6,465.24
2016,10,11,16,15,520.0,70.5,3.5,15.5,205.5,496.5,412.07
2016,10,11,16,30,475.0,61.0,3.5,15.0,160.0,431.25,357.31
2016,10,11,16,45,380.5,49.5,3.5,15.0,115.5,334.89,274.0
2016,10,11,17,0,286.0,38.0,3.5,15.0,71.0,247.38,193.0
2016,10,11,17,15,143.0,19.0,3.45,15.0,35.5,120.48,28.8
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,6,15,43.5,7.0,2.1,13.0,8.5,0.0,0.0
2016,10,12,6,30,87.0,14.0,2.0,13.0,17.0,12.73,0.0
2016,10,12,6,45,217.0,28.5,1.95,13.5,53.5,22.38,10.89
2016,10,12,7,0,347.0,43.0,1.9,14.0,90.0,35.03,24.65
2016,10,12,7,15,431.0,53.5,1.75,14.0,136.0,42.35,31.81
2016,10,12,7,30,515.0,64.0,1.6,14.0,182.0,49.46,38.52
2016,10,12,7,45,572.5,70.5,1.45,14.0,230.5,69.2,43.14
2016,10,12,8,0,630.0,77.0,1.3,14.0,279.0,120.16,70.73
2016,10,12,8,15,328.0,115.0,1.4,14.0,221.0,146.5,103.78
2016,10,12,8,30,26.0,153.0,1.5,14.0,163.0,136.31,108.57
2016,10,12,8,45,26.0,168.0,1.6,14.5,179.5,152.86,122.05
2016,10,12,9,0,26.0,183.0,1.7,15.0,196.0,168.61,134.64
2016,10,12,9,15,55.5,211.0,1.9,15.0,241.0,209.11,167.18
2016,10,12,9,30,85.0,239.0,2.1,15.0,286.0,253.08,202.48
2016,10,12,9,45,179.5,251.5,2.3,15.0,358.0,324.87,260.06
2016,10,12,10,0,274.0,264.0,2.5,15.0,430.0,409.0,327.05
2016,10,12,10,15,287.5,274.0,2.7,15.0,455.0,445.34,355.89
2016,10,12,10,30,301.0,284.0,2.9,15.0,480.0,482.41,385.25
2016,10,12,10,45,232.0,302.5,3.1,15.0,456.0,460.67,367.92
2016,10,12,11,0,163.0,321.0,3.3,15.0,432.0,440.97,351.71
2016,10,12,11,15,161.5,326.5,3.3,15.0,438.0,455.7,363.13
2016,10,12,11,30,160.0,332.0,3.3,15.0,444.0,469.86,373.93
2016,10,12,11,45,160.5,334.0,3.35,15.5,446.5,481.45,382.23
2016,10,12,12,0,161.0,336.0,3.4,16.0,449.0,492.51,390.12
2016,10,12,12,15,164.5,333.0,3.3,16.0,448.0,500.21,396.08
2016,10,12,12,30,168.0,330.0,3.2,16.0,447.0,507.33,401.64
2016,10,12,12,45,228.0,315.5,3.15,16.0,471.5,553.8,438.93
2016,10,12,13,0,288.0,301.0,3.1,16.0,496.0,618.12,488.67
2016,10,12,13,15,323.5,283.0,3.2,16.0,495.0,637.32,504.75
2016,10,12,13,30,359.0,265.0,3.3,16.0,494.0,654.94,520.04
2016,10,12,13,45,316.5,261.0,3.4,16.0,456.5,612.54,488.41
2016,10,12,14,0,274.0,257.0,3.5,16.0,419.0,569.11,455.9
2016,10,12,14,15,152.5,232.0,3.7,16.0,321.5,406.52,328.95
2016,10,12,14,30,31.0,207.0,3.9,16.0,224.0,246.93,199.06
2016,10,12,14,45,88.5,203.0,4.1,16.0,245.5,297.92,243.46
2016,10,12,15,0,146.0,199.0,4.3,16.0,267.0,363.64,298.73
2016,10,12,15,15,433.5,135.5,4.15,15.5,308.0,565.04,467.1
2016,10,12,15,30,721.0,72.0,4.0,15.0,349.0,715.67,585.8
2016,10,12,15,45,684.5,67.0,3.85,15.0,302.0,656.61,539.88
2016,10,12,16,0,648.0,62.0,3.7,15.0,255.0,602.78,498.04
2016,10,12,16,15,590.0,56.0,3.45,15.0,207.0,527.89,437.67
2016,10,12,16,30,532.0,50.0,3.2,15.0,159.0,455.93,376.68
2016,10,12,16,45,437.0,41.0,3.0,15.0,114.0,360.39,293.67
2016,10,12,17,0,342.0,32.0,2.8,15.0,69.0,273.07,210.54
2016,10,12,17,15,171.0,16.0,2.8,14.5,34.5,132.68,3.23
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.4,13.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.4,13.0,16.0,14.55,0.0
2016,10,13,6,45,169.5,27.5,2.45,13.5,49.5,21.55,9.65
2016,10,13,7,0,339.0,39.0,2.5,14.0,83.0,31.44,21.47
2016,10,13,7,15,404.5,50.5,2.6,14.0,125.5,39.74,29.47
2016,10,13,7,30,470.0,62.0,2.7,14.0,168.0,47.72,36.94
2016,10,13,7,45,518.0,70.0,2.8,14.5,213.0,67.23,42.43
2016,10,13,8,0,566.0,78.0,2.9,15.0,258.0,115.04,68.92
2016,10,13,8,15,598.5,84.0,2.8,15.0,301.0,164.69,106.85
2016,10,13,8,30,631.0,90.0,2.7,15.0,344.0,218.09,152.58
2016,10,13,8,45,529.5,128.5,2.6,15.5,357.5,263.7,197.32
2016,10,13,9,0,428.0,167.0,2.5,16.0,371.0,298.52,231.11
2016,10,13,9,15,450.0,177.5,2.4,16.0,408.0,346.43,271.79
2016,10,13,9,30,472.0,188.0,2.3,16.0,445.0,396.3,313.16
2016,10,13,9,45,459.0,205.0,2.2,16.5,467.5,435.85,344.9
2016,10,13,10,0,446.0,222.0,2.1,17.0,490.0,473.35,373.89
2016,10,13,10,15,431.0,237.5,2.05,17.0,506.0,506.14,399.22
2016,10,13,10,30,416.0,253.0,2.0,17.0,522.0,536.61,422.12
2016,10,13,10,45,488.0,234.0,2.0,17.0,557.5,593.18,465.74
2016,10,13,11,0,560.0,215.0,2.0,17.0,593.0,653.26,511.18
2016,10,13,11,15,550.0,223.0,2.0,17.0,599.0,679.31,529.75
2016,10,13,11,30,540.0,231.0,2.0,17.0,605.0,702.82,546.51
2016,10,13,11,45,551.0,224.5,2.05,17.5,607.5,726.51,563.26
2016,10,13,12,0,562.0,218.0,2.1,18.0,610.0,748.36,578.57
2016,10,13,12,15,442.0,261.0,2.15,18.0,568.5,702.92,543.65
2016,10,13,12,30,322.0,304.0,2.2,18.0,527.0,636.83,493.96
2016,10,13,12,45,414.5,268.0,2.25,18.0,548.5,708.1,549.06
2016,10,13,13,0,507.0,232.0,2.3,18.0,570.0,765.01,592.6
2016,10,13,13,15,533.5,214.0,2.3,18.0,560.5,776.85,602.18
2016,10,13,13,30,560.0,196.0,2.3,18.0,551.0,785.9,610.29
2016,10,13,13,45,532.5,196.0,2.35,18.5,521.5,761.36,592.44
2016,10,13,14,0,505.0,196.0,2.4,19.0,492.0,734.59,573.23
2016,10,13,14,15,495.5,186.0,2.45,18.5,462.0,711.14,559.08
2016,10,13,14,30,486.0,176.0,2.5,18.0,432.0,685.56,543.13
2016,10,13,14,45,373.5,181.5,2.55,18.0,369.5,564.69,452.8
2016,10,13,15,0,261.0,187.0,2.6,18.0,307.0,467.36,377.48
2016,10,13,15,15,292.0,163.0,2.6,18.0,284.5,459.88,374.17
2016,10,13,15,30,323.0,139.0,2.6,18.0,262.0,449.04,367.48
2016,10,13,15,45,303.5,122.5,2.6,18.0,225.5,404.6,332.65
2016,10,13,16,0,284.0,106.0,2.6,18.0,189.0,360.42,297.19
2016,10,13,16,15,256.5,88.0,2.6,17.5,152.5,308.83,254.97
2016,10,13,16,30,229.0,70.0,2.6,17.0,116.0,258.59,212.32
2016,10,13,16,45,179.0,52.5,2.6,17.0,82.0,196.62,157.98
2016,10,13,17,0,129.0,35.0,2.6,17.0,48.0,138.69,102.93
2016,10,13,17,15,64.5,17.5,2.55,17.0,24.0,65.08,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,7.35,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,7.4,16.0,1.0,0.91,0.0
2016,10,14,6,45,0.0,5.0,7.45,16.0,5.0,4.38,0.0
2016,10,14,7,0,0.0,9.0,7.5,16.0,9.0,7.9,1.08
2016,10,14,7,15,0.0,14.0,7.4,16.0,14.0,12.29,5.12
2016,10,14,7,30,0.0,19.0,7.3,16.0,19.0,16.7,9.15
2016,10,14,7,45,0.0,24.5,7.25,16.5,24.5,21.55,12.7
2016,10,14,8,0,0.0,30.0,7.2,17.0,30.0,26.42,16.83
2016,10,14,8,15,0.0,35.0,7.1,17.0,35.0,30.84,20.57
2016,10,14,8,30,0.0,40.0,7.0,17.0,40.0,35.27,24.27
2016,10,14,8,45,0.0,50.5,6.9,17.0,50.5,44.58,32.06
2016,10,14,9,0,0.0,61.0,6.8,17.0,61.0,53.91,39.8
2016,10,14,9,15,0.0,57.5,6.7,17.0,57.5,50.82,37.1
2016,10,14,9,30,0.0,54.0,6.6,17.0,54.0,47.73,34.42
2016,10,14,9,45,0.0,85.5,6.5,17.5,85.5,75.73,57.54
2016,10,14,10,0,0.0,117.0,6.4,18.0,117.0,103.91,80.51
2016,10,14,10,15,0.0,135.0,6.25,18.0,135.0,120.25,93.75
2016,10,14,10,30,0.0,153.0,6.1,18.0,153.0,136.82,107.1
2016,10,14,10,45,0.0,140.0,5.95,18.0,140.0,125.14,97.43
2016,10,14,11,0,0.0,127.0,5.8,18.0,127.0,113.38,87.76
2016,10,14,11,15,1.0,154.5,5.6,18.0,155.5,139.66,109.09
2016,10,14,11,30,2.0,182.0,5.4,18.0,184.0,166.56,130.78
2016,10,14,11,45,1.0,162.5,5.2,18.0,163.5,147.68,115.41
2016,10,14,12,0,0.0,143.0,5.0,18.0,143.0,128.71,100.01
2016,10,14,12,15,0.0,116.5,4.8,18.0,116.5,104.12,80.04
2016,10,14,12,30,0.0,90.0,4.6,18.0,90.0,79.84,60.24
2016,10,14,12,45,0.0,90.0,4.4,18.0,90.0,79.83,60.29
2016,10,14,13,0,0.0,90.0,4.2,18.0,90.0,79.82,60.33
2016,10,14,13,15,0.0,99.0,3.95,18.0,99.0,88.02,67.13
2016,10,14,13,30,0.0,108.0,3.7,18.0,108.0,96.51,74.17
2016,10,14,13,45,10.5,162.5,3.5,18.0,169.0,160.01,126.48
2016,10,14,14,0,21.0,217.0,3.3,18.0,230.0,228.27,181.87
2016,10,14,14,15,10.5,121.0,3.1,18.0,127.5,119.61,93.85
2016,10,14,14,30,0.0,25.0,2.9,18.0,25.0,22.05,12.86
2016,10,14,14,45,0.0,75.5,2.7,18.0,75.5,66.8,50.37
2016,10,14,15,0,0.0,126.0,2.5,18.0,126.0,117.57,92.54
2016,10,14,15,15,0.0,76.0,2.3,17.5,76.0,67.23,51.02
2016,10,14,15,30,0.0,26.0,2.1,17.0,26.0,22.89,13.84
2016,10,14,15,45,0.0,22.5,1.95,17.0,22.5,19.8,11.24
2016,10,14,16,0,0.0,19.0,1.8,17.0,19.0,16.71,8.6
2016,10,14,16,15,0.0,15.0,1.65,17.0,15.0,13.18,5.56
2016,10,14,16,30,0.0,11.0,1.5,17.0,11.0,9.66,2.5
2016,10,14,16,45,0.0,7.5,1.4,17.0,7.5,6.58,0.0
2016,10,14,17,0,0.0,4.0,1.3,17.0,4.0,3.5,0.0
2016,10,14,17,15,0.0,2.0,1.15,16.5,2.0,1.75,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,15,6,15,38.0,5.5,3.05,15.0,6.5,0.0,0.0
2016,10,15,6,30,76.0,11.0,3.3,15.0,13.0,10.01,0.0
2016,10,15,6,45,218.5,23.5,3.6,15.5,47.0,19.2,6.3
2016,10,15,7,0,361.0,36.0,3.9,16.0,81.0,29.04,19.04
2016,10,15,7,15,448.0,44.5,4.15,16.0,126.0,34.88,24.88
2016,10,15,7,30,535.0,53.0,4.4,16.0,171.0,40.6,30.29
2016,10,15,7,45,587.0,59.0,4.7,16.5,217.5,60.04,34.93
2016,10,15,8,0,639.0,65.0,5.0,17.0,264.0,110.71,61.94
2016,10,15,8,15,319.5,77.0,5.35,17.0,176.5,114.22,76.61
2016,10,15,8,30,0.0,89.0,5.7,17.0,89.0,78.28,60.51
2016,10,15,8,45,0.0,111.0,6.1,17.5,111.0,97.47,76.29
2016,10,15,9,0,0.0,133.0,6.5,18.0,133.0,116.93,92.07
2016,10,15,9,15,4.0,157.5,6.8,18.0,160.0,140.48,111.2
2016,10,15,9,30,8.0,182.0,7.1,18.0,187.0,164.85,130.95
2016,10,15,9,45,30.5,216.0,7.45,18.0,234.5,211.81,169.11
2016,10,15,10,0,53.0,250.0,7.8,18.0,282.0,259.73,207.96
2016,10,15,10,15,51.0,259.5,7.95,18.0,291.5,272.44,218.05
2016,10,15,10,30,49.0,269.0,8.1,18.0,301.0,284.98,227.98
2016,10,15,10,45,49.5,276.5,8.3,18.0,309.0,297.16,237.68
2016,10,15,11,0,50.0,284.0,8.5,18.0,317.0,309.38,247.41
2016,10,15,11,15,97.0,304.5,8.6,18.0,370.5,371.59,298.23
2016,10,15,11,30,144.0,325.0,8.7,18.0,424.0,450.19,361.51
2016,10,15,11,45,210.5,320.0,8.8,18.0,465.0,509.7,410.33
2016,10,15,12,0,277.0,315.0,8.9,18.0,506.0,586.76,472.41
2016,10,15,12,15,256.5,316.0,8.95,18.0,491.5,580.45,467.14
2016,10,15,12,30,236.0,317.0,9.0,18.0,477.0,555.94,448.09
2016,10,15,12,45,237.5,308.5,9.05,18.0,467.5,555.07,448.11
2016,10,15,13,0,239.0,300.0,9.1,18.0,458.0,553.09,447.28
2016,10,15,13,15,119.5,223.0,9.05,18.0,302.0,355.27,288.24
2016,10,15,13,30,0.0,146.0,9.0,18.0,146.0,133.13,104.26
2016,10,15,13,45,10.5,180.0,8.95,18.0,186.0,177.97,141.69
2016,10,15,14,0,21.0,214.0,8.9,18.0,226.0,225.32,180.94
2016,10,15,14,15,16.5,198.0,8.85,18.0,207.0,205.59,165.01
2016,10,15,14,30,12.0,182.0,8.8,18.0,188.0,185.88,149.07
2016,10,15,14,45,6.0,161.0,8.8,18.0,164.0,159.36,127.36
2016,10,15,15,0,0.0,140.0,8.8,18.0,140.0,133.01,105.63
2016,10,15,15,15,0.0,84.5,8.7,17.5,84.5,75.71,58.21
2016,10,15,15,30,0.0,29.0,8.6,17.0,29.0,25.54,16.05
2016,10,15,15,45,0.0,24.5,8.5,17.0,24.5,21.56,12.69
2016,10,15,16,0,0.0,20.0,8.4,17.0,20.0,17.59,9.3
2016,10,15,16,15,0.0,16.0,8.25,17.0,16.0,14.06,6.26
2016,10,15,16,30,0.0,12.0,8.1,17.0,12.0,10.53,3.19
2016,10,15,16,45,0.0,8.0,8.0,17.0,8.0,7.02,0.12
2016,10,15,17,0,0.0,4.0,7.9,17.0,4.0,3.5,0.0
2016,10,15,17,15,0.0,2.0,7.8,17.0,2.0,1.82,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,4.05,16.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,4.2,16.0,12.0,10.91,0.0
2016,10,16,6,45,169.5,24.0,4.35,16.0,44.5,18.87,4.99
2016,10,16,7,0,339.0,36.0,4.5,16.0,77.0,29.14,19.01
2016,10,16,7,15,427.0,45.0,4.45,16.0,121.0,35.39,25.28
2016,10,16,7,30,515.0,54.0,4.4,16.0,165.0,41.51,31.07
2016,10,16,7,45,560.5,61.5,4.35,16.5,210.0,61.3,36.57
2016,10,16,8,0,606.0,69.0,4.3,17.0,255.0,110.94,63.49
2016,10,16,8,15,303.0,69.0,4.3,17.0,162.0,105.01,69.59
2016,10,16,8,30,0.0,69.0,4.3,17.0,69.0,61.0,45.99
2016,10,16,8,45,0.0,82.0,4.35,17.0,82.0,72.48,55.53
2016,10,16,9,0,0.0,95.0,4.4,17.0,95.0,83.94,64.95
2016,10,16,9,15,0.0,80.5,4.45,17.0,80.5,71.25,54.2
2016,10,16,9,30,0.0,66.0,4.5,17.0,66.0,58.37,43.34
2016,10,16,9,45,0.0,51.5,4.55,17.5,51.5,45.52,32.45
2016,10,16,10,0,0.0,37.0,4.6,18.0,37.0,32.69,21.64
2016,10,16,10,15,0.0,50.5,4.6,18.0,50.5,44.66,31.55
2016,10,16,10,30,0.0,64.0,4.6,18.0,64.0,56.66,41.41
2016,10,16,10,45,13.5,161.0,4.7,18.0,170.0,154.0,121.32
2016,10,16,11,0,27.0,258.0,4.8,18.0,276.0,256.62,203.69
2016,10,16,11,15,19.0,241.5,4.85,18.0,254.5,236.33,187.09
2016,10,16,11,30,11.0,225.0,4.9,18.0,233.0,215.23,170.01
2016,10,16,11,45,5.5,151.0,4.95,18.0,155.0,140.76,110.0
2016,10,16,12,0,0.0,77.0,5.0,18.0,77.0,68.26,50.74
2016,10,16,12,15,10.5,164.5,5.15,18.0,172.0,158.82,125.04
2016,10,16,12,30,21.0,252.0,5.3,18.0,267.0,255.8,203.13
2016,10,16,12,45,10.5,161.5,5.5,18.0,169.0,156.95,123.54
2016,10,16,13,0,0.0,71.0,5.7,18.0,71.0,62.9,46.44
2016,10,16,13,15,0.0,101.5,5.95,18.0,101.5,90.37,69.15
2016,10,16,13,30,0.0,132.0,6.2,18.0,132.0,119.54,93.18
2016,10,16,13,45,0.0,116.0,6.45,18.0,116.0,104.34,80.85
2016,10,16,14,0,0.0,100.0,6.7,18.0,100.0,89.19,68.53
2016,10,16,14,15,0.0,71.0,6.8,18.0,71.0,62.82,46.82
2016,10,16,14,30,0.0,42.0,6.9,18.0,42.0,37.08,25.45
2016,10,16,14,45,210.5,97.5,7.0,18.0,190.5,310.43,259.51
2016,10,16,15,0,421.0,153.0,7.1,18.0,339.0,582.22,481.74
2016,10,16,15,15,210.5,122.0,7.0,17.5,215.0,335.91,280.24
2016,10,16,15,30,0.0,91.0,6.9,17.0,91.0,83.67,65.06
2016,10,16,15,45,0.0,77.5,6.85,17.0,77.5,70.74,54.34
2016,10,16,16,0,0.0,64.0,6.8,17.0,64.0,57.79,43.37
2016,10,16,16,15,0.0,51.0,6.7,17.0,51.0,45.32,32.67
2016,10,16,16,30,0.0,38.0,6.6,17.0,38.0,33.52,22.44
2016,10,16,16,45,0.0,26.0,6.5,17.0,26.0,22.9,13.14
2016,10,16,17,0,0.0,14.0,6.4,17.0,14.0,12.31,3.21
2016,10,16,17,15,0.0,7.0,6.4,16.5,7.0,6.37,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,45,137.0,21.0,1.9,14.5,37.0,16.47,2.51
2016,10,17,7,0,274.0,42.0,1.9,15.0,74.0,32.72,22.05
2016,10,17,7,15,368.0,53.0,1.9,15.0,118.0,40.72,30.03
2016,10,17,7,30,462.0,64.0,1.9,15.0,162.0,50.24,38.91
2016,10,17,7,45,529.0,70.0,1.95,15.5,209.5,67.58,42.7
2016,10,17,8,0,596.0,76.0,2.0,16.0,257.0,115.9,68.26
2016,10,17,8,15,636.5,81.0,1.95,16.0,302.5,167.59,107.05
2016,10,17,8,30,677.0,86.0,1.9,16.0,348.0,223.96,154.64
2016,10,17,8,45,710.5,88.5,1.9,16.5,391.5,280.48,204.21
2016,10,17,9,0,744.0,91.0,1.9,17.0,435.0,340.11,256.26
2016,10,17,9,15,764.0,94.0,1.9,17.0,473.0,399.13,307.6
2016,10,17,9,30,784.0,97.0,1.9,17.0,511.0,457.17,356.84
2016,10,17,9,45,802.0,97.5,1.9,17.0,543.5,512.37,402.54
2016,10,17,10,0,820.0,98.0,1.9,17.0,576.0,567.59,446.91
2016,10,17,10,15,829.5,100.0,1.95,17.0,601.5,618.88,487.3
2016,10,17,10,30,839.0,102.0,2.0,17.0,627.0,668.82,525.71
2016,10,17,10,45,849.0,101.0,2.05,17.5,646.0,714.35,559.12
2016,10,17,11,0,859.0,100.0,2.1,18.0,665.0,757.97,589.0
2016,10,17,11,15,862.5,101.0,2.15,18.0,675.5,790.79,611.77
2016,10,17,11,30,866.0,102.0,2.2,18.0,686.0,825.88,636.19
2016,10,17,11,45,868.5,101.0,2.3,18.0,688.5,855.05,656.85
2016,10,17,12,0,871.0,100.0,2.4,18.0,691.0,881.07,675.43
2016,10,17,12,15,869.0,99.5,2.45,18.0,685.5,900.35,689.04
2016,10,17,12,30,867.0,99.0,2.5,18.0,680.0,916.08,700.4
2016,10,17,12,45,868.0,96.0,2.65,18.0,668.0,928.11,710.27
2016,10,17,13,0,869.0,93.0,2.8,18.0,656.0,936.49,717.81
2016,10,17,13,15,862.0,92.0,2.85,18.0,635.5,936.02,718.61
2016,10,17,13,30,855.0,91.0,2.9,18.0,615.0,931.86,717.09
2016,10,17,13,45,845.0,89.0,3.0,18.0,587.0,929.69,717.54
2016,10,17,14,0,835.0,87.0,3.1,18.0,559.0,914.32,708.85
2016,10,17,14,15,820.0,85.0,3.15,18.0,525.0,890.86,694.24
2016,10,17,14,30,805.0,83.0,3.2,18.0,491.0,864.26,677.38
2016,10,17,14,45,783.0,80.5,3.3,18.0,451.0,827.82,653.58
2016,10,17,15,0,761.0,78.0,3.4,18.0,411.0,788.99,627.67
2016,10,17,15,15,731.5,74.5,3.4,17.5,367.5,740.46,594.65
2016,10,17,15,30,702.0,71.0,3.4,17.0,324.0,695.63,563.51
2016,10,17,15,45,657.5,66.5,3.45,17.0,277.0,632.34,516.24
2016,10,17,16,0,613.0,62.0,3.5,17.0,230.0,569.78,467.85
2016,10,17,16,15,547.5,55.5,3.4,16.5,183.0,490.96,404.9
2016,10,17,16,30,482.0,49.0,3.3,16.0,136.0,415.67,340.73
2016,10,17,16,45,373.0,39.0,3.25,16.0,93.5,313.68,251.25
2016,10,17,17,0,264.0,29.0,3.2,16.0,51.0,218.65,145.74
2016,10,17,17,15,132.0,14.5,3.15,15.5,25.5,81.78,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,45,163.5,18.5,3.05,14.5,37.0,14.84,0.31
2016,10,18,7,0,327.0,37.0,3.1,15.0,74.0,30.38,19.91
2016,10,18,7,15,421.0,46.5,3.3,15.0,118.5,37.03,26.75
2016,10,18,7,30,515.0,56.0,3.5,15.0,163.0,43.55,32.96
2016,10,18,7,45,586.5,60.0,3.7,15.5,212.0,60.59,35.91
2016,10,18,8,0,658.0,64.0,3.9,16.0,261.0,111.15,61.91
2016,10,18,8,15,696.0,68.0,4.0,16.0,307.0,168.15,105.22
2016,10,18,8,30,734.0,72.0,4.1,16.0,353.0,226.08,154.93
2016,10,18,8,45,764.5,74.0,4.2,16.0,397.0,284.04,207.28
2016,10,18,9,0,795.0,76.0,4.3,16.0,441.0,344.66,262.19
2016,10,18,9,15,813.5,78.5,4.3,16.0,479.0,403.34,314.96
2016,10,18,9,30,832.0,81.0,4.3,16.0,517.0,462.67,366.95
2016,10,18,9,45,849.5,81.5,4.3,16.5,550.0,519.82,415.08
2016,10,18,10,0,867.0,82.0,4.3,17.0,583.0,575.35,460.46
2016,10,18,10,15,694.5,144.5,4.2,17.0,557.0,581.02,464.85
2016,10,18,10,30,522.0,207.0,4.1,17.0,531.0,561.19,448.54
2016,10,18,10,45,710.0,146.5,4.05,17.5,601.5,664.91,530.04
2016,10,18,11,0,898.0,86.0,4.0,18.0,672.0,765.91,605.24
2016,10,18,11,15,901.0,86.5,3.9,18.0,682.5,803.98,631.45
2016,10,18,11,30,904.0,87.0,3.8,18.0,693.0,839.14,655.75
2016,10,18,11,45,906.5,86.5,3.75,18.0,696.0,869.69,676.87
2016,10,18,12,0,909.0,86.0,3.7,18.0,699.0,896.97,695.67
2016,10,18,12,15,907.0,85.5,3.75,18.0,693.5,916.83,709.87
2016,10,18,12,30,905.0,85.0,3.8,18.0,688.0,933.0,721.66
2016,10,18,12,45,903.0,83.5,3.85,18.0,675.0,944.24,730.18
2016,10,18,13,0,901.0,82.0,3.9,18.0,662.0,951.69,736.25
2016,10,18,13,15,894.5,81.0,3.95,18.0,641.0,951.68,737.3
2016,10,18,13,30,888.0,80.0,4.0,18.0,620.0,947.87,735.91
2016,10,18,13,45,877.5,79.0,4.1,18.0,592.0,936.55,729.68
2016,10,18,14,0,867.0,78.0,4.2,18.0,564.0,921.64,721.03
2016,10,18,14,15,852.5,76.0,4.3,18.0,529.5,898.31,706.4
2016,10,18,14,30,838.0,74.0,4.4,18.0,495.0,881.01,696.31
2016,10,18,14,45,813.5,73.0,4.5,18.0,454.0,843.74,671.6
2016,10,18,15,0,789.0,72.0,4.6,18.0,413.0,804.1,644.8
2016,10,18,15,15,760.5,68.5,4.65,18.0,369.0,755.8,610.6
2016,10,18,15,30,732.0,65.0,4.7,18.0,325.0,706.08,574.46
2016,10,18,15,45,685.5,61.5,4.8,18.0,277.0,641.18,525.58
2016,10,18,16,0,639.0,58.0,4.9,18.0,229.0,582.54,479.77
2016,10,18,16,15,574.0,51.5,4.9,17.5,182.0,503.31,415.98
2016,10,18,16,30,509.0,45.0,4.9,17.0,135.0,427.7,351.08
2016,10,18,16,45,396.5,35.5,4.9,16.5,91.5,323.51,258.97
2016,10,18,17,0,284.0,26.0,4.9,16.0,48.0,224.69,140.76
2016,10,18,17,15,142.0,13.0,5.0,15.5,24.0,85.33,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
