Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,6,45,210.5,15.0,2.8,14.5,38.0,11.86,0.0
2016,10,19,7,0,421.0,30.0,2.8,15.0,76.0,24.22,14.61
2016,10,19,7,15,508.5,37.0,2.9,15.0,121.5,29.05,19.76
2016,10,19,7,30,596.0,44.0,3.0,15.0,167.0,36.9,27.07
2016,10,19,7,45,649.5,49.0,3.1,15.5,214.5,56.18,31.27
2016,10,19,8,0,703.0,54.0,3.2,16.0,262.0,109.34,58.63
2016,10,19,8,15,738.0,57.5,3.2,16.0,308.0,164.76,100.47
2016,10,19,8,30,773.0,61.0,3.2,16.0,354.0,223.98,151.45
2016,10,19,8,45,798.0,63.5,3.2,16.5,397.0,282.99,204.55
2016,10,19,9,0,823.0,66.0,3.2,17.0,440.0,345.35,260.3
2016,10,19,9,15,840.0,68.0,3.15,17.0,477.5,403.69,312.44
2016,10,19,9,30,857.0,70.0,3.1,17.0,515.0,462.38,363.44
2016,10,19,9,45,869.5,71.5,3.05,17.5,547.5,518.36,410.05
2016,10,19,10,0,882.0,73.0,3.0,18.0,580.0,573.64,454.47
2016,10,19,10,15,890.5,74.0,2.95,18.0,605.0,624.98,495.35
2016,10,19,10,30,899.0,75.0,2.9,18.0,630.0,674.68,533.85
2016,10,19,10,45,903.0,76.5,2.9,18.5,647.5,719.89,566.48
2016,10,19,11,0,907.0,78.0,2.9,19.0,665.0,762.64,595.42
2016,10,19,11,15,909.5,78.5,2.85,19.0,675.5,800.46,621.4
2016,10,19,11,30,912.0,79.0,2.8,19.0,686.0,835.31,645.11
2016,10,19,11,45,909.5,80.5,2.75,19.5,688.0,863.96,663.11
2016,10,19,12,0,907.0,82.0,2.7,20.0,690.0,889.1,678.6
2016,10,19,12,15,905.5,81.5,2.75,20.0,684.5,909.23,692.75
2016,10,19,12,30,904.0,81.0,2.8,20.0,679.0,925.71,704.56
2016,10,19,12,45,898.5,81.5,2.9,20.0,665.0,935.98,712.7
2016,10,19,13,0,893.0,82.0,3.0,20.0,651.0,942.44,718.45
2016,10,19,13,15,886.0,81.0,3.05,20.0,630.5,941.89,719.19
2016,10,19,13,30,879.0,80.0,3.1,20.0,610.0,937.56,717.56
2016,10,19,13,45,870.5,78.0,3.2,20.0,582.5,926.86,712.06
2016,10,19,14,0,862.0,76.0,3.3,20.0,555.0,912.57,704.16
2016,10,19,14,15,847.5,74.0,3.4,20.0,521.0,889.26,689.97
2016,10,19,14,30,833.0,72.0,3.5,20.0,487.0,862.83,673.51
2016,10,19,14,45,813.0,70.0,3.6,20.0,447.5,837.52,657.69
2016,10,19,15,0,793.0,68.0,3.7,20.0,408.0,800.58,633.12
2016,10,19,15,15,764.5,65.0,3.7,19.5,363.5,752.91,600.88
2016,10,19,15,30,736.0,62.0,3.7,19.0,319.0,703.84,566.67
2016,10,19,15,45,694.0,57.5,3.7,19.0,272.5,641.26,519.89
2016,10,19,16,0,652.0,53.0,3.7,19.0,226.0,579.02,471.67
2016,10,19,16,15,588.0,47.0,3.55,18.5,178.5,505.81,413.15
2016,10,19,16,30,524.0,41.0,3.4,18.0,131.0,431.38,349.93
2016,10,19,16,45,416.0,32.0,3.3,17.5,88.5,330.44,260.86
2016,10,19,17,0,308.0,23.0,3.2,17.0,46.0,232.62,131.34
2016,10,19,17,15,154.0,11.5,3.2,16.5,23.0,89.87,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,6,45,203.0,15.0,2.4,14.5,37.0,11.92,0.0
2016,10,20,7,0,406.0,30.0,2.5,15.0,74.0,24.31,14.53
2016,10,20,7,15,498.0,38.0,2.6,15.0,119.5,29.99,20.54
2016,10,20,7,30,590.0,46.0,2.7,15.0,165.0,35.58,25.88
2016,10,20,7,45,647.5,51.5,2.85,15.5,213.5,58.14,33.15
2016,10,20,8,0,705.0,57.0,3.0,16.0,262.0,111.92,60.78
2016,10,20,8,15,741.5,60.5,2.85,16.5,309.0,167.65,102.46
2016,10,20,8,30,778.0,64.0,2.7,17.0,356.0,227.37,153.24
2016,10,20,8,45,804.5,66.5,2.55,17.5,399.5,287.08,206.39
2016,10,20,9,0,831.0,69.0,2.4,18.0,443.0,348.91,261.05
2016,10,20,9,15,848.5,71.5,2.4,18.0,481.5,409.68,314.58
2016,10,20,9,30,866.0,74.0,2.4,18.0,520.0,469.56,365.95
2016,10,20,9,45,883.0,74.0,2.4,18.5,553.5,526.79,413.02
2016,10,20,10,0,900.0,74.0,2.4,19.0,587.0,583.7,458.21
2016,10,20,10,15,908.5,75.0,2.4,19.5,612.5,635.87,498.35
2016,10,20,10,30,917.0,76.0,2.4,20.0,638.0,686.35,535.97
2016,10,20,10,45,922.0,77.0,2.4,20.5,656.0,732.45,568.62
2016,10,20,11,0,927.0,78.0,2.4,21.0,674.0,776.09,597.54
2016,10,20,11,15,929.5,78.0,2.45,21.0,684.0,814.03,623.67
2016,10,20,11,30,932.0,78.0,2.5,21.0,694.0,848.91,647.63
2016,10,20,11,45,932.0,78.5,2.6,21.5,696.0,879.05,667.42
2016,10,20,12,0,932.0,79.0,2.7,22.0,698.0,905.73,684.85
2016,10,20,12,15,930.0,79.0,2.75,22.0,692.5,926.46,699.24
2016,10,20,12,30,928.0,79.0,2.8,22.0,687.0,943.44,711.26
2016,10,20,12,45,921.5,79.0,2.85,22.5,673.0,952.46,716.71
2016,10,20,13,0,915.0,79.0,2.9,23.0,659.0,957.56,719.71
2016,10,20,13,15,908.0,78.0,2.95,23.0,638.0,957.07,720.54
2016,10,20,13,30,901.0,77.0,3.0,23.0,617.0,952.72,718.97
2016,10,20,13,45,891.0,76.0,3.05,23.0,589.0,941.77,713.09
2016,10,20,14,0,881.0,75.0,3.1,23.0,561.0,927.2,704.87
2016,10,20,14,15,866.5,73.0,3.1,22.5,526.0,903.69,691.56
2016,10,20,14,30,852.0,71.0,3.1,22.0,491.0,876.99,675.98
2016,10,20,14,45,831.5,69.0,3.15,22.0,450.5,850.88,659.7
2016,10,20,15,0,811.0,67.0,3.2,22.0,410.0,813.12,634.84
2016,10,20,15,15,782.5,64.0,3.2,21.5,365.5,765.05,602.93
2016,10,20,15,30,754.0,61.0,3.2,21.0,321.0,715.52,569.0
2016,10,20,15,45,711.5,56.5,3.2,21.0,273.5,652.05,522.28
2016,10,20,16,0,669.0,52.0,3.2,21.0,226.0,588.92,474.02
2016,10,20,16,15,603.0,46.0,3.1,20.0,178.0,508.28,411.33
2016,10,20,16,30,537.0,40.0,3.0,19.0,130.0,437.62,352.21
2016,10,20,16,45,422.5,31.0,2.9,18.5,87.0,332.46,259.48
2016,10,20,17,0,308.0,22.0,2.8,18.0,44.0,228.94,110.84
2016,10,20,17,15,154.0,11.0,2.8,17.5,22.0,89.11,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,187.5,15.0,2.7,14.5,34.0,11.97,0.0
2016,10,21,7,0,375.0,30.0,2.7,15.0,68.0,24.38,14.39
2016,10,21,7,15,467.5,38.0,2.65,15.0,112.5,30.03,20.52
2016,10,21,7,30,560.0,46.0,2.6,15.0,157.0,35.59,25.86
2016,10,21,7,45,616.5,51.5,2.6,15.5,204.0,53.79,30.15
2016,10,21,8,0,673.0,57.0,2.6,16.0,251.0,108.74,59.46
2016,10,21,8,15,345.5,97.0,2.5,16.0,197.5,134.32,92.41
2016,10,21,8,30,18.0,137.0,2.4,16.0,144.0,122.11,96.65
2016,10,21,8,45,15.5,148.5,2.35,16.5,155.0,133.59,106.02
2016,10,21,9,0,13.0,160.0,2.3,17.0,166.0,144.71,114.87
2016,10,21,9,15,20.5,178.5,2.3,17.0,189.0,165.6,131.67
2016,10,21,9,30,28.0,197.0,2.3,17.0,212.0,190.59,151.73
2016,10,21,9,45,27.5,208.0,2.3,17.5,223.5,199.77,158.63
2016,10,21,10,0,27.0,219.0,2.3,18.0,235.0,211.92,167.86
2016,10,21,10,15,56.5,246.0,2.35,18.0,280.5,264.01,209.44
2016,10,21,10,30,86.0,273.0,2.4,18.0,326.0,314.59,249.35
2016,10,21,10,45,91.5,283.0,2.45,18.5,340.5,334.59,264.33
2016,10,21,11,0,97.0,293.0,2.5,19.0,355.0,355.05,279.67
2016,10,21,11,15,88.0,295.0,2.55,19.0,352.0,356.29,280.38
2016,10,21,11,30,79.0,297.0,2.6,19.0,349.0,356.65,280.48
2016,10,21,11,45,109.5,304.0,2.7,19.5,376.5,394.8,310.2
2016,10,21,12,0,140.0,311.0,2.8,20.0,404.0,449.11,351.57
2016,10,21,12,15,141.5,308.0,2.9,20.0,401.0,454.08,355.53
2016,10,21,12,30,143.0,305.0,3.0,20.0,398.0,458.51,359.38
2016,10,21,12,45,87.5,278.0,3.2,20.0,334.5,365.53,287.78
2016,10,21,13,0,32.0,251.0,3.4,20.0,271.0,286.5,225.38
2016,10,21,13,15,31.5,243.0,3.55,20.0,262.0,279.64,220.61
2016,10,21,13,30,31.0,235.0,3.7,20.0,253.0,272.69,215.56
2016,10,21,13,45,50.5,235.5,3.85,20.0,263.5,294.69,234.13
2016,10,21,14,0,70.0,236.0,4.0,20.0,274.0,317.01,252.89
2016,10,21,14,15,56.0,216.0,4.1,19.5,245.5,282.57,226.21
2016,10,21,14,30,42.0,196.0,4.2,19.0,217.0,248.11,199.26
2016,10,21,14,45,401.0,135.0,4.35,19.0,305.0,546.09,446.3
2016,10,21,15,0,760.0,74.0,4.5,19.0,393.0,776.26,623.45
2016,10,21,15,15,729.5,70.5,4.55,18.5,349.0,727.17,587.92
2016,10,21,15,30,699.0,67.0,4.6,18.0,305.0,676.84,552.02
2016,10,21,15,45,653.0,62.5,4.65,18.0,258.5,617.93,507.04
2016,10,21,16,0,607.0,58.0,4.7,18.0,212.0,554.96,457.12
2016,10,21,16,15,537.5,51.0,4.7,17.5,166.0,473.67,390.85
2016,10,21,16,30,468.0,44.0,4.7,17.0,120.0,396.43,323.75
2016,10,21,16,45,349.5,33.5,4.7,17.0,79.0,290.23,227.54
2016,10,21,17,0,231.0,23.0,4.7,17.0,38.0,183.93,69.63
2016,10,21,17,15,115.5,11.5,4.7,16.5,19.0,69.58,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,45,170.0,16.0,3.0,13.5,33.0,12.95,0.0
2016,10,22,7,0,340.0,32.0,3.0,14.0,66.0,26.33,15.81
2016,10,22,7,15,439.5,41.0,3.05,14.0,110.5,32.75,22.93
2016,10,22,7,30,539.0,50.0,3.1,14.0,155.0,39.05,29.01
2016,10,22,7,45,604.0,55.5,3.15,14.5,203.5,56.54,33.02
2016,10,22,8,0,669.0,61.0,3.2,15.0,252.0,108.5,59.75
2016,10,22,8,15,708.5,65.5,3.15,15.0,298.5,166.37,103.5
2016,10,22,8,30,748.0,70.0,3.1,15.0,345.0,225.51,154.1
2016,10,22,8,45,689.0,87.0,3.05,15.0,364.0,271.15,199.13
2016,10,22,9,0,630.0,104.0,3.0,15.0,383.0,311.61,238.94
2016,10,22,9,15,738.0,92.0,2.95,15.0,446.0,382.64,299.14
2016,10,22,9,30,846.0,80.0,2.9,15.0,509.0,464.86,367.72
2016,10,22,9,45,846.5,86.5,2.9,15.5,539.0,519.91,413.75
2016,10,22,10,0,847.0,93.0,2.9,16.0,569.0,573.2,456.85
2016,10,22,10,15,782.0,113.5,2.9,16.0,568.0,599.08,478.21
2016,10,22,10,30,717.0,134.0,2.9,16.0,567.0,618.44,493.64
2016,10,22,10,45,800.0,116.0,2.95,16.0,612.5,690.44,549.83
2016,10,22,11,0,883.0,98.0,3.0,16.0,658.0,762.45,603.38
2016,10,22,11,15,768.5,136.5,3.0,16.0,629.5,758.66,599.63
2016,10,22,11,30,654.0,175.0,3.0,16.0,601.0,736.64,582.31
2016,10,22,11,45,663.5,172.5,3.05,16.5,606.0,765.63,603.41
2016,10,22,12,0,673.0,170.0,3.1,17.0,611.0,792.43,621.87
2016,10,22,12,15,611.0,189.5,3.15,16.5,587.5,776.71,611.3
2016,10,22,12,30,549.0,209.0,3.2,16.0,564.0,750.73,593.09
2016,10,22,12,45,713.0,154.0,3.3,16.0,605.0,858.9,674.14
2016,10,22,13,0,877.0,99.0,3.4,16.0,646.0,951.92,740.41
2016,10,22,13,15,869.0,97.5,3.45,16.0,625.0,950.1,739.51
2016,10,22,13,30,861.0,96.0,3.5,16.0,604.0,944.48,736.91
2016,10,22,13,45,851.5,93.5,3.6,16.0,575.5,932.49,730.31
2016,10,22,14,0,842.0,91.0,3.7,16.0,547.0,916.9,721.25
2016,10,22,14,15,662.5,125.0,3.7,16.0,469.5,792.05,632.2
2016,10,22,14,30,483.0,159.0,3.7,16.0,392.0,654.58,530.4
2016,10,22,14,45,395.5,159.0,3.75,16.0,339.5,570.1,465.91
2016,10,22,15,0,308.0,159.0,3.8,16.0,287.0,470.91,388.14
2016,10,22,15,15,289.0,145.0,3.8,16.0,254.5,432.4,358.33
2016,10,22,15,30,270.0,131.0,3.8,16.0,222.0,393.94,327.62
2016,10,22,15,45,256.0,112.5,3.85,16.0,188.5,353.28,294.6
2016,10,22,16,0,242.0,94.0,3.9,16.0,155.0,312.55,260.48
2016,10,22,16,15,211.5,75.5,3.8,15.5,120.5,260.42,215.86
2016,10,22,16,30,181.0,57.0,3.7,15.0,86.0,209.94,171.24
2016,10,22,16,45,125.0,39.5,3.65,15.0,56.0,147.64,113.47
2016,10,22,17,0,69.0,22.0,3.6,15.0,26.0,79.48,15.88
2016,10,22,17,15,34.5,11.0,3.55,14.5,13.0,27.6,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,177.0,15.0,1.75,13.5,32.0,12.13,0.0
2016,10,23,7,0,354.0,30.0,1.8,14.0,64.0,24.62,14.15
2016,10,23,7,15,452.5,38.5,1.85,14.0,108.0,30.69,21.1
2016,10,23,7,30,551.0,47.0,1.9,14.0,152.0,36.66,26.88
2016,10,23,7,45,609.5,53.0,1.95,14.5,199.5,54.31,31.27
2016,10,23,8,0,668.0,59.0,2.0,15.0,247.0,109.42,60.61
2016,10,23,8,15,707.0,63.5,2.05,15.0,293.0,163.87,101.31
2016,10,23,8,30,746.0,68.0,2.1,15.0,339.0,222.69,151.45
2016,10,23,8,45,483.5,125.5,2.2,15.5,309.0,246.4,184.38
2016,10,23,9,0,221.0,183.0,2.3,16.0,279.0,237.29,186.27
2016,10,23,9,15,274.0,192.5,2.3,16.0,322.5,285.72,226.1
2016,10,23,9,30,327.0,202.0,2.3,16.0,366.0,337.46,268.38
2016,10,23,9,45,601.0,140.5,2.35,16.0,466.0,448.26,356.97
2016,10,23,10,0,875.0,79.0,2.4,16.0,566.0,571.65,454.88
2016,10,23,10,15,884.0,80.0,2.45,16.0,591.5,622.73,495.49
2016,10,23,10,30,893.0,81.0,2.5,16.0,617.0,672.22,534.35
2016,10,23,10,45,900.5,81.5,2.6,16.5,635.5,718.32,568.79
2016,10,23,11,0,908.0,82.0,2.7,17.0,654.0,762.22,599.27
2016,10,23,11,15,911.0,82.5,2.8,17.0,664.5,800.24,626.43
2016,10,23,11,30,914.0,83.0,2.9,17.0,675.0,835.32,651.49
2016,10,23,11,45,915.0,83.0,3.0,17.5,677.5,865.08,671.51
2016,10,23,12,0,916.0,83.0,3.1,18.0,680.0,891.48,689.19
2016,10,23,12,15,503.5,188.0,3.2,18.0,516.0,672.56,530.48
2016,10,23,12,30,91.0,293.0,3.3,18.0,352.0,382.36,302.18
2016,10,23,12,45,59.5,267.5,3.4,18.0,306.0,328.42,260.81
2016,10,23,13,0,28.0,242.0,3.5,18.0,260.0,273.21,216.81
2016,10,23,13,15,453.0,162.5,3.55,18.0,428.0,633.04,508.32
2016,10,23,13,30,878.0,83.0,3.6,18.0,596.0,933.0,726.85
2016,10,23,13,45,869.0,80.5,3.7,18.0,568.0,921.24,717.85
2016,10,23,14,0,860.0,78.0,3.8,18.0,540.0,905.89,708.94
2016,10,23,14,15,843.5,76.0,3.9,17.5,505.0,890.11,701.08
2016,10,23,14,30,827.0,74.0,4.0,17.0,470.0,861.89,684.12
2016,10,23,14,45,688.0,93.5,4.1,17.0,404.0,755.18,607.55
2016,10,23,15,0,549.0,113.0,4.2,17.0,338.0,644.65,525.98
2016,10,23,15,15,521.0,105.0,4.2,16.5,299.5,591.06,486.93
2016,10,23,15,30,493.0,97.0,4.2,16.0,261.0,544.6,452.09
2016,10,23,15,45,456.5,86.5,4.25,16.0,220.0,488.29,407.01
2016,10,23,16,0,420.0,76.0,4.3,16.0,179.0,433.07,361.05
2016,10,23,16,15,370.5,62.5,4.2,15.5,138.5,366.25,304.16
2016,10,23,16,30,321.0,49.0,4.1,15.0,98.0,302.67,247.75
2016,10,23,16,45,226.0,35.0,4.1,15.0,63.0,215.08,165.68
2016,10,23,17,0,131.0,21.0,4.1,15.0,28.0,121.33,3.81
2016,10,23,17,15,65.5,10.5,4.0,15.0,14.0,42.85,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.0,6.35,14.5,13.0,11.45,0.0
2016,10,24,7,0,0.0,26.0,6.6,15.0,26.0,22.69,12.16
2016,10,24,7,15,1.0,45.0,6.75,15.0,45.5,38.35,27.5
2016,10,24,7,30,2.0,64.0,6.9,15.0,65.0,53.79,41.72
2016,10,24,7,45,9.5,82.5,7.1,15.5,85.5,69.35,53.06
2016,10,24,8,0,17.0,101.0,7.3,16.0,106.0,87.0,67.56
2016,10,24,8,15,23.0,118.5,7.4,16.0,126.5,104.81,82.29
2016,10,24,8,30,29.0,136.0,7.5,16.0,147.0,123.33,97.64
2016,10,24,8,45,118.0,159.0,7.65,16.0,209.5,172.13,135.73
2016,10,24,9,0,207.0,182.0,7.8,16.0,272.0,231.67,183.98
2016,10,24,9,15,305.0,183.0,7.75,16.0,328.5,289.17,231.44
2016,10,24,9,30,403.0,184.0,7.7,16.0,385.0,359.36,289.99
2016,10,24,9,45,407.0,197.0,7.7,16.5,411.0,399.85,324.12
2016,10,24,10,0,411.0,210.0,7.7,17.0,437.0,440.11,357.32
2016,10,24,10,15,341.0,236.5,7.75,17.0,430.5,441.13,358.56
2016,10,24,10,30,271.0,263.0,7.8,17.0,424.0,442.05,358.84
2016,10,24,10,45,241.5,276.0,7.85,17.0,422.5,441.27,358.16
2016,10,24,11,0,212.0,289.0,7.9,17.0,421.0,446.28,361.73
2016,10,24,11,15,273.0,283.0,7.85,17.0,456.5,510.14,413.7
2016,10,24,11,30,334.0,277.0,7.8,17.0,492.0,566.25,459.29
2016,10,24,11,45,277.0,288.5,7.8,17.5,467.5,545.54,440.91
2016,10,24,12,0,220.0,300.0,7.8,18.0,443.0,506.24,408.22
2016,10,24,12,15,110.0,231.5,7.8,18.0,303.0,341.35,275.74
2016,10,24,12,30,0.0,163.0,7.8,18.0,163.0,148.88,116.92
2016,10,24,12,45,0.0,164.5,7.85,18.0,164.5,150.78,118.67
2016,10,24,13,0,0.0,166.0,7.9,18.0,166.0,152.79,120.43
2016,10,24,13,15,0.0,124.0,7.9,18.0,124.0,111.94,87.11
2016,10,24,13,30,0.0,82.0,7.9,18.0,82.0,72.63,54.8
2016,10,24,13,45,0.0,118.5,7.95,18.0,118.5,107.17,83.49
2016,10,24,14,0,0.0,155.0,8.0,18.0,155.0,144.82,114.67
2016,10,24,14,15,0.0,108.0,7.95,17.5,108.0,97.63,76.04
2016,10,24,14,30,0.0,61.0,7.9,17.0,61.0,53.91,39.79
2016,10,24,14,45,0.0,70.0,7.9,17.0,70.0,61.89,46.61
2016,10,24,15,0,0.0,79.0,7.9,17.0,79.0,70.28,53.79
2016,10,24,15,15,0.0,69.5,7.7,17.0,69.5,61.44,46.44
2016,10,24,15,30,0.0,60.0,7.5,17.0,60.0,53.0,39.36
2016,10,24,15,45,0.0,50.0,7.3,17.0,50.0,44.13,31.83
2016,10,24,16,0,0.0,40.0,7.1,17.0,40.0,35.27,24.23
2016,10,24,16,15,0.0,30.5,6.9,16.5,30.5,26.86,16.98
2016,10,24,16,30,0.0,21.0,6.7,16.0,21.0,18.47,9.68
2016,10,24,16,45,0.0,13.0,6.55,16.0,13.0,11.42,3.24
2016,10,24,17,0,0.0,5.0,6.4,16.0,5.0,4.38,0.0
2016,10,24,17,15,0.0,2.5,6.4,16.0,2.5,2.27,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,6,45,81.5,15.0,6.5,16.0,22.5,13.64,0.0
2016,10,25,7,0,163.0,30.0,6.6,16.0,45.0,23.43,12.26
2016,10,25,7,15,228.0,45.0,6.6,16.0,79.5,34.63,24.11
2016,10,25,7,30,293.0,60.0,6.6,16.0,114.0,45.49,34.25
2016,10,25,7,45,329.5,74.5,6.65,16.5,151.5,63.54,43.29
2016,10,25,8,0,366.0,89.0,6.7,17.0,189.0,103.2,67.11
2016,10,25,8,15,388.5,102.5,6.7,17.0,226.0,144.64,99.07
2016,10,25,8,30,411.0,116.0,6.7,17.0,263.0,188.83,136.63
2016,10,25,8,45,234.0,145.5,6.7,17.0,231.5,193.49,149.19
2016,10,25,9,0,57.0,175.0,6.7,17.0,200.0,173.67,138.49
2016,10,25,9,15,28.5,135.5,6.75,17.0,148.0,132.71,105.23
2016,10,25,9,30,0.0,96.0,6.8,17.0,96.0,85.04,65.73
2016,10,25,9,45,0.0,103.5,6.85,17.5,103.5,91.8,71.09
2016,10,25,10,0,0.0,111.0,6.9,18.0,111.0,98.62,76.45
2016,10,25,10,15,12.0,168.5,6.9,18.0,175.5,158.48,125.65
2016,10,25,10,30,24.0,226.0,6.9,18.0,240.0,221.2,176.62
2016,10,25,10,45,29.0,238.0,6.95,18.0,256.0,246.69,197.11
2016,10,25,11,0,34.0,250.0,7.0,18.0,272.0,265.5,212.22
2016,10,25,11,15,20.0,225.0,6.9,18.0,238.0,222.27,176.99
2016,10,25,11,30,6.0,200.0,6.8,18.0,204.0,188.01,148.85
2016,10,25,11,45,3.0,167.5,6.75,18.0,169.5,154.75,121.79
2016,10,25,12,0,0.0,135.0,6.7,18.0,135.0,121.55,94.64
2016,10,25,12,15,19.0,197.0,6.6,18.0,209.0,198.67,158.13
2016,10,25,12,30,38.0,259.0,6.5,18.0,283.0,296.66,237.36
2016,10,25,12,45,130.5,268.5,6.4,18.5,349.0,411.5,331.05
2016,10,25,13,0,223.0,278.0,6.3,19.0,415.0,512.92,412.32
2016,10,25,13,15,280.5,258.0,6.2,19.0,424.0,565.16,454.53
2016,10,25,13,30,338.0,238.0,6.1,19.0,433.0,598.94,482.75
2016,10,25,13,45,232.0,236.5,6.1,19.0,367.5,483.72,391.51
2016,10,25,14,0,126.0,235.0,6.1,19.0,302.0,386.83,312.75
2016,10,25,14,15,143.0,219.5,6.0,19.0,290.5,385.73,313.36
2016,10,25,14,30,160.0,204.0,5.9,19.0,279.0,383.55,312.89
2016,10,25,14,45,197.5,183.0,5.85,19.0,267.5,390.76,320.66
2016,10,25,15,0,235.0,162.0,5.8,19.0,256.0,411.9,339.17
2016,10,25,15,15,228.5,143.0,5.7,18.5,226.0,379.19,313.86
2016,10,25,15,30,222.0,124.0,5.6,18.0,196.0,345.74,287.47
2016,10,25,15,45,207.5,106.0,5.5,18.0,164.5,306.97,255.24
2016,10,25,16,0,193.0,88.0,5.4,18.0,133.0,268.36,222.29
2016,10,25,16,15,166.5,69.5,5.15,17.5,102.0,220.97,181.26
2016,10,25,16,30,140.0,51.0,4.9,17.0,71.0,174.88,140.18
2016,10,25,16,45,70.0,34.5,4.7,17.0,44.5,96.39,68.81
2016,10,25,17,0,0.0,18.0,4.5,17.0,18.0,17.96,0.0
2016,10,25,17,15,0.0,9.0,4.45,16.5,9.0,8.19,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,6,45,170.5,13.0,3.65,14.5,27.5,11.82,0.0
2016,10,26,7,0,341.0,26.0,3.8,15.0,55.0,21.28,10.22
2016,10,26,7,15,442.5,34.5,3.85,15.0,98.0,27.5,18.04
2016,10,26,7,30,544.0,43.0,3.9,15.0,141.0,33.6,23.95
2016,10,26,7,45,606.0,48.0,4.0,15.5,187.0,52.17,30.12
2016,10,26,8,0,668.0,53.0,4.1,16.0,233.0,102.66,55.04
2016,10,26,8,15,706.5,57.0,4.05,16.0,278.5,156.26,94.86
2016,10,26,8,30,745.0,61.0,4.0,16.0,324.0,214.1,144.3
2016,10,26,8,45,773.0,63.5,3.95,16.5,366.0,271.62,196.03
2016,10,26,9,0,801.0,66.0,3.9,17.0,408.0,331.45,249.85
2016,10,26,9,15,819.5,68.5,3.95,17.0,445.0,389.61,302.26
2016,10,26,9,30,838.0,71.0,4.0,17.0,482.0,448.22,353.81
2016,10,26,9,45,852.5,72.0,4.1,17.5,513.5,503.1,400.47
2016,10,26,10,0,867.0,73.0,4.2,18.0,545.0,557.48,445.32
2016,10,26,10,15,876.5,74.0,4.25,18.0,570.5,608.11,486.8
2016,10,26,10,30,886.0,75.0,4.3,18.0,596.0,657.23,526.19
2016,10,26,10,45,889.5,77.5,4.4,18.5,613.0,702.11,560.52
2016,10,26,11,0,893.0,80.0,4.5,19.0,630.0,744.56,590.65
2016,10,26,11,15,897.5,80.5,4.6,19.0,641.0,782.94,618.76
2016,10,26,11,30,902.0,81.0,4.7,19.0,652.0,818.54,644.82
2016,10,26,11,45,901.0,82.0,4.8,19.0,654.5,847.23,665.88
2016,10,26,12,0,900.0,83.0,4.9,19.0,657.0,872.53,684.63
2016,10,26,12,15,899.5,83.0,4.85,19.0,652.0,893.64,699.49
2016,10,26,12,30,899.0,83.0,4.8,19.0,647.0,911.2,711.9
2016,10,26,12,45,893.0,83.5,4.8,19.0,633.5,920.75,719.09
2016,10,26,13,0,887.0,84.0,4.8,19.0,620.0,926.55,723.82
2016,10,26,13,15,879.5,82.5,4.7,19.0,599.5,924.78,722.6
2016,10,26,13,30,872.0,81.0,4.6,19.0,579.0,919.29,718.91
2016,10,26,13,45,861.0,80.0,4.55,19.0,551.0,907.56,711.32
2016,10,26,14,0,850.0,79.0,4.5,19.0,523.0,901.63,708.06
2016,10,26,14,15,833.5,76.5,4.35,18.5,488.5,876.09,691.33
2016,10,26,14,30,817.0,74.0,4.2,18.0,454.0,847.45,672.74
2016,10,26,14,45,795.5,71.5,4.05,18.0,414.5,811.6,647.43
2016,10,26,15,0,774.0,69.0,3.9,18.0,375.0,773.36,620.08
2016,10,26,15,15,741.5,65.5,3.7,18.0,331.0,722.66,582.69
2016,10,26,15,30,709.0,62.0,3.5,18.0,287.0,670.81,543.6
2016,10,26,15,45,661.0,57.0,3.3,18.0,241.0,604.53,492.19
2016,10,26,16,0,613.0,52.0,3.1,18.0,195.0,545.23,444.41
2016,10,26,16,15,536.5,45.0,2.75,17.5,149.0,459.95,374.22
2016,10,26,16,30,460.0,38.0,2.4,17.0,103.0,379.5,303.63
2016,10,26,16,45,230.0,32.0,2.1,17.0,64.5,213.87,154.42
2016,10,26,17,0,0.0,26.0,1.8,17.0,26.0,35.1,0.0
2016,10,26,17,15,0.0,13.0,1.7,16.5,13.0,11.82,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.0,4.6,15.5,3.0,2.73,0.0
2016,10,27,7,0,0.0,6.0,4.9,16.0,6.0,5.26,0.0
2016,10,27,7,15,0.0,11.0,4.95,16.0,11.0,9.65,2.61
2016,10,27,7,30,0.0,16.0,5.0,16.0,16.0,14.06,6.68
2016,10,27,7,45,0.0,21.0,5.05,16.5,21.0,18.46,10.01
2016,10,27,8,0,0.0,26.0,5.1,17.0,26.0,22.88,13.8
2016,10,27,8,15,0.0,31.5,5.0,17.0,31.5,27.74,17.97
2016,10,27,8,30,0.0,37.0,4.9,17.0,37.0,32.61,22.09
2016,10,27,8,45,0.0,63.0,4.8,17.0,63.0,55.66,41.54
2016,10,27,9,0,0.0,89.0,4.7,17.0,89.0,78.66,60.74
2016,10,27,9,15,0.0,112.5,4.6,17.0,112.5,99.55,78.01
2016,10,27,9,30,0.0,136.0,4.5,17.0,136.0,120.76,95.38
2016,10,27,9,45,0.0,131.5,4.45,17.5,131.5,117.01,91.88
2016,10,27,10,0,0.0,127.0,4.4,18.0,127.0,113.13,88.34
2016,10,27,10,15,0.0,148.0,4.3,18.0,148.0,132.51,104.04
2016,10,27,10,30,0.0,169.0,4.2,18.0,169.0,152.24,119.91
2016,10,27,10,45,0.0,112.5,4.1,18.0,112.5,100.21,77.31
2016,10,27,11,0,0.0,56.0,4.0,18.0,56.0,49.54,35.56
2016,10,27,11,15,0.0,102.0,4.25,17.5,102.0,90.68,69.6
2016,10,27,11,30,0.0,148.0,4.5,17.0,148.0,133.55,104.83
2016,10,27,11,45,0.0,148.5,4.8,17.0,148.5,134.24,105.34
2016,10,27,12,0,0.0,149.0,5.1,17.0,149.0,134.95,105.95
2016,10,27,12,15,0.0,148.0,5.1,17.0,148.0,134.24,105.39
2016,10,27,12,30,0.0,147.0,5.1,17.0,147.0,133.55,104.88
2016,10,27,12,45,0.0,133.5,5.1,17.0,133.5,120.77,94.49
2016,10,27,13,0,0.0,120.0,5.1,17.0,120.0,108.01,84.1
2016,10,27,13,15,2.5,152.0,5.05,17.0,153.5,142.01,112.25
2016,10,27,13,30,5.0,184.0,5.0,17.0,187.0,178.07,141.94
2016,10,27,13,45,3.0,174.0,4.95,17.0,176.0,166.97,132.97
2016,10,27,14,0,1.0,164.0,4.9,17.0,165.0,155.89,124.07
2016,10,27,14,15,0.5,122.0,4.75,17.0,122.5,112.51,88.53
2016,10,27,14,30,0.0,80.0,4.6,17.0,80.0,70.79,53.97
2016,10,27,14,45,0.0,84.5,4.45,17.0,84.5,75.44,58.02
2016,10,27,15,0,0.0,89.0,4.3,17.0,89.0,80.72,62.58
2016,10,27,15,15,0.0,78.5,4.1,17.0,78.5,70.81,54.34
2016,10,27,15,30,0.0,68.0,3.9,17.0,68.0,60.9,46.04
2016,10,27,15,45,0.0,56.5,3.7,17.0,56.5,49.93,36.73
2016,10,27,16,0,0.0,45.0,3.5,17.0,45.0,39.71,27.95
2016,10,27,16,15,0.0,34.0,3.35,17.0,34.0,29.97,19.48
2016,10,27,16,30,0.0,23.0,3.2,17.0,23.0,20.25,10.98
2016,10,27,16,45,0.0,14.0,3.1,17.0,14.0,12.31,3.33
2016,10,27,17,0,0.0,5.0,3.0,17.0,5.0,4.55,0.0
2016,10,27,17,15,0.0,2.5,2.95,17.0,2.5,2.27,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.5,0.6,16.0,2.5,2.27,0.0
2016,10,28,7,0,0.0,5.0,0.6,16.0,5.0,4.38,0.0
2016,10,28,7,15,0.0,9.0,0.65,16.0,9.0,7.9,1.12
2016,10,28,7,30,0.0,13.0,0.7,16.0,13.0,11.41,4.4
2016,10,28,7,45,0.0,18.0,0.8,16.0,18.0,15.82,7.84
2016,10,28,8,0,0.0,23.0,0.9,16.0,23.0,20.23,11.67
2016,10,28,8,15,0.0,28.0,1.0,16.0,28.0,24.65,15.48
2016,10,28,8,30,0.0,33.0,1.1,16.0,33.0,29.07,19.24
2016,10,28,8,45,106.5,103.0,1.2,16.5,148.0,121.04,92.99
2016,10,28,9,0,213.0,173.0,1.3,17.0,263.0,225.36,175.94
2016,10,28,9,15,479.0,130.5,1.4,17.0,355.5,311.46,242.22
2016,10,28,9,30,745.0,88.0,1.5,17.0,448.0,422.26,329.78
2016,10,28,9,45,372.5,101.0,1.65,17.0,281.0,289.14,230.62
2016,10,28,10,0,0.0,114.0,1.8,17.0,114.0,101.37,78.59
2016,10,28,10,15,25.0,178.5,1.9,17.0,193.0,180.84,143.88
2016,10,28,10,30,50.0,243.0,2.0,17.0,272.0,262.75,209.33
2016,10,28,10,45,34.0,233.0,2.15,17.5,253.0,245.7,194.89
2016,10,28,11,0,18.0,223.0,2.3,18.0,234.0,217.8,172.08
2016,10,28,11,15,15.5,220.5,2.5,18.0,230.5,214.81,169.74
2016,10,28,11,30,13.0,218.0,2.7,18.0,227.0,211.58,167.13
2016,10,28,11,45,11.0,213.5,2.9,18.0,221.0,206.56,163.13
2016,10,28,12,0,9.0,209.0,3.1,18.0,215.0,201.37,159.01
2016,10,28,12,15,4.5,190.0,3.2,18.0,193.5,179.35,141.3
2016,10,28,12,30,0.0,171.0,3.3,18.0,172.0,157.12,123.35
2016,10,28,12,45,9.0,195.0,3.45,18.0,201.0,190.05,150.41
2016,10,28,13,0,18.0,219.0,3.6,18.0,230.0,224.45,178.45
2016,10,28,13,15,132.5,233.5,3.6,18.0,308.5,381.26,306.76
2016,10,28,13,30,247.0,248.0,3.6,18.0,387.0,526.05,421.37
2016,10,28,13,45,243.0,235.0,3.6,18.0,366.5,509.78,409.02
2016,10,28,14,0,239.0,222.0,3.6,18.0,346.0,474.6,383.14
2016,10,28,14,15,521.0,148.0,3.5,17.5,393.0,674.91,544.89
2016,10,28,14,30,803.0,74.0,3.4,17.0,440.0,831.39,661.48
2016,10,28,14,45,787.0,70.0,3.35,17.0,402.5,798.73,637.49
2016,10,28,15,0,771.0,66.0,3.3,17.0,365.0,763.53,612.74
2016,10,28,15,15,739.5,62.5,3.15,17.0,321.5,713.93,576.21
2016,10,28,15,30,708.0,59.0,3.0,17.0,278.0,663.19,537.95
2016,10,28,15,45,661.0,54.0,2.85,17.0,232.5,598.02,487.32
2016,10,28,16,0,614.0,49.0,2.7,17.0,187.0,533.6,435.39
2016,10,28,16,15,535.5,42.5,2.4,16.5,141.5,454.0,369.24
2016,10,28,16,30,457.0,36.0,2.1,16.0,96.0,373.52,297.73
2016,10,28,16,45,313.5,25.5,1.85,16.0,58.5,254.34,173.9
2016,10,28,17,0,170.0,15.0,1.6,16.0,21.0,106.54,0.0
2016,10,28,17,15,85.0,7.5,1.5,15.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
