Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,5.0,3.25,15.5,5.0,4.55,0.0
2016,10,29,7,0,0.0,10.0,3.5,16.0,10.0,8.78,0.0
2016,10,29,7,15,0.0,20.0,3.75,16.0,20.0,17.6,9.31
2016,10,29,7,30,0.0,30.0,4.0,16.0,30.0,26.43,17.48
2016,10,29,7,45,0.0,41.0,4.25,16.5,41.0,36.16,24.94
2016,10,29,8,0,0.0,52.0,4.5,17.0,52.0,45.91,33.3
2016,10,29,8,15,0.0,63.0,4.65,17.0,63.0,55.59,41.56
2016,10,29,8,30,0.0,74.0,4.8,17.0,74.0,65.24,49.69
2016,10,29,8,45,49.5,124.0,4.95,17.0,144.5,122.49,96.0
2016,10,29,9,0,99.0,174.0,5.1,17.0,215.0,186.59,148.16
2016,10,29,9,15,92.0,189.5,5.15,17.0,230.5,205.62,164.37
2016,10,29,9,30,85.0,205.0,5.2,17.0,246.0,223.94,179.74
2016,10,29,9,45,77.0,217.0,5.3,17.5,256.0,237.83,190.88
2016,10,29,10,0,69.0,229.0,5.4,18.0,266.0,250.89,201.09
2016,10,29,10,15,44.0,221.0,5.35,18.0,245.0,233.49,186.73
2016,10,29,10,30,19.0,213.0,5.3,18.0,224.0,206.06,164.05
2016,10,29,10,45,29.5,231.0,5.25,18.0,248.5,240.8,192.14
2016,10,29,11,0,40.0,249.0,5.2,18.0,273.0,269.75,215.37
2016,10,29,11,15,105.5,269.0,5.1,18.0,334.0,343.93,275.86
2016,10,29,11,30,171.0,289.0,5.0,18.0,395.0,435.79,349.13
2016,10,29,11,45,102.5,270.5,4.9,18.0,334.0,354.2,283.47
2016,10,29,12,0,34.0,252.0,4.8,18.0,273.0,280.67,223.42
2016,10,29,12,15,189.5,255.5,4.7,18.0,372.5,437.84,352.2
2016,10,29,12,30,345.0,259.0,4.6,18.0,472.0,602.7,481.95
2016,10,29,12,45,617.0,168.5,4.5,18.5,538.0,777.89,617.5
2016,10,29,13,0,889.0,78.0,4.4,19.0,604.0,915.3,714.46
2016,10,29,13,15,880.5,77.0,4.3,18.5,583.0,913.14,713.5
2016,10,29,13,30,872.0,76.0,4.2,18.0,562.0,907.28,711.15
2016,10,29,13,45,860.5,74.5,4.15,18.0,534.0,894.43,702.85
2016,10,29,14,0,849.0,73.0,4.1,18.0,506.0,878.13,692.22
2016,10,29,14,15,832.5,71.0,4.05,18.0,471.5,862.42,682.08
2016,10,29,14,30,816.0,69.0,4.0,18.0,437.0,834.57,663.09
2016,10,29,14,45,551.5,108.0,3.95,18.0,347.0,645.51,523.22
2016,10,29,15,0,287.0,147.0,3.9,18.0,257.0,435.73,357.63
2016,10,29,15,15,274.5,131.0,3.85,18.0,226.0,400.59,330.75
2016,10,29,15,30,262.0,115.0,3.8,18.0,195.0,365.05,302.18
2016,10,29,15,45,426.0,82.5,3.8,18.0,187.5,455.67,377.03
2016,10,29,16,0,590.0,50.0,3.8,18.0,180.0,522.5,428.27
2016,10,29,16,15,510.0,43.0,3.65,17.5,135.5,436.41,355.84
2016,10,29,16,30,430.0,36.0,3.5,17.0,91.0,355.5,283.42
2016,10,29,16,45,286.5,25.0,3.35,16.5,54.5,235.35,154.21
2016,10,29,17,0,143.0,14.0,3.2,16.0,18.0,90.63,0.0
2016,10,29,17,15,71.5,7.0,3.2,16.0,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,5.5,7.8,15.5,5.5,5.0,0.0
2016,10,30,7,0,0.0,11.0,8.0,16.0,11.0,9.66,0.0
2016,10,30,7,15,0.0,22.5,8.05,16.0,22.5,19.81,11.08
2016,10,30,7,30,0.0,34.0,8.1,16.0,34.0,29.98,20.5
2016,10,30,7,45,0.0,46.5,8.15,16.0,46.5,41.01,29.04
2016,10,30,8,0,0.0,59.0,8.2,16.0,59.0,51.81,38.41
2016,10,30,8,15,0.0,72.5,8.2,16.0,72.5,63.58,48.49
2016,10,30,8,30,0.0,86.0,8.2,16.0,86.0,75.49,58.57
2016,10,30,8,45,0.0,60.5,8.2,16.5,60.5,53.44,39.75
2016,10,30,9,0,0.0,35.0,8.2,17.0,35.0,30.85,20.5
2016,10,30,9,15,0.0,21.0,8.2,17.0,21.0,18.5,10.01
2016,10,30,9,30,0.0,7.0,8.2,17.0,7.0,6.16,0.0
2016,10,30,9,45,0.0,14.5,8.2,17.0,14.5,12.78,5.12
2016,10,30,10,0,0.0,22.0,8.2,17.0,22.0,19.4,10.68
2016,10,30,10,15,304.0,90.0,8.1,17.0,263.0,278.44,229.58
2016,10,30,10,30,608.0,158.0,8.0,17.0,504.0,564.67,462.57
2016,10,30,10,45,508.0,197.0,7.95,17.5,492.0,561.45,457.89
2016,10,30,11,0,408.0,236.0,7.9,18.0,480.0,542.81,441.09
2016,10,30,11,15,342.0,255.5,7.75,18.0,462.5,532.24,431.62
2016,10,30,11,30,276.0,275.0,7.6,18.0,445.0,516.47,417.71
2016,10,30,11,45,550.0,192.5,7.45,18.0,532.5,678.16,550.61
2016,10,30,12,0,824.0,110.0,7.3,18.0,620.0,839.45,675.56
2016,10,30,12,15,642.0,169.5,7.15,18.0,564.5,773.12,624.3
2016,10,30,12,30,460.0,229.0,7.0,18.0,509.0,685.88,553.64
2016,10,30,12,45,635.5,168.0,6.9,18.0,546.0,792.66,639.65
2016,10,30,13,0,811.0,107.0,6.8,18.0,583.0,886.33,709.98
2016,10,30,13,15,584.5,165.0,6.7,18.0,502.0,758.02,613.16
2016,10,30,13,30,358.0,223.0,6.6,18.0,421.0,597.23,485.22
2016,10,30,13,45,561.0,161.0,6.55,18.0,453.5,729.45,593.68
2016,10,30,14,0,764.0,99.0,6.5,18.0,486.0,840.48,678.71
2016,10,30,14,15,744.5,96.5,6.4,18.0,452.0,819.06,662.94
2016,10,30,14,30,725.0,94.0,6.3,18.0,418.0,789.51,641.53
2016,10,30,14,45,696.5,90.5,6.25,18.0,379.0,748.45,611.3
2016,10,30,15,0,668.0,87.0,6.2,18.0,340.0,705.64,579.3
2016,10,30,15,15,629.0,82.5,6.05,17.5,297.5,651.57,538.56
2016,10,30,15,30,590.0,78.0,5.9,17.0,255.0,597.03,496.34
2016,10,30,15,45,534.5,70.5,5.8,17.0,211.0,526.43,438.99
2016,10,30,16,0,479.0,63.0,5.7,17.0,167.0,457.49,380.6
2016,10,30,16,15,389.5,53.5,5.5,16.5,124.0,365.52,301.36
2016,10,30,16,30,300.0,44.0,5.3,16.0,81.0,281.55,225.45
2016,10,30,16,45,171.0,29.0,5.15,16.0,48.0,170.07,104.2
2016,10,30,17,0,42.0,14.0,5.0,16.0,15.0,35.54,0.0
2016,10,30,17,15,21.0,7.0,4.8,16.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,45,97.0,13.0,2.45,13.5,19.5,11.82,0.0
2016,10,31,7,0,194.0,26.0,2.5,14.0,39.0,20.53,4.81
2016,10,31,7,15,312.0,37.5,2.65,14.0,78.5,30.71,20.38
2016,10,31,7,30,430.0,49.0,2.8,14.0,118.0,39.33,28.89
2016,10,31,7,45,509.5,55.0,2.95,14.5,163.5,51.07,32.17
2016,10,31,8,0,589.0,61.0,3.1,15.0,209.0,97.72,54.74
2016,10,31,8,15,635.0,66.0,3.2,15.0,253.0,148.41,91.74
2016,10,31,8,30,681.0,71.0,3.3,15.0,297.0,204.32,138.81
2016,10,31,8,45,558.0,103.0,3.45,15.5,304.0,245.44,181.54
2016,10,31,9,0,435.0,135.0,3.6,16.0,311.0,268.39,207.45
2016,10,31,9,15,290.0,170.0,3.65,16.0,292.0,270.1,214.27
2016,10,31,9,30,145.0,205.0,3.7,16.0,273.0,254.47,204.29
2016,10,31,9,45,99.0,211.5,3.75,16.0,259.5,243.55,196.07
2016,10,31,10,0,53.0,218.0,3.8,16.0,246.0,231.84,186.48
2016,10,31,10,15,29.5,201.5,3.8,16.0,217.0,206.13,165.35
2016,10,31,10,30,6.0,185.0,3.8,16.0,188.0,171.4,136.6
2016,10,31,10,45,251.5,196.0,3.85,16.5,345.5,374.91,304.6
2016,10,31,11,0,497.0,207.0,3.9,17.0,503.0,587.51,471.76
2016,10,31,11,15,276.5,235.0,3.95,17.0,400.5,460.61,370.13
2016,10,31,11,30,56.0,263.0,4.0,17.0,298.0,304.47,243.01
2016,10,31,11,45,209.0,259.5,4.1,17.0,388.5,443.0,356.6
2016,10,31,12,0,362.0,256.0,4.2,17.0,479.0,591.27,473.64
2016,10,31,12,15,613.5,173.0,4.3,17.0,546.0,750.77,599.36
2016,10,31,12,30,865.0,90.0,4.4,17.0,613.0,880.01,694.15
2016,10,31,12,45,642.5,157.0,4.55,17.0,541.0,785.64,625.8
2016,10,31,13,0,420.0,224.0,4.7,17.0,469.0,661.39,530.42
2016,10,31,13,15,274.5,235.5,4.8,17.0,394.0,531.36,429.3
2016,10,31,13,30,129.0,247.0,4.9,17.0,319.0,398.99,322.77
2016,10,31,13,45,111.0,232.5,5.0,17.0,292.0,351.14,285.49
2016,10,31,14,0,93.0,218.0,5.1,17.0,265.0,320.06,260.78
2016,10,31,14,15,121.0,204.5,5.2,17.0,261.0,348.27,285.07
2016,10,31,14,30,149.0,191.0,5.3,17.0,257.0,358.33,294.8
2016,10,31,14,45,210.0,168.0,5.4,17.0,252.0,382.51,317.07
2016,10,31,15,0,271.0,145.0,5.5,17.0,247.0,419.28,348.95
2016,10,31,15,15,254.0,129.5,5.6,17.0,216.0,381.66,318.53
2016,10,31,15,30,237.0,114.0,5.7,17.0,185.0,344.04,287.58
2016,10,31,15,45,212.0,97.0,5.8,17.0,152.0,298.42,249.05
2016,10,31,16,0,187.0,80.0,5.9,17.0,119.0,253.79,210.35
2016,10,31,16,15,153.5,61.5,5.85,16.5,88.5,202.15,165.03
2016,10,31,16,30,120.0,43.0,5.8,16.0,58.0,152.25,119.48
2016,10,31,16,45,60.0,26.5,5.75,16.0,34.0,86.87,46.32
2016,10,31,17,0,0.0,10.0,5.7,16.0,10.0,9.1,0.0
2016,10,31,17,15,0.0,5.0,5.85,16.0,5.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,6,45,99.5,12.0,3.3,13.5,18.5,10.91,0.0
2016,11,1,7,0,199.0,24.0,3.2,14.0,37.0,20.06,2.66
2016,11,1,7,15,319.5,35.0,3.25,14.0,76.5,28.55,18.39
2016,11,1,7,30,440.0,46.0,3.3,14.0,116.0,36.8,26.62
2016,11,1,7,45,515.5,53.0,3.4,14.5,161.0,49.0,30.71
2016,11,1,8,0,591.0,60.0,3.5,15.0,206.0,96.45,53.72
2016,11,1,8,15,638.0,65.0,3.5,15.0,250.5,147.29,90.68
2016,11,1,8,30,685.0,70.0,3.5,15.0,295.0,203.45,137.89
2016,11,1,8,45,718.0,73.5,3.55,15.5,337.0,259.56,187.92
2016,11,1,9,0,751.0,77.0,3.6,16.0,379.0,320.16,242.03
2016,11,1,9,15,773.5,79.5,3.5,16.0,416.0,376.63,292.77
2016,11,1,9,30,796.0,82.0,3.4,16.0,453.0,434.24,343.26
2016,11,1,9,45,815.0,83.5,3.35,16.0,485.0,489.95,391.01
2016,11,1,10,0,834.0,85.0,3.3,16.0,517.0,545.76,437.48
2016,11,1,10,15,845.0,86.5,3.2,16.0,542.5,596.67,478.76
2016,11,1,10,30,856.0,88.0,3.1,16.0,568.0,646.33,517.92
2016,11,1,10,45,861.5,89.5,3.05,16.0,585.5,690.75,552.32
2016,11,1,11,0,867.0,91.0,3.0,16.0,603.0,732.97,583.61
2016,11,1,11,15,870.5,91.5,2.95,16.0,613.0,770.15,609.84
2016,11,1,11,30,874.0,92.0,2.9,16.0,623.0,798.37,629.44
2016,11,1,11,45,872.5,93.5,2.9,16.5,624.5,833.13,652.82
2016,11,1,12,0,871.0,95.0,2.9,17.0,626.0,858.38,669.25
2016,11,1,12,15,869.0,94.5,2.9,17.0,620.5,877.44,682.65
2016,11,1,12,30,867.0,94.0,2.9,17.0,615.0,892.96,693.72
2016,11,1,12,45,862.5,93.0,2.9,17.0,601.5,902.05,700.43
2016,11,1,13,0,858.0,92.0,2.9,17.0,588.0,907.45,704.78
2016,11,1,13,15,849.5,90.5,2.8,17.0,567.5,904.91,702.98
2016,11,1,13,30,841.0,89.0,2.7,17.0,547.0,898.71,698.81
2016,11,1,13,45,827.0,87.5,2.65,17.0,518.5,883.92,689.17
2016,11,1,14,0,813.0,86.0,2.6,17.0,490.0,865.73,677.27
2016,11,1,14,15,794.5,84.0,2.55,17.0,456.0,839.66,659.79
2016,11,1,14,30,776.0,82.0,2.5,17.0,422.0,810.67,640.18
2016,11,1,14,45,746.5,79.5,2.5,17.0,382.5,768.89,611.4
2016,11,1,15,0,717.0,77.0,2.5,17.0,343.0,730.98,584.98
2016,11,1,15,15,679.0,72.5,2.6,16.5,299.5,676.81,547.2
2016,11,1,15,30,641.0,68.0,2.7,16.0,256.0,622.13,507.53
2016,11,1,15,45,582.0,62.5,2.8,16.0,211.0,550.29,451.72
2016,11,1,16,0,523.0,57.0,2.9,16.0,166.0,480.23,394.78
2016,11,1,16,15,432.0,48.0,2.95,15.5,122.5,386.93,316.06
2016,11,1,16,30,341.0,39.0,3.0,15.0,79.0,299.45,237.07
2016,11,1,16,45,199.5,25.0,3.05,15.0,45.5,177.11,89.65
2016,11,1,17,0,58.0,11.0,3.1,15.0,12.0,41.32,0.0
2016,11,1,17,15,29.0,5.5,3.1,14.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,2,6,45,116.5,11.0,2.45,12.0,18.0,10.01,0.0
2016,11,2,7,0,233.0,22.0,2.5,12.0,36.0,18.31,0.0
2016,11,2,7,15,353.0,32.5,2.65,12.5,76.0,26.44,16.58
2016,11,2,7,30,473.0,43.0,2.8,13.0,116.0,34.35,24.54
2016,11,2,7,45,543.5,50.0,2.95,13.5,161.0,46.37,28.72
2016,11,2,8,0,614.0,57.0,3.1,14.0,206.0,95.02,51.99
2016,11,2,8,15,659.5,62.0,3.1,14.0,251.0,146.92,89.72
2016,11,2,8,30,705.0,67.0,3.1,14.0,296.0,206.08,139.61
2016,11,2,8,45,736.5,70.5,3.1,14.5,337.5,262.47,190.09
2016,11,2,9,0,768.0,74.0,3.1,15.0,379.0,321.67,243.28
2016,11,2,9,15,789.5,76.5,2.95,15.5,416.0,378.59,293.93
2016,11,2,9,30,811.0,79.0,2.8,16.0,453.0,436.5,343.89
2016,11,2,9,45,836.0,78.0,2.7,16.5,486.5,493.2,391.35
2016,11,2,10,0,861.0,77.0,2.6,17.0,520.0,550.47,437.62
2016,11,2,10,15,871.0,78.5,2.35,17.0,545.0,599.41,476.31
2016,11,2,10,30,881.0,80.0,2.1,17.0,570.0,648.68,513.69
2016,11,2,10,45,887.0,81.0,1.9,17.5,587.5,693.04,545.27
2016,11,2,11,0,893.0,82.0,1.7,18.0,605.0,735.16,572.72
2016,11,2,11,15,896.5,82.5,1.6,18.0,615.0,772.4,597.32
2016,11,2,11,30,900.0,83.0,1.5,18.0,625.0,806.83,619.62
2016,11,2,11,45,900.0,83.5,1.4,18.0,627.0,835.44,637.63
2016,11,2,12,0,900.0,84.0,1.3,18.0,629.0,860.75,653.23
2016,11,2,12,15,898.0,83.5,1.3,18.0,623.5,879.76,665.91
2016,11,2,12,30,896.0,83.0,1.3,18.0,618.0,895.2,676.35
2016,11,2,12,45,894.0,81.5,1.3,18.5,605.0,905.79,682.43
2016,11,2,13,0,892.0,80.0,1.3,19.0,592.0,912.7,686.24
2016,11,2,13,15,884.0,78.5,1.35,19.0,571.0,910.48,686.19
2016,11,2,13,30,876.0,77.0,1.4,19.0,550.0,904.54,683.89
2016,11,2,13,45,863.0,76.0,1.5,19.0,522.0,891.11,677.34
2016,11,2,14,0,850.0,75.0,1.6,19.0,494.0,883.3,674.65
2016,11,2,14,15,833.0,73.0,1.7,18.5,459.5,858.24,661.25
2016,11,2,14,30,816.0,71.0,1.8,18.0,425.0,830.15,645.55
2016,11,2,14,45,791.0,68.0,1.9,18.0,385.5,791.09,620.4
2016,11,2,15,0,766.0,65.0,2.0,18.0,346.0,749.84,593.0
2016,11,2,15,15,731.0,61.5,2.1,17.5,302.5,697.97,557.86
2016,11,2,15,30,696.0,58.0,2.2,17.0,259.0,645.14,520.44
2016,11,2,15,45,641.5,53.0,2.3,17.0,213.5,575.3,467.12
2016,11,2,16,0,587.0,48.0,2.4,17.0,168.0,513.52,417.5
2016,11,2,16,15,501.5,40.5,2.4,16.5,124.0,424.05,343.02
2016,11,2,16,30,416.0,33.0,2.4,16.0,80.0,340.36,266.12
2016,11,2,16,45,261.5,21.0,2.45,16.0,45.5,207.71,89.68
2016,11,2,17,0,107.0,9.0,2.5,16.0,11.0,65.8,0.0
2016,11,2,17,15,53.5,4.5,2.55,15.5,5.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,3,6,45,114.0,10.5,3.25,12.5,17.0,9.55,0.0
2016,11,3,7,0,228.0,21.0,3.3,13.0,34.0,17.48,0.0
2016,11,3,7,15,349.5,31.5,3.45,13.0,73.5,25.65,15.68
2016,11,3,7,30,471.0,42.0,3.6,13.0,113.0,33.6,23.82
2016,11,3,7,45,544.0,49.0,3.8,13.5,158.0,45.0,27.95
2016,11,3,8,0,617.0,56.0,4.0,14.0,203.0,93.72,50.95
2016,11,3,8,15,663.0,61.0,3.95,14.5,248.0,145.75,88.47
2016,11,3,8,30,709.0,66.0,3.9,15.0,293.0,205.05,138.15
2016,11,3,8,45,742.0,69.0,3.85,15.5,335.0,261.48,188.57
2016,11,3,9,0,775.0,72.0,3.8,16.0,377.0,320.86,241.91
2016,11,3,9,15,796.5,74.5,3.65,16.0,414.5,378.05,293.5
2016,11,3,9,30,818.0,77.0,3.5,16.0,452.0,436.21,344.64
2016,11,3,9,45,841.5,76.5,3.4,16.5,485.0,492.92,392.57
2016,11,3,10,0,865.0,76.0,3.3,17.0,518.0,548.31,437.94
2016,11,3,10,15,875.0,77.5,3.05,17.0,543.0,599.1,478.7
2016,11,3,10,30,885.0,79.0,2.8,17.0,568.0,648.47,516.93
2016,11,3,10,45,891.0,80.0,2.6,17.5,585.5,692.92,549.41
2016,11,3,11,0,897.0,81.0,2.4,18.0,603.0,735.13,577.88
2016,11,3,11,15,900.0,81.5,2.25,18.0,613.0,772.08,602.66
2016,11,3,11,30,903.0,82.0,2.1,18.0,623.0,806.17,625.04
2016,11,3,11,45,902.0,83.0,1.95,18.5,624.5,834.59,641.92
2016,11,3,12,0,901.0,84.0,1.8,19.0,626.0,859.66,656.2
2016,11,3,12,15,899.0,83.5,1.65,19.0,620.0,878.68,667.38
2016,11,3,12,30,897.0,83.0,1.5,19.0,614.0,894.12,676.05
2016,11,3,12,45,891.5,82.5,1.4,19.5,600.5,902.82,679.53
2016,11,3,13,0,886.0,82.0,1.3,20.0,587.0,907.8,680.64
2016,11,3,13,15,877.5,81.0,1.3,20.0,566.0,905.77,679.99
2016,11,3,13,30,869.0,80.0,1.3,20.0,545.0,900.07,677.15
2016,11,3,13,45,855.0,79.0,1.3,20.5,516.5,894.89,673.54
2016,11,3,14,0,841.0,78.0,1.3,21.0,488.0,877.23,661.67
2016,11,3,14,15,823.0,75.5,1.3,20.5,454.0,850.8,646.51
2016,11,3,14,30,805.0,73.0,1.3,20.0,420.0,821.38,629.18
2016,11,3,14,45,778.5,70.5,1.35,20.0,380.5,781.94,603.95
2016,11,3,15,0,752.0,68.0,1.4,20.0,341.0,740.37,576.62
2016,11,3,15,15,716.0,64.0,1.4,19.5,297.5,687.46,540.75
2016,11,3,15,30,680.0,60.0,1.4,19.0,254.0,633.64,502.84
2016,11,3,15,45,623.5,54.5,1.4,19.0,208.5,568.61,453.8
2016,11,3,16,0,567.0,49.0,1.4,19.0,163.0,499.68,399.5
2016,11,3,16,15,478.0,41.0,1.4,18.5,119.5,408.14,324.78
2016,11,3,16,30,389.0,33.0,1.4,18.0,76.0,322.72,247.31
2016,11,3,16,45,194.5,16.5,1.45,18.0,38.0,160.78,52.48
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,10.0,2.65,14.0,15.5,9.1,0.0
2016,11,4,7,0,191.0,20.0,2.5,14.0,31.0,16.62,0.0
2016,11,4,7,15,315.5,31.5,2.45,14.0,69.5,25.75,15.46
2016,11,4,7,30,440.0,43.0,2.4,14.0,108.0,34.59,24.53
2016,11,4,7,45,514.5,51.0,2.4,14.5,152.5,45.81,29.18
2016,11,4,8,0,589.0,59.0,2.4,15.0,197.0,93.57,51.8
2016,11,4,8,15,637.5,64.0,2.25,15.0,241.5,144.14,87.94
2016,11,4,8,30,686.0,69.0,2.1,15.0,286.0,200.2,134.53
2016,11,4,8,45,717.5,73.5,1.95,15.5,328.0,256.6,184.3
2016,11,4,9,0,749.0,78.0,1.8,16.0,370.0,317.27,237.71
2016,11,4,9,15,772.0,80.5,1.6,16.0,407.0,373.56,287.24
2016,11,4,9,30,795.0,83.0,1.4,16.0,444.0,431.02,336.14
2016,11,4,9,45,812.5,85.0,1.2,16.5,475.5,486.21,380.73
2016,11,4,10,0,830.0,87.0,1.0,17.0,507.0,541.37,423.11
2016,11,4,10,15,841.0,88.5,0.8,17.5,532.0,591.9,459.89
2016,11,4,10,30,852.0,90.0,0.6,18.0,557.0,641.19,493.7
2016,11,4,10,45,861.0,90.5,0.45,18.5,575.5,686.55,523.58
2016,11,4,11,0,870.0,91.0,0.3,19.0,594.0,729.96,550.35
2016,11,4,11,15,874.0,91.5,0.35,19.0,604.0,767.47,575.42
2016,11,4,11,30,878.0,92.0,0.4,19.0,614.0,802.25,598.67
2016,11,4,11,45,880.0,92.0,0.5,19.5,616.5,831.94,618.32
2016,11,4,12,0,882.0,92.0,0.6,20.0,619.0,858.45,635.98
2016,11,4,12,15,879.5,91.5,0.75,20.0,613.0,877.21,650.81
2016,11,4,12,30,877.0,91.0,0.9,20.0,607.0,892.4,663.49
2016,11,4,12,45,876.0,89.0,1.05,20.0,594.5,903.46,673.57
2016,11,4,13,0,875.0,87.0,1.2,20.0,582.0,910.86,681.34
2016,11,4,13,15,866.5,85.5,1.2,20.0,561.0,908.42,680.4
2016,11,4,13,30,858.0,84.0,1.2,20.0,540.0,902.27,677.27
2016,11,4,13,45,846.5,82.0,1.3,20.0,512.5,889.16,671.14
2016,11,4,14,0,835.0,80.0,1.4,20.0,485.0,872.58,662.67
2016,11,4,14,15,817.0,77.5,1.4,20.0,450.5,846.27,646.18
2016,11,4,14,30,799.0,75.0,1.4,20.0,416.0,816.99,627.59
2016,11,4,14,45,774.5,72.0,1.4,20.0,377.0,778.79,602.48
2016,11,4,15,0,750.0,69.0,1.4,20.0,338.0,738.4,575.33
2016,11,4,15,15,713.5,64.5,1.4,19.5,294.5,684.58,538.72
2016,11,4,15,30,677.0,60.0,1.4,19.0,251.0,629.92,500.06
2016,11,4,15,45,622.0,54.5,1.4,19.0,206.0,566.43,452.02
2016,11,4,16,0,567.0,49.0,1.4,19.0,161.0,498.73,398.47
2016,11,4,16,15,476.5,40.5,1.35,18.5,117.0,405.75,322.21
2016,11,4,16,30,386.0,32.0,1.3,18.0,73.0,319.16,242.55
2016,11,4,16,45,193.0,16.0,1.3,17.5,36.5,157.8,33.08
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,45,99.5,9.5,1.5,14.0,14.5,8.64,0.0
2016,11,5,7,0,199.0,19.0,1.5,14.0,29.0,15.8,0.0
2016,11,5,7,15,320.0,30.0,1.55,14.0,66.5,24.5,14.19
2016,11,5,7,30,441.0,41.0,1.6,14.0,104.0,32.93,23.04
2016,11,5,7,45,511.0,49.0,1.65,14.5,147.5,43.48,32.81
2016,11,5,8,0,581.0,57.0,1.7,15.0,191.0,90.54,49.7
2016,11,5,8,15,627.5,62.0,1.65,15.0,234.5,140.2,85.02
2016,11,5,8,30,674.0,67.0,1.6,15.0,278.0,195.1,130.54
2016,11,5,8,45,637.5,81.0,1.55,15.5,302.5,242.1,174.76
2016,11,5,9,0,601.0,95.0,1.5,16.0,327.0,284.29,214.49
2016,11,5,9,15,389.0,144.0,1.45,16.0,300.0,285.62,223.35
2016,11,5,9,30,177.0,193.0,1.4,16.0,273.0,256.69,204.29
2016,11,5,9,45,125.0,204.0,1.35,16.5,262.5,254.38,202.97
2016,11,5,10,0,73.0,215.0,1.3,17.0,252.0,240.16,191.26
2016,11,5,10,15,64.5,223.0,1.3,17.0,256.5,248.4,197.8
2016,11,5,10,30,56.0,231.0,1.3,17.0,261.0,255.81,203.45
2016,11,5,10,45,67.5,242.5,1.35,17.5,280.0,279.48,221.84
2016,11,5,11,0,79.0,254.0,1.4,18.0,299.0,304.26,240.88
2016,11,5,11,15,72.5,256.0,1.5,18.0,298.0,306.45,242.48
2016,11,5,11,30,66.0,258.0,1.6,18.0,297.0,308.04,243.71
2016,11,5,11,45,57.5,254.5,1.7,18.0,288.5,301.42,238.53
2016,11,5,12,0,49.0,251.0,1.8,18.0,280.0,294.12,232.83
2016,11,5,12,15,136.5,258.0,1.85,18.0,338.0,395.12,313.81
2016,11,5,12,30,224.0,265.0,1.9,18.0,396.0,485.37,384.45
2016,11,5,12,45,390.5,218.5,2.0,18.0,441.0,601.12,475.49
2016,11,5,13,0,557.0,172.0,2.1,18.0,486.0,720.96,566.96
2016,11,5,13,15,485.0,185.0,2.1,18.0,450.5,677.39,533.48
2016,11,5,13,30,413.0,198.0,2.1,18.0,415.0,630.98,498.9
2016,11,5,13,45,345.0,198.5,2.1,18.0,373.5,555.2,442.69
2016,11,5,14,0,277.0,199.0,2.1,18.0,332.0,496.42,397.91
2016,11,5,14,15,293.5,181.5,2.05,18.0,314.0,489.51,394.31
2016,11,5,14,30,310.0,164.0,2.0,18.0,296.0,480.68,388.84
2016,11,5,14,45,342.5,143.0,2.0,18.0,275.5,478.7,389.12
2016,11,5,15,0,375.0,122.0,2.0,18.0,255.0,491.29,399.93
2016,11,5,15,15,352.0,109.5,2.0,17.5,222.0,449.34,367.88
2016,11,5,15,30,329.0,97.0,2.0,17.0,189.0,407.27,335.0
2016,11,5,15,45,298.0,82.0,2.05,17.0,154.0,356.17,293.1
2016,11,5,16,0,267.0,67.0,2.1,17.0,119.0,306.16,250.59
2016,11,5,16,15,217.0,51.5,2.0,16.5,86.0,244.37,196.96
2016,11,5,16,30,167.0,36.0,1.9,16.0,53.0,186.44,141.43
2016,11,5,16,45,83.5,18.0,1.8,16.0,26.5,92.51,3.85
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.0,16.0,6.0,5.46,0.0
2016,11,6,7,0,0.0,12.0,0.9,16.0,12.0,10.56,0.0
2016,11,6,7,15,0.0,29.0,0.9,16.0,29.0,25.03,14.15
2016,11,6,7,30,0.0,46.0,0.9,16.0,46.0,39.06,28.06
2016,11,6,7,45,8.0,64.0,0.95,16.0,66.0,53.9,41.66
2016,11,6,8,0,16.0,82.0,1.0,16.0,86.0,70.85,53.71
2016,11,6,8,15,22.5,99.5,1.05,16.0,106.0,88.18,68.05
2016,11,6,8,30,29.0,117.0,1.1,16.0,126.0,107.35,83.93
2016,11,6,8,45,33.5,133.0,1.15,16.5,145.0,125.81,99.07
2016,11,6,9,0,38.0,149.0,1.2,17.0,164.0,145.01,114.69
2016,11,6,9,15,19.0,134.5,1.15,17.0,142.0,126.35,99.75
2016,11,6,9,30,0.0,120.0,1.1,17.0,120.0,106.67,83.67
2016,11,6,9,45,64.0,170.0,1.1,17.0,202.0,187.36,149.43
2016,11,6,10,0,128.0,220.0,1.1,17.0,284.0,280.63,223.69
2016,11,6,10,15,153.0,231.5,1.1,17.0,311.5,315.53,250.96
2016,11,6,10,30,178.0,243.0,1.1,17.0,339.0,352.66,280.03
2016,11,6,10,45,107.5,237.0,1.1,17.5,296.0,300.53,238.19
2016,11,6,11,0,37.0,231.0,1.1,18.0,253.0,250.54,197.55
2016,11,6,11,15,42.5,239.0,1.1,18.0,264.0,266.14,210.06
2016,11,6,11,30,48.0,247.0,1.1,18.0,275.0,282.3,222.67
2016,11,6,11,45,74.5,257.5,1.1,18.0,301.0,318.66,251.47
2016,11,6,12,0,101.0,268.0,1.1,18.0,327.0,356.8,281.28
2016,11,6,12,15,164.5,265.0,1.1,18.0,360.5,427.12,336.17
2016,11,6,12,30,228.0,262.0,1.1,18.0,394.0,485.23,380.98
2016,11,6,12,45,210.5,257.0,1.1,18.0,377.0,470.59,369.63
2016,11,6,13,0,193.0,252.0,1.1,18.0,360.0,454.72,357.94
2016,11,6,13,15,184.5,243.0,1.05,18.0,343.0,441.02,347.93
2016,11,6,13,30,176.0,234.0,1.0,18.0,326.0,426.5,337.26
2016,11,6,13,45,227.5,215.5,1.0,18.5,328.0,453.12,359.03
2016,11,6,14,0,279.0,197.0,1.0,19.0,330.0,495.43,391.64
2016,11,6,14,15,273.5,182.5,1.05,18.5,305.5,472.91,376.28
2016,11,6,14,30,268.0,168.0,1.1,18.0,281.0,449.23,360.3
2016,11,6,14,45,337.5,142.0,1.15,18.0,270.0,472.77,381.29
2016,11,6,15,0,407.0,116.0,1.2,18.0,259.0,509.61,411.16
2016,11,6,15,15,383.0,104.0,1.2,17.5,225.0,466.62,378.65
2016,11,6,15,30,359.0,92.0,1.2,17.0,191.0,423.48,345.53
2016,11,6,15,45,329.0,77.5,1.2,17.0,155.5,372.71,304.42
2016,11,6,16,0,299.0,63.0,1.2,17.0,120.0,322.86,262.46
2016,11,6,16,15,244.0,48.5,1.0,17.0,86.5,257.82,205.95
2016,11,6,16,30,189.0,34.0,0.8,17.0,53.0,197.14,146.84
2016,11,6,16,45,94.5,17.0,0.65,17.0,26.5,96.27,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,2.05,15.0,10.5,9.55,0.0
2016,11,7,7,0,0.0,21.0,2.0,15.0,21.0,17.61,0.0
2016,11,7,7,15,149.0,32.0,2.05,15.0,52.0,24.98,13.72
2016,11,7,7,30,298.0,43.0,2.1,15.0,83.0,33.26,23.07
2016,11,7,7,45,353.0,55.0,2.15,15.5,120.5,44.64,33.59
2016,11,7,8,0,408.0,67.0,2.2,16.0,158.0,83.91,50.53
2016,11,7,8,15,443.0,77.0,2.1,16.0,195.5,125.59,80.73
2016,11,7,8,30,478.0,87.0,2.0,16.0,233.0,171.32,118.51
2016,11,7,8,45,500.5,97.0,1.95,16.5,269.0,217.76,159.01
2016,11,7,9,0,523.0,107.0,1.9,17.0,305.0,266.41,201.57
2016,11,7,9,15,515.5,121.5,1.85,17.5,332.5,310.24,240.21
2016,11,7,9,30,508.0,136.0,1.8,18.0,360.0,352.68,276.46
2016,11,7,9,45,499.5,149.5,1.75,18.5,383.0,392.2,309.14
2016,11,7,10,0,491.0,163.0,1.7,19.0,406.0,430.03,339.32
2016,11,7,10,15,513.0,166.0,1.55,19.0,431.0,473.27,373.16
2016,11,7,10,30,535.0,169.0,1.4,19.0,456.0,517.17,406.53
2016,11,7,10,45,557.0,167.5,1.3,19.5,474.5,556.82,435.41
2016,11,7,11,0,579.0,166.0,1.2,20.0,493.0,596.4,463.44
2016,11,7,11,15,505.5,193.5,1.1,20.0,482.5,595.87,461.09
2016,11,7,11,30,432.0,221.0,1.0,20.0,472.0,588.61,453.92
2016,11,7,11,45,334.5,242.5,0.9,20.5,437.0,537.53,414.22
2016,11,7,12,0,237.0,264.0,0.8,21.0,402.0,479.0,368.99
2016,11,7,12,15,195.5,264.0,0.7,21.0,377.5,452.3,348.69
2016,11,7,12,30,154.0,264.0,0.6,21.0,353.0,423.33,326.27
2016,11,7,12,45,163.0,257.5,0.55,21.0,350.0,429.29,331.25
2016,11,7,13,0,172.0,251.0,0.5,21.0,347.0,434.8,335.61
2016,11,7,13,15,198.5,239.5,0.4,21.0,346.0,449.3,346.75
2016,11,7,13,30,225.0,228.0,0.3,21.0,345.0,463.1,357.21
2016,11,7,13,45,171.5,217.0,0.25,21.5,304.0,404.78,312.76
2016,11,7,14,0,118.0,206.0,0.2,22.0,263.0,346.22,268.19
2016,11,7,14,15,187.0,187.0,0.15,21.5,268.5,385.41,300.94
2016,11,7,14,30,256.0,168.0,0.1,21.0,274.0,438.68,342.49
2016,11,7,14,45,246.5,153.0,0.1,21.0,247.5,410.17,321.35
2016,11,7,15,0,237.0,138.0,0.1,21.0,221.0,380.99,300.2
2016,11,7,15,15,224.0,121.0,0.15,21.0,191.5,345.66,274.05
2016,11,7,15,30,211.0,104.0,0.2,21.0,162.0,310.07,246.92
2016,11,7,15,45,189.5,86.5,0.25,21.0,131.5,267.37,213.09
2016,11,7,16,0,168.0,69.0,0.3,21.0,101.0,225.31,178.57
2016,11,7,16,15,130.5,51.5,0.3,20.5,72.0,173.44,134.91
2016,11,7,16,30,93.0,34.0,0.3,20.0,43.0,123.6,88.19
2016,11,7,16,45,46.5,17.0,0.3,20.0,21.5,58.25,0.0
2016,11,7,17,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
