Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.0,0.85,15.0,10.0,9.1,0.0
2016,11,8,7,0,0.0,20.0,0.9,15.0,20.0,18.19,0.0
2016,11,8,7,15,166.5,30.5,0.9,15.0,53.0,23.86,12.39
2016,11,8,7,30,333.0,41.0,0.9,15.0,86.0,33.17,22.96
2016,11,8,7,45,401.0,51.5,0.9,15.5,125.5,43.12,32.25
2016,11,8,8,0,469.0,62.0,0.9,16.0,165.0,85.05,49.42
2016,11,8,8,15,514.0,69.5,0.75,16.5,205.0,129.58,80.54
2016,11,8,8,30,559.0,77.0,0.6,17.0,245.0,179.36,120.56
2016,11,8,8,45,598.5,80.0,0.5,17.5,283.5,228.55,162.3
2016,11,8,9,0,638.0,83.0,0.4,18.0,322.0,281.62,207.38
2016,11,8,9,15,697.0,81.0,0.3,18.0,366.0,340.46,256.25
2016,11,8,9,30,756.0,79.0,0.2,18.0,410.0,405.1,308.36
2016,11,8,9,45,789.5,76.5,0.15,18.5,443.5,460.77,352.2
2016,11,8,10,0,823.0,74.0,0.1,19.0,477.0,517.89,395.6
2016,11,8,10,15,834.0,75.5,0.1,19.5,501.5,567.55,432.43
2016,11,8,10,30,845.0,77.0,0.1,20.0,526.0,612.84,465.06
2016,11,8,10,45,852.5,77.5,0.15,20.5,543.0,655.73,495.51
2016,11,8,11,0,860.0,78.0,0.2,21.0,560.0,696.61,523.26
2016,11,8,11,15,864.5,78.5,0.25,21.0,570.0,733.07,547.62
2016,11,8,11,30,869.0,79.0,0.3,21.0,580.0,766.92,570.24
2016,11,8,11,45,869.0,79.5,0.35,21.5,582.5,794.41,587.53
2016,11,8,12,0,869.0,80.0,0.4,22.0,585.0,818.75,602.84
2016,11,8,12,15,867.5,80.0,0.4,22.0,580.0,837.97,615.14
2016,11,8,12,30,866.0,80.0,0.4,22.0,575.0,853.81,625.4
2016,11,8,12,45,859.0,80.0,0.45,22.0,561.5,861.37,631.44
2016,11,8,13,0,852.0,80.0,0.5,22.0,548.0,865.37,635.46
2016,11,8,13,15,844.5,79.0,0.45,22.0,528.5,872.85,639.98
2016,11,8,13,30,837.0,78.0,0.4,22.0,509.0,868.26,636.77
2016,11,8,13,45,824.0,76.5,0.4,22.0,482.0,854.63,628.97
2016,11,8,14,0,811.0,75.0,0.4,22.0,455.0,837.66,619.18
2016,11,8,14,15,793.5,72.5,0.45,22.0,422.5,812.29,604.76
2016,11,8,14,30,776.0,70.0,0.5,22.0,390.0,784.06,588.29
2016,11,8,14,45,749.5,67.5,0.6,22.0,352.0,745.6,565.26
2016,11,8,15,0,723.0,65.0,0.7,22.0,314.0,705.14,540.05
2016,11,8,15,15,685.5,61.0,0.95,21.5,272.0,652.34,507.53
2016,11,8,15,30,648.0,57.0,1.2,21.0,230.0,604.64,476.22
2016,11,8,15,45,589.0,51.5,1.5,21.0,186.5,533.95,424.43
2016,11,8,16,0,530.0,46.0,1.8,21.0,143.0,465.31,370.78
2016,11,8,16,15,436.5,37.5,2.0,20.0,102.0,372.77,294.55
2016,11,8,16,30,343.0,29.0,2.2,19.0,61.0,287.16,209.18
2016,11,8,16,45,171.5,14.5,2.45,18.5,30.5,138.33,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,51.5,7.0,1.95,14.5,9.0,0.0,0.0
2016,11,9,7,0,103.0,14.0,1.9,15.0,18.0,12.73,0.0
2016,11,9,7,15,218.5,28.0,1.95,15.0,51.5,21.99,10.39
2016,11,9,7,30,334.0,42.0,2.0,15.0,85.0,34.31,23.8
2016,11,9,7,45,410.5,52.0,2.05,15.5,126.5,43.2,32.24
2016,11,9,8,0,487.0,62.0,2.1,16.0,168.0,85.69,49.51
2016,11,9,8,15,538.5,69.5,2.0,16.0,210.0,132.06,81.89
2016,11,9,8,30,590.0,77.0,1.9,16.0,252.0,184.44,124.48
2016,11,9,8,45,560.5,90.0,1.85,16.5,275.5,227.42,164.53
2016,11,9,9,0,531.0,103.0,1.8,17.0,299.0,266.46,201.08
2016,11,9,9,15,531.5,115.5,1.8,17.0,328.5,308.76,239.01
2016,11,9,9,30,532.0,128.0,1.8,17.0,358.0,353.42,277.81
2016,11,9,9,45,629.5,111.5,1.8,17.5,403.0,418.93,330.96
2016,11,9,10,0,727.0,95.0,1.8,18.0,448.0,488.18,386.16
2016,11,9,10,15,774.0,92.0,1.8,18.0,485.0,549.17,434.52
2016,11,9,10,30,821.0,89.0,1.8,18.0,522.0,612.53,483.58
2016,11,9,10,45,827.5,90.5,1.8,18.5,539.5,655.7,515.5
2016,11,9,11,0,834.0,92.0,1.8,19.0,557.0,696.87,545.26
2016,11,9,11,15,838.0,93.0,1.75,19.0,566.5,733.45,570.5
2016,11,9,11,30,842.0,94.0,1.7,19.0,576.0,767.45,593.49
2016,11,9,11,45,841.5,94.5,1.65,19.5,578.0,794.56,610.34
2016,11,9,12,0,841.0,95.0,1.6,20.0,580.0,818.53,624.94
2016,11,9,12,15,838.5,94.5,1.55,20.0,574.5,836.4,636.53
2016,11,9,12,30,836.0,94.0,1.5,20.0,569.0,850.88,645.91
2016,11,9,12,45,841.5,89.5,1.5,20.5,558.0,864.08,653.91
2016,11,9,13,0,847.0,85.0,1.5,21.0,547.0,873.84,659.69
2016,11,9,13,15,837.5,83.5,1.45,21.0,526.5,870.46,657.4
2016,11,9,13,30,828.0,82.0,1.4,21.0,506.0,863.51,652.99
2016,11,9,13,45,812.5,81.0,1.4,21.5,478.5,848.37,642.57
2016,11,9,14,0,797.0,80.0,1.4,22.0,451.0,829.95,630.08
2016,11,9,14,15,778.0,77.5,1.4,22.0,418.0,803.48,613.28
2016,11,9,14,30,759.0,75.0,1.4,22.0,385.0,774.22,594.42
2016,11,9,14,45,730.5,72.0,1.4,22.0,346.5,733.76,567.36
2016,11,9,15,0,702.0,69.0,1.4,22.0,308.0,696.83,542.26
2016,11,9,15,15,663.0,64.5,1.3,21.5,266.5,643.25,504.38
2016,11,9,15,30,624.0,60.0,1.2,21.0,225.0,589.31,464.99
2016,11,9,15,45,566.0,53.5,1.2,21.0,182.0,518.86,411.35
2016,11,9,16,0,508.0,47.0,1.2,21.0,139.0,450.44,356.66
2016,11,9,16,15,413.5,38.0,1.2,20.5,98.5,357.61,279.73
2016,11,9,16,30,319.0,29.0,1.2,20.0,58.0,271.87,192.81
2016,11,9,16,45,159.5,14.5,1.25,20.0,29.0,130.35,0.0
2016,11,9,17,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.7,15.0,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.9,15.0,9.0,8.19,0.0
2016,11,10,7,15,9.0,26.0,3.05,15.0,27.0,22.25,9.83
2016,11,10,7,30,18.0,43.0,3.2,15.0,45.0,35.9,25.04
2016,11,10,7,45,33.0,61.5,3.35,15.5,67.5,50.51,38.54
2016,11,10,8,0,48.0,80.0,3.5,16.0,90.0,70.21,51.95
2016,11,10,8,15,57.0,98.5,3.3,16.0,113.0,91.43,69.25
2016,11,10,8,30,66.0,117.0,3.1,16.0,136.0,114.09,88.14
2016,11,10,8,45,74.0,133.5,2.9,16.5,158.0,136.18,106.54
2016,11,10,9,0,82.0,150.0,2.7,17.0,180.0,159.39,125.8
2016,11,10,9,15,112.5,167.0,2.45,17.0,213.0,195.8,155.58
2016,11,10,9,30,143.0,184.0,2.2,17.0,246.0,233.21,186.09
2016,11,10,9,45,128.5,198.0,1.95,17.5,256.5,250.0,199.57
2016,11,10,10,0,114.0,212.0,1.7,18.0,267.0,265.33,211.39
2016,11,10,10,15,62.0,197.5,1.5,18.0,228.0,221.95,176.49
2016,11,10,10,30,10.0,183.0,1.3,18.0,189.0,172.89,136.44
2016,11,10,10,45,417.0,136.5,1.1,18.5,367.0,429.08,343.08
2016,11,10,11,0,824.0,90.0,0.9,19.0,545.0,685.91,532.07
2016,11,10,11,15,652.5,146.0,0.9,19.0,511.0,656.18,505.96
2016,11,10,11,30,481.0,202.0,0.9,19.0,477.0,603.64,466.28
2016,11,10,11,45,478.5,204.0,0.9,19.5,478.0,621.84,479.31
2016,11,10,12,0,476.0,206.0,0.9,20.0,479.0,638.08,490.04
2016,11,10,12,15,648.5,149.0,1.0,20.0,517.0,741.09,566.78
2016,11,10,12,30,821.0,92.0,1.1,20.0,555.0,833.73,630.45
2016,11,10,12,45,817.5,90.0,1.2,20.5,542.0,841.85,635.37
2016,11,10,13,0,814.0,88.0,1.3,21.0,529.0,846.51,639.12
2016,11,10,13,15,804.5,86.5,1.25,21.0,509.0,843.0,636.74
2016,11,10,13,30,795.0,85.0,1.2,21.0,489.0,836.05,632.26
2016,11,10,13,45,780.5,83.5,1.15,21.0,462.5,821.3,622.62
2016,11,10,14,0,766.0,82.0,1.1,21.0,436.0,803.39,610.96
2016,11,10,14,15,746.5,79.5,1.05,21.0,403.5,776.86,593.38
2016,11,10,14,30,727.0,77.0,1.0,21.0,371.0,747.65,573.9
2016,11,10,14,45,700.5,73.5,0.95,21.0,334.0,714.11,551.1
2016,11,10,15,0,674.0,70.0,0.9,21.0,297.0,674.01,523.19
2016,11,10,15,15,634.5,65.0,0.9,21.0,256.5,620.17,485.17
2016,11,10,15,30,595.0,60.0,0.9,21.0,216.0,566.11,445.65
2016,11,10,15,45,536.5,53.5,0.9,21.0,174.0,496.38,392.63
2016,11,10,16,0,478.0,47.0,0.9,21.0,132.0,428.78,338.46
2016,11,10,16,15,383.5,37.5,0.95,20.5,93.0,336.71,262.45
2016,11,10,16,30,289.0,28.0,1.0,20.0,54.0,252.02,174.99
2016,11,10,16,45,144.5,14.0,1.05,20.0,27.0,95.38,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.25,15.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,15.0,15.0,13.64,0.0
2016,11,11,7,15,173.5,26.0,1.4,15.5,47.5,20.41,7.71
2016,11,11,7,30,347.0,37.0,1.5,16.0,80.0,30.01,19.84
2016,11,11,7,45,427.0,46.0,1.6,16.5,120.5,36.85,26.5
2016,11,11,8,0,507.0,55.0,1.7,17.0,161.0,79.39,43.73
2016,11,11,8,15,559.0,61.0,1.65,17.0,202.5,125.39,75.13
2016,11,11,8,30,611.0,67.0,1.6,17.0,244.0,177.35,117.05
2016,11,11,8,45,322.5,103.5,1.6,17.0,198.5,176.68,130.72
2016,11,11,9,0,34.0,140.0,1.6,17.0,153.0,135.81,107.27
2016,11,11,9,15,57.0,159.5,1.65,17.5,183.0,165.3,131.1
2016,11,11,9,30,80.0,179.0,1.7,18.0,213.0,197.76,157.14
2016,11,11,9,45,120.0,194.5,1.8,18.5,250.0,242.56,192.94
2016,11,11,10,0,160.0,210.0,1.9,19.0,287.0,287.17,228.34
2016,11,11,10,15,184.5,220.0,1.95,19.0,313.0,321.42,255.73
2016,11,11,10,30,209.0,230.0,2.0,19.0,339.0,357.7,284.55
2016,11,11,10,45,222.0,237.0,2.05,19.0,356.0,385.14,306.2
2016,11,11,11,0,235.0,244.0,2.1,19.0,373.0,413.14,328.15
2016,11,11,11,15,293.0,238.5,2.1,19.0,402.0,472.66,374.6
2016,11,11,11,30,351.0,233.0,2.1,19.0,431.0,524.14,414.45
2016,11,11,11,45,257.0,247.0,2.15,19.0,392.5,479.18,378.77
2016,11,11,12,0,163.0,261.0,2.2,19.0,354.0,414.37,327.97
2016,11,11,12,15,308.0,233.5,2.2,19.0,406.5,526.2,417.0
2016,11,11,12,30,453.0,206.0,2.2,19.0,459.0,643.66,506.76
2016,11,11,12,45,332.0,223.5,2.2,19.0,406.5,552.31,436.54
2016,11,11,13,0,211.0,241.0,2.2,19.0,354.0,457.14,363.01
2016,11,11,13,15,168.5,232.5,2.2,19.0,321.0,413.96,329.98
2016,11,11,13,30,126.0,224.0,2.2,19.0,288.0,369.77,295.37
2016,11,11,13,45,123.5,212.5,2.2,19.0,272.5,356.79,286.0
2016,11,11,14,0,121.0,201.0,2.2,19.0,257.0,343.35,276.07
2016,11,11,14,15,113.5,185.0,2.15,18.5,234.5,319.12,257.9
2016,11,11,14,30,106.0,169.0,2.1,18.0,212.0,294.51,239.21
2016,11,11,14,45,100.5,153.5,2.1,18.0,190.5,272.05,221.62
2016,11,11,15,0,95.0,138.0,2.1,18.0,169.0,249.45,203.61
2016,11,11,15,15,87.5,120.0,2.0,18.0,146.0,221.5,180.8
2016,11,11,15,30,80.0,102.0,1.9,18.0,123.0,193.49,157.5
2016,11,11,15,45,69.0,83.0,1.8,18.0,99.0,161.28,130.16
2016,11,11,16,0,58.0,64.0,1.7,18.0,75.0,129.08,102.31
2016,11,11,16,15,34.0,46.5,1.55,17.5,52.5,79.93,60.08
2016,11,11,16,30,10.0,29.0,1.4,17.0,30.0,42.47,24.82
2016,11,11,16,45,5.0,14.5,1.25,17.0,15.0,16.04,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,7.0,1.85,15.0,7.0,0.0,0.0
2016,11,12,7,0,0.0,14.0,1.7,15.0,14.0,12.73,0.0
2016,11,12,7,15,187.0,24.5,1.65,15.0,46.5,19.27,5.98
2016,11,12,7,30,374.0,35.0,1.6,15.0,79.0,28.37,18.43
2016,11,12,7,45,458.5,42.0,1.6,15.5,120.0,33.09,23.3
2016,11,12,8,0,543.0,49.0,1.6,16.0,161.0,75.61,39.74
2016,11,12,8,15,595.0,54.5,1.5,16.0,203.0,123.14,71.98
2016,11,12,8,30,647.0,60.0,1.4,16.0,245.0,176.55,115.17
2016,11,12,8,45,589.0,79.5,1.3,16.5,267.0,221.9,158.33
2016,11,12,9,0,531.0,99.0,1.2,17.0,289.0,260.05,194.94
2016,11,12,9,15,649.5,85.0,1.15,17.0,342.0,322.43,246.51
2016,11,12,9,30,768.0,71.0,1.1,17.0,395.0,396.31,307.07
2016,11,12,9,45,695.5,95.5,1.1,17.5,405.0,430.11,336.56
2016,11,12,10,0,623.0,120.0,1.1,18.0,415.0,455.65,358.06
2016,11,12,10,15,460.5,168.0,1.15,18.0,392.0,440.81,347.94
2016,11,12,10,30,298.0,216.0,1.2,18.0,369.0,406.11,321.23
2016,11,12,10,45,320.5,219.5,1.25,18.5,389.5,440.57,348.04
2016,11,12,11,0,343.0,223.0,1.3,19.0,410.0,475.95,374.66
2016,11,12,11,15,202.5,232.5,1.4,19.0,344.0,388.12,306.62
2016,11,12,11,30,62.0,242.0,1.5,19.0,278.0,288.78,227.71
2016,11,12,11,45,188.0,241.0,1.65,19.0,348.0,404.1,320.7
2016,11,12,12,0,314.0,240.0,1.8,19.0,418.0,527.74,416.44
2016,11,12,12,15,316.0,236.5,2.0,19.0,414.0,535.91,422.92
2016,11,12,12,30,318.0,233.0,2.2,19.0,410.0,542.85,429.33
2016,11,12,12,45,384.0,213.5,2.45,19.0,422.0,585.14,464.06
2016,11,12,13,0,450.0,194.0,2.7,19.0,434.0,644.18,510.48
2016,11,12,13,15,633.5,136.0,2.8,19.0,460.5,752.39,593.49
2016,11,12,13,30,817.0,78.0,2.9,19.0,487.0,843.37,659.46
2016,11,12,13,45,804.5,76.0,3.0,19.0,460.5,829.81,650.63
2016,11,12,14,0,792.0,74.0,3.1,19.0,434.0,813.0,640.33
2016,11,12,14,15,773.0,72.0,3.15,18.5,402.0,787.45,624.52
2016,11,12,14,30,754.0,70.0,3.2,18.0,370.0,759.17,606.46
2016,11,12,14,45,728.5,66.5,3.3,18.0,333.0,721.04,579.73
2016,11,12,15,0,703.0,63.0,3.4,18.0,296.0,680.96,550.85
2016,11,12,15,15,663.5,59.0,3.6,18.0,255.0,627.56,511.09
2016,11,12,15,30,624.0,55.0,3.8,18.0,214.0,579.56,473.92
2016,11,12,15,45,564.0,49.0,4.0,18.0,172.0,508.87,417.01
2016,11,12,16,0,504.0,43.0,4.2,18.0,130.0,440.44,359.23
2016,11,12,16,15,403.0,34.5,4.3,17.5,90.5,344.95,275.79
2016,11,12,16,30,302.0,26.0,4.4,17.0,51.0,254.84,172.83
2016,11,12,16,45,151.0,13.0,4.5,16.5,25.5,97.85,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,52.5,5.5,0.9,15.0,6.5,0.0,0.0
2016,11,13,7,0,105.0,11.0,0.9,15.0,13.0,10.01,0.0
2016,11,13,7,15,243.5,22.5,0.7,15.0,45.5,18.47,4.29
2016,11,13,7,30,382.0,34.0,0.5,15.0,78.0,27.61,17.72
2016,11,13,7,45,462.0,42.5,0.35,15.0,119.0,33.69,23.9
2016,11,13,8,0,542.0,51.0,0.2,15.0,160.0,76.51,40.95
2016,11,13,8,15,595.0,56.5,0.3,15.0,202.0,124.0,72.75
2016,11,13,8,30,648.0,62.0,0.4,15.0,244.0,177.5,115.61
2016,11,13,8,45,685.5,65.5,0.55,15.5,284.5,231.08,161.97
2016,11,13,9,0,723.0,69.0,0.7,16.0,325.0,289.42,213.01
2016,11,13,9,15,748.0,71.5,0.8,16.0,361.0,343.94,261.29
2016,11,13,9,30,773.0,74.0,0.9,16.0,397.0,399.91,309.82
2016,11,13,9,45,411.5,133.5,1.0,16.5,307.0,330.49,261.43
2016,11,13,10,0,50.0,193.0,1.1,17.0,217.0,207.11,164.58
2016,11,13,10,15,45.5,200.5,1.15,17.0,223.5,215.85,172.07
2016,11,13,10,30,41.0,208.0,1.2,17.0,230.0,224.18,178.61
2016,11,13,10,45,131.0,224.5,1.25,17.5,295.5,312.42,249.31
2016,11,13,11,0,221.0,241.0,1.3,18.0,361.0,399.77,317.39
2016,11,13,11,15,172.5,247.5,1.4,18.0,342.0,382.5,303.17
2016,11,13,11,30,124.0,254.0,1.5,18.0,323.0,361.55,286.44
2016,11,13,11,45,230.0,244.0,1.6,18.0,373.0,440.39,349.95
2016,11,13,12,0,336.0,234.0,1.7,18.0,423.0,538.32,425.86
2016,11,13,12,15,595.5,159.0,1.75,18.0,490.0,703.09,552.15
2016,11,13,12,30,855.0,84.0,1.8,18.0,557.0,847.58,654.06
2016,11,13,12,45,854.5,82.0,1.85,18.5,545.0,858.71,659.9
2016,11,13,13,0,854.0,80.0,1.9,19.0,533.0,866.33,664.9
2016,11,13,13,15,845.0,79.0,1.85,19.0,513.0,864.19,663.56
2016,11,13,13,30,836.0,78.0,1.8,19.0,493.0,858.5,659.99
2016,11,13,13,45,824.0,76.0,1.8,19.0,466.5,845.41,651.96
2016,11,13,14,0,812.0,74.0,1.8,19.0,440.0,828.99,641.72
2016,11,13,14,15,793.0,71.5,1.75,19.0,407.0,802.68,624.03
2016,11,13,14,30,774.0,69.0,1.7,19.0,374.0,773.56,604.27
2016,11,13,14,45,746.5,66.0,1.7,19.0,336.5,734.14,577.24
2016,11,13,15,0,719.0,63.0,1.7,19.0,299.0,692.77,548.2
2016,11,13,15,15,679.0,59.0,1.7,18.5,257.5,638.68,509.75
2016,11,13,15,30,639.0,55.0,1.7,18.0,216.0,590.09,473.84
2016,11,13,15,45,577.5,49.0,1.7,18.0,173.0,517.97,417.2
2016,11,13,16,0,516.0,43.0,1.7,18.0,130.0,448.14,359.69
2016,11,13,16,15,415.5,34.0,1.65,17.5,90.0,352.08,277.25
2016,11,13,16,30,315.0,25.0,1.6,17.0,50.0,260.11,169.44
2016,11,13,16,45,157.5,12.5,1.55,17.0,25.0,100.93,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,6,45,54.0,5.0,2.2,14.0,6.0,0.0,0.0
2016,11,14,7,0,108.0,10.0,2.2,14.0,12.0,9.1,0.0
2016,11,14,7,15,254.0,21.5,2.15,14.0,44.5,17.67,2.38
2016,11,14,7,30,400.0,33.0,2.1,14.0,77.0,26.87,16.97
2016,11,14,7,45,485.0,40.5,2.1,14.5,119.0,32.12,22.46
2016,11,14,8,0,570.0,48.0,2.1,15.0,161.0,74.68,38.75
2016,11,14,8,15,622.5,53.0,2.0,15.0,203.5,123.19,71.19
2016,11,14,8,30,675.0,58.0,1.9,15.0,246.0,179.41,116.74
2016,11,14,8,45,337.5,70.5,1.8,15.5,164.5,148.69,107.71
2016,11,14,9,0,0.0,83.0,1.7,16.0,83.0,73.37,56.62
2016,11,14,9,15,0.0,107.0,1.55,16.0,107.0,94.93,74.69
2016,11,14,9,30,0.0,131.0,1.4,16.0,131.0,116.92,92.78
2016,11,14,9,45,5.5,149.0,1.3,16.5,151.5,136.36,108.37
2016,11,14,10,0,11.0,167.0,1.2,17.0,172.0,156.69,124.52
2016,11,14,10,15,34.0,190.5,1.05,17.0,207.5,199.46,158.99
2016,11,14,10,30,57.0,214.0,0.9,17.0,243.0,240.15,191.26
2016,11,14,10,45,68.5,225.0,0.8,17.0,261.0,263.0,209.02
2016,11,14,11,0,80.0,236.0,0.7,17.0,279.0,286.97,227.54
2016,11,14,11,15,470.0,161.0,0.6,17.0,420.5,528.42,417.23
2016,11,14,11,30,860.0,86.0,0.5,17.0,562.0,762.54,583.3
2016,11,14,11,45,860.0,86.5,0.4,17.5,564.0,790.41,595.74
2016,11,14,12,0,860.0,87.0,0.3,18.0,566.0,815.15,608.91
2016,11,14,12,15,858.0,86.5,0.4,18.0,561.0,833.78,622.83
2016,11,14,12,30,856.0,86.0,0.5,18.0,556.0,849.0,634.79
2016,11,14,12,45,531.5,160.5,0.6,18.5,450.0,666.61,510.62
2016,11,14,13,0,207.0,235.0,0.7,19.0,344.0,446.05,347.36
2016,11,14,13,15,137.0,222.5,0.9,18.5,293.5,373.83,295.47
2016,11,14,13,30,67.0,210.0,1.1,18.0,243.0,283.98,226.15
2016,11,14,13,45,434.5,144.0,1.35,18.0,340.0,580.79,464.62
2016,11,14,14,0,802.0,78.0,1.6,18.0,437.0,823.75,641.5
2016,11,14,14,15,782.0,75.5,1.75,18.0,404.0,796.76,622.37
2016,11,14,14,30,762.0,73.0,1.9,18.0,371.0,766.99,603.8
2016,11,14,14,45,733.0,70.0,2.1,18.0,333.0,726.56,577.19
2016,11,14,15,0,704.0,67.0,2.3,18.0,295.0,684.23,548.11
2016,11,14,15,15,663.0,62.5,2.5,17.5,254.0,635.26,513.64
2016,11,14,15,30,622.0,58.0,2.7,17.0,213.0,580.41,472.79
2016,11,14,15,45,556.5,51.5,2.9,17.0,170.0,505.33,413.0
2016,11,14,16,0,491.0,45.0,3.1,17.0,127.0,432.75,351.96
2016,11,14,16,15,388.0,35.5,3.15,16.5,87.5,335.49,266.76
2016,11,14,16,30,285.0,26.0,3.2,16.0,48.0,241.11,152.87
2016,11,14,16,45,142.5,13.0,3.3,15.5,24.0,92.72,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,15,7,15,208.5,14.5,2.25,15.0,37.0,11.39,0.0
2016,11,15,7,30,417.0,29.0,2.4,15.0,74.0,23.38,13.82
2016,11,15,7,45,496.0,35.5,2.55,15.5,114.0,30.45,20.85
2016,11,15,8,0,575.0,42.0,2.7,16.0,154.0,71.0,35.64
2016,11,15,8,15,625.0,46.5,2.7,16.0,195.5,118.46,66.95
2016,11,15,8,30,675.0,51.0,2.7,16.0,237.0,171.53,109.87
2016,11,15,8,45,706.0,55.0,2.75,16.5,275.5,224.88,157.0
2016,11,15,9,0,737.0,59.0,2.8,17.0,314.0,280.99,207.38
2016,11,15,9,15,760.0,61.5,2.9,17.0,349.5,335.21,256.63
2016,11,15,9,30,783.0,64.0,3.0,17.0,385.0,390.63,306.02
2016,11,15,9,45,772.0,73.5,3.15,17.0,410.5,438.69,348.73
2016,11,15,10,0,761.0,83.0,3.3,17.0,436.0,484.05,387.99
2016,11,15,10,15,773.5,85.0,3.4,17.0,459.5,531.87,428.06
2016,11,15,10,30,786.0,87.0,3.5,17.0,483.0,578.81,466.53
2016,11,15,10,45,567.5,151.5,3.6,17.0,442.5,537.91,434.08
2016,11,15,11,0,349.0,216.0,3.7,17.0,402.0,470.84,379.93
2016,11,15,11,15,313.0,227.5,3.85,17.0,396.5,473.36,382.14
2016,11,15,11,30,277.0,239.0,4.0,17.0,391.0,472.71,381.36
2016,11,15,11,45,193.5,245.0,4.2,17.0,351.5,412.49,333.21
2016,11,15,12,0,110.0,251.0,4.4,17.0,312.0,346.1,279.37
2016,11,15,12,15,55.0,187.0,4.65,17.0,217.5,232.21,187.47
2016,11,15,12,30,0.0,123.0,4.9,17.0,123.0,111.3,87.08
2016,11,15,12,45,2.0,148.0,5.15,17.0,149.5,138.22,109.52
2016,11,15,13,0,4.0,173.0,5.4,17.0,176.0,166.67,133.06
2016,11,15,13,15,18.0,183.0,5.45,17.0,192.5,191.09,153.79
2016,11,15,13,30,32.0,193.0,5.5,17.0,209.0,232.08,187.99
2016,11,15,13,45,107.5,192.0,5.6,17.0,241.0,316.9,259.94
2016,11,15,14,0,183.0,191.0,5.7,17.0,273.0,385.16,317.78
2016,11,15,14,15,139.5,177.0,5.65,16.5,236.5,331.8,274.27
2016,11,15,14,30,96.0,163.0,5.6,16.0,200.0,263.36,218.01
2016,11,15,14,45,92.0,147.5,5.6,16.0,180.0,242.74,201.32
2016,11,15,15,0,88.0,132.0,5.6,16.0,160.0,222.05,184.24
2016,11,15,15,15,82.0,114.5,5.5,16.0,138.0,196.74,162.93
2016,11,15,15,30,76.0,97.0,5.4,16.0,116.0,171.42,141.22
2016,11,15,15,45,63.5,78.5,5.3,16.0,92.5,139.68,113.55
2016,11,15,16,0,51.0,60.0,5.2,16.0,69.0,108.07,85.63
2016,11,15,16,15,26.0,42.5,4.95,15.5,47.5,69.99,51.77
2016,11,15,16,30,1.0,25.0,4.7,15.0,26.0,26.23,10.87
2016,11,15,16,45,0.5,12.5,4.5,15.0,13.0,11.65,0.0
2016,11,15,17,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,209.5,15.5,5.0,12.5,37.5,12.33,0.0
2016,11,16,7,30,419.0,31.0,5.2,13.0,75.0,25.33,15.38
2016,11,16,7,45,506.5,38.5,5.45,13.5,117.0,30.67,21.15
2016,11,16,8,0,594.0,46.0,5.7,14.0,159.0,72.42,36.83
2016,11,16,8,15,647.0,51.0,5.85,14.0,202.5,124.22,71.54
2016,11,16,8,30,700.0,56.0,6.0,14.0,246.0,179.53,116.66
2016,11,16,8,45,732.5,60.0,6.2,14.5,286.0,234.69,166.16
2016,11,16,9,0,765.0,64.0,6.4,15.0,326.0,292.74,219.39
2016,11,16,9,15,789.0,66.5,6.45,15.0,362.5,348.9,271.63
2016,11,16,9,30,813.0,69.0,6.5,15.0,399.0,406.33,324.18
2016,11,16,9,45,828.5,71.0,6.55,15.0,429.5,460.31,372.99
2016,11,16,10,0,844.0,73.0,6.6,15.0,460.0,514.04,420.45
2016,11,16,10,15,855.5,74.5,6.6,15.0,484.5,564.48,464.11
2016,11,16,10,30,867.0,76.0,6.6,15.0,509.0,613.74,505.83
2016,11,16,10,45,870.0,78.0,6.65,15.0,526.0,652.83,538.85
2016,11,16,11,0,873.0,80.0,6.7,15.0,543.0,692.72,571.8
2016,11,16,11,15,877.0,80.5,6.75,15.0,553.0,729.12,600.06
2016,11,16,11,30,881.0,81.0,6.8,15.0,563.0,762.88,626.0
2016,11,16,11,45,876.0,83.5,6.85,15.0,564.0,789.15,646.16
2016,11,16,12,0,871.0,86.0,6.9,15.0,565.0,818.99,669.15
2016,11,16,12,15,869.0,85.5,6.9,15.0,560.0,837.89,683.63
2016,11,16,12,30,867.0,85.0,6.9,15.0,555.0,853.34,695.64
2016,11,16,12,45,859.5,85.0,6.9,15.0,541.5,861.18,702.01
2016,11,16,13,0,852.0,85.0,6.9,15.0,528.0,865.38,705.8
2016,11,16,13,15,842.5,83.5,6.85,15.0,508.0,862.38,704.05
2016,11,16,13,30,833.0,82.0,6.8,15.0,488.0,855.81,699.76
2016,11,16,13,45,818.5,80.5,6.8,15.0,461.0,841.39,689.76
2016,11,16,14,0,804.0,79.0,6.8,15.0,434.0,823.67,677.27
2016,11,16,14,15,783.5,76.5,6.75,14.5,401.0,796.4,658.42
2016,11,16,14,30,763.0,74.0,6.7,14.0,368.0,766.34,637.14
2016,11,16,14,45,733.0,71.0,6.65,14.0,330.0,725.25,605.55
2016,11,16,15,0,703.0,68.0,6.6,14.0,292.0,688.26,576.61
2016,11,16,15,15,660.0,63.5,6.5,14.0,250.5,632.37,531.48
2016,11,16,15,30,617.0,59.0,6.4,14.0,209.0,576.28,484.86
2016,11,16,15,45,546.5,53.0,6.35,14.0,166.0,498.6,418.98
2016,11,16,16,0,476.0,47.0,6.3,14.0,123.0,423.48,352.27
2016,11,16,16,15,366.5,36.5,6.1,13.5,84.0,321.66,259.54
2016,11,16,16,30,257.0,26.0,5.9,13.0,45.0,220.93,129.82
2016,11,16,16,45,128.5,13.0,5.7,13.0,22.5,84.55,0.0
2016,11,16,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,15,206.5,14.5,2.0,10.0,35.5,11.51,0.0
2016,11,17,7,30,413.0,29.0,2.0,10.0,71.0,23.61,13.99
2016,11,17,7,45,500.5,36.5,2.05,10.5,112.5,29.02,19.98
2016,11,17,8,0,588.0,44.0,2.1,11.0,154.0,71.72,37.22
2016,11,17,8,15,641.5,48.5,2.1,11.0,196.5,120.08,68.98
2016,11,17,8,30,695.0,53.0,2.1,11.0,239.0,174.5,113.24
2016,11,17,8,45,732.0,56.5,2.1,11.5,280.0,229.78,162.41
2016,11,17,9,0,769.0,60.0,2.1,12.0,321.0,288.45,215.51
2016,11,17,9,15,793.5,62.5,2.05,12.5,357.5,344.84,266.63
2016,11,17,9,30,818.0,65.0,2.0,13.0,394.0,402.54,317.56
2016,11,17,9,45,837.0,66.0,1.95,13.5,425.5,457.16,364.56
2016,11,17,10,0,856.0,67.0,1.9,14.0,457.0,510.11,408.67
2016,11,17,10,15,867.5,68.5,1.85,14.0,481.5,560.3,449.93
2016,11,17,10,30,879.0,70.0,1.8,14.0,506.0,609.28,489.01
2016,11,17,10,45,888.0,70.0,1.75,14.5,524.0,653.51,522.5
2016,11,17,11,0,897.0,70.0,1.7,15.0,542.0,695.77,553.41
2016,11,17,11,15,901.0,70.5,1.6,15.0,552.5,732.86,578.68
2016,11,17,11,30,905.0,71.0,1.5,15.0,563.0,767.24,601.67
2016,11,17,11,45,907.0,71.0,1.45,15.0,565.5,796.59,621.37
2016,11,17,12,0,909.0,71.0,1.4,15.0,568.0,822.8,638.81
2016,11,17,12,15,906.5,70.5,1.35,15.0,562.5,841.43,650.95
2016,11,17,12,30,904.0,70.0,1.3,15.0,557.0,856.53,660.76
2016,11,17,12,45,899.5,69.5,1.3,15.5,544.5,866.33,666.51
2016,11,17,13,0,895.0,69.0,1.3,16.0,532.0,872.5,669.96
2016,11,17,13,15,886.5,68.0,1.35,16.0,512.0,870.92,670.22
2016,11,17,13,30,878.0,67.0,1.4,16.0,492.0,865.73,668.2
2016,11,17,13,45,864.5,65.5,1.45,16.0,465.0,851.99,660.37
2016,11,17,14,0,851.0,64.0,1.5,16.0,438.0,834.92,650.28
2016,11,17,14,15,832.5,62.0,1.5,16.0,405.0,809.73,633.81
2016,11,17,14,30,814.0,60.0,1.5,16.0,372.0,790.04,621.11
2016,11,17,14,45,788.0,57.5,1.55,16.0,334.0,752.31,595.59
2016,11,17,15,0,762.0,55.0,1.6,16.0,296.0,712.51,567.91
2016,11,17,15,15,722.5,51.5,1.5,15.5,254.5,659.06,528.81
2016,11,17,15,30,683.0,48.0,1.4,15.0,213.0,604.96,487.72
2016,11,17,15,45,622.0,42.5,1.35,15.0,170.0,532.62,430.23
2016,11,17,16,0,561.0,37.0,1.3,15.0,127.0,462.07,371.48
2016,11,17,16,15,457.0,29.5,1.3,14.5,87.0,364.03,285.75
2016,11,17,16,30,353.0,22.0,1.3,14.0,47.0,266.19,145.85
2016,11,17,16,45,176.5,11.0,1.3,14.0,23.5,109.75,0.0
2016,11,17,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
