Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,7,15,184.0,15.0,3.65,10.5,33.0,12.01,0.0
2016,11,18,7,30,368.0,30.0,3.7,11.0,66.0,24.59,14.44
2016,11,18,7,45,459.5,38.5,3.8,11.5,107.0,30.81,21.37
2016,11,18,8,0,551.0,47.0,3.9,12.0,148.0,68.98,36.21
2016,11,18,8,15,607.0,53.0,3.8,12.0,191.0,117.07,67.8
2016,11,18,8,30,663.0,59.0,3.7,12.0,234.0,171.52,111.85
2016,11,18,8,45,701.0,63.0,3.65,12.5,274.5,227.42,161.36
2016,11,18,9,0,739.0,67.0,3.6,13.0,315.0,285.09,213.57
2016,11,18,9,15,763.5,70.0,3.85,13.5,351.5,340.34,264.18
2016,11,18,9,30,788.0,73.0,4.1,14.0,388.0,396.99,315.06
2016,11,18,9,45,811.5,74.0,4.35,15.0,420.0,452.19,363.12
2016,11,18,10,0,835.0,75.0,4.6,16.0,452.0,507.97,410.29
2016,11,18,10,15,845.5,76.5,4.7,16.0,476.0,557.38,452.5
2016,11,18,10,30,856.0,78.0,4.8,16.0,500.0,605.54,492.8
2016,11,18,10,45,862.5,79.0,4.95,16.5,517.0,649.1,527.9
2016,11,18,11,0,869.0,80.0,5.1,17.0,534.0,690.6,560.68
2016,11,18,11,15,872.0,80.5,5.25,17.0,543.5,721.63,584.96
2016,11,18,11,30,875.0,81.0,5.4,17.0,553.0,754.48,610.07
2016,11,18,11,45,875.5,81.0,5.55,17.0,555.0,781.97,631.17
2016,11,18,12,0,876.0,81.0,5.7,17.0,557.0,806.35,650.05
2016,11,18,12,15,873.5,80.5,5.85,17.0,552.0,824.46,664.35
2016,11,18,12,30,871.0,80.0,6.0,17.0,547.0,839.17,676.26
2016,11,18,12,45,869.0,78.5,6.15,17.0,534.5,849.62,685.16
2016,11,18,13,0,867.0,77.0,6.3,17.0,522.0,856.58,691.61
2016,11,18,13,15,858.5,76.0,6.35,17.0,502.5,863.44,697.71
2016,11,18,13,30,850.0,75.0,6.4,17.0,483.0,858.51,695.07
2016,11,18,13,45,838.5,73.0,6.5,17.0,457.0,846.16,687.18
2016,11,18,14,0,827.0,71.0,6.6,17.0,431.0,830.46,676.76
2016,11,18,14,15,808.5,68.5,6.55,17.0,399.0,804.88,658.14
2016,11,18,14,30,790.0,66.0,6.5,17.0,367.0,776.44,637.16
2016,11,18,14,45,763.5,63.0,6.5,17.0,329.5,738.11,608.31
2016,11,18,15,0,737.0,60.0,6.5,17.0,292.0,697.76,577.23
2016,11,18,15,15,696.0,56.0,6.35,16.5,250.5,643.09,534.48
2016,11,18,15,30,655.0,52.0,6.2,16.0,209.0,587.81,489.74
2016,11,18,15,45,590.0,46.5,6.05,16.0,166.0,520.17,432.27
2016,11,18,16,0,525.0,41.0,5.9,16.0,123.0,448.94,369.38
2016,11,18,16,15,415.5,32.0,5.7,15.5,83.5,347.77,276.59
2016,11,18,16,30,306.0,23.0,5.5,15.0,44.0,245.56,126.81
2016,11,18,16,45,153.0,11.5,5.3,14.5,22.0,96.82,0.0
2016,11,18,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,14.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,6.0,9.2,14.0,6.0,5.26,0.0
2016,11,19,7,30,0.0,12.0,9.1,14.0,12.0,10.54,2.72
2016,11,19,7,45,0.0,20.5,9.0,14.5,20.5,18.03,9.95
2016,11,19,8,0,0.0,29.0,8.9,15.0,29.0,25.54,15.88
2016,11,19,8,15,0.0,38.0,8.85,15.0,38.0,33.5,22.85
2016,11,19,8,30,0.0,47.0,8.8,15.0,47.0,41.47,29.78
2016,11,19,8,45,0.0,56.0,8.75,15.0,56.0,49.45,36.66
2016,11,19,9,0,0.0,65.0,8.7,15.0,65.0,57.45,43.47
2016,11,19,9,15,0.0,99.5,8.65,15.0,99.5,88.29,69.61
2016,11,19,9,30,0.0,134.0,8.6,15.0,134.0,119.89,96.16
2016,11,19,9,45,0.0,78.5,8.55,15.5,78.5,69.46,53.34
2016,11,19,10,0,0.0,23.0,8.5,16.0,23.0,20.26,11.55
2016,11,19,10,15,34.5,116.0,8.45,16.0,133.5,126.53,101.37
2016,11,19,10,30,69.0,209.0,8.4,16.0,244.0,242.54,197.82
2016,11,19,10,45,34.5,146.0,8.4,16.0,163.5,160.16,129.26
2016,11,19,11,0,0.0,83.0,8.4,16.0,83.0,73.48,56.21
2016,11,19,11,15,0.0,53.0,8.3,16.0,53.0,46.83,33.83
2016,11,19,11,30,0.0,23.0,8.2,16.0,23.0,20.29,11.47
2016,11,19,11,45,0.0,23.5,8.1,16.0,23.5,20.73,11.84
2016,11,19,12,0,0.0,24.0,8.0,16.0,24.0,21.17,12.21
2016,11,19,12,15,0.0,87.0,7.9,16.0,87.0,77.05,59.15
2016,11,19,12,30,0.0,150.0,7.8,16.0,150.0,138.35,110.18
2016,11,19,12,45,0.0,92.5,7.75,16.0,92.5,82.23,63.51
2016,11,19,13,0,0.0,35.0,7.7,16.0,35.0,30.89,20.45
2016,11,19,13,15,0.0,34.0,7.65,16.0,34.0,30.0,19.73
2016,11,19,13,30,0.0,33.0,7.6,16.0,33.0,29.11,19.01
2016,11,19,13,45,0.0,50.0,7.55,16.0,50.0,44.15,31.77
2016,11,19,14,0,0.0,67.0,7.5,16.0,67.0,59.22,44.57
2016,11,19,14,15,0.0,81.0,7.4,16.0,81.0,72.22,55.63
2016,11,19,14,30,0.0,95.0,7.3,16.0,95.0,87.46,68.58
2016,11,19,14,45,0.0,85.0,7.2,16.0,85.0,77.95,60.63
2016,11,19,15,0,0.0,75.0,7.1,16.0,75.0,68.46,52.63
2016,11,19,15,15,0.0,64.0,6.95,16.0,64.0,57.89,43.63
2016,11,19,15,30,0.0,53.0,6.8,16.0,53.0,47.29,34.51
2016,11,19,15,45,0.0,42.0,6.65,16.0,42.0,37.06,25.63
2016,11,19,16,0,0.0,31.0,6.5,16.0,31.0,27.32,17.1
2016,11,19,16,15,0.0,20.5,6.4,15.5,20.5,18.04,8.84
2016,11,19,16,30,0.0,10.0,6.3,15.0,10.0,8.78,0.0
2016,11,19,16,45,0.0,5.0,6.2,15.0,5.0,4.55,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,0.5,2.8,14.0,0.5,0.44,0.0
2016,11,20,7,30,0.0,1.0,2.8,14.0,1.0,0.88,0.0
2016,11,20,7,45,0.0,1.5,2.8,14.5,1.5,1.31,0.0
2016,11,20,8,0,0.0,2.0,2.8,15.0,2.0,1.75,0.0
2016,11,20,8,15,0.0,2.5,2.8,15.0,2.5,2.19,0.0
2016,11,20,8,30,0.0,3.0,2.8,15.0,3.0,2.63,0.0
2016,11,20,8,45,0.0,4.0,2.85,15.0,4.0,3.51,0.0
2016,11,20,9,0,0.0,5.0,2.9,15.0,5.0,4.39,0.0
2016,11,20,9,15,0.0,5.5,2.9,15.0,5.5,4.83,0.0
2016,11,20,9,30,0.0,6.0,2.9,15.0,6.0,5.27,0.0
2016,11,20,9,45,0.0,69.5,2.95,15.0,69.5,61.44,46.72
2016,11,20,10,0,0.0,133.0,3.0,15.0,133.0,119.55,95.36
2016,11,20,10,15,0.0,102.5,3.0,15.0,102.5,91.34,71.59
2016,11,20,10,30,0.0,72.0,3.0,15.0,72.0,63.68,48.32
2016,11,20,10,45,82.0,152.0,3.0,15.0,194.5,204.83,167.02
2016,11,20,11,0,164.0,232.0,3.0,15.0,317.0,349.89,284.84
2016,11,20,11,15,132.5,235.5,2.75,15.0,305.0,340.04,275.69
2016,11,20,11,30,101.0,239.0,2.5,15.0,293.0,315.68,255.53
2016,11,20,11,45,50.5,182.5,2.3,15.0,209.5,218.84,176.89
2016,11,20,12,0,0.0,126.0,2.1,15.0,126.0,114.02,89.81
2016,11,20,12,15,0.0,89.5,1.9,15.0,89.5,79.34,61.18
2016,11,20,12,30,0.0,53.0,1.7,15.0,53.0,46.83,34.0
2016,11,20,12,45,23.5,132.0,1.5,15.0,144.0,149.32,120.27
2016,11,20,13,0,47.0,211.0,1.3,15.0,235.0,262.27,211.94
2016,11,20,13,15,23.5,177.0,1.2,15.0,189.0,190.12,152.88
2016,11,20,13,30,0.0,143.0,1.1,15.0,143.0,134.22,106.71
2016,11,20,13,45,51.5,164.0,1.05,15.0,186.0,217.25,176.83
2016,11,20,14,0,103.0,185.0,1.0,15.0,229.0,292.41,238.52
2016,11,20,14,15,71.0,166.0,0.9,15.0,195.5,243.4,198.13
2016,11,20,14,30,39.0,147.0,0.8,15.0,162.0,194.71,158.08
2016,11,20,14,45,35.5,133.0,0.75,15.0,145.5,177.17,144.02
2016,11,20,15,0,32.0,119.0,0.7,15.0,129.0,159.77,129.71
2016,11,20,15,15,26.5,103.0,0.55,15.0,110.5,138.01,111.44
2016,11,20,15,30,21.0,87.0,0.4,15.0,92.0,116.43,93.04
2016,11,20,15,45,13.5,69.5,0.3,15.0,72.5,82.25,63.91
2016,11,20,16,0,6.0,52.0,0.2,15.0,53.0,58.4,43.17
2016,11,20,16,15,3.0,35.0,0.25,15.0,35.5,37.85,24.85
2016,11,20,16,30,0.0,18.0,0.3,15.0,18.0,15.87,1.58
2016,11,20,16,45,0.0,9.0,0.35,15.0,9.0,8.19,0.0
2016,11,20,17,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,13.5,4.05,12.5,29.0,12.28,0.0
2016,11,21,7,30,363.0,27.0,4.2,13.0,58.0,22.17,11.28
2016,11,21,7,45,461.0,34.5,4.35,13.5,98.0,27.61,18.22
2016,11,21,8,0,559.0,42.0,4.5,14.0,138.0,61.89,30.81
2016,11,21,8,15,616.0,46.5,4.55,14.0,180.0,110.64,61.71
2016,11,21,8,30,673.0,51.0,4.6,14.0,222.0,163.51,103.66
2016,11,21,8,45,711.5,54.5,4.7,14.0,262.0,217.34,151.43
2016,11,21,9,0,750.0,58.0,4.8,14.0,302.0,274.77,203.98
2016,11,21,9,15,775.0,60.5,4.8,14.0,338.0,329.87,255.18
2016,11,21,9,30,800.0,63.0,4.8,14.0,374.0,386.38,306.84
2016,11,21,9,45,806.0,68.5,4.85,14.5,403.0,438.69,353.57
2016,11,21,10,0,812.0,74.0,4.9,15.0,432.0,489.96,398.03
2016,11,21,10,15,825.0,75.5,4.9,15.0,456.5,539.49,440.55
2016,11,21,10,30,838.0,77.0,4.9,15.0,481.0,588.07,481.3
2016,11,21,10,45,845.5,78.0,4.95,15.0,498.5,631.42,517.24
2016,11,21,11,0,853.0,79.0,5.0,15.0,516.0,672.86,551.02
2016,11,21,11,15,858.0,79.5,4.95,15.0,526.5,709.83,579.66
2016,11,21,11,30,863.0,80.0,4.9,15.0,537.0,744.29,605.25
2016,11,21,11,45,865.0,80.0,4.9,15.5,540.0,766.97,620.9
2016,11,21,12,0,867.0,80.0,4.9,16.0,543.0,792.33,638.6
2016,11,21,12,15,865.5,80.0,4.9,16.0,538.5,818.92,658.43
2016,11,21,12,30,864.0,80.0,4.9,16.0,534.0,835.45,670.83
2016,11,21,12,45,864.0,77.5,4.9,16.0,523.0,838.82,673.66
2016,11,21,13,0,864.0,75.0,4.9,16.0,512.0,846.33,679.78
2016,11,21,13,15,855.0,74.0,4.9,16.0,492.5,852.82,685.27
2016,11,21,13,30,846.0,73.0,4.9,16.0,473.0,847.65,682.24
2016,11,21,13,45,831.0,72.0,4.95,16.0,446.5,833.81,673.21
2016,11,21,14,0,816.0,71.0,5.0,16.0,420.0,816.67,661.75
2016,11,21,14,15,796.0,68.5,5.0,15.5,387.5,790.21,644.13
2016,11,21,14,30,776.0,66.0,5.0,15.0,355.0,760.97,624.1
2016,11,21,14,45,745.5,63.5,5.0,15.0,317.5,720.56,593.8
2016,11,21,15,0,715.0,61.0,5.0,15.0,280.0,678.27,561.34
2016,11,21,15,15,672.0,57.0,4.9,15.0,239.5,622.88,517.16
2016,11,21,15,30,629.0,53.0,4.8,15.0,199.0,573.64,476.44
2016,11,21,15,45,557.5,47.0,4.7,15.0,157.0,495.84,411.12
2016,11,21,16,0,486.0,41.0,4.6,15.0,115.0,420.93,345.18
2016,11,21,16,15,370.5,32.0,4.45,14.5,77.0,317.86,250.1
2016,11,21,16,30,255.0,23.0,4.3,14.0,39.0,211.31,82.54
2016,11,21,16,45,127.5,11.5,4.15,13.5,19.5,82.21,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,7,15,147.5,14.5,1.15,12.0,26.5,13.19,0.0
2016,11,22,7,30,295.0,29.0,1.2,12.0,53.0,24.11,12.31
2016,11,22,7,45,393.0,38.0,1.25,12.5,92.0,30.75,21.0
2016,11,22,8,0,491.0,47.0,1.3,13.0,131.0,62.2,33.48
2016,11,22,8,15,552.0,53.5,1.4,13.0,172.0,107.08,61.66
2016,11,22,8,30,613.0,60.0,1.5,13.0,213.0,158.97,102.31
2016,11,22,8,45,545.0,80.0,1.6,13.5,233.0,201.3,143.51
2016,11,22,9,0,477.0,100.0,1.7,14.0,253.0,232.55,175.45
2016,11,22,9,15,507.5,104.0,1.75,14.0,284.0,276.48,214.66
2016,11,22,9,30,538.0,108.0,1.8,14.0,315.0,326.38,258.29
2016,11,22,9,45,507.5,125.0,1.9,14.0,333.0,357.26,286.54
2016,11,22,10,0,477.0,142.0,2.0,14.0,351.0,387.84,313.43
2016,11,22,10,15,449.0,158.0,2.05,14.0,363.0,415.01,336.53
2016,11,22,10,30,421.0,174.0,2.1,14.0,375.0,438.73,356.15
2016,11,22,10,45,404.5,185.0,2.15,14.5,384.0,461.3,373.78
2016,11,22,11,0,388.0,196.0,2.2,15.0,393.0,470.9,381.12
2016,11,22,11,15,375.0,203.0,2.2,15.0,397.0,486.43,393.38
2016,11,22,11,30,362.0,210.0,2.2,15.0,401.0,500.05,403.91
2016,11,22,11,45,404.0,202.0,2.25,15.0,416.0,550.32,443.45
2016,11,22,12,0,446.0,194.0,2.3,15.0,431.0,589.2,474.06
2016,11,22,12,15,449.0,191.0,2.3,15.0,428.0,601.78,483.87
2016,11,22,12,30,452.0,188.0,2.3,15.0,425.0,612.58,492.52
2016,11,22,12,45,557.5,153.5,2.3,15.0,438.5,671.95,540.07
2016,11,22,13,0,663.0,119.0,2.3,15.0,452.0,738.63,589.82
2016,11,22,13,15,648.0,117.5,2.35,15.0,433.0,730.57,584.24
2016,11,22,13,30,633.0,116.0,2.4,15.0,414.0,719.58,577.23
2016,11,22,13,45,559.0,126.0,2.45,15.0,378.0,667.78,539.75
2016,11,22,14,0,485.0,136.0,2.5,15.0,342.0,608.71,495.81
2016,11,22,14,15,316.0,145.0,2.55,15.0,275.5,456.41,376.09
2016,11,22,14,30,147.0,154.0,2.6,15.0,209.0,310.9,256.92
2016,11,22,14,45,137.5,139.5,2.65,15.0,186.5,285.75,237.16
2016,11,22,15,0,128.0,125.0,2.7,15.0,164.0,260.54,216.49
2016,11,22,15,15,117.5,108.0,2.7,14.5,140.0,230.77,191.96
2016,11,22,15,30,107.0,91.0,2.7,14.0,116.0,201.04,166.81
2016,11,22,15,45,93.0,73.0,2.7,14.0,91.5,167.18,137.18
2016,11,22,16,0,79.0,55.0,2.7,14.0,67.0,133.38,107.0
2016,11,22,16,15,40.5,38.5,2.75,13.5,44.5,86.58,64.3
2016,11,22,16,30,2.0,22.0,2.8,13.0,22.0,23.81,3.14
2016,11,22,16,45,1.0,11.0,2.9,13.0,11.0,10.57,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,7,15,92.0,16.5,3.1,12.0,24.0,15.01,0.0
2016,11,23,7,30,184.0,33.0,3.1,12.0,48.0,25.97,12.92
2016,11,23,7,45,284.0,45.5,3.1,12.5,85.0,35.37,24.83
2016,11,23,8,0,384.0,58.0,3.1,13.0,122.0,64.29,38.41
2016,11,23,8,15,453.0,66.0,3.15,13.0,162.5,107.12,66.06
2016,11,23,8,30,522.0,74.0,3.2,13.0,203.0,155.76,103.79
2016,11,23,8,45,566.5,80.5,3.3,13.5,242.0,205.4,146.51
2016,11,23,9,0,611.0,87.0,3.4,14.0,281.0,259.65,194.46
2016,11,23,9,15,643.0,91.0,3.35,14.0,317.0,311.59,241.4
2016,11,23,9,30,675.0,95.0,3.3,14.0,353.0,365.99,289.84
2016,11,23,9,45,337.5,95.0,3.25,14.0,224.0,251.07,203.3
2016,11,23,10,0,0.0,95.0,3.2,14.0,95.0,84.48,66.14
2016,11,23,10,15,138.0,146.5,3.2,14.0,212.5,218.95,179.52
2016,11,23,10,30,276.0,198.0,3.2,14.0,330.0,368.96,302.29
2016,11,23,10,45,540.5,148.0,3.2,14.0,417.5,507.43,415.35
2016,11,23,11,0,805.0,98.0,3.2,14.0,505.0,657.98,535.04
2016,11,23,11,15,810.5,98.5,3.2,14.0,515.0,693.91,562.52
2016,11,23,11,30,816.0,99.0,3.2,14.0,525.0,727.51,587.63
2016,11,23,11,45,819.0,98.5,3.2,14.0,528.5,755.57,608.14
2016,11,23,12,0,822.0,98.0,3.2,14.0,532.0,780.81,626.59
2016,11,23,12,15,820.0,97.5,3.25,14.0,527.0,799.02,640.2
2016,11,23,12,30,818.0,97.0,3.3,14.0,522.0,813.99,651.58
2016,11,23,12,45,810.0,97.0,3.4,14.0,509.5,821.15,657.67
2016,11,23,13,0,802.0,97.0,3.5,14.0,497.0,824.84,661.42
2016,11,23,13,15,792.0,95.5,3.65,14.0,478.0,821.62,660.49
2016,11,23,13,30,782.0,94.0,3.8,14.0,459.0,815.0,657.16
2016,11,23,13,45,770.5,90.5,4.0,14.0,433.5,801.45,648.93
2016,11,23,14,0,759.0,87.0,4.2,14.0,408.0,790.38,642.51
2016,11,23,14,15,737.0,84.0,4.25,14.0,376.0,762.63,622.9
2016,11,23,14,30,715.0,81.0,4.3,14.0,344.0,732.35,601.14
2016,11,23,14,45,685.0,77.0,4.4,14.0,307.5,691.96,571.33
2016,11,23,15,0,655.0,73.0,4.5,14.0,271.0,649.93,539.38
2016,11,23,15,15,608.0,67.5,4.35,13.5,230.5,591.54,493.36
2016,11,23,15,30,561.0,62.0,4.2,13.0,190.0,533.15,445.8
2016,11,23,15,45,489.5,54.5,4.05,13.0,149.0,455.36,379.75
2016,11,23,16,0,418.0,47.0,3.9,13.0,108.0,380.17,312.84
2016,11,23,16,15,300.5,35.5,3.75,12.5,71.5,275.45,216.06
2016,11,23,16,30,183.0,24.0,3.6,12.0,35.0,168.1,49.34
2016,11,23,16,45,91.5,12.0,3.5,12.0,17.5,62.33,0.0
2016,11,23,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,15,110.5,15.0,2.05,9.0,23.5,13.64,0.0
2016,11,24,7,30,221.0,30.0,2.1,9.0,47.0,23.66,10.64
2016,11,24,7,45,334.0,41.0,2.15,9.5,86.0,33.77,23.68
2016,11,24,8,0,447.0,52.0,2.2,10.0,125.0,63.08,36.52
2016,11,24,8,15,514.5,59.5,2.25,10.0,167.0,106.55,63.75
2016,11,24,8,30,582.0,67.0,2.3,10.0,209.0,157.94,103.95
2016,11,24,8,45,630.5,71.5,2.4,10.5,249.5,209.89,149.01
2016,11,24,9,0,679.0,76.0,2.5,11.0,290.0,266.74,199.79
2016,11,24,9,15,709.5,80.0,2.45,11.0,327.0,321.66,249.95
2016,11,24,9,30,740.0,84.0,2.4,11.0,364.0,378.76,301.19
2016,11,24,9,45,763.5,86.0,2.35,11.5,395.5,432.6,348.15
2016,11,24,10,0,787.0,88.0,2.3,12.0,427.0,486.7,393.89
2016,11,24,10,15,801.5,90.0,2.05,12.0,452.0,536.53,434.91
2016,11,24,10,30,816.0,92.0,1.8,12.0,477.0,585.63,473.76
2016,11,24,10,45,826.5,93.0,1.6,12.5,495.5,630.17,507.0
2016,11,24,11,0,837.0,94.0,1.4,13.0,514.0,673.09,537.6
2016,11,24,11,15,842.0,94.5,1.1,13.0,524.5,709.77,562.22
2016,11,24,11,30,847.0,95.0,0.8,13.0,535.0,743.98,582.3
2016,11,24,11,45,849.5,95.0,0.55,13.5,538.5,773.1,597.03
2016,11,24,12,0,852.0,95.0,0.3,14.0,542.0,799.27,609.0
2016,11,24,12,15,849.5,94.5,0.4,14.0,537.5,817.76,623.02
2016,11,24,12,30,847.0,94.0,0.5,14.0,533.0,832.87,635.09
2016,11,24,12,45,841.5,93.5,0.65,14.0,520.5,842.03,644.27
2016,11,24,13,0,836.0,93.0,0.8,14.0,508.0,847.67,651.22
2016,11,24,13,15,826.0,91.5,0.85,14.0,488.5,844.75,650.68
2016,11,24,13,30,816.0,90.0,0.9,14.0,469.0,838.3,647.92
2016,11,24,13,45,800.5,88.0,0.95,14.0,442.5,823.1,639.18
2016,11,24,14,0,785.0,86.0,1.0,14.0,416.0,804.62,628.18
2016,11,24,14,15,763.0,83.0,0.95,14.0,383.5,782.31,612.93
2016,11,24,14,30,741.0,80.0,0.9,14.0,351.0,751.81,591.7
2016,11,24,14,45,711.0,75.5,0.9,14.0,313.5,710.45,563.01
2016,11,24,15,0,681.0,71.0,0.9,14.0,276.0,667.37,532.33
2016,11,24,15,15,634.0,66.0,0.95,13.5,235.0,609.15,490.66
2016,11,24,15,30,587.0,61.0,1.0,13.0,194.0,550.82,446.92
2016,11,24,15,45,518.0,53.0,1.05,13.0,152.0,473.63,385.42
2016,11,24,16,0,449.0,45.0,1.1,13.0,110.0,399.01,321.94
2016,11,24,16,15,330.5,34.0,1.2,12.5,72.5,293.31,226.48
2016,11,24,16,30,212.0,23.0,1.3,12.0,35.0,182.62,44.85
2016,11,24,16,45,106.0,11.5,1.45,12.0,17.5,69.99,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.5,3.35,11.0,9.5,8.64,0.0
2016,11,25,7,30,0.0,19.0,3.4,11.0,19.0,16.75,5.07
2016,11,25,7,45,0.0,35.5,3.45,11.5,35.5,30.6,20.62
2016,11,25,8,0,0.0,52.0,3.5,12.0,52.0,44.63,32.11
2016,11,25,8,15,3.5,69.0,3.6,12.0,70.0,59.99,45.52
2016,11,25,8,30,7.0,86.0,3.7,12.0,88.0,76.07,59.42
2016,11,25,8,45,12.5,101.5,3.8,12.5,105.5,91.94,72.85
2016,11,25,9,0,18.0,117.0,3.9,13.0,123.0,108.62,86.85
2016,11,25,9,15,22.5,130.5,3.9,13.0,138.5,123.92,99.82
2016,11,25,9,30,27.0,144.0,3.9,13.0,154.0,143.27,116.13
2016,11,25,9,45,50.5,162.0,3.9,13.5,183.0,173.43,141.04
2016,11,25,10,0,74.0,180.0,3.9,14.0,212.0,206.41,168.22
2016,11,25,10,15,63.0,187.5,3.9,14.0,215.5,212.86,173.56
2016,11,25,10,30,52.0,195.0,3.9,14.0,219.0,218.27,177.91
2016,11,25,10,45,110.0,209.0,3.95,14.0,263.0,281.72,230.72
2016,11,25,11,0,168.0,223.0,4.0,14.0,307.0,341.89,280.4
2016,11,25,11,15,104.0,217.0,4.05,14.0,269.5,288.29,235.98
2016,11,25,11,30,40.0,211.0,4.1,14.0,232.0,239.91,195.23
2016,11,25,11,45,70.5,222.0,4.15,14.5,259.0,278.31,227.09
2016,11,25,12,0,101.0,233.0,4.2,15.0,286.0,318.83,260.2
2016,11,25,12,15,180.0,228.0,4.2,15.0,321.0,395.37,323.68
2016,11,25,12,30,259.0,223.0,4.2,15.0,356.0,476.16,389.46
2016,11,25,12,45,346.0,201.0,4.2,15.0,374.5,530.21,434.34
2016,11,25,13,0,433.0,179.0,4.2,15.0,393.0,601.31,491.74
2016,11,25,13,15,343.0,187.0,4.2,15.0,352.5,523.1,429.53
2016,11,25,13,30,253.0,195.0,4.2,15.0,312.0,460.08,378.46
2016,11,25,13,45,257.0,183.0,4.2,15.0,296.0,451.65,372.89
2016,11,25,14,0,261.0,171.0,4.2,15.0,280.0,442.01,366.09
2016,11,25,14,15,340.5,146.0,4.2,15.0,277.0,477.68,397.48
2016,11,25,14,30,420.0,121.0,4.2,15.0,274.0,527.74,439.29
2016,11,25,14,45,395.0,113.0,4.25,15.0,245.0,492.44,411.04
2016,11,25,15,0,370.0,105.0,4.3,15.0,216.0,456.53,382.01
2016,11,25,15,15,342.5,92.5,4.2,14.5,183.5,412.54,346.08
2016,11,25,15,30,315.0,80.0,4.1,14.0,151.0,368.7,309.13
2016,11,25,15,45,282.0,65.0,4.0,14.0,118.5,318.0,264.73
2016,11,25,16,0,249.0,50.0,3.9,14.0,86.0,268.48,219.8
2016,11,25,16,15,174.5,35.5,3.85,13.5,56.5,195.0,150.24
2016,11,25,16,30,100.0,21.0,3.8,13.0,27.0,111.83,19.86
2016,11,25,16,45,50.0,10.5,3.8,13.0,13.5,37.62,0.0
2016,11,25,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,5.8,12.0,3.0,2.73,0.0
2016,11,26,7,30,0.0,6.0,5.6,12.0,6.0,5.26,0.0
2016,11,26,7,45,0.0,12.5,5.45,12.0,12.5,10.98,3.71
2016,11,26,8,0,0.0,19.0,5.3,12.0,19.0,16.7,8.48
2016,11,26,8,15,0.0,26.0,5.05,12.0,26.0,22.88,13.97
2016,11,26,8,30,0.0,33.0,4.8,12.0,33.0,29.07,19.44
2016,11,26,8,45,0.0,40.0,4.6,12.0,40.0,35.26,24.87
2016,11,26,9,0,0.0,47.0,4.4,12.0,47.0,41.46,30.26
2016,11,26,9,15,0.0,53.5,4.5,12.0,53.5,47.23,35.21
2016,11,26,9,30,0.0,60.0,4.6,12.0,60.0,53.0,40.13
2016,11,26,9,45,13.5,112.0,4.75,12.0,118.0,106.0,85.3
2016,11,26,10,0,27.0,164.0,4.9,12.0,176.0,167.59,137.26
2016,11,26,10,15,14.0,159.5,5.15,12.0,166.0,152.74,124.59
2016,11,26,10,30,1.0,155.0,5.4,12.0,156.0,141.8,115.13
2016,11,26,10,45,157.5,180.0,5.7,12.0,258.5,280.31,233.5
2016,11,26,11,0,314.0,205.0,6.0,12.0,361.0,428.8,357.86
2016,11,26,11,15,157.0,108.0,6.15,12.0,186.0,227.76,190.9
2016,11,26,11,30,0.0,11.0,6.3,12.0,11.0,9.69,2.65
2016,11,26,11,45,121.0,119.5,6.45,12.5,182.5,215.63,180.56
2016,11,26,12,0,242.0,228.0,6.6,13.0,354.0,436.85,363.96
2016,11,26,12,15,121.0,124.0,6.6,13.0,187.0,228.57,190.93
2016,11,26,12,30,0.0,20.0,6.6,13.0,20.0,17.63,9.41
2016,11,26,12,45,12.5,105.0,6.6,13.0,111.5,104.87,84.06
2016,11,26,13,0,25.0,190.0,6.6,13.0,203.0,204.81,168.23
2016,11,26,13,15,273.5,167.0,6.5,13.0,293.5,438.24,368.88
2016,11,26,13,30,522.0,144.0,6.4,13.0,384.0,645.55,541.13
2016,11,26,13,45,261.0,75.0,6.3,13.0,195.0,333.7,284.27
2016,11,26,14,0,0.0,6.0,6.2,13.0,6.0,5.28,0.0
2016,11,26,14,15,212.5,62.5,6.15,13.0,139.5,275.29,236.08
2016,11,26,14,30,425.0,119.0,6.1,13.0,273.0,528.9,448.56
2016,11,26,14,45,371.0,117.5,6.1,13.0,241.5,478.22,405.57
2016,11,26,15,0,317.0,116.0,6.1,13.0,210.0,413.36,351.32
2016,11,26,15,15,285.0,102.0,6.25,13.0,177.5,366.14,311.3
2016,11,26,15,30,253.0,88.0,6.4,13.0,145.0,319.7,270.85
2016,11,26,15,45,198.0,73.0,6.55,13.0,111.5,256.5,214.95
2016,11,26,16,0,143.0,58.0,6.7,13.0,78.0,196.66,160.91
2016,11,26,16,15,82.0,40.0,6.75,13.0,50.5,118.87,89.65
2016,11,26,16,30,21.0,22.0,6.8,13.0,23.0,39.83,1.47
2016,11,26,16,45,10.5,11.0,6.9,13.0,11.5,15.9,0.0
2016,11,26,17,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,73.5,14.5,6.4,12.0,19.5,13.19,0.0
2016,11,27,7,30,147.0,29.0,6.4,12.0,39.0,22.88,6.27
2016,11,27,7,45,280.5,39.5,6.45,12.5,76.0,30.84,20.43
2016,11,27,8,0,414.0,50.0,6.5,13.0,113.0,57.41,33.16
2016,11,27,8,15,485.0,57.0,6.55,13.0,153.5,98.25,57.63
2016,11,27,8,30,556.0,64.0,6.6,13.0,194.0,147.43,95.25
2016,11,27,8,45,612.0,67.5,6.7,13.0,234.5,198.09,138.89
2016,11,27,9,0,668.0,71.0,6.8,13.0,275.0,254.48,189.62
2016,11,27,9,15,513.0,102.0,6.7,13.0,270.0,270.82,212.59
2016,11,27,9,30,358.0,133.0,6.6,13.0,265.0,272.48,220.26
2016,11,27,9,45,407.0,136.5,6.5,13.5,298.5,319.39,260.85
2016,11,27,10,0,456.0,140.0,6.4,14.0,332.0,370.41,304.4
2016,11,27,10,15,518.0,135.0,6.25,14.0,365.0,423.37,349.76
2016,11,27,10,30,580.0,130.0,6.1,14.0,398.0,485.2,401.73
2016,11,27,10,45,708.5,107.0,5.95,14.0,447.5,568.63,471.1
2016,11,27,11,0,837.0,84.0,5.8,14.0,497.0,656.51,542.99
2016,11,27,11,15,842.0,84.5,5.65,14.0,507.5,693.04,572.19
2016,11,27,11,30,847.0,85.0,5.5,14.0,518.0,727.15,597.8
2016,11,27,11,45,849.0,85.0,5.4,14.0,521.5,755.82,619.13
2016,11,27,12,0,851.0,85.0,5.3,14.0,525.0,781.55,638.16
2016,11,27,12,15,848.0,85.0,5.2,14.0,520.0,800.23,651.83
2016,11,27,12,30,845.0,85.0,5.1,14.0,515.0,815.56,663.04
2016,11,27,12,45,720.5,110.0,5.0,14.5,471.0,760.23,619.66
2016,11,27,13,0,596.0,135.0,4.9,15.0,427.0,693.68,567.89
2016,11,27,13,15,503.0,150.5,4.7,14.5,390.5,632.14,520.39
2016,11,27,13,30,410.0,166.0,4.5,14.0,354.0,574.91,474.8
2016,11,27,13,45,498.0,138.0,4.35,14.0,353.5,618.87,511.98
2016,11,27,14,0,586.0,110.0,4.2,14.0,353.0,666.68,549.6
2016,11,27,14,15,513.0,113.0,4.1,14.0,313.5,597.98,496.14
2016,11,27,14,30,440.0,116.0,4.0,14.0,274.0,537.09,447.84
2016,11,27,14,45,404.5,110.0,3.95,14.0,243.5,495.59,414.68
2016,11,27,15,0,369.0,104.0,3.9,14.0,213.0,453.87,380.52
2016,11,27,15,15,340.0,91.5,3.75,13.5,180.5,408.88,343.67
2016,11,27,15,30,311.0,79.0,3.6,13.0,148.0,364.12,305.84
2016,11,27,15,45,267.5,65.0,3.45,13.0,115.5,307.6,256.37
2016,11,27,16,0,224.0,51.0,3.3,13.0,83.0,253.2,207.2
2016,11,27,16,15,149.5,36.0,3.2,12.5,54.0,180.29,137.83
2016,11,27,16,30,75.0,21.0,3.1,12.0,25.0,85.73,5.82
2016,11,27,16,45,37.5,10.5,3.05,12.0,12.5,30.59,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,54.0,13.5,7.25,12.0,17.0,12.28,0.0
2016,11,28,7,30,108.0,27.0,7.5,12.0,34.0,21.7,3.95
2016,11,28,7,45,205.5,41.0,7.75,12.5,67.5,31.93,21.17
2016,11,28,8,0,303.0,55.0,8.0,13.0,101.0,54.9,33.81
2016,11,28,8,15,367.0,66.0,8.05,13.0,138.5,92.07,57.38
2016,11,28,8,30,431.0,77.0,8.1,13.0,176.0,136.67,91.68
2016,11,28,8,45,478.0,84.5,8.15,13.0,213.5,181.77,130.42
2016,11,28,9,0,525.0,92.0,8.2,13.0,251.0,234.44,177.37
2016,11,28,9,15,589.0,86.0,8.15,13.0,284.5,282.11,220.58
2016,11,28,9,30,653.0,80.0,8.1,13.0,318.0,335.21,268.81
