Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,9,45,580.0,104.5,8.1,13.5,329.5,365.29,298.27
2016,11,28,10,0,507.0,129.0,8.1,14.0,341.0,382.89,315.6
2016,11,28,10,15,529.5,133.0,8.0,14.0,366.0,426.23,353.54
2016,11,28,10,30,552.0,137.0,7.9,14.0,391.0,470.35,391.49
2016,11,28,10,45,626.5,132.5,7.8,14.0,431.5,543.14,452.52
2016,11,28,11,0,701.0,128.0,7.7,14.0,472.0,615.49,512.49
2016,11,28,11,15,707.5,129.5,7.55,14.0,483.0,650.37,541.12
2016,11,28,11,30,714.0,131.0,7.4,14.0,494.0,683.33,567.89
2016,11,28,11,45,716.5,131.0,7.3,14.5,497.0,709.57,588.04
2016,11,28,12,0,719.0,131.0,7.2,15.0,500.0,733.29,605.58
2016,11,28,12,15,716.5,130.5,7.05,15.0,496.0,749.82,618.08
2016,11,28,12,30,714.0,130.0,6.9,15.0,492.0,763.42,628.38
2016,11,28,12,45,611.0,144.5,6.75,15.0,449.5,706.41,583.74
2016,11,28,13,0,508.0,159.0,6.6,15.0,407.0,639.35,529.79
2016,11,28,13,15,576.5,145.5,6.5,15.0,416.5,688.06,570.11
2016,11,28,13,30,645.0,132.0,6.4,15.0,426.0,741.32,612.03
2016,11,28,13,45,632.0,127.0,6.3,15.0,401.5,725.69,600.1
2016,11,28,14,0,619.0,122.0,6.2,15.0,377.0,707.27,586.25
2016,11,28,14,15,532.0,118.5,6.1,15.0,325.5,620.51,518.19
2016,11,28,14,30,445.0,115.0,6.0,15.0,274.0,539.52,453.02
2016,11,28,14,45,480.0,105.0,5.9,15.0,260.0,550.18,462.59
2016,11,28,15,0,515.0,95.0,5.8,15.0,246.0,557.64,468.52
2016,11,28,15,15,462.0,87.0,5.55,14.5,208.0,496.6,418.1
2016,11,28,15,30,409.0,79.0,5.3,14.0,170.0,436.8,367.27
2016,11,28,15,45,352.5,66.5,5.05,14.0,132.5,370.25,308.87
2016,11,28,16,0,296.0,54.0,4.8,14.0,95.0,306.63,251.15
2016,11,28,16,15,187.5,39.0,4.65,13.5,61.5,209.99,160.44
2016,11,28,16,30,79.0,24.0,4.5,13.0,28.0,94.72,2.64
2016,11,28,16,45,39.5,12.0,4.4,13.0,14.0,33.08,0.0
2016,11,28,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,7,15,185.0,10.0,4.7,10.5,21.0,9.1,0.0
2016,11,29,7,30,370.0,20.0,4.7,11.0,42.0,18.02,0.63
2016,11,29,7,45,477.5,27.0,4.7,11.5,81.0,23.72,14.24
2016,11,29,8,0,585.0,34.0,4.7,12.0,120.0,48.65,23.21
2016,11,29,8,15,645.5,38.5,4.7,12.0,162.0,95.66,49.32
2016,11,29,8,30,706.0,43.0,4.7,12.0,204.0,149.48,90.39
2016,11,29,8,45,744.0,46.5,4.75,12.0,244.0,204.09,138.5
2016,11,29,9,0,782.0,50.0,4.8,12.0,284.0,262.2,192.02
2016,11,29,9,15,807.0,52.5,4.6,12.0,320.0,318.28,244.67
2016,11,29,9,30,832.0,55.0,4.4,12.0,356.0,375.31,297.4
2016,11,29,9,45,848.5,57.0,4.25,12.5,387.0,429.13,345.84
2016,11,29,10,0,865.0,59.0,4.1,13.0,418.0,482.81,392.55
2016,11,29,10,15,877.0,60.0,3.9,13.0,442.5,532.61,435.47
2016,11,29,10,30,889.0,61.0,3.7,13.0,467.0,581.27,476.19
2016,11,29,10,45,895.0,62.5,3.55,13.5,485.0,625.45,511.39
2016,11,29,11,0,901.0,64.0,3.4,14.0,503.0,667.53,543.87
2016,11,29,11,15,905.0,64.5,3.3,14.0,513.5,704.77,572.16
2016,11,29,11,30,909.0,65.0,3.2,14.0,524.0,739.37,597.12
2016,11,29,11,45,777.0,96.5,3.1,14.0,491.5,711.32,575.2
2016,11,29,12,0,645.0,128.0,3.0,14.0,459.0,671.01,544.3
2016,11,29,12,15,774.0,97.0,3.0,14.0,490.5,751.7,605.42
2016,11,29,12,30,903.0,66.0,3.0,14.0,522.0,829.02,661.91
2016,11,29,12,45,888.5,69.0,3.05,14.5,509.0,835.65,665.54
2016,11,29,13,0,874.0,72.0,3.1,15.0,496.0,838.58,667.21
2016,11,29,13,15,865.0,71.0,3.15,15.0,477.0,837.46,667.34
2016,11,29,13,30,856.0,70.0,3.2,15.0,458.0,841.1,671.08
2016,11,29,13,45,842.5,68.5,3.25,15.0,432.5,828.66,663.13
2016,11,29,14,0,829.0,67.0,3.3,15.0,407.0,812.89,652.85
2016,11,29,14,15,809.5,64.5,3.3,15.0,375.5,787.6,635.14
2016,11,29,14,30,790.0,62.0,3.3,15.0,344.0,759.47,615.11
2016,11,29,14,45,762.0,59.0,3.3,15.0,307.5,721.19,586.98
2016,11,29,15,0,734.0,56.0,3.3,15.0,271.0,680.93,556.6
2016,11,29,15,15,691.0,52.0,3.15,14.5,231.0,626.2,514.36
2016,11,29,15,30,648.0,48.0,3.0,14.0,191.0,570.92,470.08
2016,11,29,15,45,579.0,42.5,2.9,14.0,149.5,495.28,407.03
2016,11,29,16,0,510.0,37.0,2.8,14.0,108.0,430.12,348.98
2016,11,29,16,15,391.0,28.0,2.7,13.5,70.5,325.33,248.27
2016,11,29,16,30,272.0,19.0,2.6,13.0,33.0,212.89,4.09
2016,11,29,16,45,136.0,9.5,2.55,13.0,16.5,84.95,0.0
2016,11,29,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,4.0,1.8,12.0,4.0,3.64,0.0
2016,11,30,7,30,0.0,8.0,1.7,12.0,8.0,7.02,0.0
2016,11,30,7,45,0.0,16.5,1.6,12.0,16.5,14.51,6.43
2016,11,30,8,0,0.0,25.0,1.5,12.0,25.0,22.01,12.9
2016,11,30,8,15,0.0,35.0,1.6,12.0,35.0,30.86,20.76
2016,11,30,8,30,0.0,45.0,1.7,12.0,45.0,39.71,28.58
2016,11,30,8,45,0.0,55.0,1.85,12.5,55.0,48.58,36.27
2016,11,30,9,0,0.0,65.0,2.0,13.0,65.0,57.45,43.85
2016,11,30,9,15,0.0,74.0,2.15,13.0,74.0,65.5,50.73
2016,11,30,9,30,0.0,83.0,2.3,13.0,83.0,73.63,57.61
2016,11,30,9,45,6.5,117.0,2.45,13.0,120.0,107.64,86.31
2016,11,30,10,0,13.0,151.0,2.6,13.0,157.0,143.29,116.13
2016,11,30,10,15,6.5,111.0,2.75,13.0,114.0,102.85,82.05
2016,11,30,10,30,0.0,71.0,2.9,13.0,71.0,62.78,48.05
2016,11,30,10,45,4.0,121.0,3.05,13.0,123.0,111.42,89.17
2016,11,30,11,0,8.0,171.0,3.2,13.0,175.0,163.02,132.17
2016,11,30,11,15,26.0,189.0,3.4,13.0,202.5,194.26,158.34
2016,11,30,11,30,44.0,207.0,3.6,13.0,230.0,238.79,195.35
2016,11,30,11,45,22.0,145.5,3.85,13.0,157.0,157.82,128.11
2016,11,30,12,0,0.0,84.0,4.1,13.0,84.0,74.37,57.61
2016,11,30,12,15,0.0,74.0,4.35,13.0,74.0,65.47,50.15
2016,11,30,12,30,0.0,64.0,4.6,13.0,64.0,56.58,42.64
2016,11,30,12,45,29.0,134.0,4.9,13.0,148.0,156.39,127.91
2016,11,30,13,0,58.0,204.0,5.2,13.0,232.0,264.72,218.66
2016,11,30,13,15,31.0,180.0,5.2,13.0,195.0,215.29,176.96
2016,11,30,13,30,4.0,156.0,5.2,13.0,158.0,153.03,124.29
2016,11,30,13,45,301.0,131.0,5.25,13.0,254.0,421.17,356.36
2016,11,30,14,0,598.0,106.0,5.3,13.0,350.0,669.85,559.62
2016,11,30,14,15,634.5,89.5,5.2,13.0,330.5,676.92,564.47
2016,11,30,14,30,671.0,73.0,5.1,13.0,311.0,679.42,566.68
2016,11,30,14,45,665.5,70.5,5.05,13.0,285.5,662.48,553.52
2016,11,30,15,0,660.0,68.0,5.0,13.0,260.0,643.08,537.97
2016,11,30,15,15,612.5,63.0,4.85,12.5,220.5,585.74,491.94
2016,11,30,15,30,565.0,58.0,4.7,12.0,181.0,528.39,444.44
2016,11,30,15,45,486.5,51.0,4.6,12.0,141.0,447.05,374.66
2016,11,30,16,0,408.0,44.0,4.5,12.0,101.0,368.71,304.04
2016,11,30,16,15,286.5,33.0,4.4,12.0,65.5,263.33,202.4
2016,11,30,16,30,165.0,22.0,4.3,12.0,30.0,151.74,0.0
2016,11,30,16,45,82.5,11.0,4.2,12.0,15.0,56.3,0.0
2016,11,30,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,1,7,15,147.5,10.0,3.95,10.0,18.0,9.1,0.0
2016,12,1,7,30,295.0,20.0,3.9,10.0,36.0,16.62,0.0
2016,12,1,7,45,416.0,28.0,3.9,10.5,74.0,22.73,13.15
2016,12,1,8,0,537.0,36.0,3.9,11.0,112.0,46.8,23.88
2016,12,1,8,15,603.5,41.5,4.15,11.0,153.5,92.07,48.55
2016,12,1,8,30,670.0,47.0,4.4,11.0,195.0,144.97,88.35
2016,12,1,8,45,714.5,50.5,4.7,11.5,236.0,198.68,134.96
2016,12,1,9,0,759.0,54.0,5.0,12.0,277.0,256.69,187.71
2016,12,1,9,15,787.0,56.5,5.05,12.0,313.5,312.41,240.05
2016,12,1,9,30,815.0,59.0,5.1,12.0,350.0,369.89,293.47
2016,12,1,9,45,829.0,62.5,5.15,12.5,380.5,423.95,342.69
2016,12,1,10,0,843.0,66.0,5.2,13.0,411.0,477.74,390.32
2016,12,1,10,15,856.5,67.5,5.2,13.0,436.5,528.56,434.95
2016,12,1,10,30,870.0,69.0,5.2,13.0,462.0,575.56,475.52
2016,12,1,10,45,878.5,70.5,5.25,13.5,480.5,620.62,512.73
2016,12,1,11,0,887.0,72.0,5.3,14.0,499.0,663.84,547.6
2016,12,1,11,15,892.0,72.5,5.3,14.0,510.5,701.46,578.0
2016,12,1,11,30,897.0,73.0,5.3,14.0,522.0,736.55,604.64
2016,12,1,11,45,898.0,73.0,5.3,14.0,525.5,765.37,626.39
2016,12,1,12,0,899.0,73.0,5.3,14.0,529.0,791.12,645.83
2016,12,1,12,15,897.5,73.0,5.2,14.0,525.0,811.7,660.89
2016,12,1,12,30,896.0,73.0,5.1,14.0,521.0,828.91,673.46
2016,12,1,12,45,890.5,72.5,5.05,14.5,509.5,838.76,679.57
2016,12,1,13,0,885.0,72.0,5.0,15.0,498.0,845.06,683.15
2016,12,1,13,15,875.5,71.0,4.95,15.0,478.5,843.8,682.53
2016,12,1,13,30,866.0,70.0,4.9,15.0,459.0,847.2,685.56
2016,12,1,13,45,848.5,69.0,4.85,15.0,433.0,832.22,674.89
2016,12,1,14,0,831.0,68.0,4.8,15.0,407.0,813.9,661.82
2016,12,1,14,15,810.5,66.0,4.75,15.0,375.0,788.63,643.42
2016,12,1,14,30,790.0,64.0,4.7,15.0,343.0,760.53,622.64
2016,12,1,14,45,759.0,61.0,4.7,15.0,306.0,720.02,592.17
2016,12,1,15,0,728.0,58.0,4.7,15.0,269.0,677.6,559.44
2016,12,1,15,15,684.0,53.5,4.55,14.5,229.0,621.77,515.49
2016,12,1,15,30,640.0,49.0,4.4,14.0,189.0,565.44,469.52
2016,12,1,15,45,570.5,43.0,4.25,14.0,147.5,496.47,410.62
2016,12,1,16,0,501.0,37.0,4.1,14.0,106.0,423.83,345.58
2016,12,1,16,15,379.5,28.0,4.15,13.5,69.0,317.97,242.6
2016,12,1,16,30,258.0,19.0,4.2,13.0,32.0,203.95,0.0
2016,12,1,16,45,129.0,9.5,4.3,12.5,16.0,81.05,0.0
2016,12,1,17,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,161.0,9.0,5.6,9.5,17.5,8.19,0.0
2016,12,2,7,30,322.0,18.0,5.6,10.0,35.0,16.21,0.0
2016,12,2,7,45,435.5,26.5,5.7,10.5,73.0,23.45,13.51
2016,12,2,8,0,549.0,35.0,5.8,11.0,111.0,45.01,22.75
2016,12,2,8,15,615.0,40.0,5.95,11.0,152.5,90.31,46.82
2016,12,2,8,30,681.0,45.0,6.1,11.0,194.0,143.15,86.37
2016,12,2,8,45,721.5,48.5,6.25,11.5,234.0,196.54,132.93
2016,12,2,9,0,762.0,52.0,6.4,12.0,274.0,253.76,185.35
2016,12,2,9,15,789.5,55.0,6.45,12.0,310.5,309.89,238.38
2016,12,2,9,30,817.0,58.0,6.5,12.0,347.0,367.74,292.54
2016,12,2,9,45,832.0,61.0,6.55,12.5,377.5,421.75,342.21
2016,12,2,10,0,847.0,64.0,6.6,13.0,408.0,475.57,390.4
2016,12,2,10,15,860.0,65.0,6.5,13.0,433.5,523.48,433.17
2016,12,2,10,30,873.0,66.0,6.4,13.0,459.0,572.02,475.33
2016,12,2,10,45,880.5,67.5,6.3,13.5,477.0,616.56,512.29
2016,12,2,11,0,888.0,69.0,6.2,14.0,495.0,659.19,546.74
2016,12,2,11,15,892.5,69.5,6.1,14.0,506.0,696.48,576.96
2016,12,2,11,30,897.0,70.0,6.0,14.0,517.0,731.23,603.3
2016,12,2,11,45,898.5,70.0,5.9,14.5,521.0,760.42,624.03
2016,12,2,12,0,900.0,70.0,5.8,15.0,525.0,786.58,642.29
2016,12,2,12,15,898.0,70.0,5.75,15.0,520.5,806.81,657.45
2016,12,2,12,30,896.0,70.0,5.7,15.0,516.0,823.65,670.13
2016,12,2,12,45,890.0,69.5,5.7,15.0,504.5,833.12,677.59
2016,12,2,13,0,884.0,69.0,5.7,15.0,493.0,839.04,682.53
2016,12,2,13,15,874.5,68.0,5.7,15.0,474.0,837.81,682.23
2016,12,2,13,30,865.0,67.0,5.7,15.0,455.0,833.07,679.41
2016,12,2,13,45,847.0,66.5,5.7,15.5,428.5,826.61,674.09
2016,12,2,14,0,829.0,66.0,5.7,16.0,402.0,808.65,660.09
2016,12,2,14,15,808.0,64.0,5.65,15.5,370.5,783.1,642.52
2016,12,2,14,30,787.0,62.0,5.6,15.0,339.0,754.74,622.49
2016,12,2,14,45,755.5,59.0,5.55,15.0,302.0,714.03,591.18
2016,12,2,15,0,724.0,56.0,5.5,15.0,265.0,671.45,557.68
2016,12,2,15,15,679.5,52.0,5.2,14.5,225.5,616.13,513.24
2016,12,2,15,30,635.0,48.0,4.9,14.0,186.0,560.33,466.92
2016,12,2,15,45,564.5,42.5,4.65,14.0,145.0,491.38,407.46
2016,12,2,16,0,494.0,37.0,4.4,14.0,104.0,419.04,342.17
2016,12,2,16,15,373.0,28.0,4.35,13.5,67.5,313.84,239.14
2016,12,2,16,30,252.0,19.0,4.3,13.0,31.0,200.17,0.0
2016,12,2,16,45,126.0,9.5,4.25,13.0,15.5,79.39,0.0
2016,12,2,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,7,15,122.5,9.0,2.65,11.0,15.5,8.19,0.0
2016,12,3,7,30,245.0,18.0,2.6,11.0,31.0,14.87,0.0
2016,12,3,7,45,362.5,27.0,2.6,11.5,66.5,21.91,12.0
2016,12,3,8,0,480.0,36.0,2.6,12.0,102.0,40.88,20.95
2016,12,3,8,15,548.5,42.0,2.75,12.0,141.5,83.47,43.67
2016,12,3,8,30,617.0,48.0,2.9,12.0,181.0,135.42,82.12
2016,12,3,8,45,664.5,51.5,3.05,12.5,220.5,186.44,125.54
2016,12,3,9,0,712.0,55.0,3.2,13.0,260.0,242.18,175.33
2016,12,3,9,15,741.5,58.0,3.2,13.0,295.5,296.15,225.22
2016,12,3,9,30,771.0,61.0,3.2,13.0,331.0,352.15,276.38
2016,12,3,9,45,722.0,74.0,3.25,13.5,345.0,387.35,310.11
2016,12,3,10,0,673.0,87.0,3.3,14.0,359.0,416.69,337.4
2016,12,3,10,15,625.0,106.0,3.3,14.0,371.0,446.67,364.14
2016,12,3,10,30,577.0,125.0,3.3,14.0,383.0,470.52,384.8
2016,12,3,10,45,716.5,98.0,3.3,14.5,431.0,554.31,452.59
2016,12,3,11,0,856.0,71.0,3.3,15.0,479.0,639.05,519.76
2016,12,3,11,15,861.0,71.5,3.3,15.0,490.5,675.59,548.56
2016,12,3,11,30,866.0,72.0,3.3,15.0,502.0,709.73,573.77
2016,12,3,11,45,867.5,72.5,3.35,15.0,505.5,738.68,595.24
2016,12,3,12,0,869.0,73.0,3.4,15.0,509.0,764.73,614.58
2016,12,3,12,15,867.5,72.5,3.4,15.0,505.5,784.16,628.84
2016,12,3,12,30,866.0,72.0,3.4,15.0,502.0,800.32,640.82
2016,12,3,12,45,864.5,70.5,3.45,15.5,491.5,811.92,648.63
2016,12,3,13,0,863.0,69.0,3.5,16.0,481.0,820.13,654.1
2016,12,3,13,15,854.5,68.0,3.45,16.0,463.0,819.69,654.07
2016,12,3,13,30,846.0,67.0,3.4,16.0,445.0,815.84,651.71
2016,12,3,13,45,831.0,66.0,3.4,16.0,420.0,811.36,649.28
2016,12,3,14,0,816.0,65.0,3.4,16.0,395.0,795.46,638.46
2016,12,3,14,15,796.5,63.0,3.3,16.0,364.5,771.39,621.05
2016,12,3,14,30,777.0,61.0,3.2,16.0,334.0,744.52,601.4
2016,12,3,14,45,743.5,59.0,3.15,16.0,297.5,703.78,571.14
2016,12,3,15,0,710.0,57.0,3.1,16.0,261.0,661.22,538.79
2016,12,3,15,15,666.0,53.0,2.95,15.5,222.0,606.67,496.68
2016,12,3,15,30,622.0,49.0,2.8,15.0,183.0,551.61,452.57
2016,12,3,15,45,543.5,43.5,2.65,14.5,142.0,477.77,391.65
2016,12,3,16,0,465.0,38.0,2.5,14.0,101.0,400.65,324.5
2016,12,3,16,15,346.0,28.5,2.5,13.5,65.5,297.19,224.65
2016,12,3,16,30,227.0,19.0,2.5,13.0,30.0,185.04,0.0
2016,12,3,16,45,113.5,9.5,2.5,13.0,15.0,72.4,0.0
2016,12,3,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,7,15,99.0,9.0,2.45,11.0,14.0,8.19,0.0
2016,12,4,7,30,198.0,18.0,2.5,11.0,28.0,14.92,0.0
2016,12,4,7,45,321.5,28.0,2.55,11.5,63.0,22.87,12.49
2016,12,4,8,0,445.0,38.0,2.6,12.0,98.0,40.88,22.01
2016,12,4,8,15,517.0,45.0,2.75,12.0,137.5,82.45,44.22
2016,12,4,8,30,589.0,52.0,2.9,12.0,177.0,132.3,80.69
2016,12,4,8,45,636.0,56.5,3.05,12.5,216.0,182.83,123.5
2016,12,4,9,0,683.0,61.0,3.2,13.0,255.0,238.06,172.65
2016,12,4,9,15,713.0,64.0,3.3,13.0,290.5,291.64,222.02
2016,12,4,9,30,743.0,67.0,3.4,13.0,326.0,346.35,272.06
2016,12,4,9,45,715.0,75.0,3.5,13.5,342.5,383.76,307.4
2016,12,4,10,0,687.0,83.0,3.6,14.0,359.0,417.51,338.32
2016,12,4,10,15,666.5,94.5,3.55,14.0,376.0,454.7,370.98
2016,12,4,10,30,646.0,106.0,3.5,14.0,393.0,488.47,399.8
2016,12,4,10,45,657.0,108.0,3.5,14.0,410.5,527.78,432.53
2016,12,4,11,0,668.0,110.0,3.5,14.0,428.0,566.09,463.81
2016,12,4,11,15,734.0,100.5,3.55,14.0,457.5,627.62,513.33
2016,12,4,11,30,800.0,91.0,3.6,14.0,487.0,688.33,561.26
2016,12,4,11,45,804.0,90.5,3.65,14.0,490.5,716.94,582.56
2016,12,4,12,0,808.0,90.0,3.7,14.0,494.0,742.89,602.07
2016,12,4,12,15,680.5,120.5,3.9,14.0,459.0,702.09,571.85
2016,12,4,12,30,553.0,151.0,4.1,14.0,424.0,642.23,525.94
2016,12,4,12,45,489.5,162.0,4.3,14.0,399.5,614.07,504.56
2016,12,4,13,0,426.0,173.0,4.5,14.0,375.0,582.23,479.78
2016,12,4,13,15,365.5,176.0,4.6,14.0,345.0,524.62,434.59
2016,12,4,13,30,305.0,179.0,4.7,14.0,315.0,481.75,400.11
2016,12,4,13,45,313.5,167.0,4.8,14.0,300.0,476.99,397.65
2016,12,4,14,0,322.0,155.0,4.9,14.0,285.0,470.77,393.83
2016,12,4,14,15,459.0,120.5,4.8,14.0,290.0,558.93,467.89
2016,12,4,14,30,596.0,86.0,4.7,14.0,295.0,632.21,526.61
2016,12,4,14,45,543.0,89.5,4.65,14.0,264.5,584.97,488.98
2016,12,4,15,0,490.0,93.0,4.6,14.0,234.0,533.45,447.62
2016,12,4,15,15,440.5,84.5,4.4,13.5,197.5,475.55,399.91
2016,12,4,15,30,391.0,76.0,4.2,13.0,161.0,418.72,351.66
2016,12,4,15,45,345.0,63.0,4.05,13.0,125.5,359.77,299.85
2016,12,4,16,0,299.0,50.0,3.9,13.0,90.0,302.93,247.88
2016,12,4,16,15,149.5,38.0,3.85,13.0,58.0,171.96,129.03
2016,12,4,16,30,0.0,26.0,3.8,13.0,26.0,33.08,0.0
2016,12,4,16,45,0.0,13.0,3.8,13.0,13.0,11.82,0.0
2016,12,4,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,4.15,10.0,6.0,5.46,0.0
2016,12,5,7,30,0.0,12.0,4.1,10.0,12.0,10.56,0.0
2016,12,5,7,45,2.5,28.0,4.05,10.5,28.5,24.16,13.23
2016,12,5,8,0,5.0,44.0,4.0,11.0,45.0,37.66,25.72
2016,12,5,8,15,13.5,60.5,4.0,11.0,63.5,53.2,39.16
2016,12,5,8,30,22.0,77.0,4.0,11.0,82.0,70.51,53.96
2016,12,5,8,45,27.5,93.0,4.0,11.0,100.0,88.16,69.23
2016,12,5,9,0,33.0,109.0,4.0,11.0,118.0,106.72,85.29
2016,12,5,9,15,37.5,122.5,3.95,11.0,134.5,123.54,99.85
2016,12,5,9,30,42.0,136.0,3.9,11.0,151.0,141.02,114.9
2016,12,5,9,45,40.5,147.5,3.85,11.5,163.0,154.71,126.46
2016,12,5,10,0,39.0,159.0,3.8,12.0,175.0,168.39,137.8
2016,12,5,10,15,68.0,175.0,3.75,12.0,204.5,202.32,166.34
2016,12,5,10,30,97.0,191.0,3.7,12.0,234.0,239.31,197.36
2016,12,5,10,45,148.0,199.0,3.65,12.0,268.0,292.54,241.91
2016,12,5,11,0,199.0,207.0,3.6,12.0,302.0,341.92,283.04
2016,12,5,11,15,116.0,201.5,3.65,12.0,257.5,289.31,238.9
2016,12,5,11,30,33.0,196.0,3.7,12.0,213.0,218.93,179.4
2016,12,5,11,45,155.0,204.0,3.75,12.0,282.0,332.85,276.13
2016,12,5,12,0,277.0,212.0,3.8,12.0,351.0,455.62,377.32
2016,12,5,12,15,257.0,213.0,3.85,12.0,341.0,450.71,372.86
2016,12,5,12,30,237.0,214.0,3.9,12.0,331.0,429.4,356.03
2016,12,5,12,45,209.0,211.5,3.95,12.0,313.5,410.04,340.35
2016,12,5,13,0,181.0,209.0,4.0,12.0,296.0,389.29,323.4
2016,12,5,13,15,150.5,201.5,3.9,12.0,271.5,359.04,298.49
2016,12,5,13,30,120.0,194.0,3.8,12.0,247.0,327.92,272.69
2016,12,5,13,45,122.5,183.0,3.75,12.0,234.5,319.66,266.56
2016,12,5,14,0,125.0,172.0,3.7,12.0,222.0,310.94,259.95
2016,12,5,14,15,173.0,156.0,3.65,12.0,220.0,332.88,279.95
2016,12,5,14,30,221.0,140.0,3.6,12.0,218.0,368.79,310.82
2016,12,5,14,45,203.5,129.0,3.6,12.0,194.5,340.53,287.28
2016,12,5,15,0,186.0,118.0,3.6,12.0,171.0,297.66,251.65
2016,12,5,15,15,169.0,101.5,3.55,12.0,144.5,262.33,221.53
2016,12,5,15,30,152.0,85.0,3.5,12.0,118.0,227.12,190.83
2016,12,5,15,45,132.5,67.5,3.45,12.0,92.0,201.74,167.4
2016,12,5,16,0,113.0,50.0,3.4,12.0,66.0,162.94,132.04
2016,12,5,16,15,56.5,34.5,3.35,11.5,42.5,92.26,67.09
2016,12,5,16,30,0.0,19.0,3.3,11.0,19.0,19.02,0.0
2016,12,5,16,45,0.0,9.5,3.25,11.0,9.5,8.64,0.0
2016,12,5,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,4.95,8.5,11.5,10.46,0.0
2016,12,6,7,30,0.0,23.0,5.0,9.0,23.0,18.99,0.0
2016,12,6,7,45,175.0,31.5,5.1,9.5,54.0,24.67,13.29
2016,12,6,8,0,350.0,40.0,5.2,10.0,85.0,39.11,22.96
2016,12,6,8,15,404.0,50.5,5.25,10.0,120.5,76.52,44.27
2016,12,6,8,30,458.0,61.0,5.3,10.0,156.0,120.24,77.01
2016,12,6,8,45,493.5,69.0,5.4,10.5,190.5,164.17,114.63
2016,12,6,9,0,529.0,77.0,5.5,11.0,225.0,211.79,157.44
2016,12,6,9,15,563.0,80.0,5.4,11.0,256.5,257.58,199.82
2016,12,6,9,30,597.0,83.0,5.3,11.0,288.0,306.18,244.59
2016,12,6,9,45,661.5,78.0,5.25,11.0,325.0,361.66,294.38
2016,12,6,10,0,726.0,73.0,5.2,11.0,362.0,421.76,347.56
2016,12,6,10,15,711.5,82.5,5.15,11.0,380.0,461.92,383.7
2016,12,6,10,30,697.0,92.0,5.1,11.0,398.0,499.08,416.31
2016,12,6,10,45,779.0,83.0,5.1,11.5,438.5,569.28,474.58
2016,12,6,11,0,861.0,74.0,5.1,12.0,479.0,644.58,535.65
2016,12,6,11,15,866.0,74.5,5.05,12.0,490.5,682.09,566.22
2016,12,6,11,30,871.0,75.0,5.0,12.0,502.0,717.16,593.41
2016,12,6,11,45,866.0,77.5,5.0,12.0,505.0,744.64,614.3
2016,12,6,12,0,861.0,80.0,5.0,12.0,508.0,768.86,632.71
2016,12,6,12,15,859.5,80.0,5.0,12.0,504.5,789.51,648.46
2016,12,6,12,30,858.0,80.0,5.0,12.0,501.0,806.89,661.81
2016,12,6,12,45,853.5,79.0,5.05,12.0,490.5,817.25,670.22
2016,12,6,13,0,849.0,78.0,5.1,12.0,480.0,824.15,676.18
2016,12,6,13,15,839.5,77.0,5.2,12.0,462.0,823.38,676.73
2016,12,6,13,30,830.0,76.0,5.3,12.0,444.0,819.13,674.76
2016,12,6,13,45,816.0,74.0,5.45,12.0,419.0,806.43,666.61
2016,12,6,14,0,802.0,72.0,5.6,12.0,394.0,790.46,655.89
2016,12,6,14,15,781.5,70.0,5.6,12.0,363.5,765.96,637.73
2016,12,6,14,30,761.0,68.0,5.6,12.0,333.0,738.68,617.13
2016,12,6,14,45,734.0,64.0,5.65,12.0,297.5,701.13,588.16
2016,12,6,15,0,707.0,60.0,5.7,12.0,262.0,661.56,556.8
2016,12,6,15,15,662.0,55.5,5.55,11.5,223.0,605.88,511.78
2016,12,6,15,30,617.0,51.0,5.4,11.0,184.0,556.87,470.55
2016,12,6,15,45,552.0,44.5,5.3,11.0,144.0,485.1,408.08
2016,12,6,16,0,487.0,38.0,5.2,11.0,104.0,415.67,344.16
2016,12,6,16,15,363.0,29.0,5.05,10.5,67.5,308.9,237.6
2016,12,6,16,30,239.0,20.0,4.9,10.0,31.0,193.22,0.0
2016,12,6,16,45,119.5,10.0,4.8,10.0,15.5,76.38,0.0
2016,12,6,17,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,2.7,8.0,7.0,6.37,0.0
2016,12,7,7,30,0.0,14.0,2.7,8.0,14.0,12.73,0.0
2016,12,7,7,45,33.5,29.0,2.7,8.0,33.5,24.05,12.5
2016,12,7,8,0,67.0,44.0,2.7,8.0,53.0,37.36,25.06
2016,12,7,8,15,80.5,61.5,2.7,8.0,75.5,58.83,41.87
2016,12,7,8,30,94.0,79.0,2.7,8.0,98.0,82.42,61.51
2016,12,7,8,45,102.0,95.5,2.75,8.5,120.0,106.03,82.0
2016,12,7,9,0,110.0,112.0,2.8,9.0,142.0,130.82,103.76
2016,12,7,9,15,116.0,126.5,2.9,9.0,162.5,154.25,124.64
2016,12,7,9,30,122.0,141.0,3.0,9.0,183.0,178.45,146.06
2016,12,7,9,45,121.0,154.5,3.2,9.5,199.0,199.54,164.45
2016,12,7,10,0,120.0,168.0,3.4,10.0,215.0,220.6,182.47
2016,12,7,10,15,126.0,179.0,3.4,10.0,231.5,242.63,201.32
2016,12,7,10,30,132.0,190.0,3.4,10.0,248.0,265.19,220.43
2016,12,7,10,45,94.5,193.5,3.4,10.0,236.0,245.55,203.93
2016,12,7,11,0,57.0,197.0,3.4,10.0,224.0,230.46,190.88
2016,12,7,11,15,53.0,200.0,3.55,10.0,226.0,234.43,194.2
2016,12,7,11,30,49.0,203.0,3.7,10.0,228.0,238.11,197.22
2016,12,7,11,45,24.5,110.0,3.9,10.0,122.5,122.7,100.2
2016,12,7,12,0,0.0,17.0,4.1,10.0,17.0,14.98,7.31
2016,12,7,12,15,32.5,113.5,4.3,10.0,129.5,134.73,111.1
2016,12,7,12,30,65.0,210.0,4.5,10.0,242.0,271.34,226.25
2016,12,7,12,45,32.5,180.5,4.7,10.0,196.5,212.53,176.28
2016,12,7,13,0,0.0,151.0,4.9,10.0,151.0,142.16,116.12
2016,12,7,13,15,24.5,166.5,5.05,10.0,177.0,180.91,150.08
2016,12,7,13,30,49.0,182.0,5.2,10.0,203.0,236.85,198.17
2016,12,7,13,45,56.5,174.0,5.4,10.0,197.5,236.45,198.4
2016,12,7,14,0,64.0,166.0,5.6,10.0,192.0,236.08,198.74
2016,12,7,14,15,62.0,153.5,5.7,10.0,177.0,221.61,186.78
2016,12,7,14,30,60.0,141.0,5.8,10.0,162.0,207.07,174.67
2016,12,7,14,45,56.0,126.5,5.95,10.0,144.5,188.03,158.51
2016,12,7,15,0,52.0,112.0,6.1,10.0,127.0,169.01,142.12
2016,12,7,15,15,45.5,96.0,6.1,10.0,108.0,145.8,121.79
2016,12,7,15,30,39.0,80.0,6.1,10.0,89.0,122.65,101.22
2016,12,7,15,45,28.0,63.5,6.15,10.0,69.0,95.47,76.81
2016,12,7,16,0,17.0,47.0,6.2,10.0,49.0,68.29,52.24
2016,12,7,16,15,8.5,31.0,6.15,10.0,32.0,37.74,24.07
2016,12,7,16,30,0.0,15.0,6.1,10.0,15.0,13.22,0.0
2016,12,7,16,45,0.0,7.5,6.1,10.0,7.5,6.82,0.0
2016,12,7,17,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,7.25,14.0,4.0,3.64,0.0
2016,12,8,7,30,0.0,8.0,7.2,14.0,8.0,7.28,0.0
2016,12,8,7,45,0.0,21.0,7.15,14.0,21.0,18.51,7.61
2016,12,8,8,0,0.0,34.0,7.1,14.0,34.0,29.62,18.63
2016,12,8,8,15,0.0,49.0,6.95,14.0,49.0,42.65,30.21
2016,12,8,8,30,0.0,64.0,6.8,14.0,64.0,55.97,41.92
2016,12,8,8,45,0.0,79.0,6.7,14.0,79.0,69.51,53.73
2016,12,8,9,0,0.0,94.0,6.6,14.0,94.0,83.26,65.6
2016,12,8,9,15,2.5,107.5,6.45,14.0,108.0,96.6,76.92
2016,12,8,9,30,5.0,121.0,6.3,14.0,122.0,110.37,88.54
2016,12,8,9,45,13.0,135.0,6.15,14.5,139.5,127.29,102.51
2016,12,8,10,0,21.0,149.0,6.0,15.0,157.0,145.22,117.3
2016,12,8,10,15,10.5,130.0,5.85,15.0,134.0,122.91,98.52
2016,12,8,10,30,0.0,111.0,5.7,15.0,111.0,99.65,78.81
2016,12,8,10,45,18.0,149.0,5.55,15.0,157.5,146.94,118.6
2016,12,8,11,0,36.0,187.0,5.4,15.0,204.0,206.3,167.99
2016,12,8,11,15,26.5,184.0,5.15,15.0,196.5,189.72,153.95
2016,12,8,11,30,17.0,181.0,4.9,15.0,189.0,181.35,146.74
2016,12,8,11,45,17.0,182.5,4.7,15.0,191.0,184.0,148.88
2016,12,8,12,0,17.0,184.0,4.5,15.0,193.0,186.72,151.08
2016,12,8,12,15,52.5,199.0,4.35,15.0,225.0,245.09,200.04
2016,12,8,12,30,88.0,214.0,4.2,15.0,257.0,294.69,241.3
2016,12,8,12,45,131.0,211.0,4.1,15.0,273.5,344.88,283.01
2016,12,8,13,0,174.0,208.0,4.0,15.0,290.0,381.8,313.93
2016,12,8,13,15,189.0,198.5,3.95,15.0,285.0,387.28,319.08
2016,12,8,13,30,204.0,189.0,3.9,15.0,280.0,392.21,323.92
2016,12,8,13,45,206.0,178.0,3.9,15.0,265.5,383.46,317.54
2016,12,8,14,0,208.0,167.0,3.9,15.0,251.0,373.92,310.51
2016,12,8,14,15,201.5,155.0,3.8,15.0,231.0,355.14,295.63
2016,12,8,14,30,195.0,143.0,3.7,15.0,211.0,335.79,280.13
2016,12,8,14,45,188.0,128.5,3.6,15.0,188.0,311.95,260.75
2016,12,8,15,0,181.0,114.0,3.5,15.0,165.0,287.67,240.63
