Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,45,221.5,15.0,3.9,5.5,37.0,11.88,0.0
2016,12,19,8,0,443.0,30.0,3.9,6.0,74.0,24.52,15.13
2016,12,19,8,15,526.5,36.5,3.95,6.5,114.0,59.81,29.99
2016,12,19,8,30,610.0,43.0,4.0,7.0,154.0,108.23,61.09
2016,12,19,8,45,662.5,47.5,4.05,7.5,194.0,158.99,102.34
2016,12,19,9,0,715.0,52.0,4.1,8.0,234.0,215.18,152.27
2016,12,19,9,15,748.0,55.0,4.1,8.0,271.0,269.5,203.36
2016,12,19,9,30,781.0,58.0,4.1,8.0,308.0,326.34,256.81
2016,12,19,9,45,800.0,61.5,4.15,8.5,340.0,380.47,307.14
2016,12,19,10,0,819.0,65.0,4.2,9.0,372.0,435.05,356.56
2016,12,19,10,15,834.5,66.5,4.2,9.0,398.5,485.92,402.29
2016,12,19,10,30,850.0,68.0,4.2,9.0,425.0,536.24,446.41
2016,12,19,10,45,859.0,70.0,4.25,9.5,445.0,582.58,485.51
2016,12,19,11,0,868.0,72.0,4.3,10.0,465.0,627.32,522.31
2016,12,19,11,15,874.5,72.5,4.3,10.0,478.5,666.86,555.02
2016,12,19,11,30,881.0,73.0,4.3,10.0,492.0,699.15,581.21
2016,12,19,11,45,882.5,73.5,4.3,10.5,497.5,729.81,603.41
2016,12,19,12,0,884.0,74.0,4.3,11.0,503.0,757.6,623.26
2016,12,19,12,15,883.0,74.0,4.3,11.0,501.0,779.84,640.04
2016,12,19,12,30,882.0,74.0,4.3,11.0,499.0,798.87,654.47
2016,12,19,12,45,711.0,108.5,4.3,11.0,446.5,730.1,602.12
2016,12,19,13,0,540.0,143.0,4.3,11.0,394.0,634.21,527.61
2016,12,19,13,15,621.0,116.5,4.25,11.0,396.0,685.41,569.14
2016,12,19,13,30,702.0,90.0,4.2,11.0,398.0,726.69,601.13
2016,12,19,13,45,722.0,80.5,4.2,11.5,382.5,729.78,602.81
2016,12,19,14,0,742.0,71.0,4.2,12.0,367.0,734.66,606.13
2016,12,19,14,15,764.5,67.5,4.1,11.5,352.5,745.81,616.02
2016,12,19,14,30,787.0,64.0,4.0,11.0,338.0,753.52,623.24
2016,12,19,14,45,756.5,61.5,3.9,11.0,303.0,716.02,594.25
2016,12,19,15,0,726.0,59.0,3.8,11.0,268.0,676.42,563.23
2016,12,19,15,15,682.5,54.5,3.65,10.5,229.0,622.64,520.88
2016,12,19,15,30,639.0,50.0,3.5,10.0,190.0,568.13,476.41
2016,12,19,15,45,569.5,44.5,3.35,10.0,150.0,500.97,419.04
2016,12,19,16,0,500.0,39.0,3.2,10.0,110.0,429.62,355.48
2016,12,19,16,15,386.0,30.0,3.15,10.0,73.5,328.3,259.25
2016,12,19,16,30,272.0,21.0,3.1,10.0,37.0,221.82,75.85
2016,12,19,16,45,136.0,10.5,3.1,10.0,18.5,87.63,0.0
2016,12,19,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,15.0,4.5,6.5,33.5,11.87,0.0
2016,12,20,8,0,372.0,30.0,4.6,7.0,67.0,24.44,14.89
2016,12,20,8,15,457.5,37.5,4.55,7.0,105.0,54.37,27.67
2016,12,20,8,30,543.0,45.0,4.5,7.0,143.0,100.1,57.14
2016,12,20,8,45,595.0,50.0,4.45,7.5,181.0,147.62,95.58
2016,12,20,9,0,647.0,55.0,4.4,8.0,219.0,200.57,142.42
2016,12,20,9,15,681.5,58.5,4.3,8.5,254.5,253.09,191.14
2016,12,20,9,30,716.0,62.0,4.2,9.0,290.0,307.37,241.45
2016,12,20,9,45,748.0,62.5,4.1,9.5,322.5,360.08,289.82
2016,12,20,10,0,780.0,63.0,4.0,10.0,355.0,414.53,338.51
2016,12,20,10,15,795.5,65.0,3.95,10.5,381.0,464.04,382.1
2016,12,20,10,30,811.0,67.0,3.9,11.0,407.0,513.13,424.06
2016,12,20,10,45,821.5,68.0,3.9,11.5,426.5,557.55,461.23
2016,12,20,11,0,832.0,69.0,3.9,12.0,446.0,600.57,496.28
2016,12,20,11,15,838.5,70.0,3.8,12.0,459.0,639.36,527.84
2016,12,20,11,30,845.0,71.0,3.7,12.0,472.0,676.01,556.92
2016,12,20,11,45,770.0,88.5,3.65,12.5,457.5,671.04,551.42
2016,12,20,12,0,695.0,106.0,3.6,13.0,443.0,662.38,543.48
2016,12,20,12,15,771.5,89.0,3.6,13.0,461.5,717.54,585.69
2016,12,20,12,30,848.0,72.0,3.6,13.0,480.0,775.76,629.36
2016,12,20,12,45,838.0,73.0,3.6,13.0,470.0,785.35,636.37
2016,12,20,13,0,828.0,74.0,3.6,13.0,460.0,791.45,641.26
2016,12,20,13,15,820.0,73.0,3.55,13.0,444.0,793.23,642.83
2016,12,20,13,30,812.0,72.0,3.5,13.0,428.0,791.66,642.03
2016,12,20,13,45,798.5,70.5,3.5,13.0,405.5,781.52,635.17
2016,12,20,14,0,785.0,69.0,3.5,13.0,383.0,768.18,625.98
2016,12,20,14,15,766.0,67.0,3.45,13.0,354.5,746.57,610.27
2016,12,20,14,30,747.0,65.0,3.4,13.0,326.0,722.18,592.29
2016,12,20,14,45,720.5,61.5,3.35,13.0,292.5,687.27,565.9
2016,12,20,15,0,694.0,58.0,3.3,13.0,259.0,650.31,537.33
2016,12,20,15,15,652.5,54.0,3.1,12.5,221.5,599.44,497.37
2016,12,20,15,30,611.0,50.0,2.9,12.0,184.0,554.24,460.49
2016,12,20,15,45,549.5,44.0,2.75,12.0,146.0,486.43,403.26
2016,12,20,16,0,488.0,38.0,2.6,12.0,108.0,420.59,344.97
2016,12,20,16,15,378.5,29.5,2.6,11.5,72.0,323.19,254.24
2016,12,20,16,30,269.0,21.0,2.6,11.0,36.0,221.02,84.92
2016,12,20,16,45,134.5,10.5,2.65,11.0,18.0,86.94,0.0
2016,12,20,17,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,14.5,4.0,9.5,32.5,11.46,0.0
2016,12,21,8,0,364.0,29.0,4.2,10.0,65.0,23.56,13.85
2016,12,21,8,15,449.5,36.5,4.35,10.0,102.5,52.1,25.98
2016,12,21,8,30,535.0,44.0,4.5,10.0,140.0,97.19,54.45
2016,12,21,8,45,589.0,49.0,4.7,10.5,178.5,144.47,92.05
2016,12,21,9,0,643.0,54.0,4.9,11.0,217.0,198.49,139.19
2016,12,21,9,15,679.0,57.5,4.9,11.0,252.5,250.1,187.03
2016,12,21,9,30,715.0,61.0,4.9,11.0,288.0,304.71,237.8
2016,12,21,9,45,745.0,62.5,4.9,11.5,321.0,357.6,286.38
2016,12,21,10,0,775.0,64.0,4.9,12.0,354.0,412.1,335.28
2016,12,21,10,15,792.0,66.0,4.75,12.0,380.5,462.15,379.9
2016,12,21,10,30,809.0,68.0,4.6,12.0,407.0,511.94,423.1
2016,12,21,10,45,822.0,69.0,4.45,12.5,427.0,557.79,461.13
2016,12,21,11,0,835.0,70.0,4.3,13.0,447.0,602.45,497.04
2016,12,21,11,15,842.0,70.5,4.1,13.0,460.5,641.19,528.09
2016,12,21,11,30,849.0,71.0,3.9,13.0,474.0,672.88,553.12
2016,12,21,11,45,855.0,71.0,3.7,13.5,481.0,705.32,575.79
2016,12,21,12,0,861.0,71.0,3.5,14.0,488.0,735.24,596.19
2016,12,21,12,15,861.5,71.0,3.45,14.0,486.5,758.23,612.99
2016,12,21,12,30,862.0,71.0,3.4,14.0,485.0,778.16,627.56
2016,12,21,12,45,857.5,70.5,3.35,14.5,476.5,790.27,635.23
2016,12,21,13,0,853.0,70.0,3.3,15.0,468.0,799.03,640.55
2016,12,21,13,15,845.5,69.0,3.3,15.0,452.0,809.09,648.41
2016,12,21,13,30,838.0,68.0,3.3,15.0,436.0,808.15,648.28
2016,12,21,13,45,827.0,66.5,3.3,15.0,414.0,800.24,643.18
2016,12,21,14,0,816.0,65.0,3.3,15.0,392.0,789.04,635.72
2016,12,21,14,15,798.0,63.0,3.25,15.0,363.0,768.18,620.8
2016,12,21,14,30,780.0,61.0,3.2,15.0,334.0,744.43,603.58
2016,12,21,14,45,753.0,58.5,3.15,15.0,300.0,710.08,578.02
2016,12,21,15,0,726.0,56.0,3.1,15.0,266.0,673.58,550.25
2016,12,21,15,15,686.0,52.0,2.95,14.5,228.5,623.33,511.54
2016,12,21,15,30,646.0,48.0,2.8,14.0,191.0,572.22,470.75
2016,12,21,15,45,582.5,42.5,2.7,13.5,151.5,502.03,413.23
2016,12,21,16,0,519.0,37.0,2.6,13.0,112.0,433.25,354.17
2016,12,21,16,15,410.5,29.0,2.7,12.5,75.5,343.79,270.41
2016,12,21,16,30,302.0,21.0,2.8,12.0,39.0,242.43,103.42
2016,12,21,16,45,151.0,10.5,2.9,12.0,19.5,96.63,0.0
2016,12,21,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,7,45,200.5,15.0,3.05,8.5,34.0,11.94,0.0
2016,12,22,8,0,401.0,30.0,3.0,9.0,68.0,24.59,14.7
2016,12,22,8,15,489.0,37.0,2.95,9.0,107.5,53.34,26.45
2016,12,22,8,30,577.0,44.0,2.9,9.0,147.0,100.4,55.67
2016,12,22,8,45,631.0,49.0,2.85,9.5,186.5,151.38,96.15
2016,12,22,9,0,685.0,54.0,2.8,10.0,226.0,206.4,144.06
2016,12,22,9,15,720.0,57.5,2.55,10.5,263.0,260.06,193.12
2016,12,22,9,30,755.0,61.0,2.3,11.0,300.0,316.55,244.43
2016,12,22,9,45,779.0,63.5,2.1,11.5,332.5,370.3,292.75
2016,12,22,10,0,803.0,66.0,1.9,12.0,365.0,425.03,340.3
2016,12,22,10,15,820.0,68.0,1.8,12.0,392.0,476.52,384.63
2016,12,22,10,30,837.0,70.0,1.7,12.0,419.0,527.7,427.26
2016,12,22,10,45,848.0,71.0,1.6,12.5,440.0,573.73,463.75
2016,12,22,11,0,859.0,72.0,1.5,13.0,461.0,618.34,497.85
2016,12,22,11,15,866.5,73.0,1.55,13.0,474.5,659.02,529.98
2016,12,22,11,30,874.0,74.0,1.6,13.0,488.0,697.56,559.89
2016,12,22,11,45,877.0,74.5,1.7,13.5,494.0,729.95,582.78
2016,12,22,12,0,880.0,75.0,1.8,14.0,500.0,759.53,603.6
2016,12,22,12,15,879.5,75.0,1.8,14.0,499.0,782.87,620.14
2016,12,22,12,30,879.0,75.0,1.8,14.0,498.0,802.98,634.45
2016,12,22,12,45,878.5,73.0,1.8,14.0,489.5,810.01,639.52
2016,12,22,13,0,878.0,71.0,1.8,14.0,481.0,820.59,647.39
2016,12,22,13,15,870.0,70.5,1.65,14.0,465.0,831.26,653.8
2016,12,22,13,30,862.0,70.0,1.5,14.0,449.0,830.82,652.29
2016,12,22,13,45,850.0,68.0,1.4,14.0,425.5,821.6,645.28
2016,12,22,14,0,838.0,66.0,1.3,14.0,402.0,808.97,635.98
2016,12,22,14,15,818.5,64.0,1.25,14.0,372.5,786.84,620.55
2016,12,22,14,30,799.0,62.0,1.2,14.0,343.0,761.75,602.92
2016,12,22,14,45,768.5,60.0,1.15,14.0,308.0,725.03,576.56
2016,12,22,15,0,738.0,58.0,1.1,14.0,273.0,686.16,548.09
2016,12,22,15,15,696.5,54.0,1.1,13.5,234.0,634.5,510.64
2016,12,22,15,30,655.0,50.0,1.1,13.0,195.0,581.93,470.9
2016,12,22,15,45,590.5,44.0,1.1,13.0,155.0,510.09,413.53
2016,12,22,16,0,526.0,38.0,1.1,13.0,115.0,447.78,360.76
2016,12,22,16,15,416.5,29.5,1.15,12.5,77.5,348.83,272.17
2016,12,22,16,30,307.0,21.0,1.2,12.0,40.0,246.7,114.3
2016,12,22,16,45,153.5,10.5,1.25,12.0,20.0,98.28,0.0
2016,12,22,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.5,7.45,10.5,10.5,9.23,0.0
2016,12,23,8,0,0.0,21.0,7.3,11.0,21.0,18.5,9.45
2016,12,23,8,15,0.0,34.0,6.85,11.0,34.0,29.92,19.46
2016,12,23,8,30,0.0,47.0,6.4,11.0,47.0,41.26,29.6
2016,12,23,8,45,0.0,60.5,6.0,11.5,60.5,53.23,40.13
2016,12,23,9,0,0.0,74.0,5.6,12.0,74.0,65.37,50.68
2016,12,23,9,15,0.0,87.0,5.5,12.0,87.0,77.23,60.97
2016,12,23,9,30,0.0,100.0,5.4,12.0,100.0,89.24,71.27
2016,12,23,9,45,0.0,112.0,5.35,12.5,112.0,100.49,80.68
2016,12,23,10,0,0.0,124.0,5.3,13.0,124.0,111.89,90.1
2016,12,23,10,15,44.0,151.0,5.85,13.0,169.5,164.29,134.37
2016,12,23,10,30,88.0,178.0,6.4,13.0,215.0,218.14,179.92
2016,12,23,10,45,75.0,184.5,6.95,13.0,217.0,222.49,183.65
2016,12,23,11,0,62.0,191.0,7.5,13.0,219.0,225.7,186.33
2016,12,23,11,15,201.5,190.5,7.75,12.5,285.0,329.23,275.7
2016,12,23,11,30,341.0,190.0,8.0,12.0,351.0,444.57,374.29
2016,12,23,11,45,198.5,197.5,8.3,12.0,291.5,352.61,296.18
2016,12,23,12,0,56.0,205.0,8.6,12.0,232.0,250.66,208.05
2016,12,23,12,15,143.0,207.5,8.45,12.0,276.5,336.91,282.51
2016,12,23,12,30,230.0,210.0,8.3,12.0,321.0,414.42,348.99
2016,12,23,12,45,122.0,191.0,8.15,12.0,249.5,310.99,260.74
2016,12,23,13,0,14.0,172.0,8.0,12.0,178.0,176.35,144.82
2016,12,23,13,15,7.0,111.0,7.8,12.0,114.0,107.02,86.2
2016,12,23,13,30,0.0,50.0,7.6,12.0,50.0,44.14,32.33
2016,12,23,13,45,0.0,84.0,7.45,12.0,84.0,74.89,58.73
2016,12,23,14,0,0.0,118.0,7.3,12.0,118.0,110.85,89.5
2016,12,23,14,15,0.0,109.5,7.2,11.5,109.5,102.87,82.95
2016,12,23,14,30,0.0,101.0,7.1,11.0,101.0,94.96,76.42
2016,12,23,14,45,0.0,90.5,7.05,11.0,90.5,84.86,67.81
2016,12,23,15,0,0.0,80.0,7.0,11.0,80.0,74.79,59.14
2016,12,23,15,15,270.0,71.5,6.9,11.0,132.0,327.32,282.3
2016,12,23,15,30,540.0,63.0,6.8,11.0,184.0,519.55,444.22
2016,12,23,15,45,466.5,56.0,6.7,11.0,145.5,443.19,376.84
2016,12,23,16,0,393.0,49.0,6.6,11.0,107.0,368.96,309.42
2016,12,23,16,15,281.5,37.5,6.55,10.5,72.0,269.65,217.23
2016,12,23,16,30,170.0,26.0,6.5,10.0,37.0,169.11,85.07
2016,12,23,16,45,85.0,13.0,6.45,10.0,18.5,61.08,0.0
2016,12,23,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,7,45,199.0,14.5,6.0,8.5,33.0,11.54,0.0
2016,12,24,8,0,398.0,29.0,6.1,9.0,66.0,23.74,13.79
2016,12,24,8,15,488.0,36.0,6.15,9.0,105.0,50.36,24.73
2016,12,24,8,30,578.0,43.0,6.2,9.0,144.0,98.92,54.66
2016,12,24,8,45,634.5,47.5,6.3,9.0,184.0,148.06,93.51
2016,12,24,9,0,691.0,52.0,6.4,9.0,224.0,203.18,142.09
2016,12,24,9,15,726.0,55.5,6.35,9.0,261.0,257.1,192.73
2016,12,24,9,30,761.0,59.0,6.3,9.0,298.0,313.85,246.33
2016,12,24,9,45,788.0,60.5,6.3,9.5,331.5,368.01,297.07
2016,12,24,10,0,815.0,62.0,6.3,10.0,365.0,423.41,347.81
2016,12,24,10,15,831.5,64.0,6.2,10.0,392.0,475.26,395.07
2016,12,24,10,30,848.0,66.0,6.1,10.0,419.0,526.73,440.84
2016,12,24,10,45,858.5,67.0,6.1,10.0,439.5,569.95,479.11
2016,12,24,11,0,869.0,68.0,6.1,10.0,460.0,614.14,517.27
2016,12,24,11,15,875.5,69.0,6.05,10.0,474.0,654.05,551.08
2016,12,24,11,30,882.0,70.0,6.0,10.0,488.0,691.75,582.18
2016,12,24,11,45,885.0,70.0,5.95,10.0,494.5,723.37,606.7
2016,12,24,12,0,888.0,70.0,5.9,10.0,501.0,752.19,628.96
2016,12,24,12,15,888.0,70.0,5.85,10.0,500.0,775.78,647.11
2016,12,24,12,30,888.0,70.0,5.8,10.0,499.0,796.18,662.83
2016,12,24,12,45,879.5,71.0,5.8,10.0,489.5,807.73,671.98
2016,12,24,13,0,871.0,72.0,5.8,10.0,480.0,815.75,678.56
2016,12,24,13,15,863.5,71.5,5.75,10.0,464.0,827.0,687.55
2016,12,24,13,30,856.0,71.0,5.7,10.0,448.0,827.18,688.06
2016,12,24,13,45,844.0,69.5,5.7,10.5,425.5,818.82,681.07
2016,12,24,14,0,832.0,68.0,5.7,11.0,403.0,807.08,671.54
2016,12,24,14,15,813.5,66.0,5.65,10.5,374.0,786.02,657.01
2016,12,24,14,30,795.0,64.0,5.6,10.0,345.0,761.98,639.92
2016,12,24,14,45,768.5,61.0,5.6,10.0,310.5,727.41,613.14
2016,12,24,15,0,742.0,58.0,5.6,10.0,276.0,690.58,583.95
2016,12,24,15,15,701.0,54.0,5.4,10.0,237.5,639.34,541.58
2016,12,24,15,30,660.0,50.0,5.2,10.0,199.0,587.16,497.23
2016,12,24,15,45,597.0,44.5,5.05,10.0,159.0,516.84,436.62
2016,12,24,16,0,534.0,39.0,4.9,10.0,119.0,455.9,381.38
2016,12,24,16,15,422.5,31.0,4.85,9.5,81.0,355.72,288.03
2016,12,24,16,30,311.0,23.0,4.8,9.0,43.0,254.0,139.55
2016,12,24,16,45,155.5,11.5,4.75,9.0,21.5,100.81,0.0
2016,12,24,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,7,45,196.0,14.0,1.95,7.5,32.5,11.12,0.0
2016,12,25,8,0,392.0,28.0,2.1,8.0,65.0,22.84,13.08
2016,12,25,8,15,482.0,35.5,2.3,8.0,103.5,48.69,24.01
2016,12,25,8,30,572.0,43.0,2.5,8.0,142.0,95.54,52.31
2016,12,25,8,45,629.0,47.0,2.7,8.5,182.0,145.54,91.44
2016,12,25,9,0,686.0,51.0,2.9,9.0,222.0,199.89,138.63
2016,12,25,9,15,721.0,54.5,3.05,9.0,259.0,253.5,188.38
2016,12,25,9,30,756.0,58.0,3.2,9.0,296.0,309.95,241.0
2016,12,25,9,45,769.5,63.0,3.35,9.0,327.0,362.39,290.25
2016,12,25,10,0,783.0,68.0,3.5,9.0,358.0,414.84,338.48
2016,12,25,10,15,524.5,119.5,3.55,9.0,320.0,381.52,316.13
2016,12,25,10,30,266.0,171.0,3.6,9.0,282.0,318.49,265.75
2016,12,25,10,45,310.5,173.0,3.7,9.5,309.0,360.32,301.3
2016,12,25,11,0,355.0,175.0,3.8,10.0,336.0,405.09,338.58
2016,12,25,11,15,277.0,192.0,3.85,10.0,319.5,389.59,325.39
2016,12,25,11,30,199.0,209.0,3.9,10.0,303.0,356.79,297.81
2016,12,25,11,45,160.0,212.5,3.95,10.0,289.0,341.7,285.07
2016,12,25,12,0,121.0,216.0,4.0,10.0,275.0,323.92,269.84
2016,12,25,12,15,217.5,207.5,4.0,10.0,313.0,393.72,329.66
2016,12,25,12,30,314.0,199.0,4.0,10.0,351.0,481.48,402.65
2016,12,25,12,45,360.5,186.5,4.0,10.5,358.0,512.79,428.22
2016,12,25,13,0,407.0,174.0,4.0,11.0,365.0,559.76,465.88
2016,12,25,13,15,334.5,179.5,4.0,11.0,333.0,497.53,415.51
2016,12,25,13,30,262.0,185.0,4.0,11.0,301.0,449.14,375.65
2016,12,25,13,45,309.0,168.5,4.0,11.0,298.0,471.71,395.98
2016,12,25,14,0,356.0,152.0,4.0,11.0,295.0,492.71,414.7
2016,12,25,14,15,351.5,140.5,3.95,11.0,273.5,475.3,401.16
2016,12,25,14,30,347.0,129.0,3.9,11.0,252.0,473.41,399.76
2016,12,25,14,45,331.5,119.0,3.9,11.0,227.0,429.47,364.51
2016,12,25,15,0,316.0,109.0,3.9,11.0,202.0,401.79,341.72
2016,12,25,15,15,297.0,95.5,3.8,10.5,174.0,365.79,311.9
2016,12,25,15,30,278.0,82.0,3.7,10.0,146.0,345.16,293.62
2016,12,25,15,45,252.0,67.5,3.6,10.0,116.5,302.0,255.32
2016,12,25,16,0,226.0,53.0,3.5,10.0,87.0,259.4,216.34
2016,12,25,16,15,172.0,38.5,3.55,9.5,59.5,199.37,160.18
2016,12,25,16,30,118.0,24.0,3.6,9.0,32.0,134.5,75.77
2016,12,25,16,45,59.0,12.0,3.7,9.0,16.0,45.28,0.0
2016,12,25,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,7,45,208.0,13.5,4.55,5.5,32.5,10.71,0.0
2016,12,26,8,0,416.0,27.0,4.6,6.0,65.0,24.02,14.07
2016,12,26,8,15,504.0,34.0,4.6,6.0,104.5,49.13,24.46
2016,12,26,8,30,592.0,41.0,4.6,6.0,144.0,96.15,52.57
2016,12,26,8,45,643.0,46.0,4.6,6.5,183.5,145.58,91.65
2016,12,26,9,0,694.0,51.0,4.6,7.0,223.0,200.37,139.99
2016,12,26,9,15,729.0,54.5,4.55,7.0,260.5,254.42,190.75
2016,12,26,9,30,764.0,58.0,4.5,7.0,298.0,311.31,244.46
2016,12,26,9,45,785.5,61.0,4.45,7.5,330.5,365.14,294.87
2016,12,26,10,0,807.0,64.0,4.4,8.0,363.0,419.73,344.69
2016,12,26,10,15,823.5,66.0,4.3,8.5,390.0,471.34,390.6
2016,12,26,10,30,840.0,68.0,4.2,9.0,417.0,522.6,434.75
2016,12,26,10,45,849.5,69.5,4.15,9.5,438.0,568.71,473.59
2016,12,26,11,0,859.0,71.0,4.1,10.0,459.0,613.33,510.07
2016,12,26,11,15,865.5,71.5,3.95,10.0,472.5,653.11,542.52
2016,12,26,11,30,872.0,72.0,3.8,10.0,486.0,685.84,568.87
2016,12,26,11,45,875.0,72.5,3.7,10.0,492.5,717.98,592.82
2016,12,26,12,0,878.0,73.0,3.6,10.0,499.0,747.36,614.52
2016,12,26,12,15,877.5,73.0,3.45,10.0,498.0,770.58,631.22
2016,12,26,12,30,877.0,73.0,3.3,10.0,497.0,790.64,645.5
2016,12,26,12,45,873.5,72.0,3.2,10.5,488.5,803.79,653.7
2016,12,26,13,0,870.0,71.0,3.1,11.0,480.0,813.53,659.45
2016,12,26,13,15,862.0,70.5,2.95,11.0,464.0,824.56,667.12
2016,12,26,13,30,854.0,70.0,2.8,11.0,448.0,824.53,666.65
2016,12,26,13,45,840.5,68.5,2.7,11.5,425.0,815.11,658.54
2016,12,26,14,0,827.0,67.0,2.6,12.0,402.0,802.32,648.08
2016,12,26,14,15,808.5,65.0,2.55,12.0,373.5,781.48,633.21
2016,12,26,14,30,790.0,63.0,2.5,12.0,345.0,757.68,616.02
2016,12,26,14,45,762.5,60.5,2.45,12.0,310.5,723.17,590.49
2016,12,26,15,0,735.0,58.0,2.4,12.0,276.0,686.44,562.74
2016,12,26,15,15,695.0,54.0,2.4,11.5,238.0,636.22,524.97
2016,12,26,15,30,655.0,50.0,2.4,11.0,200.0,585.04,484.92
2016,12,26,15,45,593.5,44.5,2.4,10.5,160.0,515.99,428.78
2016,12,26,16,0,532.0,39.0,2.4,10.0,120.0,455.88,377.09
2016,12,26,16,15,429.0,31.0,2.5,9.5,82.5,361.08,291.4
2016,12,26,16,30,326.0,23.0,2.6,9.0,45.0,266.3,161.97
2016,12,26,16,45,163.0,11.5,2.75,9.0,22.5,105.67,0.0
2016,12,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,45,177.0,14.5,2.6,6.5,30.5,11.58,0.0
2016,12,27,8,0,354.0,29.0,2.6,7.0,61.0,23.76,13.75
2016,12,27,8,15,443.5,37.0,2.7,7.0,99.0,46.8,24.19
2016,12,27,8,30,533.0,45.0,2.8,7.0,137.0,91.55,51.01
2016,12,27,8,45,592.0,50.0,2.95,7.5,176.5,139.09,87.87
2016,12,27,9,0,651.0,55.0,3.1,8.0,216.0,192.92,134.42
2016,12,27,9,15,688.0,58.5,3.0,8.0,252.5,246.28,183.71
2016,12,27,9,30,725.0,62.0,2.9,8.0,289.0,301.65,235.14
2016,12,27,9,45,753.0,64.0,2.85,8.5,322.5,354.92,284.08
2016,12,27,10,0,781.0,66.0,2.8,9.0,356.0,409.66,333.07
2016,12,27,10,15,798.5,68.0,2.85,9.5,383.0,460.57,377.86
2016,12,27,10,30,816.0,70.0,2.9,10.0,410.0,511.28,421.2
2016,12,27,10,45,826.5,72.0,2.95,10.5,431.0,557.58,459.83
2016,12,27,11,0,837.0,74.0,3.0,11.0,452.0,602.54,496.36
2016,12,27,11,15,844.0,74.5,3.1,11.0,466.0,641.95,528.89
2016,12,27,11,30,851.0,75.0,3.2,11.0,480.0,679.27,559.28
2016,12,27,11,45,855.5,75.5,3.35,11.5,487.0,712.51,584.02
2016,12,27,12,0,860.0,76.0,3.5,12.0,494.0,743.13,606.42
2016,12,27,12,15,860.0,76.0,3.45,12.0,493.0,766.92,623.86
2016,12,27,12,30,860.0,76.0,3.4,12.0,492.0,787.58,639.02
2016,12,27,12,45,692.0,112.5,3.4,12.0,443.5,717.23,586.08
2016,12,27,13,0,524.0,149.0,3.4,12.0,395.0,626.75,516.26
2016,12,27,13,15,493.0,150.0,3.35,12.0,375.5,610.4,504.09
2016,12,27,13,30,462.0,151.0,3.3,12.0,356.0,591.55,489.43
2016,12,27,13,45,538.5,126.5,3.25,12.5,354.0,629.86,520.61
2016,12,27,14,0,615.0,102.0,3.2,13.0,352.0,673.58,553.59
2016,12,27,14,15,546.0,106.0,3.2,12.5,316.5,618.86,512.62
2016,12,27,14,30,477.0,110.0,3.2,12.0,281.0,557.11,465.68
2016,12,27,14,45,446.5,105.0,3.2,12.0,252.5,522.13,438.14
2016,12,27,15,0,416.0,100.0,3.2,12.0,224.0,486.39,409.19
2016,12,27,15,15,388.0,89.5,3.1,11.5,193.0,444.89,375.56
2016,12,27,15,30,360.0,79.0,3.0,11.0,162.0,403.21,340.69
2016,12,27,15,45,321.0,66.0,2.95,11.0,129.5,350.23,294.72
2016,12,27,16,0,282.0,53.0,2.9,11.0,97.0,298.47,248.33
2016,12,27,16,15,215.0,39.5,2.95,10.5,66.5,229.27,185.03
2016,12,27,16,30,148.0,26.0,3.0,10.0,36.0,158.62,98.8
2016,12,27,16,45,74.0,13.0,3.05,10.0,18.0,55.17,0.0
2016,12,27,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,7,45,208.0,13.5,4.25,6.5,32.0,10.73,0.0
2016,12,28,8,0,416.0,27.0,4.4,7.0,64.0,24.07,13.91
2016,12,28,8,15,504.5,33.5,4.4,7.0,103.0,46.76,23.21
2016,12,28,8,30,593.0,40.0,4.4,7.0,142.0,93.12,50.02
2016,12,28,8,45,649.0,44.5,4.4,7.5,182.5,142.77,88.53
2016,12,28,9,0,705.0,49.0,4.4,8.0,223.0,198.35,136.98
2016,12,28,9,15,739.5,52.0,4.35,8.5,260.5,252.33,187.17
2016,12,28,9,30,774.0,55.0,4.3,9.0,298.0,309.08,240.08
2016,12,28,9,45,803.0,56.0,4.3,9.5,331.5,364.14,291.15
2016,12,28,10,0,832.0,57.0,4.3,10.0,365.0,419.48,341.37
2016,12,28,10,15,847.0,58.5,4.3,10.5,392.0,470.44,386.81
2016,12,28,10,30,862.0,60.0,4.3,11.0,419.0,520.85,430.42
2016,12,28,10,45,873.0,61.0,4.35,11.5,440.0,567.61,470.03
2016,12,28,11,0,884.0,62.0,4.4,12.0,461.0,612.94,507.44
2016,12,28,11,15,890.0,62.5,4.35,12.0,475.0,652.79,540.25
2016,12,28,11,30,896.0,63.0,4.3,12.0,489.0,690.35,570.09
2016,12,28,11,45,899.0,63.5,4.25,12.5,495.5,723.32,593.6
2016,12,28,12,0,902.0,64.0,4.2,13.0,502.0,753.47,614.76
2016,12,28,12,15,901.5,63.5,4.1,13.0,501.5,776.75,631.65
2016,12,28,12,30,901.0,63.0,4.0,13.0,501.0,796.76,646.21
2016,12,28,12,45,895.5,63.5,3.95,13.0,492.5,810.68,656.49
2016,12,28,13,0,890.0,64.0,3.9,13.0,484.0,821.11,664.31
2016,12,28,13,15,883.0,63.0,3.8,13.0,468.5,824.83,667.04
2016,12,28,13,30,876.0,62.0,3.7,13.0,453.0,825.03,667.3
2016,12,28,13,45,864.5,61.0,3.65,13.5,430.5,817.99,661.33
2016,12,28,14,0,853.0,60.0,3.6,14.0,408.0,807.6,652.98
2016,12,28,14,15,836.0,58.5,3.5,14.0,379.5,788.71,639.28
2016,12,28,14,30,819.0,57.0,3.4,14.0,351.0,774.93,629.34
2016,12,28,14,45,794.0,54.5,3.3,14.0,317.0,742.26,604.9
2016,12,28,15,0,769.0,52.0,3.2,14.0,283.0,707.25,578.28
2016,12,28,15,15,732.5,48.5,3.0,13.5,245.0,659.92,541.98
2016,12,28,15,30,696.0,45.0,2.8,13.0,207.0,611.45,503.53
2016,12,28,15,45,638.5,40.5,2.65,12.5,167.0,545.7,449.99
2016,12,28,16,0,581.0,36.0,2.5,12.0,127.0,480.92,394.81
2016,12,28,16,15,484.0,29.0,2.5,11.5,88.5,388.81,313.21
2016,12,28,16,30,387.0,22.0,2.5,11.0,50.0,298.59,195.52
2016,12,28,16,45,193.5,11.0,2.55,11.0,25.0,123.67,0.0
2016,12,28,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,29,7,45,194.5,14.5,5.3,7.5,31.5,11.62,0.0
2016,12,29,8,0,389.0,29.0,5.5,8.0,63.0,23.87,13.61
2016,12,29,8,15,482.0,36.5,5.5,8.0,103.0,45.85,23.23
2016,12,29,8,30,575.0,44.0,5.5,8.0,143.0,92.47,50.17
2016,12,29,8,45,630.5,49.5,5.5,8.5,183.5,143.71,89.88
2016,12,29,9,0,686.0,55.0,5.5,9.0,224.0,199.12,137.98
2016,12,29,9,15,723.0,58.5,5.5,9.0,262.0,253.31,188.45
2016,12,29,9,30,760.0,62.0,5.5,9.0,300.0,310.6,242.27
2016,12,29,9,45,769.5,68.0,5.55,9.5,331.5,363.0,291.71
2016,12,29,10,0,779.0,74.0,5.6,10.0,363.0,415.03,339.64
2016,12,29,10,15,797.0,76.5,5.5,10.5,391.0,466.87,385.85
2016,12,29,10,30,815.0,79.0,5.4,11.0,419.0,518.6,430.62
2016,12,29,10,45,831.5,79.0,5.3,11.5,441.0,566.4,471.01
2016,12,29,11,0,848.0,79.0,5.2,12.0,463.0,613.28,509.53
2016,12,29,11,15,855.0,80.0,4.95,12.0,477.5,653.98,542.59
2016,12,29,11,30,862.0,81.0,4.7,12.0,492.0,692.56,573.09
2016,12,29,11,45,867.5,81.0,4.5,12.5,499.0,726.61,597.37
2016,12,29,12,0,873.0,81.0,4.3,13.0,506.0,758.03,618.74
2016,12,29,12,15,872.0,81.0,4.05,13.0,505.0,781.69,635.09
2016,12,29,12,30,871.0,81.0,3.8,13.0,504.0,802.11,649.23
2016,12,29,12,45,874.0,78.0,3.6,13.5,497.0,818.8,659.53
2016,12,29,13,0,877.0,75.0,3.4,14.0,490.0,832.15,667.31
2016,12,29,13,15,868.5,74.0,3.3,14.0,474.0,835.04,669.27
2016,12,29,13,30,860.0,73.0,3.2,14.0,458.0,834.35,668.79
2016,12,29,13,45,846.5,72.0,3.1,14.0,435.0,825.93,662.75
2016,12,29,14,0,833.0,71.0,3.0,14.0,412.0,814.09,654.31
2016,12,29,14,15,814.0,68.5,2.9,14.0,383.0,792.44,638.64
2016,12,29,14,30,795.0,66.0,2.8,14.0,354.0,767.77,620.66
2016,12,29,14,45,766.0,63.5,2.7,14.0,319.0,732.15,594.22
2016,12,29,15,0,737.0,61.0,2.6,14.0,284.0,694.28,565.59
2016,12,29,15,15,697.0,57.0,2.45,13.5,245.5,644.06,527.48
2016,12,29,15,30,657.0,53.0,2.3,13.0,207.0,592.77,487.23
2016,12,29,15,45,590.5,48.0,2.15,13.0,166.5,527.6,433.6
2016,12,29,16,0,524.0,43.0,2.0,13.0,126.0,457.85,374.31
2016,12,29,16,15,421.5,34.5,2.05,12.5,88.0,362.4,290.81
2016,12,29,16,30,319.0,26.0,2.1,12.0,50.0,270.1,181.25
2016,12,29,16,45,159.5,13.0,2.15,12.0,25.0,105.79,0.0
2016,12,29,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,7,45,146.0,15.5,1.7,9.5,28.5,12.5,0.0
2016,12,30,8,0,292.0,31.0,1.6,10.0,57.0,25.63,14.87
2016,12,30,8,15,384.5,40.0,1.5,10.5,94.0,45.24,24.83
2016,12,30,8,30,477.0,49.0,1.4,11.0,131.0,87.34,49.31
2016,12,30,8,45,533.0,56.0,1.35,11.5,169.5,132.9,83.72
2016,12,30,9,0,589.0,63.0,1.3,12.0,208.0,184.61,127.09
2016,12,30,9,15,628.0,67.5,1.2,12.0,244.5,235.29,172.29
2016,12,30,9,30,667.0,72.0,1.1,12.0,281.0,289.48,220.68
2016,12,30,9,45,712.5,71.5,1.05,12.5,316.5,344.15,268.41
2016,12,30,10,0,758.0,71.0,1.0,13.0,352.0,402.15,317.65
2016,12,30,10,15,688.0,88.0,1.15,13.0,357.5,427.14,341.87
2016,12,30,10,30,618.0,105.0,1.3,13.0,363.0,443.92,358.4
2016,12,30,10,45,614.5,114.5,1.45,13.0,382.0,482.51,390.96
2016,12,30,11,0,611.0,124.0,1.6,13.0,401.0,519.22,421.19
2016,12,30,11,15,618.0,126.0,1.7,13.0,413.5,553.02,448.67
2016,12,30,11,30,625.0,128.0,1.8,13.0,426.0,585.4,474.67
2016,12,30,11,45,730.0,105.5,1.9,13.5,458.5,659.04,531.96
2016,12,30,12,0,835.0,83.0,2.0,14.0,491.0,731.95,585.56
2016,12,30,12,15,835.0,83.0,2.05,14.0,490.5,755.54,602.44
2016,12,30,12,30,835.0,83.0,2.1,14.0,490.0,776.07,617.63
2016,12,30,12,45,829.5,83.0,2.2,14.0,482.0,789.03,627.85
2016,12,30,13,0,824.0,83.0,2.3,14.0,474.0,798.62,635.82
2016,12,30,13,15,816.0,82.0,2.4,13.5,459.0,801.55,640.29
2016,12,30,13,30,808.0,81.0,2.5,13.0,444.0,801.07,642.44
2016,12,30,13,45,793.5,80.0,2.65,13.0,421.5,791.76,637.36
2016,12,30,14,0,779.0,79.0,2.8,13.0,399.0,779.17,629.87
2016,12,30,14,15,760.0,76.5,2.9,13.0,371.0,757.86,615.47
2016,12,30,14,30,741.0,74.0,3.0,13.0,343.0,733.67,598.71
2016,12,30,14,45,711.5,71.0,3.2,13.0,309.5,703.37,577.36
2016,12,30,15,0,682.0,68.0,3.4,13.0,276.0,665.84,549.74
2016,12,30,15,15,641.5,63.5,3.5,12.5,238.5,616.12,512.17
2016,12,30,15,30,601.0,59.0,3.6,12.0,201.0,565.71,472.55
2016,12,30,15,45,530.5,53.5,3.7,12.0,161.5,491.81,411.42
2016,12,30,16,0,460.0,48.0,3.8,12.0,122.0,419.8,349.05
2016,12,30,16,15,359.0,38.0,3.85,11.5,85.5,325.35,265.01
2016,12,30,16,30,258.0,28.0,3.9,11.0,49.0,235.35,163.58
2016,12,30,16,45,129.0,14.0,4.0,11.0,24.5,88.96,0.0
2016,12,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
